Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.5,2.6,2.5,30.0,149.83,0.0
2016,1,1,8,0,332.0,31.0,2.7,3.0,60.0,293.59,225.33
2016,1,1,8,15,429.5,39.5,2.7,3.5,99.0,368.58,309.87
2016,1,1,8,30,527.0,48.0,2.7,4.0,138.0,443.76,378.09
2016,1,1,8,45,586.5,54.0,2.75,4.5,178.0,489.58,418.8
2016,1,1,9,0,646.0,60.0,2.8,5.0,218.0,533.13,455.7
2016,1,1,9,15,685.0,64.0,2.8,5.5,256.0,557.82,475.49
2016,1,1,9,30,724.0,68.0,2.8,6.0,294.0,579.4,491.74
2016,1,1,9,45,754.5,70.5,2.85,6.5,328.0,586.99,496.26
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,594.99,500.51
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.0,590.89,495.22
2016,1,1,10,30,821.0,77.0,2.8,7.0,418.0,583.21,486.81
2016,1,1,10,45,833.5,78.5,2.8,7.5,440.0,568.24,471.61
2016,1,1,11,0,846.0,80.0,2.8,8.0,462.0,549.86,453.39
2016,1,1,11,15,853.0,81.0,2.75,8.0,476.5,524.79,430.13
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,496.73,403.94
2016,1,1,11,45,863.0,82.5,2.65,8.5,497.5,463.5,372.37
2016,1,1,12,0,866.0,83.0,2.6,9.0,504.0,427.77,338.19
2016,1,1,12,15,866.0,83.0,2.55,9.0,503.5,388.15,300.85
2016,1,1,12,30,866.0,83.0,2.5,9.0,503.0,346.57,261.27
2016,1,1,12,45,865.0,81.5,2.45,9.5,495.5,301.62,218.23
2016,1,1,13,0,864.0,80.0,2.4,10.0,488.0,255.23,174.49
2016,1,1,13,15,856.0,79.0,2.35,10.0,472.5,206.83,131.5
2016,1,1,13,30,848.0,78.0,2.3,10.0,457.0,158.04,92.47
2016,1,1,13,45,835.5,76.5,2.25,10.0,434.5,108.4,61.6
2016,1,1,14,0,823.0,75.0,2.2,10.0,412.0,62.28,50.71
2016,1,1,14,15,804.0,72.5,2.15,9.5,383.0,60.61,49.42
2016,1,1,14,30,785.0,70.0,2.1,9.0,354.0,58.98,48.1
2016,1,1,14,45,757.5,67.0,2.05,9.0,319.5,56.89,46.25
2016,1,1,15,0,730.0,64.0,2.0,9.0,285.0,54.83,44.4
2016,1,1,15,15,689.5,60.0,1.9,8.5,246.5,51.85,41.74
2016,1,1,15,30,649.0,56.0,1.8,8.0,208.0,44.89,35.36
2016,1,1,15,45,585.5,50.0,1.75,7.5,167.5,40.43,31.15
2016,1,1,16,0,522.0,44.0,1.7,7.0,127.0,36.0,26.8
2016,1,1,16,15,418.5,35.5,1.8,6.5,89.0,29.26,20.07
2016,1,1,16,30,315.0,27.0,1.9,6.0,51.0,22.52,10.64
2016,1,1,16,45,157.5,13.5,2.0,6.0,25.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,3.0,3.5,15.0,12.39,0.0
2016,1,2,8,0,0.0,30.0,3.1,4.0,30.0,30.27,17.95
2016,1,2,8,15,17.5,46.0,3.1,4.0,49.0,65.4,50.83
2016,1,2,8,30,35.0,62.0,3.1,4.0,68.0,93.43,76.73
2016,1,2,8,45,44.0,79.0,3.1,4.5,88.5,116.57,97.69
2016,1,2,9,0,53.0,96.0,3.1,5.0,109.0,138.87,117.54
2016,1,2,9,15,59.0,111.5,3.05,5.5,128.5,156.37,132.77
2016,1,2,9,30,65.0,127.0,3.0,6.0,148.0,173.33,147.18
2016,1,2,9,45,72.5,140.5,3.0,6.5,165.5,188.18,159.54
2016,1,2,10,0,80.0,154.0,3.0,7.0,183.0,202.44,171.15
2016,1,2,10,15,97.5,167.0,2.95,7.5,205.5,221.53,186.79
2016,1,2,10,30,115.0,180.0,2.9,8.0,228.0,249.68,209.62
2016,1,2,10,45,398.5,140.0,2.85,8.5,318.5,382.63,320.85
2016,1,2,11,0,682.0,100.0,2.8,9.0,409.0,485.02,401.39
2016,1,2,11,15,556.0,136.5,2.7,9.0,393.5,425.77,350.21
2016,1,2,11,30,430.0,173.0,2.6,9.0,378.0,376.15,307.88
2016,1,2,11,45,355.0,190.0,2.55,9.5,361.0,330.54,268.75
2016,1,2,12,0,280.0,207.0,2.5,10.0,344.0,296.34,239.29
2016,1,2,12,15,321.5,200.0,2.4,10.0,357.0,287.99,229.81
2016,1,2,12,30,363.0,193.0,2.3,10.0,370.0,275.75,216.36
2016,1,2,12,45,261.5,202.0,2.2,10.5,328.5,233.68,182.3
2016,1,2,13,0,160.0,211.0,2.1,11.0,287.0,199.73,156.52
2016,1,2,13,15,80.0,178.5,2.0,11.0,216.5,152.44,120.33
2016,1,2,13,30,0.0,146.0,1.9,11.0,146.0,116.33,93.84
2016,1,2,13,45,0.0,100.5,1.85,11.5,100.5,82.02,64.8
2016,1,2,14,0,0.0,55.0,1.8,12.0,55.0,45.53,35.36
2016,1,2,14,15,0.0,73.0,1.7,12.0,73.0,60.55,48.89
2016,1,2,14,30,0.0,91.0,1.6,12.0,91.0,73.78,60.75
2016,1,2,14,45,0.0,82.0,1.5,12.0,82.0,66.74,54.51
2016,1,2,15,0,0.0,73.0,1.4,12.0,73.0,59.64,48.18
2016,1,2,15,15,0.0,63.0,1.4,11.5,63.0,51.73,41.14
2016,1,2,15,30,0.0,53.0,1.4,11.0,53.0,43.75,33.92
2016,1,2,15,45,0.0,42.5,1.45,10.5,42.5,35.15,26.05
2016,1,2,16,0,0.0,32.0,1.5,10.0,32.0,26.43,17.98
2016,1,2,16,15,0.0,22.5,1.65,9.5,22.5,18.55,10.55
2016,1,2,16,30,0.0,13.0,1.8,9.0,13.0,10.7,2.25
2016,1,2,16,45,0.0,6.5,1.95,8.5,6.5,5.55,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,6.5,13.0,10.72,0.0
2016,1,3,8,0,0.0,26.0,2.4,7.0,26.0,23.43,12.42
2016,1,3,8,15,3.5,43.0,2.3,7.0,43.5,44.34,32.1
2016,1,3,8,30,7.0,60.0,2.2,7.0,61.0,63.67,49.61
2016,1,3,8,45,14.5,76.0,2.1,7.5,79.0,83.48,67.36
2016,1,3,9,0,22.0,92.0,2.0,8.0,97.0,112.52,92.8
2016,1,3,9,15,26.5,106.5,2.0,8.0,114.0,128.16,106.48
2016,1,3,9,30,31.0,121.0,2.0,8.0,131.0,143.46,119.66
2016,1,3,9,45,34.5,133.5,2.0,8.5,146.0,155.27,129.41
2016,1,3,10,0,38.0,146.0,2.0,9.0,161.0,166.79,138.74
2016,1,3,10,15,19.0,142.0,2.05,9.0,149.5,137.3,113.14
2016,1,3,10,30,0.0,138.0,2.1,9.0,138.0,119.87,97.85
2016,1,3,10,45,107.5,167.0,2.2,9.0,216.0,224.62,187.37
2016,1,3,11,0,215.0,196.0,2.3,9.0,294.0,304.49,253.04
2016,1,3,11,15,154.0,203.0,2.45,9.0,274.5,268.86,222.28
2016,1,3,11,30,93.0,210.0,2.6,9.0,255.0,229.72,189.29
2016,1,3,11,45,130.0,215.0,2.8,9.5,278.0,249.07,204.3
2016,1,3,12,0,167.0,220.0,3.0,10.0,301.0,258.26,210.2
2016,1,3,12,15,183.5,218.5,3.1,10.0,308.0,251.13,202.87
2016,1,3,12,30,200.0,217.0,3.2,10.0,315.0,242.22,193.82
2016,1,3,12,45,209.0,213.0,3.3,10.0,313.5,227.54,180.0
2016,1,3,13,0,218.0,209.0,3.4,10.0,312.0,211.69,165.23
2016,1,3,13,15,332.0,183.5,3.25,10.0,335.5,196.5,146.65
2016,1,3,13,30,446.0,158.0,3.1,10.0,359.0,168.33,118.45
2016,1,3,13,45,427.0,153.0,3.0,10.5,338.0,134.53,95.53
2016,1,3,14,0,408.0,148.0,2.9,11.0,317.0,102.44,86.25
2016,1,3,14,15,345.5,145.5,2.7,11.0,282.0,103.69,87.5
2016,1,3,14,30,283.0,143.0,2.5,11.0,247.0,101.48,85.64
2016,1,3,14,45,264.0,132.5,2.4,11.0,222.0,94.77,79.75
2016,1,3,15,0,245.0,122.0,2.3,11.0,197.0,87.92,73.67
2016,1,3,15,15,229.5,107.0,2.2,10.5,170.5,78.08,64.95
2016,1,3,15,30,214.0,92.0,2.1,10.0,144.0,67.99,55.86
2016,1,3,15,45,183.5,77.0,2.05,10.0,115.5,57.55,46.18
2016,1,3,16,0,153.0,62.0,2.0,10.0,87.0,46.86,36.15
2016,1,3,16,15,112.0,45.5,2.05,9.5,61.0,34.88,24.81
2016,1,3,16,30,71.0,29.0,2.1,9.0,35.0,22.63,11.51
2016,1,3,16,45,35.5,14.5,2.15,9.0,17.5,12.38,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,33.0,15.5,2.6,9.5,18.0,42.9,0.0
2016,1,4,8,0,66.0,31.0,2.6,10.0,36.0,92.46,65.94
2016,1,4,8,15,93.0,47.5,2.6,10.0,60.0,129.67,104.68
2016,1,4,8,30,120.0,64.0,2.6,10.0,84.0,165.37,137.41
2016,1,4,8,45,137.0,80.5,2.6,10.5,109.5,193.35,162.28
2016,1,4,9,0,154.0,97.0,2.6,11.0,135.0,220.29,185.55
2016,1,4,9,15,162.5,112.5,2.65,11.5,158.5,239.06,201.19
2016,1,4,9,30,171.0,128.0,2.7,12.0,182.0,256.78,215.49
2016,1,4,9,45,170.0,143.0,2.8,12.5,201.5,266.56,222.72
2016,1,4,10,0,169.0,158.0,2.9,13.0,221.0,275.36,228.93
2016,1,4,10,15,174.0,169.0,2.95,13.0,238.0,282.32,234.02
2016,1,4,10,30,179.0,180.0,3.0,13.0,255.0,288.32,238.2
2016,1,4,10,45,258.5,180.0,3.1,13.5,294.5,334.46,275.09
2016,1,4,11,0,338.0,180.0,3.2,14.0,334.0,365.05,298.35
2016,1,4,11,15,345.5,185.0,3.3,14.0,347.0,358.19,291.26
2016,1,4,11,30,353.0,190.0,3.4,14.0,360.0,349.66,282.75
2016,1,4,11,45,302.0,201.5,3.5,14.5,348.5,319.42,256.42
2016,1,4,12,0,251.0,213.0,3.6,15.0,337.0,291.52,232.38
2016,1,4,12,15,228.0,215.5,3.6,15.0,328.0,265.33,210.04
2016,1,4,12,30,205.0,218.0,3.6,15.0,319.0,245.26,192.78
2016,1,4,12,45,117.5,203.5,3.65,15.0,261.5,196.45,154.46
2016,1,4,13,0,30.0,189.0,3.7,15.0,204.0,156.44,124.38
2016,1,4,13,15,38.5,188.0,3.6,14.5,206.0,152.53,121.0
2016,1,4,13,30,47.0,187.0,3.5,14.0,208.0,147.38,116.71
2016,1,4,13,45,23.5,117.0,3.4,14.0,127.5,93.81,73.31
2016,1,4,14,0,0.0,47.0,3.3,14.0,47.0,38.87,29.11
2016,1,4,14,15,0.0,29.5,3.15,13.5,29.5,24.35,16.23
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,9.88,3.26
2016,1,4,14,45,0.0,11.0,2.9,13.0,11.0,9.05,2.52
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,8.22,1.78
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.98,0.67
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.5,2.15,10.5,11.5,9.47,0.0
2016,1,5,8,0,0.0,23.0,2.3,11.0,23.0,19.0,8.79
2016,1,5,8,15,0.0,38.0,2.4,11.0,38.0,34.66,23.39
2016,1,5,8,30,0.0,53.0,2.5,11.0,53.0,49.33,36.48
2016,1,5,8,45,0.0,69.0,2.65,11.5,69.0,64.64,49.9
2016,1,5,9,0,0.0,85.0,2.8,12.0,85.0,79.45,62.74
2016,1,5,9,15,2.5,98.5,2.85,12.0,99.5,92.67,74.23
2016,1,5,9,30,5.0,112.0,2.9,12.0,114.0,105.78,85.49
2016,1,5,9,45,8.0,123.5,3.0,12.0,127.0,116.91,94.94
2016,1,5,10,0,11.0,135.0,3.1,12.0,140.0,127.94,104.21
2016,1,5,10,15,5.5,71.0,3.2,12.0,73.5,62.27,48.12
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,5.77,0.0
2016,1,5,10,45,0.0,51.0,3.4,12.5,51.0,42.21,30.69
2016,1,5,11,0,0.0,95.0,3.5,13.0,95.0,79.36,62.18
2016,1,5,11,15,0.0,86.5,3.55,12.5,86.5,71.92,55.9
2016,1,5,11,30,0.0,78.0,3.6,12.0,78.0,64.75,49.86
2016,1,5,11,45,0.0,80.0,3.7,12.0,80.0,66.42,51.26
2016,1,5,12,0,0.0,82.0,3.8,12.0,82.0,68.1,52.67
2016,1,5,12,15,0.0,53.5,3.8,12.0,53.5,44.31,32.39
2016,1,5,12,30,0.0,25.0,3.8,12.0,25.0,20.65,12.12
2016,1,5,12,45,0.0,33.5,3.85,12.0,33.5,27.7,18.18
2016,1,5,13,0,0.0,42.0,3.9,12.0,42.0,34.75,24.24
2016,1,5,13,15,0.0,76.5,3.8,12.0,76.5,63.49,48.86
2016,1,5,13,30,0.0,111.0,3.7,12.0,111.0,90.53,71.9
2016,1,5,13,45,0.0,66.5,3.65,12.0,66.5,55.12,41.78
2016,1,5,14,0,0.0,22.0,3.6,12.0,22.0,18.15,10.73
2016,1,5,14,15,252.5,66.5,3.55,12.0,160.0,46.71,36.47
2016,1,5,14,30,505.0,111.0,3.5,12.0,298.0,79.58,65.93
2016,1,5,14,45,475.0,106.5,3.45,12.0,269.5,76.85,63.53
2016,1,5,15,0,445.0,102.0,3.4,12.0,241.0,74.13,61.13
2016,1,5,15,15,510.0,83.0,3.15,11.5,222.5,64.29,52.39
2016,1,5,15,30,575.0,64.0,2.9,11.0,204.0,50.58,40.07
2016,1,5,15,45,510.5,57.5,2.7,11.0,165.5,45.95,35.69
2016,1,5,16,0,446.0,51.0,2.5,11.0,127.0,41.35,31.2
2016,1,5,16,15,347.0,41.5,2.35,10.5,90.0,34.0,24.08
2016,1,5,16,30,248.0,32.0,2.2,10.0,53.0,24.89,13.98
2016,1,5,16,45,124.0,16.0,2.1,9.5,26.5,12.5,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,11.0,9.0,7.4,0.0
2016,1,6,8,0,0.0,18.0,3.6,11.0,18.0,14.84,5.63
2016,1,6,8,15,0.0,31.5,3.55,11.0,31.5,26.04,16.17
2016,1,6,8,30,0.0,45.0,3.5,11.0,45.0,39.16,27.81
2016,1,6,8,45,0.0,58.5,3.45,11.5,58.5,51.83,38.95
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,64.19,49.69
2016,1,6,9,15,0.0,85.5,3.35,12.0,85.5,76.32,60.21
2016,1,6,9,30,0.0,99.0,3.3,12.0,99.0,88.28,70.46
2016,1,6,9,45,0.0,110.0,3.25,12.0,110.0,97.47,78.24
2016,1,6,10,0,0.0,121.0,3.2,12.0,121.0,106.61,85.92
2016,1,6,10,15,0.0,79.0,3.2,12.0,79.0,65.81,51.04
2016,1,6,10,30,0.0,37.0,3.2,12.0,37.0,30.57,20.76
2016,1,6,10,45,23.0,112.5,3.25,12.0,123.0,113.62,91.97
2016,1,6,11,0,46.0,188.0,3.3,12.0,209.0,196.97,161.58
2016,1,6,11,15,35.0,187.0,3.35,11.5,203.5,185.58,151.83
2016,1,6,11,30,24.0,186.0,3.4,11.0,198.0,169.53,138.43
2016,1,6,11,45,72.5,204.0,3.45,11.0,240.0,209.2,171.06
2016,1,6,12,0,121.0,222.0,3.5,11.0,282.0,242.94,197.79
2016,1,6,12,15,229.0,212.0,3.4,11.0,325.0,264.33,212.52
2016,1,6,12,30,337.0,202.0,3.3,11.0,368.0,278.96,220.05
2016,1,6,12,45,210.5,206.5,3.25,11.5,309.5,225.29,177.2
2016,1,6,13,0,84.0,211.0,3.2,12.0,251.0,185.01,147.26
2016,1,6,13,15,169.0,203.0,3.1,11.5,281.0,185.38,143.85
2016,1,6,13,30,254.0,195.0,3.0,11.0,311.0,175.07,131.82
2016,1,6,13,45,158.0,185.5,2.95,11.0,256.5,145.69,113.1
2016,1,6,14,0,62.0,176.0,2.9,11.0,202.0,128.5,103.89
2016,1,6,14,15,31.0,124.5,2.85,11.0,137.5,95.36,80.05
2016,1,6,14,30,0.0,73.0,2.8,11.0,73.0,60.46,48.99
2016,1,6,14,45,0.0,66.0,2.8,11.0,66.0,54.7,43.9
2016,1,6,15,0,0.0,59.0,2.8,11.0,59.0,48.86,38.66
2016,1,6,15,15,0.0,51.0,2.75,10.5,51.0,42.19,32.7
2016,1,6,15,30,0.0,43.0,2.7,10.0,43.0,35.54,26.66
2016,1,6,15,45,0.0,35.0,2.65,10.0,35.0,28.9,20.51
2016,1,6,16,0,0.0,27.0,2.6,10.0,27.0,22.26,14.32
2016,1,6,16,15,0.0,19.0,2.55,9.5,19.0,15.64,8.13
2016,1,6,16,30,0.0,11.0,2.5,9.0,11.0,9.04,1.63
2016,1,6,16,45,0.0,5.5,2.5,9.0,5.5,4.51,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,86.5,18.0,0.6,8.5,25.5,100.96,0.0
2016,1,7,8,0,173.0,36.0,0.6,9.0,51.0,200.99,148.58
2016,1,7,8,15,266.5,48.5,0.65,9.0,87.0,274.39,223.85
2016,1,7,8,30,360.0,61.0,0.7,9.0,123.0,349.78,289.76
2016,1,7,8,45,449.0,66.0,0.8,9.5,163.5,414.93,344.67
2016,1,7,9,0,538.0,71.0,0.9,10.0,204.0,479.01,396.74
2016,1,7,9,15,581.0,76.5,0.9,10.0,241.0,509.65,420.8
2016,1,7,9,30,624.0,82.0,0.9,10.0,278.0,537.26,441.78
2016,1,7,9,45,688.5,77.5,0.95,10.5,315.5,564.17,461.45
2016,1,7,10,0,753.0,73.0,1.0,11.0,353.0,583.96,475.04
2016,1,7,10,15,771.5,75.0,1.0,11.0,381.5,581.37,471.23
2016,1,7,10,30,790.0,77.0,1.0,11.0,410.0,575.29,464.69
2016,1,7,10,45,803.0,78.5,1.05,11.0,431.5,561.91,452.74
2016,1,7,11,0,816.0,80.0,1.1,11.0,453.0,545.18,437.9
2016,1,7,11,15,824.0,81.0,1.15,11.0,468.0,521.99,417.67
2016,1,7,11,30,832.0,82.0,1.2,11.0,483.0,495.79,394.56
2016,1,7,11,45,836.5,82.0,1.25,11.5,491.0,464.09,365.87
2016,1,7,12,0,841.0,82.0,1.3,12.0,499.0,429.83,334.48
2016,1,7,12,15,672.5,124.0,1.35,12.0,457.5,365.7,282.34
2016,1,7,12,30,504.0,166.0,1.4,12.0,416.0,308.17,236.57
2016,1,7,12,45,673.0,122.0,1.45,12.0,451.0,293.69,216.55
2016,1,7,13,0,842.0,78.0,1.5,12.0,486.0,262.24,180.45
2016,1,7,13,15,835.0,77.0,1.5,12.0,471.0,215.08,138.34
2016,1,7,13,30,828.0,76.0,1.5,12.0,456.0,167.43,99.08
2016,1,7,13,45,817.5,74.5,1.55,12.0,435.0,118.82,66.1
2016,1,7,14,0,807.0,73.0,1.6,12.0,414.0,70.51,46.98
2016,1,7,14,15,790.0,70.5,1.55,12.0,386.0,58.61,47.09
2016,1,7,14,30,773.0,68.0,1.5,12.0,358.0,56.97,45.71
2016,1,7,14,45,753.0,64.5,1.45,12.0,325.5,54.51,43.57
2016,1,7,15,0,733.0,61.0,1.4,12.0,293.0,52.06,41.39
2016,1,7,15,15,696.5,57.0,1.3,11.5,255.5,49.03,38.75
2016,1,7,15,30,660.0,53.0,1.2,11.0,218.0,46.02,36.03
2016,1,7,15,45,609.5,47.5,1.1,10.5,179.0,41.62,31.96
2016,1,7,16,0,559.0,42.0,1.0,10.0,140.0,34.17,25.02
2016,1,7,16,15,469.0,35.0,1.0,9.5,101.0,28.66,19.66
2016,1,7,16,30,379.0,28.0,1.0,9.0,62.0,23.18,13.31
2016,1,7,16,45,189.5,14.0,1.05,9.0,31.0,11.31,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,25.5,15.5,1.65,6.5,17.5,38.25,0.0
2016,1,8,8,0,51.0,31.0,1.7,7.0,35.0,82.8,59.37
2016,1,8,8,15,76.0,48.0,1.7,7.0,58.5,119.67,97.18
2016,1,8,8,30,101.0,65.0,1.7,7.0,82.0,154.86,129.55
2016,1,8,8,45,115.0,82.0,1.75,7.0,106.5,181.56,153.7
2016,1,8,9,0,129.0,99.0,1.8,7.0,131.0,207.23,176.39
2016,1,8,9,15,137.5,115.0,1.75,7.0,154.0,226.75,193.15
2016,1,8,9,30,146.0,131.0,1.7,7.0,177.0,245.29,208.63
2016,1,8,9,45,148.0,144.5,1.65,7.5,195.5,255.38,216.19
2016,1,8,10,0,150.0,158.0,1.6,8.0,214.0,264.67,222.88
2016,1,8,10,15,160.0,170.5,1.55,8.5,234.5,276.93,231.97
2016,1,8,10,30,170.0,183.0,1.5,9.0,255.0,287.95,239.8
2016,1,8,10,45,264.0,181.0,1.45,9.5,299.0,341.51,282.74
2016,1,8,11,0,358.0,179.0,1.4,10.0,343.0,378.75,310.93
2016,1,8,11,15,179.0,154.5,1.45,10.0,236.5,245.8,201.81
2016,1,8,11,30,0.0,130.0,1.5,10.0,130.0,109.08,87.59
2016,1,8,11,45,10.0,159.5,1.55,10.5,164.5,138.24,112.12
2016,1,8,12,0,20.0,189.0,1.6,11.0,199.0,165.79,134.56
2016,1,8,12,15,66.0,206.0,1.6,11.0,239.0,196.93,159.29
2016,1,8,12,30,112.0,223.0,1.6,11.0,279.0,219.31,175.94
2016,1,8,12,45,143.5,220.0,1.65,11.5,290.5,218.07,172.78
2016,1,8,13,0,175.0,217.0,1.7,12.0,302.0,211.28,164.82
2016,1,8,13,15,265.0,199.0,1.65,12.0,323.5,200.54,151.33
2016,1,8,13,30,355.0,181.0,1.6,12.0,345.0,180.9,131.09
2016,1,8,13,45,282.5,181.5,1.6,12.0,308.0,151.23,112.15
2016,1,8,14,0,210.0,182.0,1.6,12.0,271.0,132.55,104.67
2016,1,8,14,15,105.0,154.0,1.5,12.0,198.5,110.5,92.95
2016,1,8,14,30,0.0,126.0,1.4,12.0,126.0,98.66,82.67
2016,1,8,14,45,0.0,114.0,1.35,12.0,114.0,89.7,74.86
2016,1,8,15,0,0.0,102.0,1.3,12.0,102.0,80.63,66.86
2016,1,8,15,15,0.0,88.5,1.3,11.5,88.5,70.41,57.87
2016,1,8,15,30,0.0,75.0,1.3,11.0,75.0,60.07,48.63
2016,1,8,15,45,0.0,61.0,1.3,10.5,61.0,49.26,38.82
2016,1,8,16,0,0.0,47.0,1.3,10.0,47.0,38.33,28.76
2016,1,8,16,15,0.0,34.0,1.35,10.0,34.0,28.02,19.09
2016,1,8,16,30,0.0,21.0,1.4,10.0,21.0,17.33,8.65
2016,1,8,16,45,0.0,10.5,1.5,10.0,10.5,8.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,16.0,15.5,3.05,9.0,17.0,25.65,0.0
2016,1,9,8,0,32.0,31.0,3.1,9.0,34.0,70.27,49.1
2016,1,9,8,15,56.0,48.0,3.1,9.0,56.5,106.33,85.05
2016,1,9,8,30,80.0,65.0,3.1,9.0,79.0,140.77,116.55
2016,1,9,8,45,92.5,82.5,3.1,9.5,102.5,167.2,140.11
2016,1,9,9,0,105.0,100.0,3.1,10.0,126.0,192.58,162.17
2016,1,9,9,15,113.0,116.0,3.05,10.0,148.0,211.8,178.69
2016,1,9,9,30,121.0,132.0,3.0,10.0,170.0,230.15,194.09
2016,1,9,9,45,119.0,145.5,2.95,10.0,186.5,237.84,200.06
2016,1,9,10,0,117.0,159.0,2.9,10.0,203.0,244.94,205.41
2016,1,9,10,15,58.5,113.5,2.75,10.0,135.5,141.05,116.78
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,56.37,43.2
2016,1,9,10,45,0.0,100.5,2.5,10.5,100.5,84.44,67.16
2016,1,9,11,0,0.0,133.0,2.4,11.0,133.0,112.98,91.12
2016,1,9,11,15,0.5,146.5,2.25,11.0,147.0,124.47,100.65
2016,1,9,11,30,1.0,160.0,2.1,11.0,161.0,135.63,109.88
2016,1,9,11,45,7.0,171.0,2.0,11.0,175.0,146.77,119.06
2016,1,9,12,0,13.0,182.0,1.9,11.0,189.0,157.1,127.47
2016,1,9,12,15,24.5,192.5,1.8,11.0,205.0,168.16,136.3
2016,1,9,12,30,36.0,203.0,1.7,11.0,221.0,178.94,144.71
2016,1,9,12,45,18.0,180.5,1.6,11.0,189.5,151.72,122.4
2016,1,9,13,0,0.0,158.0,1.5,11.0,158.0,128.05,103.33
2016,1,9,13,15,0.0,144.5,1.35,11.0,144.5,116.8,94.0
2016,1,9,13,30,0.0,131.0,1.2,11.0,131.0,105.8,84.84
2016,1,9,13,45,0.0,111.5,1.1,11.0,111.5,90.55,72.06
2016,1,9,14,0,0.0,92.0,1.0,11.0,92.0,75.45,59.35
2016,1,9,14,15,22.5,122.5,0.95,11.0,131.0,94.14,78.9
2016,1,9,14,30,45.0,153.0,0.9,11.0,170.0,112.27,94.97
2016,1,9,14,45,41.0,140.5,0.85,11.0,155.0,103.76,87.51
2016,1,9,15,0,37.0,128.0,0.8,11.0,140.0,95.06,79.88
2016,1,9,15,15,31.5,112.5,0.8,11.0,122.0,84.36,70.39
2016,1,9,15,30,26.0,97.0,0.8,11.0,104.0,73.44,60.57
2016,1,9,15,45,17.5,80.5,0.85,11.0,85.0,62.9,50.93
2016,1,9,16,0,9.0,64.0,0.9,11.0,66.0,50.4,39.39
2016,1,9,16,15,4.5,46.5,0.9,10.5,47.5,37.11,27.09
2016,1,9,16,30,0.0,29.0,0.9,10.0,29.0,23.63,14.06
2016,1,9,16,45,0.0,14.5,0.95,10.0,14.5,11.96,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,149.5,16.0,2.75,7.5,29.0,142.04,0.0
2016,1,10,8,0,299.0,32.0,2.9,8.0,58.0,276.82,210.41
2016,1,10,8,15,393.0,41.0,2.85,8.5,96.5,351.44,291.26
2016,1,10,8,30,487.0,50.0,2.8,9.0,135.0,426.37,358.03
2016,1,10,8,45,552.5,56.0,2.8,9.5,175.5,477.62,402.42
2016,1,10,9,0,618.0,62.0,2.8,10.0,216.0,526.74,443.07
2016,1,10,9,15,657.0,66.0,2.75,10.0,253.5,552.77,464.23
2016,1,10,9,30,696.0,70.0,2.7,10.0,291.0,575.8,482.07
2016,1,10,9,45,446.5,113.5,2.7,10.5,261.0,443.49,371.89
2016,1,10,10,0,197.0,157.0,2.7,11.0,231.0,294.54,246.3
2016,1,10,10,15,497.5,117.5,2.6,11.0,324.5,456.89,381.56
2016,1,10,10,30,798.0,78.0,2.5,11.0,418.0,587.23,483.72
2016,1,10,10,45,727.5,94.0,2.45,11.5,416.0,542.08,443.82
2016,1,10,11,0,657.0,110.0,2.4,12.0,414.0,495.27,403.85
2016,1,10,11,15,593.5,133.0,2.3,12.0,414.5,459.45,372.91
2016,1,10,11,30,530.0,156.0,2.2,12.0,415.0,419.81,338.99
2016,1,10,11,45,326.0,191.0,2.1,12.5,351.0,326.53,262.7
2016,1,10,12,0,122.0,226.0,2.0,13.0,287.0,248.65,199.8
2016,1,10,12,15,120.5,226.5,1.95,13.0,287.0,238.47,190.98
2016,1,10,12,30,119.0,227.0,1.9,13.0,287.0,228.08,181.71
2016,1,10,12,45,92.0,219.0,1.85,13.5,265.0,202.55,160.6
2016,1,10,13,0,65.0,211.0,1.8,14.0,243.0,182.12,144.11
2016,1,10,13,15,153.5,205.5,1.75,14.0,278.5,186.93,144.04
2016,1,10,13,30,242.0,200.0,1.7,14.0,314.0,180.51,134.72
2016,1,10,13,45,452.5,149.0,1.7,14.0,349.0,143.28,97.91
2016,1,10,14,0,663.0,98.0,1.7,14.0,384.0,85.87,57.06
2016,1,10,14,15,402.5,130.5,1.65,13.5,300.5,90.28,74.76
2016,1,10,14,30,142.0,163.0,1.6,13.0,217.0,115.5,97.19
2016,1,10,14,45,135.5,149.5,1.55,13.0,197.5,106.92,89.71
2016,1,10,15,0,129.0,136.0,1.5,13.0,178.0,98.11,82.03
2016,1,10,15,15,122.5,119.5,1.4,12.5,155.5,87.31,72.64
2016,1,10,15,30,116.0,103.0,1.3,12.0,133.0,76.23,62.83
2016,1,10,15,45,104.5,86.0,1.25,11.5,109.5,64.52,52.29
2016,1,10,16,0,93.0,69.0,1.2,11.0,86.0,52.52,41.3
2016,1,10,16,15,73.5,52.0,1.3,10.5,63.0,40.21,29.85
2016,1,10,16,30,54.0,35.0,1.4,10.0,40.0,27.63,17.57
2016,1,10,16,45,27.0,17.5,1.5,10.0,20.0,14.34,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.06,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,18.17,8.46
2016,1,11,8,15,0.0,36.0,2.2,9.0,36.0,31.56,21.06
2016,1,11,8,30,0.0,50.0,2.2,9.0,50.0,45.07,33.18
2016,1,11,8,45,0.0,65.0,2.25,9.5,65.0,59.29,45.74
2016,1,11,9,0,0.0,80.0,2.3,10.0,80.0,73.11,57.8
2016,1,11,9,15,0.0,94.0,2.25,10.0,94.0,85.51,68.59
2016,1,11,9,30,0.0,108.0,2.2,10.0,108.0,97.75,79.09
2016,1,11,9,45,1.0,120.0,2.2,10.5,120.5,108.37,87.96
2016,1,11,10,0,2.0,132.0,2.2,11.0,133.0,118.92,96.64
2016,1,11,10,15,74.0,158.5,2.2,11.0,190.5,199.01,165.27
2016,1,11,10,30,146.0,185.0,2.2,11.0,248.0,276.81,229.82
2016,1,11,10,45,87.0,183.5,2.25,11.5,222.0,222.03,182.79
2016,1,11,11,0,28.0,182.0,2.3,12.0,196.0,181.61,148.08
2016,1,11,11,15,14.0,160.0,2.25,12.0,167.0,143.64,116.26
2016,1,11,11,30,0.0,138.0,2.2,12.0,138.0,116.0,93.0
2016,1,11,11,45,2.5,155.0,2.15,12.5,156.5,131.07,105.38
2016,1,11,12,0,5.0,172.0,2.1,13.0,175.0,145.48,117.02
2016,1,11,12,15,18.5,187.0,2.05,13.0,196.5,161.62,130.07
2016,1,11,12,30,32.0,202.0,2.0,13.0,218.0,177.23,142.43
2016,1,11,12,45,23.0,191.5,2.0,13.5,203.0,161.96,129.64
2016,1,11,13,0,14.0,181.0,2.0,14.0,188.0,149.11,119.08
2016,1,11,13,15,79.0,194.5,1.95,14.0,232.0,166.76,130.86
2016,1,11,13,30,144.0,208.0,1.9,14.0,276.0,174.86,134.52
2016,1,11,13,45,222.5,191.5,1.9,14.0,290.5,158.58,119.13
2016,1,11,14,0,301.0,175.0,1.9,14.0,305.0,129.99,99.03
2016,1,11,14,15,181.0,167.0,1.8,14.0,244.0,119.06,99.71
2016,1,11,14,30,61.0,159.0,1.7,14.0,183.0,116.13,97.3
2016,1,11,14,45,57.5,145.5,1.6,14.0,166.5,107.09,89.51
2016,1,11,15,0,54.0,132.0,1.5,14.0,150.0,97.83,81.46
2016,1,11,15,15,354.0,93.5,1.4,13.5,188.0,67.77,55.06
2016,1,11,15,30,654.0,55.0,1.3,13.0,226.0,47.46,37.03
2016,1,11,15,45,602.5,50.0,1.2,13.0,186.5,39.99,30.23
2016,1,11,16,0,551.0,45.0,1.1,13.0,147.0,36.37,26.75
2016,1,11,16,15,468.0,37.5,1.1,12.5,108.5,30.54,21.21
2016,1,11,16,30,385.0,30.0,1.1,12.0,70.0,24.69,15.14
2016,1,11,16,45,192.5,15.0,1.15,11.5,35.0,12.02,0.0
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
