Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,176.5,14.0,2.35,8.5,30.0,157.57,0.0
2016,1,12,8,0,353.0,28.0,2.4,9.0,60.0,310.38,236.78
2016,1,12,8,15,444.0,36.0,2.3,9.0,99.0,381.76,315.18
2016,1,12,8,30,535.0,44.0,2.2,9.0,138.0,453.96,379.64
2016,1,12,8,45,592.5,49.0,2.1,9.5,178.0,498.56,417.86
2016,1,12,9,0,650.0,54.0,2.0,10.0,218.0,536.5,448.82
2016,1,12,9,15,535.5,80.0,1.95,10.0,229.5,489.1,409.65
2016,1,12,9,30,421.0,106.0,1.9,10.0,241.0,429.11,360.02
2016,1,12,9,45,440.0,114.5,1.9,10.5,269.0,442.63,370.0
2016,1,12,10,0,459.0,123.0,1.9,11.0,297.0,453.84,377.23
2016,1,12,10,15,455.0,134.5,1.9,11.5,318.5,451.13,372.88
2016,1,12,10,30,451.0,146.0,1.9,12.0,340.0,446.41,366.9
2016,1,12,10,45,377.5,169.0,1.95,12.5,337.0,399.04,326.85
2016,1,12,11,0,304.0,192.0,2.0,13.0,334.0,365.61,297.96
2016,1,12,11,15,267.5,204.0,2.0,13.0,332.0,343.13,278.65
2016,1,12,11,30,231.0,216.0,2.0,13.0,330.0,313.92,254.05
2016,1,12,11,45,298.0,209.0,2.0,13.5,358.5,331.92,266.49
2016,1,12,12,0,365.0,202.0,2.0,14.0,387.0,336.98,267.54
2016,1,12,12,15,335.0,208.0,1.95,14.0,377.5,310.05,244.15
2016,1,12,12,30,305.0,214.0,1.9,14.0,368.0,284.48,222.11
2016,1,12,12,45,191.0,215.0,1.9,14.0,311.5,230.62,180.05
2016,1,12,13,0,77.0,216.0,1.9,14.0,255.0,189.39,149.57
2016,1,12,13,15,113.0,213.0,1.8,14.0,267.5,185.49,144.58
2016,1,12,13,30,149.0,210.0,1.7,14.0,280.0,177.55,136.34
2016,1,12,13,45,282.0,183.5,1.65,14.0,309.0,156.6,114.92
2016,1,12,14,0,415.0,157.0,1.6,14.0,338.0,120.28,88.25
2016,1,12,14,15,267.0,161.5,1.55,14.0,275.5,112.38,93.85
2016,1,12,14,30,119.0,166.0,1.5,14.0,213.0,117.1,98.12
2016,1,12,14,45,112.5,152.0,1.45,14.0,193.5,108.29,90.53
2016,1,12,15,0,106.0,138.0,1.4,14.0,174.0,99.24,82.69
2016,1,12,15,15,99.5,122.0,1.5,13.5,152.5,88.79,73.67
2016,1,12,15,30,93.0,106.0,1.6,13.0,131.0,78.06,64.25
2016,1,12,15,45,82.0,89.0,1.7,13.0,108.0,66.42,53.72
2016,1,12,16,0,71.0,72.0,1.8,13.0,85.0,54.5,42.77
2016,1,12,16,15,53.0,54.5,1.85,12.5,63.0,41.94,31.2
2016,1,12,16,30,35.0,37.0,1.9,12.0,41.0,29.48,19.29
2016,1,12,16,45,17.5,22.0,1.95,12.0,24.0,17.89,3.1
2016,1,12,17,0,0.0,7.0,2.0,12.0,7.0,5.97,0.0
2016,1,12,17,15,0.0,3.5,2.0,12.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,126.5,17.0,3.5,12.5,29.0,126.64,0.0
2016,1,13,8,0,253.0,34.0,3.6,13.0,58.0,251.75,190.21
2016,1,13,8,15,351.0,44.0,3.65,13.0,95.5,328.4,269.1
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,407.76,339.37
2016,1,13,8,45,510.5,61.0,3.8,13.5,173.0,458.16,382.88
2016,1,13,9,0,572.0,68.0,3.9,14.0,213.0,506.41,422.88
2016,1,13,9,15,614.0,73.0,4.05,14.0,251.0,536.4,447.66
2016,1,13,9,30,656.0,78.0,4.2,14.0,289.0,563.39,469.26
2016,1,13,9,45,343.5,113.5,4.35,14.0,225.0,378.28,316.35
2016,1,13,10,0,31.0,149.0,4.5,14.0,161.0,166.13,135.66
2016,1,13,10,15,15.5,146.5,4.6,14.0,152.5,139.7,113.25
2016,1,13,10,30,0.0,144.0,4.7,14.0,144.0,125.43,100.8
2016,1,13,10,45,37.5,173.0,4.85,14.0,190.5,182.37,148.83
2016,1,13,11,0,75.0,202.0,5.0,14.0,237.0,228.2,186.76
2016,1,13,11,15,176.5,206.5,5.0,14.0,293.0,289.05,236.8
2016,1,13,11,30,278.0,211.0,5.0,14.0,349.0,341.23,278.18
2016,1,13,11,45,318.5,207.5,5.05,14.0,368.0,341.11,276.34
2016,1,13,12,0,359.0,204.0,5.1,14.0,387.0,337.37,271.1
2016,1,13,12,15,394.5,197.0,5.1,14.0,398.0,324.85,258.13
2016,1,13,12,30,430.0,190.0,5.1,14.0,409.0,312.07,244.26
2016,1,13,12,45,444.0,184.0,5.1,14.0,407.5,285.45,219.1
2016,1,13,13,0,458.0,178.0,5.1,14.0,406.0,256.88,192.19
2016,1,13,13,15,229.0,149.0,5.0,13.5,263.0,162.03,121.31
2016,1,13,13,30,0.0,120.0,4.9,13.0,120.0,97.72,77.54
2016,1,13,13,45,200.5,140.5,4.85,13.0,228.5,121.5,89.66
2016,1,13,14,0,401.0,161.0,4.8,13.0,337.0,123.73,91.44
2016,1,13,14,15,413.0,147.5,4.55,13.0,319.0,101.23,84.6
2016,1,13,14,30,425.0,134.0,4.3,13.0,301.0,93.38,77.79
2016,1,13,14,45,557.5,105.0,4.05,13.0,304.0,78.04,64.28
2016,1,13,15,0,690.0,76.0,3.8,13.0,307.0,58.3,46.75
2016,1,13,15,15,652.5,72.0,3.5,12.5,270.0,55.82,44.65
2016,1,13,15,30,615.0,68.0,3.2,12.0,233.0,53.39,42.51
2016,1,13,15,45,578.5,60.0,2.95,11.5,194.5,47.74,37.38
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,41.99,32.01
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,35.88,26.17
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,29.78,19.87
2016,1,13,16,45,222.5,24.0,2.3,10.0,45.0,19.88,5.58
2016,1,13,17,0,79.0,12.0,2.2,10.0,14.0,10.24,0.0
2016,1,13,17,15,39.5,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,10.72,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,22.62,12.15
2016,1,14,8,15,0.0,43.0,1.95,9.0,43.0,41.02,29.1
2016,1,14,8,30,0.0,60.0,2.0,9.0,60.0,57.97,44.27
2016,1,14,8,45,4.0,76.0,2.1,9.5,77.0,75.54,59.86
2016,1,14,9,0,8.0,92.0,2.2,10.0,94.0,92.73,74.9
2016,1,14,9,15,12.0,106.5,2.25,10.0,110.0,107.85,88.08
2016,1,14,9,30,16.0,121.0,2.3,10.0,126.0,122.8,100.93
2016,1,14,9,45,19.0,133.5,2.4,10.5,140.0,134.66,110.76
2016,1,14,10,0,22.0,146.0,2.5,11.0,154.0,146.39,120.34
2016,1,14,10,15,71.5,167.0,2.65,11.0,197.5,207.24,172.13
2016,1,14,10,30,121.0,188.0,2.8,11.0,241.0,265.78,220.78
2016,1,14,10,45,80.0,189.5,2.95,11.5,225.5,224.69,185.25
2016,1,14,11,0,39.0,191.0,3.1,12.0,210.0,196.97,161.15
2016,1,14,11,15,49.0,201.5,3.15,12.0,226.0,207.89,169.99
2016,1,14,11,30,59.0,212.0,3.2,12.0,242.0,217.67,177.69
2016,1,14,11,45,58.0,215.5,3.3,12.0,245.0,214.74,174.85
2016,1,14,12,0,57.0,219.0,3.4,12.0,248.0,211.66,171.93
2016,1,14,12,15,60.0,220.0,3.4,12.0,250.5,207.87,168.35
2016,1,14,12,30,63.0,221.0,3.4,12.0,253.0,203.6,164.34
2016,1,14,12,45,57.5,216.0,3.45,12.0,245.5,191.69,154.24
2016,1,14,13,0,52.0,211.0,3.5,12.0,238.0,180.33,144.71
2016,1,14,13,15,26.0,147.0,3.45,12.0,160.5,123.07,97.87
2016,1,14,13,30,0.0,83.0,3.4,12.0,83.0,68.93,53.39
2016,1,14,13,45,0.0,62.0,3.4,12.0,62.0,51.38,38.52
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,33.9,23.59
2016,1,14,14,15,0.0,23.5,3.45,12.0,23.5,19.39,11.85
2016,1,14,14,30,0.0,6.0,3.5,12.0,6.0,4.94,0.0
2016,1,14,14,45,0.0,5.5,3.55,12.0,5.5,4.52,0.0
2016,1,14,15,0,0.0,5.0,3.6,12.0,5.0,4.11,0.0
2016,1,14,15,15,0.0,4.5,3.7,11.5,4.5,3.7,0.0
2016,1,14,15,30,0.0,4.0,3.8,11.0,4.0,3.28,0.0
2016,1,14,15,45,0.0,3.0,3.95,11.0,3.0,2.46,0.0
2016,1,14,16,0,0.0,2.0,4.1,11.0,2.0,1.64,0.0
2016,1,14,16,15,0.0,1.5,4.1,11.0,1.5,1.23,0.0
2016,1,14,16,30,0.0,1.0,4.1,11.0,1.0,0.82,0.0
2016,1,14,16,45,0.0,0.5,4.2,11.0,0.5,0.41,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,15.5,1.15,9.5,30.5,151.94,0.0
2016,1,15,8,0,322.0,31.0,1.2,10.0,61.0,294.93,226.05
2016,1,15,8,15,414.5,39.5,1.3,10.0,100.0,368.83,302.22
2016,1,15,8,30,507.0,48.0,1.4,10.0,139.0,443.33,367.64
2016,1,15,8,45,563.0,54.5,1.5,10.5,179.0,489.41,406.92
2016,1,15,9,0,619.0,61.0,1.6,11.0,219.0,533.53,442.88
2016,1,15,9,15,657.5,65.0,1.65,11.0,257.0,559.89,464.06
2016,1,15,9,30,696.0,69.0,1.7,11.0,295.0,583.33,482.12
2016,1,15,9,45,533.5,104.5,1.8,11.5,289.0,503.37,416.37
2016,1,15,10,0,371.0,140.0,1.9,12.0,283.0,418.34,346.16
2016,1,15,10,15,482.5,129.0,1.9,12.0,329.0,466.9,385.4
2016,1,15,10,30,594.0,118.0,1.9,12.0,375.0,516.43,423.21
2016,1,15,10,45,516.5,144.0,1.95,12.0,376.0,471.86,385.72
2016,1,15,11,0,439.0,170.0,2.0,12.0,377.0,434.13,354.0
2016,1,15,11,15,437.5,176.5,1.9,12.0,389.0,420.57,341.43
2016,1,15,11,30,436.0,183.0,1.8,12.0,401.0,405.41,327.27
2016,1,15,11,45,625.0,138.0,1.75,12.5,456.0,436.77,348.41
2016,1,15,12,0,814.0,93.0,1.7,13.0,511.0,448.47,351.59
2016,1,15,12,15,614.5,144.5,1.6,13.0,460.5,377.52,293.72
2016,1,15,12,30,415.0,196.0,1.5,13.0,410.0,314.66,244.16
2016,1,15,12,45,388.0,199.0,1.45,13.0,397.0,281.27,215.57
2016,1,15,13,0,361.0,202.0,1.4,13.0,384.0,252.67,190.92
2016,1,15,13,15,585.0,143.0,1.3,13.0,428.5,233.43,164.16
2016,1,15,13,30,809.0,84.0,1.2,13.0,473.0,190.53,117.73
2016,1,15,13,45,802.5,81.0,1.15,13.0,452.5,141.55,80.98
2016,1,15,14,0,796.0,78.0,1.1,13.0,432.0,92.5,54.38
2016,1,15,14,15,777.5,76.0,1.05,13.0,404.0,62.18,49.97
2016,1,15,14,30,759.0,74.0,1.0,13.0,376.0,61.0,49.05
2016,1,15,14,45,739.0,70.0,0.95,13.0,343.5,58.26,46.69
2016,1,15,15,0,719.0,66.0,0.9,13.0,311.0,55.51,44.29
2016,1,15,15,15,684.0,62.5,0.85,12.5,274.0,53.02,42.18
2016,1,15,15,30,649.0,59.0,0.8,12.0,237.0,46.42,36.32
2016,1,15,15,45,598.0,54.0,0.8,12.0,197.0,42.88,33.03
2016,1,15,16,0,547.0,49.0,0.8,12.0,157.0,39.36,29.65
2016,1,15,16,15,466.5,41.5,0.85,11.5,118.0,33.63,24.21
2016,1,15,16,30,386.0,34.0,0.9,11.0,79.0,27.89,18.44
2016,1,15,16,45,250.0,23.0,1.0,11.0,47.5,18.87,6.99
2016,1,15,17,0,114.0,12.0,1.1,11.0,16.0,10.24,0.0
2016,1,15,17,15,57.0,6.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,2.4,12.0,29.5,129.81,0.0
2016,1,16,8,0,255.0,35.0,2.4,12.0,59.0,255.8,196.44
2016,1,16,8,15,348.0,45.0,2.4,12.0,96.5,330.0,270.97
2016,1,16,8,30,441.0,55.0,2.4,12.0,134.0,406.7,338.33
2016,1,16,8,45,514.0,60.0,2.4,12.5,175.0,463.39,386.33
2016,1,16,9,0,587.0,65.0,2.4,13.0,216.0,517.79,430.52
2016,1,16,9,15,293.5,54.0,2.35,13.0,129.5,285.55,240.86
2016,1,16,9,30,0.0,43.0,2.3,13.0,43.0,35.53,24.94
2016,1,16,9,45,0.0,47.5,2.3,13.5,47.5,39.28,28.2
2016,1,16,10,0,0.0,52.0,2.3,14.0,52.0,43.03,31.3
2016,1,16,10,15,0.0,82.5,2.3,14.0,82.5,68.83,53.19
2016,1,16,10,30,0.0,113.0,2.3,14.0,113.0,96.14,76.13
2016,1,16,10,45,0.0,130.0,2.35,14.5,130.0,110.97,88.23
2016,1,16,11,0,0.0,147.0,2.4,15.0,147.0,125.53,100.02
2016,1,16,11,15,0.0,124.0,2.4,15.0,124.0,104.33,82.28
2016,1,16,11,30,0.0,101.0,2.4,15.0,101.0,84.2,65.45
2016,1,16,11,45,0.0,81.5,2.4,15.5,81.5,67.69,51.49
2016,1,16,12,0,0.0,62.0,2.4,16.0,62.0,51.41,37.75
2016,1,16,12,15,0.0,62.5,2.35,16.0,62.5,51.83,38.1
2016,1,16,12,30,0.0,63.0,2.3,16.0,63.0,52.24,38.45
2016,1,16,12,45,0.0,96.5,2.25,16.0,96.5,80.02,61.7
2016,1,16,13,0,0.0,130.0,2.2,16.0,130.0,106.61,83.78
2016,1,16,13,15,0.0,118.0,2.1,16.0,118.0,96.76,75.64
2016,1,16,13,30,0.0,106.0,2.0,16.0,106.0,87.07,67.66
2016,1,16,13,45,0.0,56.0,1.9,16.0,56.0,46.38,33.65
2016,1,16,14,0,0.0,6.0,1.8,16.0,6.0,4.94,0.0
2016,1,16,14,15,0.0,47.0,1.7,16.0,47.0,38.88,28.91
2016,1,16,14,30,0.0,88.0,1.6,16.0,88.0,72.1,58.23
2016,1,16,14,45,0.0,80.5,1.55,16.0,80.5,66.16,53.05
2016,1,16,15,0,0.0,73.0,1.5,16.0,73.0,60.17,47.84
2016,1,16,15,15,0.0,64.0,1.45,15.5,64.0,52.98,41.61
2016,1,16,15,30,0.0,55.0,1.4,15.0,55.0,45.54,35.06
2016,1,16,15,45,0.0,45.5,1.35,15.0,45.5,37.63,27.94
2016,1,16,16,0,0.0,36.0,1.3,15.0,36.0,29.73,20.76
2016,1,16,16,15,0.0,27.0,1.3,14.5,27.0,22.27,13.95
2016,1,16,16,30,0.0,18.0,1.3,14.0,18.0,14.82,7.08
2016,1,16,16,45,0.0,11.0,1.35,13.5,11.0,9.04,0.69
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.41,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,3.05,13.5,5.0,4.1,0.0
2016,1,17,8,0,0.0,10.0,3.1,14.0,10.0,8.21,0.78
2016,1,17,8,15,0.0,16.5,3.05,14.0,16.5,13.57,5.69
2016,1,17,8,30,0.0,23.0,3.0,14.0,23.0,18.94,10.45
2016,1,17,8,45,0.0,30.0,3.0,14.0,30.0,24.74,15.55
2016,1,17,9,0,0.0,37.0,3.0,14.0,37.0,30.55,20.62
2016,1,17,9,15,0.0,43.0,3.0,14.0,43.0,35.53,24.94
2016,1,17,9,30,0.0,49.0,3.0,14.0,49.0,40.52,29.22
2016,1,17,9,45,0.0,55.0,3.05,14.0,55.0,45.52,33.47
2016,1,17,10,0,0.0,61.0,3.1,14.0,61.0,50.52,37.68
2016,1,17,10,15,0.0,58.0,3.1,14.0,58.0,48.03,35.49
2016,1,17,10,30,0.0,55.0,3.1,14.0,55.0,45.54,33.31
2016,1,17,10,45,0.0,38.0,3.15,14.5,38.0,31.42,21.18
2016,1,17,11,0,0.0,21.0,3.2,15.0,21.0,17.34,9.13
2016,1,17,11,15,0.0,79.0,3.25,15.0,79.0,65.59,49.96
2016,1,17,11,30,0.0,137.0,3.3,15.0,137.0,115.13,91.3
2016,1,17,11,45,0.0,140.5,3.35,15.0,140.5,117.58,93.21
2016,1,17,12,0,0.0,144.0,3.4,15.0,144.0,119.99,95.17
2016,1,17,12,15,0.0,120.5,3.4,15.0,120.5,100.02,78.56
2016,1,17,12,30,0.0,97.0,3.4,15.0,97.0,80.52,62.3
2016,1,17,12,45,0.0,118.5,3.4,15.0,118.5,97.84,76.81
2016,1,17,13,0,0.0,140.0,3.4,15.0,140.0,114.51,90.7
2016,1,17,13,15,3.5,155.0,3.35,14.5,157.0,126.03,100.36
2016,1,17,13,30,7.0,170.0,3.3,14.0,174.0,136.29,108.99
2016,1,17,13,45,3.5,94.5,3.3,14.0,96.5,78.28,60.72
2016,1,17,14,0,0.0,19.0,3.3,14.0,19.0,15.68,7.78
2016,1,17,14,15,0.0,45.0,3.3,14.0,45.0,37.22,27.64
2016,1,17,14,30,0.0,71.0,3.3,14.0,71.0,58.88,46.96
2016,1,17,14,45,0.0,65.0,3.3,14.0,65.0,53.86,42.56
2016,1,17,15,0,0.0,59.0,3.3,14.0,59.0,48.85,38.15
2016,1,17,15,15,0.0,52.0,3.3,14.0,52.0,43.02,32.97
2016,1,17,15,30,0.0,45.0,3.3,14.0,45.0,37.2,27.74
2016,1,17,15,45,0.0,37.5,3.3,14.0,37.5,30.96,22.1
2016,1,17,16,0,0.0,30.0,3.3,14.0,30.0,24.74,16.41
2016,1,17,16,15,0.0,23.0,3.25,14.0,23.0,18.95,11.06
2016,1,17,16,30,0.0,16.0,3.2,14.0,16.0,13.16,5.67
2016,1,17,16,45,0.0,9.5,3.2,14.0,9.5,7.8,0.04
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.5,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.5,180.67,18.51
2016,1,18,8,0,410.0,28.0,1.5,12.0,69.0,353.23,272.95
2016,1,18,8,15,498.5,35.5,1.5,12.5,109.5,424.32,344.76
2016,1,18,8,30,587.0,43.0,1.5,13.0,150.0,489.68,400.91
2016,1,18,8,45,643.5,47.5,1.5,13.5,192.0,535.64,438.75
2016,1,18,9,0,700.0,52.0,1.5,14.0,234.0,579.1,472.72
2016,1,18,9,15,734.5,55.5,1.55,14.0,273.5,603.11,491.62
2016,1,18,9,30,769.0,59.0,1.6,14.0,313.0,623.91,507.46
2016,1,18,9,45,386.5,98.5,1.65,14.5,226.5,394.96,325.18
2016,1,18,10,0,4.0,138.0,1.7,15.0,140.0,125.88,100.3
2016,1,18,10,15,6.0,147.5,1.75,15.0,150.5,134.36,107.78
2016,1,18,10,30,8.0,157.0,1.8,15.0,161.0,142.76,114.58
2016,1,18,10,45,425.0,116.5,1.9,15.5,320.5,392.61,321.29
2016,1,18,11,0,842.0,76.0,2.0,16.0,480.0,581.85,465.51
2016,1,18,11,15,711.5,112.0,2.05,16.0,461.5,518.98,413.11
2016,1,18,11,30,581.0,148.0,2.1,16.0,443.0,457.23,363.28
2016,1,18,11,45,376.0,192.5,2.15,16.0,385.0,360.59,286.45
2016,1,18,12,0,171.0,237.0,2.2,16.0,327.0,283.64,225.29
2016,1,18,12,15,147.5,237.5,2.15,16.0,315.0,262.4,207.79
2016,1,18,12,30,124.0,238.0,2.1,16.0,303.0,242.76,191.54
2016,1,18,12,45,80.5,223.5,2.1,16.0,265.5,205.82,162.19
2016,1,18,13,0,37.0,209.0,2.1,16.0,228.0,176.22,139.26
2016,1,18,13,15,80.5,214.0,2.1,15.5,254.5,183.65,143.74
2016,1,18,13,30,124.0,219.0,2.1,15.0,281.0,183.64,141.87
2016,1,18,13,45,62.0,159.5,2.1,15.0,190.5,129.76,100.71
2016,1,18,14,0,0.0,100.0,2.1,15.0,100.0,81.84,63.66
2016,1,18,14,15,0.0,79.0,2.0,15.0,79.0,65.57,52.54
2016,1,18,14,30,0.0,58.0,1.9,15.0,58.0,48.03,37.14
2016,1,18,14,45,0.0,53.0,1.8,15.0,53.0,43.86,33.52
2016,1,18,15,0,0.0,48.0,1.7,15.0,48.0,39.69,29.86
2016,1,18,15,15,0.0,42.5,1.65,14.5,42.5,35.11,25.87
2016,1,18,15,30,0.0,37.0,1.6,14.0,37.0,30.54,21.82
2016,1,18,15,45,0.0,31.0,1.55,14.0,31.0,25.57,17.31
2016,1,18,16,0,0.0,25.0,1.5,14.0,25.0,20.6,12.76
2016,1,18,16,15,0.0,19.0,1.5,13.5,19.0,15.64,8.21
2016,1,18,16,30,0.0,13.0,1.5,13.0,13.0,10.68,3.62
2016,1,18,16,45,0.0,8.0,1.5,13.0,8.0,6.57,0.0
2016,1,18,17,0,0.0,3.0,1.5,13.0,3.0,2.56,0.0
2016,1,18,17,15,0.0,1.5,1.5,13.0,1.5,1.28,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.4,13.5,7.0,5.75,0.0
2016,1,19,8,0,0.0,14.0,5.5,14.0,14.0,11.52,3.45
2016,1,19,8,15,0.0,23.0,5.55,14.0,23.0,18.96,10.19
2016,1,19,8,30,0.0,32.0,5.6,14.0,32.0,26.41,16.78
2016,1,19,8,45,0.0,41.5,5.65,14.0,41.5,34.3,23.7
2016,1,19,9,0,0.0,51.0,5.7,14.0,51.0,42.2,30.59
2016,1,19,9,15,0.0,60.0,5.6,14.0,60.0,49.7,37.06
2016,1,19,9,30,0.0,69.0,5.5,14.0,69.0,57.5,43.72
2016,1,19,9,45,116.0,116.0,5.4,14.5,161.5,202.87,169.23
2016,1,19,10,0,232.0,163.0,5.3,15.0,254.0,342.25,284.96
2016,1,19,10,15,120.5,161.0,5.25,15.0,208.5,244.93,202.18
2016,1,19,10,30,9.0,159.0,5.2,15.0,163.0,145.29,117.03
2016,1,19,10,45,4.5,119.5,5.2,15.5,121.5,104.07,82.28
2016,1,19,11,0,0.0,80.0,5.2,16.0,80.0,66.42,50.45
2016,1,19,11,15,0.0,93.0,5.1,16.0,93.0,77.45,59.65
2016,1,19,11,30,0.0,106.0,5.0,16.0,106.0,88.46,68.78
2016,1,19,11,45,0.0,119.5,4.9,16.0,119.5,99.73,78.11
2016,1,19,12,0,0.0,133.0,4.8,16.0,133.0,110.78,87.24
2016,1,19,12,15,9.0,165.5,4.7,15.5,170.5,140.84,112.18
2016,1,19,12,30,18.0,198.0,4.6,15.0,208.0,169.0,135.35
2016,1,19,12,45,18.5,198.0,4.5,15.0,208.0,166.81,133.37
2016,1,19,13,0,19.0,198.0,4.4,15.0,208.0,164.43,131.3
2016,1,19,13,15,205.0,194.0,4.45,15.0,295.5,196.06,149.82
2016,1,19,13,30,391.0,190.0,4.5,15.0,383.0,206.65,149.55
2016,1,19,13,45,442.0,170.5,4.55,15.0,380.0,170.41,118.49
2016,1,19,14,0,493.0,151.0,4.6,15.0,377.0,130.47,90.22
2016,1,19,14,15,480.0,143.5,4.4,15.0,352.5,98.74,81.65
2016,1,19,14,30,467.0,136.0,4.2,15.0,328.0,94.54,78.12
2016,1,19,14,45,508.0,116.5,4.05,15.0,310.0,82.94,68.03
2016,1,19,15,0,549.0,97.0,3.9,15.0,292.0,72.21,58.66
2016,1,19,15,15,495.5,97.0,3.7,14.5,258.0,70.96,57.73
2016,1,19,15,30,442.0,97.0,3.5,14.0,224.0,71.12,57.96
2016,1,19,15,45,406.5,85.5,3.3,14.0,188.5,63.4,50.99
2016,1,19,16,0,371.0,74.0,3.1,14.0,153.0,55.51,43.73
2016,1,19,16,15,310.0,61.0,2.85,13.5,117.0,46.19,35.15
2016,1,19,16,30,249.0,48.0,2.6,13.0,81.0,36.7,26.17
2016,1,19,16,45,124.5,34.5,2.35,13.0,51.0,26.71,15.14
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,16.57,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,10.5,0.95,10.5,10.5,8.64,0.0
2016,1,20,8,0,0.0,21.0,1.0,11.0,21.0,17.32,8.31
2016,1,20,8,15,0.0,33.5,1.05,11.0,33.5,27.69,17.83
2016,1,20,8,30,0.0,46.0,1.1,11.0,46.0,39.19,28.05
2016,1,20,8,45,0.0,58.5,1.15,11.5,58.5,50.69,38.14
2016,1,20,9,0,0.0,71.0,1.2,12.0,71.0,61.99,47.91
2016,1,20,9,15,0.0,83.0,1.2,12.0,83.0,72.61,57.05
2016,1,20,9,30,0.0,95.0,1.2,12.0,95.0,83.13,65.99
2016,1,20,9,45,66.5,132.0,1.3,12.5,158.5,175.39,145.12
2016,1,20,10,0,133.0,169.0,1.4,13.0,222.0,270.2,223.18
2016,1,20,10,15,99.5,179.0,1.4,13.0,220.5,239.58,196.65
2016,1,20,10,30,66.0,189.0,1.4,13.0,219.0,222.42,181.61
2016,1,20,10,45,83.5,202.0,1.45,13.5,241.5,240.85,196.13
2016,1,20,11,0,101.0,215.0,1.5,14.0,264.0,257.77,209.01
2016,1,20,11,15,165.0,221.0,1.45,14.0,304.5,300.72,243.07
2016,1,20,11,30,229.0,227.0,1.4,14.0,345.0,329.28,264.66
2016,1,20,11,45,309.5,217.5,1.35,14.5,379.5,353.48,281.55
2016,1,20,12,0,390.0,208.0,1.3,15.0,414.0,363.41,286.25
2016,1,20,12,15,313.0,222.0,1.25,15.0,388.0,322.28,252.49
2016,1,20,12,30,236.0,236.0,1.2,15.0,362.0,282.92,220.94
2016,1,20,12,45,401.0,197.0,1.15,15.5,407.0,292.84,222.7
2016,1,20,13,0,566.0,158.0,1.1,16.0,452.0,281.44,205.03
2016,1,20,13,15,579.5,149.0,1.05,16.0,443.5,246.44,173.19
2016,1,20,13,30,593.0,140.0,1.0,16.0,435.0,206.44,138.48
2016,1,20,13,45,567.5,140.5,1.0,16.0,413.5,165.47,107.6
2016,1,20,14,0,542.0,141.0,1.0,16.0,392.0,128.39,85.62
2016,1,20,14,15,486.5,142.5,1.0,16.0,357.5,98.05,80.46
2016,1,20,14,30,431.0,144.0,1.0,16.0,323.0,99.22,81.68
2016,1,20,14,45,394.0,136.5,1.0,16.0,290.0,94.82,77.99
2016,1,20,15,0,357.0,129.0,1.0,16.0,257.0,90.41,74.27
2016,1,20,15,15,343.0,116.5,0.95,15.5,228.5,82.78,67.8
2016,1,20,15,30,329.0,104.0,0.9,15.0,200.0,74.95,61.06
2016,1,20,15,45,306.0,90.5,0.9,14.5,169.0,66.13,53.3
2016,1,20,16,0,283.0,77.0,0.9,14.0,138.0,57.06,45.15
2016,1,20,16,15,251.5,61.0,0.85,13.5,106.5,45.85,34.93
2016,1,20,16,30,220.0,45.0,0.8,13.0,75.0,34.32,24.24
2016,1,20,16,45,110.0,32.5,0.8,13.0,47.5,25.32,14.52
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,15.99,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.0,16.5,2.9,10.5,34.0,163.75,49.8
2016,1,21,8,0,336.0,33.0,2.9,11.0,68.0,311.51,246.96
2016,1,21,8,15,423.5,41.5,2.85,11.0,107.0,383.85,318.08
2016,1,21,8,30,511.0,50.0,2.8,11.0,146.0,456.59,382.13
2016,1,21,8,45,572.0,55.0,2.75,11.5,187.5,505.47,423.54
2016,1,21,9,0,633.0,60.0,2.7,12.0,229.0,552.37,461.18
2016,1,21,9,15,669.5,64.0,2.55,12.5,267.5,578.17,480.32
2016,1,21,9,30,706.0,68.0,2.4,13.0,306.0,597.36,493.45
2016,1,21,9,45,733.5,70.0,2.3,13.5,341.0,609.1,500.15
2016,1,21,10,0,761.0,72.0,2.2,14.0,376.0,617.34,503.67
2016,1,21,10,15,652.0,103.5,2.1,14.5,377.5,567.42,460.9
2016,1,21,10,30,543.0,135.0,2.0,15.0,379.0,506.68,410.51
2016,1,21,10,45,678.0,108.0,1.95,15.5,428.5,551.07,443.39
2016,1,21,11,0,813.0,81.0,1.9,16.0,478.0,578.31,461.37
2016,1,21,11,15,819.5,82.0,1.9,16.0,493.5,555.09,440.91
2016,1,21,11,30,826.0,83.0,1.9,16.0,509.0,528.9,418.14
2016,1,21,11,45,820.5,86.5,1.95,16.5,516.0,496.4,389.48
2016,1,21,12,0,815.0,90.0,2.0,17.0,523.0,461.87,358.72
2016,1,21,12,15,466.0,166.5,2.0,17.0,414.0,344.13,267.23
2016,1,21,12,30,117.0,243.0,2.0,17.0,305.0,245.82,193.05
2016,1,21,12,45,260.0,223.0,2.0,17.0,359.5,267.25,206.11
2016,1,21,13,0,403.0,203.0,2.0,17.0,414.0,272.58,203.83
2016,1,21,13,15,319.5,211.5,1.95,16.5,376.0,234.47,174.41
2016,1,21,13,30,236.0,220.0,1.9,16.0,338.0,205.37,153.75
2016,1,21,13,45,181.0,213.0,1.85,16.0,301.5,176.36,133.07
2016,1,21,14,0,126.0,206.0,1.8,16.0,265.0,153.01,118.12
2016,1,21,14,15,100.0,191.5,1.8,15.5,236.5,137.48,114.75
2016,1,21,14,30,74.0,177.0,1.8,15.0,208.0,127.96,106.97
2016,1,21,14,45,62.5,161.5,1.8,15.0,186.5,117.83,98.37
2016,1,21,15,0,51.0,146.0,1.8,15.0,165.0,107.46,89.49
2016,1,21,15,15,46.0,130.5,1.8,14.5,146.5,96.92,80.53
2016,1,21,15,30,41.0,115.0,1.8,14.0,128.0,86.15,71.22
2016,1,21,15,45,34.5,98.5,1.8,14.0,108.0,74.54,60.86
2016,1,21,16,0,28.0,82.0,1.8,14.0,88.0,62.7,50.15
2016,1,21,16,15,17.0,64.5,1.8,14.0,68.0,49.98,38.5
2016,1,21,16,30,6.0,47.0,1.8,14.0,48.0,37.38,26.82
2016,1,21,16,45,3.0,30.0,1.85,14.0,30.5,24.26,13.92
2016,1,21,17,0,0.0,13.0,1.9,14.0,13.0,10.72,0.0
2016,1,21,17,15,0.0,6.5,1.95,14.0,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
