Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,14.0,7.0,5.74,0.0
2016,1,22,8,0,0.0,14.0,2.9,14.0,14.0,11.51,3.59
2016,1,22,8,15,0.0,22.0,2.85,14.0,22.0,18.12,9.56
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,24.75,15.43
2016,1,22,8,45,0.0,38.5,2.75,14.0,38.5,31.8,21.62
2016,1,22,9,0,0.0,47.0,2.7,14.0,47.0,38.86,27.77
2016,1,22,9,15,0.0,55.5,2.75,14.0,55.5,45.94,33.87
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,53.03,39.91
2016,1,22,9,45,12.5,109.0,2.9,14.0,114.0,104.03,83.5
2016,1,22,10,0,25.0,154.0,3.0,14.0,164.0,156.32,127.39
2016,1,22,10,15,12.5,131.0,3.05,14.0,136.0,122.18,98.27
2016,1,22,10,30,0.0,108.0,3.1,14.0,108.0,91.39,72.01
2016,1,22,10,45,19.5,154.0,3.2,14.0,164.0,145.01,117.15
2016,1,22,11,0,39.0,200.0,3.3,14.0,220.0,206.51,167.85
2016,1,22,11,15,37.0,205.0,3.35,14.0,224.5,205.55,166.57
2016,1,22,11,30,35.0,210.0,3.4,14.0,229.0,204.62,165.48
2016,1,22,11,45,17.5,154.5,3.5,14.5,164.0,138.17,110.32
2016,1,22,12,0,0.0,99.0,3.6,15.0,99.0,82.33,63.72
2016,1,22,12,15,1.5,137.5,3.55,15.0,138.5,114.76,90.74
2016,1,22,12,30,3.0,176.0,3.5,15.0,178.0,146.06,116.53
2016,1,22,12,45,1.5,138.0,3.5,15.0,139.0,114.13,90.14
2016,1,22,13,0,0.0,100.0,3.5,15.0,100.0,82.83,64.2
2016,1,22,13,15,0.0,130.5,3.35,14.5,130.5,106.74,84.38
2016,1,22,13,30,0.0,161.0,3.2,14.0,161.0,129.12,103.23
2016,1,22,13,45,0.0,150.5,3.1,14.0,150.5,120.23,95.91
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,111.48,88.74
2016,1,22,14,15,0.0,88.5,3.0,14.0,88.5,72.95,59.2
2016,1,22,14,30,0.0,37.0,3.0,14.0,37.0,30.57,21.71
2016,1,22,14,45,0.0,38.0,3.0,14.0,38.0,31.39,22.5
2016,1,22,15,0,0.0,39.0,3.0,14.0,39.0,32.21,23.27
2016,1,22,15,15,0.0,34.5,3.0,14.0,34.5,28.47,19.95
2016,1,22,15,30,0.0,30.0,3.0,14.0,30.0,24.74,16.6
2016,1,22,15,45,0.0,25.5,3.0,14.0,25.5,21.01,13.23
2016,1,22,16,0,0.0,21.0,3.0,14.0,21.0,17.29,9.82
2016,1,22,16,15,0.0,16.0,3.0,13.5,16.0,13.16,6.05
2016,1,22,16,30,0.0,11.0,3.0,13.0,11.0,9.03,2.25
2016,1,22,16,45,0.0,7.0,3.0,13.0,7.0,5.74,0.0
2016,1,22,17,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,3.0,13.0,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,44.5,24.5,3.9,11.5,29.0,69.85,25.85
2016,1,23,8,0,89.0,49.0,4.0,12.0,58.0,145.22,113.4
2016,1,23,8,15,165.0,67.0,4.05,12.0,94.5,227.82,188.07
2016,1,23,8,30,241.0,85.0,4.1,12.0,131.0,299.7,251.62
2016,1,23,8,45,288.5,100.0,4.15,12.0,168.5,346.77,292.91
2016,1,23,9,0,336.0,115.0,4.2,12.0,206.0,393.35,332.63
2016,1,23,9,15,187.0,124.5,4.25,12.0,177.0,277.54,234.39
2016,1,23,9,30,38.0,134.0,4.3,12.0,148.0,163.55,135.23
2016,1,23,9,45,73.0,153.5,4.35,12.5,182.5,205.59,171.09
2016,1,23,10,0,108.0,173.0,4.4,13.0,217.0,258.64,215.04
2016,1,23,10,15,226.0,176.0,4.4,13.0,276.0,345.9,288.14
2016,1,23,10,30,344.0,179.0,4.4,13.0,335.0,415.12,344.7
2016,1,23,10,45,198.0,193.5,4.4,13.0,284.0,314.57,259.94
2016,1,23,11,0,52.0,208.0,4.4,13.0,233.0,222.29,181.66
2016,1,23,11,15,139.0,220.5,4.45,13.0,292.5,287.19,235.53
2016,1,23,11,30,226.0,233.0,4.5,13.0,352.0,335.64,274.36
2016,1,23,11,45,135.0,228.5,4.55,13.0,300.0,273.18,222.28
2016,1,23,12,0,44.0,224.0,4.6,13.0,248.0,212.14,171.89
2016,1,23,12,15,52.0,229.0,4.6,13.0,257.5,214.45,173.49
2016,1,23,12,30,60.0,234.0,4.6,13.0,267.0,215.65,173.95
2016,1,23,12,45,199.5,227.0,4.7,13.0,333.5,250.93,199.18
2016,1,23,13,0,339.0,220.0,4.8,13.0,400.0,270.41,209.17
2016,1,23,13,15,222.0,223.5,4.8,13.0,340.5,223.98,173.34
2016,1,23,13,30,105.0,227.0,4.8,13.0,281.0,190.88,150.28
2016,1,23,13,45,268.5,199.0,4.8,13.0,328.0,176.75,131.65
2016,1,23,14,0,432.0,171.0,4.8,13.0,375.0,146.07,103.73
2016,1,23,14,15,284.5,178.0,4.7,13.0,309.5,122.74,103.3
2016,1,23,14,30,137.0,185.0,4.6,13.0,244.0,128.93,108.93
2016,1,23,14,45,68.5,155.0,4.55,13.0,184.5,114.5,96.4
2016,1,23,15,0,0.0,125.0,4.5,13.0,125.0,97.72,81.72
2016,1,23,15,15,0.0,111.0,4.35,12.5,111.0,87.27,72.69
2016,1,23,15,30,0.0,97.0,4.2,12.0,97.0,76.69,63.42
2016,1,23,15,45,262.0,81.5,4.05,12.0,140.5,59.23,47.72
2016,1,23,16,0,524.0,66.0,3.9,12.0,184.0,52.5,41.51
2016,1,23,16,15,446.5,57.5,3.7,11.5,143.0,46.35,35.76
2016,1,23,16,30,369.0,49.0,3.5,11.0,102.0,40.2,29.77
2016,1,23,16,45,258.5,36.0,3.3,10.5,66.5,27.9,17.69
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,17.9,0.0
2016,1,23,17,15,74.0,11.5,3.05,10.0,15.5,9.82,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,8.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,6.83,0.0
2016,1,24,7,45,70.0,24.0,1.95,8.5,31.5,96.55,43.42
2016,1,24,8,0,140.0,40.0,1.9,9.0,55.0,172.06,137.68
2016,1,24,8,15,181.5,56.5,1.85,9.0,86.0,220.09,183.63
2016,1,24,8,30,223.0,73.0,1.8,9.0,117.0,267.66,226.29
2016,1,24,8,45,251.0,88.5,1.8,9.5,149.0,303.34,257.15
2016,1,24,9,0,279.0,104.0,1.8,10.0,181.0,337.95,285.99
2016,1,24,9,15,306.0,115.0,1.75,10.0,211.0,364.48,307.79
2016,1,24,9,30,333.0,126.0,1.7,10.0,241.0,389.73,327.88
2016,1,24,9,45,351.5,138.0,1.7,10.5,271.0,408.5,341.58
2016,1,24,10,0,370.0,150.0,1.7,11.0,301.0,439.45,364.29
2016,1,24,10,15,330.5,169.5,1.7,11.0,311.5,409.29,338.48
2016,1,24,10,30,291.0,189.0,1.7,11.0,322.0,392.6,323.49
2016,1,24,10,45,340.0,190.5,1.7,11.5,354.0,412.26,337.99
2016,1,24,11,0,389.0,192.0,1.7,12.0,386.0,428.53,349.08
2016,1,24,11,15,423.5,191.5,1.65,12.0,408.5,440.59,356.71
2016,1,24,11,30,458.0,191.0,1.6,12.0,431.0,438.49,353.06
2016,1,24,11,45,659.5,137.5,1.6,12.5,490.5,472.77,376.86
2016,1,24,12,0,861.0,84.0,1.6,13.0,550.0,485.48,381.48
2016,1,24,12,15,862.0,84.0,1.7,13.0,552.0,446.72,347.05
2016,1,24,12,30,863.0,84.0,1.8,13.0,554.0,405.79,310.25
2016,1,24,12,45,869.5,81.0,1.9,13.5,549.5,364.08,271.22
2016,1,24,13,0,876.0,78.0,2.0,14.0,545.0,319.02,228.88
2016,1,24,13,15,870.0,77.0,2.15,14.0,531.5,270.6,184.66
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,221.38,141.02
2016,1,24,13,45,848.5,76.5,2.45,14.0,496.0,166.06,96.41
2016,1,24,14,0,833.0,77.0,2.6,14.0,474.0,116.1,64.07
2016,1,24,14,15,818.0,75.0,2.6,13.5,446.5,65.18,52.4
2016,1,24,14,30,803.0,73.0,2.6,13.0,419.0,60.06,48.11
2016,1,24,14,45,780.0,71.0,2.65,13.0,385.5,58.82,47.09
2016,1,24,15,0,757.0,69.0,2.7,13.0,352.0,57.62,46.1
2016,1,24,15,15,726.5,66.0,2.55,12.5,314.0,55.59,44.44
2016,1,24,15,30,696.0,63.0,2.4,12.0,276.0,53.61,42.77
2016,1,24,15,45,656.0,57.5,2.25,12.0,235.0,45.42,35.37
2016,1,24,16,0,616.0,52.0,2.1,12.0,194.0,41.56,31.78
2016,1,24,16,15,547.0,46.0,2.0,11.5,152.0,37.09,27.58
2016,1,24,16,30,478.0,40.0,1.9,11.0,110.0,32.66,23.23
2016,1,24,16,45,365.0,30.0,1.85,10.5,72.5,24.63,15.18
2016,1,24,17,0,252.0,20.0,1.8,10.0,35.0,16.52,0.16
2016,1,24,17,15,126.0,10.0,1.75,9.5,17.5,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,38.0,5.5,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,76.0,11.0,0.8,10.0,12.0,59.35,0.0
2016,1,25,7,45,213.5,23.5,0.8,10.5,43.5,208.96,108.3
2016,1,25,8,0,351.0,36.0,0.8,11.0,75.0,328.9,261.63
2016,1,25,8,15,436.5,44.5,0.75,11.0,115.5,401.49,328.09
2016,1,25,8,30,522.0,53.0,0.7,11.0,156.0,474.17,388.94
2016,1,25,8,45,579.5,58.0,0.7,11.5,198.0,521.54,426.71
2016,1,25,9,0,637.0,63.0,0.7,12.0,240.0,566.84,461.12
2016,1,25,9,15,426.0,101.5,0.65,12.0,227.5,450.5,368.9
2016,1,25,9,30,215.0,140.0,0.6,12.0,215.0,324.22,266.55
2016,1,25,9,45,252.5,151.5,0.55,12.5,248.5,356.23,292.15
2016,1,25,10,0,290.0,163.0,0.5,13.0,282.0,386.29,314.18
2016,1,25,10,15,516.0,130.5,0.45,13.0,361.0,506.78,407.57
2016,1,25,10,30,742.0,98.0,0.4,13.0,440.0,611.64,483.59
2016,1,25,10,45,443.5,161.5,0.4,13.5,369.0,461.16,365.5
2016,1,25,11,0,145.0,225.0,0.4,14.0,298.0,305.59,242.99
2016,1,25,11,15,223.5,225.0,0.35,14.0,341.5,340.82,271.28
2016,1,25,11,30,302.0,225.0,0.3,14.0,385.0,379.0,299.03
2016,1,25,11,45,177.5,228.5,0.3,14.0,323.0,295.57,233.17
2016,1,25,12,0,53.0,232.0,0.3,14.0,261.0,223.6,176.82
2016,1,25,12,15,58.5,235.0,0.3,14.0,267.5,222.68,176.17
2016,1,25,12,30,64.0,238.0,0.3,14.0,274.0,220.96,174.33
2016,1,25,12,45,438.0,167.0,0.3,14.5,403.5,288.5,218.27
2016,1,25,13,0,812.0,96.0,0.3,15.0,533.0,316.11,224.37
2016,1,25,13,15,805.5,95.0,0.3,15.0,519.5,269.39,182.59
2016,1,25,13,30,799.0,94.0,0.3,15.0,506.0,222.1,141.89
2016,1,25,13,45,792.5,91.5,0.35,15.0,486.0,173.26,103.08
2016,1,25,14,0,786.0,89.0,0.4,15.0,466.0,124.31,71.0
2016,1,25,14,15,533.0,133.5,0.45,15.0,382.5,96.93,79.57
2016,1,25,14,30,280.0,178.0,0.5,15.0,299.0,122.19,101.63
2016,1,25,14,45,500.5,127.0,0.55,15.0,323.5,89.2,73.17
2016,1,25,15,0,721.0,76.0,0.6,15.0,348.0,57.5,45.58
2016,1,25,15,15,690.0,72.5,0.6,14.5,310.5,55.42,43.94
2016,1,25,15,30,659.0,69.0,0.6,14.0,273.0,53.36,42.24
2016,1,25,15,45,616.5,63.5,0.6,14.0,232.5,49.69,38.93
2016,1,25,16,0,574.0,58.0,0.6,14.0,192.0,46.0,35.51
2016,1,25,16,15,505.0,50.5,0.65,13.5,150.5,40.49,30.42
2016,1,25,16,30,436.0,43.0,0.7,13.0,109.0,34.95,25.12
2016,1,25,16,45,327.5,32.5,0.8,12.5,72.5,26.61,16.9
2016,1,25,17,0,219.0,22.0,0.9,12.0,36.0,18.17,2.74
2016,1,25,17,15,109.5,11.0,0.9,12.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,11.1,0.0
2016,1,26,7,45,192.0,24.0,1.4,9.5,46.0,194.79,109.53
2016,1,26,8,0,384.0,35.0,1.5,10.0,79.0,352.04,283.73
2016,1,26,8,15,468.5,43.0,1.5,10.0,120.5,423.74,350.4
2016,1,26,8,30,553.0,51.0,1.5,10.0,162.0,495.57,411.73
2016,1,26,8,45,609.5,56.5,1.55,10.5,205.0,543.07,450.65
2016,1,26,9,0,666.0,62.0,1.6,11.0,248.0,588.54,486.25
2016,1,26,9,15,333.0,71.0,1.6,11.5,164.0,345.63,290.48
2016,1,26,9,30,0.0,80.0,1.6,12.0,80.0,67.68,52.45
2016,1,26,9,45,0.5,110.5,1.6,12.5,111.0,96.82,77.39
2016,1,26,10,0,1.0,141.0,1.6,13.0,142.0,125.96,101.55
2016,1,26,10,15,3.0,151.0,1.55,13.0,153.0,135.11,108.97
2016,1,26,10,30,5.0,161.0,1.5,13.0,164.0,144.17,116.3
2016,1,26,10,45,6.5,169.0,1.5,13.5,172.5,150.86,121.41
2016,1,26,11,0,8.0,177.0,1.5,14.0,181.0,157.43,126.39
2016,1,26,11,15,203.0,194.5,1.45,14.0,302.5,300.37,243.96
2016,1,26,11,30,398.0,212.0,1.4,14.0,424.0,419.98,336.32
2016,1,26,11,45,405.5,212.5,1.4,14.0,431.5,404.25,321.45
2016,1,26,12,0,413.0,213.0,1.4,14.0,439.0,393.0,310.6
2016,1,26,12,15,492.5,190.5,1.4,14.0,461.0,384.15,300.77
2016,1,26,12,30,572.0,168.0,1.4,14.0,483.0,368.03,283.97
2016,1,26,12,45,548.0,174.0,1.4,14.5,473.5,332.65,252.42
2016,1,26,13,0,524.0,180.0,1.4,15.0,464.0,298.02,221.63
2016,1,26,13,15,483.0,185.5,1.4,15.0,442.0,260.0,189.54
2016,1,26,13,30,442.0,191.0,1.4,15.0,420.0,225.03,160.99
2016,1,26,13,45,492.0,170.5,1.4,15.0,416.5,187.53,128.41
2016,1,26,14,0,542.0,150.0,1.4,15.0,413.0,144.99,96.31
2016,1,26,14,15,547.5,139.0,1.4,14.5,391.5,102.51,76.19
2016,1,26,14,30,553.0,128.0,1.4,14.0,370.0,89.61,73.83
2016,1,26,14,45,518.0,123.0,1.4,14.0,336.0,86.67,71.41
2016,1,26,15,0,483.0,118.0,1.4,14.0,302.0,83.75,68.97
2016,1,26,15,15,453.5,111.5,1.3,13.5,270.0,79.88,65.78
2016,1,26,15,30,424.0,105.0,1.2,13.0,238.0,75.96,62.48
2016,1,26,15,45,394.5,93.5,1.1,13.0,203.0,68.49,55.8
2016,1,26,16,0,365.0,82.0,1.0,13.0,168.0,60.83,48.84
2016,1,26,16,15,324.5,67.5,1.05,12.5,132.5,50.72,39.63
2016,1,26,16,30,284.0,53.0,1.1,12.0,97.0,40.34,30.0
2016,1,26,16,45,209.0,38.5,1.2,11.5,65.0,29.57,19.63
2016,1,26,17,0,134.0,24.0,1.3,11.0,33.0,18.6,4.6
2016,1,26,17,15,67.0,12.0,1.3,10.5,16.5,10.24,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,11.95,0.0
2016,1,27,7,45,171.0,26.5,2.35,9.5,46.0,186.77,111.74
2016,1,27,8,0,342.0,39.0,2.4,10.0,78.0,327.63,266.36
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.5,400.67,334.06
2016,1,27,8,30,510.0,57.0,2.2,10.0,161.0,473.54,397.06
2016,1,27,8,45,566.5,63.5,2.15,10.5,203.5,522.59,437.52
2016,1,27,9,0,623.0,70.0,2.1,11.0,246.0,569.52,474.31
2016,1,27,9,15,660.5,74.5,2.1,11.0,286.0,597.62,496.1
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,622.71,514.93
2016,1,27,9,45,712.0,78.5,2.15,11.5,353.0,621.69,512.42
2016,1,27,10,0,726.0,78.0,2.2,12.0,380.0,615.01,505.44
2016,1,27,10,15,773.5,79.5,2.05,12.5,422.5,633.77,516.62
2016,1,27,10,30,821.0,81.0,1.9,13.0,465.0,647.92,523.52
2016,1,27,10,45,835.5,82.0,1.8,13.5,489.5,635.54,510.4
2016,1,27,11,0,850.0,83.0,1.7,14.0,514.0,619.56,494.61
2016,1,27,11,15,857.5,84.0,1.55,14.0,531.0,595.91,473.41
2016,1,27,11,30,865.0,85.0,1.4,14.0,548.0,569.07,449.51
2016,1,27,11,45,870.5,85.0,1.3,14.5,558.0,537.1,420.85
2016,1,27,12,0,876.0,85.0,1.2,15.0,568.0,502.3,389.55
2016,1,27,12,15,877.0,85.0,1.15,15.0,570.0,462.83,355.08
2016,1,27,12,30,878.0,85.0,1.1,15.0,572.0,421.14,318.07
2016,1,27,12,45,881.0,82.5,1.05,15.5,567.0,377.86,278.39
2016,1,27,13,0,884.0,80.0,1.0,16.0,562.0,331.58,235.83
2016,1,27,13,15,879.0,79.5,1.0,16.0,549.0,283.18,192.28
2016,1,27,13,30,874.0,79.0,1.0,16.0,536.0,233.84,148.93
2016,1,27,13,45,867.0,77.0,1.0,16.0,515.5,176.88,102.62
2016,1,27,14,0,860.0,75.0,1.0,16.0,495.0,124.4,66.99
2016,1,27,14,15,846.5,73.5,0.95,16.0,467.5,72.14,46.14
2016,1,27,14,30,833.0,72.0,0.9,16.0,440.0,59.47,46.96
2016,1,27,14,45,815.0,69.0,0.9,16.0,406.5,57.49,45.32
2016,1,27,15,0,797.0,66.0,0.9,16.0,373.0,55.49,43.65
2016,1,27,15,15,769.0,63.0,0.8,15.5,334.5,53.39,41.96
2016,1,27,15,30,741.0,60.0,0.7,15.0,296.0,51.31,40.23
2016,1,27,15,45,701.5,56.0,0.65,15.0,254.0,48.31,37.56
2016,1,27,16,0,662.0,52.0,0.6,15.0,212.0,45.34,34.81
2016,1,27,16,15,599.0,46.0,0.65,14.5,168.5,40.47,30.33
2016,1,27,16,30,536.0,40.0,0.7,14.0,125.0,32.69,23.13
2016,1,27,16,45,430.0,31.0,0.75,13.5,85.0,25.47,16.13
2016,1,27,17,0,324.0,22.0,0.8,13.0,45.0,18.22,5.56
2016,1,27,17,15,162.0,11.0,0.8,12.5,22.5,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,15.5,1.05,10.0,15.5,12.77,2.67
2016,1,28,8,0,0.0,26.0,1.1,10.0,26.0,21.47,12.26
2016,1,28,8,15,0.0,39.0,1.1,10.5,39.0,32.68,22.31
2016,1,28,8,30,0.0,52.0,1.1,11.0,52.0,44.86,33.07
2016,1,28,8,45,0.0,65.5,1.15,11.5,65.5,57.32,43.92
2016,1,28,9,0,0.0,79.0,1.2,12.0,79.0,69.55,54.42
2016,1,28,9,15,0.0,92.0,1.15,12.0,92.0,81.09,64.28
2016,1,28,9,30,0.0,105.0,1.1,12.0,105.0,92.5,73.89
2016,1,28,9,45,0.0,102.0,1.1,12.5,102.0,87.87,69.69
2016,1,28,10,0,0.0,99.0,1.1,13.0,99.0,84.06,66.21
2016,1,28,10,15,393.0,90.5,1.2,13.0,275.5,382.62,318.35
2016,1,28,10,30,786.0,82.0,1.3,13.0,452.0,628.7,507.39
2016,1,28,10,45,530.5,151.0,1.45,13.5,406.5,510.91,411.32
2016,1,28,11,0,275.0,220.0,1.6,14.0,361.0,392.21,315.96
2016,1,28,11,15,137.5,191.5,1.55,14.0,262.0,260.73,210.67
2016,1,28,11,30,0.0,163.0,1.5,14.0,163.0,137.62,109.38
2016,1,28,11,45,0.0,166.0,1.5,14.5,166.5,139.38,110.83
2016,1,28,12,0,0.0,169.0,1.5,15.0,170.0,141.1,111.97
2016,1,28,12,15,0.0,123.5,1.5,15.0,124.0,102.62,80.31
2016,1,28,12,30,0.0,78.0,1.5,15.0,78.0,64.79,48.95
2016,1,28,12,45,17.5,150.5,1.55,15.5,160.5,129.86,102.39
2016,1,28,13,0,35.0,223.0,1.6,16.0,243.0,188.66,149.18
2016,1,28,13,15,173.0,222.5,1.55,16.0,315.0,215.88,165.67
2016,1,28,13,30,311.0,222.0,1.5,16.0,387.0,225.91,166.89
2016,1,28,13,45,214.0,220.5,1.5,16.0,332.0,191.55,143.16
2016,1,28,14,0,117.0,219.0,1.5,16.0,277.0,164.84,126.9
2016,1,28,14,15,58.5,153.5,1.45,16.0,182.5,117.31,91.85
2016,1,28,14,30,0.0,88.0,1.4,16.0,88.0,72.56,58.34
2016,1,28,14,45,15.0,119.5,1.35,16.0,125.5,95.41,78.45
2016,1,28,15,0,30.0,151.0,1.3,16.0,163.0,111.29,92.33
2016,1,28,15,15,27.0,136.5,1.2,15.5,146.0,101.41,84.01
2016,1,28,15,30,24.0,122.0,1.1,15.0,129.0,91.32,75.42
2016,1,28,15,45,18.5,105.5,1.05,15.0,111.0,81.95,67.19
2016,1,28,16,0,13.0,89.0,1.0,15.0,93.0,69.53,56.13
2016,1,28,16,15,6.5,72.0,1.0,14.5,74.0,56.64,44.58
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,43.65,32.74
2016,1,28,16,45,0.0,37.5,1.0,13.5,37.5,30.2,20.26
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,16.52,5.39
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,13.0,2.0,1.71,0.0
2016,1,29,7,45,0.0,8.0,2.65,13.5,8.0,6.57,0.0
2016,1,29,8,0,0.0,14.0,2.8,14.0,14.0,11.51,3.83
2016,1,29,8,15,0.0,21.5,2.8,14.0,21.5,17.71,9.32
2016,1,29,8,30,0.0,29.0,2.8,14.0,29.0,23.91,14.8
2016,1,29,8,45,0.0,36.5,2.85,14.5,36.5,30.13,20.2
2016,1,29,9,0,0.0,44.0,2.9,15.0,44.0,36.36,25.54
2016,1,29,9,15,0.0,51.0,2.9,15.0,51.0,42.19,30.52
2016,1,29,9,30,0.0,58.0,2.9,15.0,58.0,48.02,35.45
2016,1,29,9,45,0.0,59.0,2.95,15.0,59.0,48.86,36.1
2016,1,29,10,0,0.0,60.0,3.0,15.0,60.0,49.7,36.74
2016,1,29,10,15,0.0,51.5,3.0,15.0,51.5,42.63,30.68
2016,1,29,10,30,0.0,43.0,3.0,15.0,43.0,35.57,24.64
2016,1,29,10,45,0.0,37.5,3.0,15.0,37.5,31.02,20.73
2016,1,29,11,0,0.0,32.0,3.0,15.0,32.0,26.46,16.84
2016,1,29,11,15,0.0,57.5,3.0,15.0,57.5,47.67,34.73
2016,1,29,11,30,0.0,83.0,3.0,15.0,83.0,68.96,52.57
2016,1,29,11,45,0.0,83.0,3.0,15.0,83.0,68.97,52.51
2016,1,29,12,0,0.0,83.0,3.0,15.0,83.0,68.97,52.49
2016,1,29,12,15,0.0,81.0,3.0,15.0,81.0,67.3,51.08
2016,1,29,12,30,0.0,79.0,3.0,15.0,79.0,65.63,49.68
2016,1,29,12,45,0.0,107.0,3.0,15.0,107.0,88.72,68.97
2016,1,29,13,0,0.0,135.0,3.0,15.0,135.0,111.01,87.5
2016,1,29,13,15,0.0,144.5,3.0,15.0,144.5,117.96,93.29
2016,1,29,13,30,0.0,154.0,3.0,15.0,154.0,124.49,98.76
2016,1,29,13,45,0.0,110.5,3.0,15.0,110.5,90.69,70.79
2016,1,29,14,0,0.0,67.0,3.0,15.0,67.0,55.57,41.46
2016,1,29,14,15,143.0,126.0,3.0,15.0,190.5,98.12,75.15
2016,1,29,14,30,286.0,185.0,3.0,15.0,314.0,126.23,105.48
2016,1,29,14,45,143.0,100.5,3.0,15.0,165.0,72.43,58.59
2016,1,29,15,0,0.0,16.0,3.0,15.0,16.0,13.18,6.14
2016,1,29,15,15,0.0,14.0,3.0,14.5,14.0,11.53,4.7
2016,1,29,15,30,0.0,12.0,3.0,14.0,12.0,9.87,3.24
2016,1,29,15,45,0.0,10.5,3.0,14.0,10.5,8.63,2.12
2016,1,29,16,0,0.0,9.0,3.0,14.0,9.0,7.39,0.99
2016,1,29,16,15,0.0,7.0,2.95,14.0,7.0,5.75,0.0
2016,1,29,16,30,0.0,5.0,2.9,14.0,5.0,4.1,0.0
2016,1,29,16,45,0.0,3.5,2.9,14.0,3.5,2.87,0.0
2016,1,29,17,0,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,1,29,17,15,0.0,1.0,2.8,14.0,1.0,0.85,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,11.1,0.0
2016,1,30,7,45,90.0,28.0,2.65,9.5,39.0,121.55,81.46
2016,1,30,8,0,180.0,43.0,2.8,10.0,65.0,221.14,180.97
2016,1,30,8,15,210.5,60.0,2.85,10.0,96.0,247.14,207.73
2016,1,30,8,30,241.0,77.0,2.9,10.0,127.0,288.74,245.16
2016,1,30,8,45,265.0,92.0,2.95,10.5,159.5,321.56,273.46
2016,1,30,9,0,289.0,107.0,3.0,11.0,192.0,353.29,299.8
2016,1,30,9,15,302.0,122.0,3.0,11.0,221.5,375.5,317.79
2016,1,30,9,30,315.0,137.0,3.0,11.0,251.0,396.06,333.92
2016,1,30,9,45,574.5,100.0,3.05,11.5,334.5,555.42,464.08
2016,1,30,10,0,834.0,63.0,3.1,12.0,418.0,675.1,556.36
2016,1,30,10,15,735.5,91.5,3.1,12.0,421.0,631.91,519.89
2016,1,30,10,30,637.0,120.0,3.1,12.0,424.0,578.16,475.29
2016,1,30,10,45,762.0,95.0,3.1,12.5,477.0,610.8,499.56
2016,1,30,11,0,887.0,70.0,3.1,13.0,530.0,633.44,514.65
2016,1,30,11,15,679.0,134.0,3.1,13.0,493.0,551.32,446.58
2016,1,30,11,30,471.0,198.0,3.1,13.0,456.0,462.34,373.89
2016,1,30,11,45,382.5,222.0,3.15,13.5,434.0,406.72,327.7
2016,1,30,12,0,294.0,246.0,3.2,14.0,412.0,364.39,292.0
2016,1,30,12,15,600.5,160.5,3.2,14.0,500.0,416.97,329.94
2016,1,30,12,30,907.0,75.0,3.2,14.0,588.0,433.51,334.94
2016,1,30,12,45,695.0,137.5,3.2,14.0,528.5,364.63,278.4
2016,1,30,13,0,483.0,200.0,3.2,14.0,469.0,308.33,234.38
2016,1,30,13,15,341.0,221.5,3.2,14.0,409.0,257.7,195.36
2016,1,30,13,30,199.0,243.0,3.2,14.0,349.0,222.08,170.58
2016,1,30,13,45,203.5,232.5,3.2,14.0,337.5,199.39,151.68
2016,1,30,14,0,208.0,222.0,3.2,14.0,326.0,176.23,133.96
2016,1,30,14,15,221.5,208.0,3.2,13.5,313.5,150.96,117.94
2016,1,30,14,30,235.0,194.0,3.2,13.0,301.0,130.72,110.11
2016,1,30,14,45,122.0,168.5,3.25,13.0,223.5,119.58,100.6
2016,1,30,15,0,9.0,143.0,3.3,13.0,146.0,110.68,92.98
2016,1,30,15,15,5.5,129.5,3.15,12.5,131.5,100.6,84.4
2016,1,30,15,30,2.0,116.0,3.0,12.0,117.0,90.4,75.59
2016,1,30,15,45,1.0,100.0,2.95,12.0,100.5,78.43,64.94
2016,1,30,16,0,0.0,84.0,2.9,12.0,84.0,66.33,54.03
2016,1,30,16,15,0.0,67.5,2.75,11.5,67.5,53.77,42.63
2016,1,30,16,30,0.0,51.0,2.6,11.0,51.0,41.06,30.94
2016,1,30,16,45,0.0,35.5,2.5,10.5,35.5,28.94,19.61
2016,1,30,17,0,0.0,20.0,2.4,10.0,20.0,16.51,6.72
2016,1,30,17,15,0.0,10.0,2.4,9.5,10.0,8.54,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,17.92,0.0
2016,1,31,7,45,222.5,28.5,2.4,8.0,56.5,232.08,165.75
2016,1,31,8,0,445.0,36.0,2.5,8.0,92.0,402.7,332.92
2016,1,31,8,15,523.5,42.5,2.6,8.0,135.0,470.22,395.03
2016,1,31,8,30,602.0,49.0,2.7,8.0,178.0,537.62,453.57
2016,1,31,8,45,654.0,53.0,2.8,8.5,221.5,576.02,485.68
2016,1,31,9,0,706.0,57.0,2.9,9.0,265.0,618.27,519.31
2016,1,31,9,15,749.5,56.5,3.0,9.5,305.5,645.69,539.98
2016,1,31,9,30,793.0,56.0,3.1,10.0,346.0,669.7,557.34
2016,1,31,9,45,789.0,63.0,3.25,10.5,376.0,665.36,552.53
2016,1,31,10,0,785.0,70.0,3.4,11.0,406.0,657.79,545.27
2016,1,31,10,15,836.0,70.5,3.5,11.0,452.0,677.58,560.03
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,687.4,566.22
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,673.71,553.7
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,656.33,538.16
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.0,631.81,516.81
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,603.94,492.37
2016,1,31,11,45,937.5,73.0,4.3,11.5,596.5,570.73,462.57
2016,1,31,12,0,943.0,73.0,4.5,12.0,607.0,534.51,429.6
2016,1,31,12,15,943.5,73.0,4.65,12.0,609.0,493.18,392.32
2016,1,31,12,30,944.0,73.0,4.8,12.0,611.0,449.5,352.1
2016,1,31,12,45,935.0,75.5,4.95,12.0,604.0,402.49,308.34
2016,1,31,13,0,926.0,78.0,5.1,12.0,597.0,354.24,262.83
2016,1,31,13,15,920.5,77.0,5.1,12.0,583.0,303.02,214.5
2016,1,31,13,30,915.0,76.0,5.1,12.0,569.0,250.86,166.3
2016,1,31,13,45,901.0,76.5,5.2,12.0,547.0,197.85,120.81
2016,1,31,14,0,887.0,77.0,5.3,12.0,525.0,145.14,82.34
2016,1,31,14,15,873.0,75.5,5.3,11.5,496.5,84.68,50.66
2016,1,31,14,30,859.0,74.0,5.3,11.0,468.0,61.0,49.21
2016,1,31,14,45,834.0,73.0,5.3,11.0,432.5,60.45,48.83
2016,1,31,15,0,809.0,72.0,5.3,11.0,397.0,59.98,48.51
2016,1,31,15,15,781.0,69.0,5.2,10.5,357.0,57.99,46.89
2016,1,31,15,30,753.0,66.0,5.1,10.0,317.0,56.02,45.26
2016,1,31,15,45,709.0,62.5,5.05,10.0,273.5,53.53,43.02
2016,1,31,16,0,665.0,59.0,5.0,10.0,230.0,46.9,36.95
2016,1,31,16,15,601.5,53.0,4.95,9.5,185.0,42.56,32.9
2016,1,31,16,30,538.0,47.0,4.9,9.0,140.0,38.25,28.71
2016,1,31,16,45,434.0,37.5,4.85,9.0,98.0,30.77,21.41
2016,1,31,17,0,330.0,28.0,4.8,9.0,56.0,23.25,12.41
2016,1,31,17,15,165.0,14.0,4.95,9.0,28.0,11.95,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,6.5,12.5,5.97,0.0
2016,2,1,7,30,286.0,14.0,3.4,7.0,25.0,205.42,0.0
2016,2,1,7,45,424.5,23.0,3.5,7.5,65.0,360.97,266.05
2016,2,1,8,0,563.0,32.0,3.6,8.0,105.0,475.17,392.8
2016,2,1,8,15,636.5,37.5,3.7,8.5,151.0,540.94,453.51
2016,2,1,8,30,710.0,43.0,3.8,9.0,197.0,605.64,509.04
2016,2,1,8,45,755.0,46.5,3.95,9.5,242.5,644.91,541.82
2016,2,1,9,0,800.0,50.0,4.1,10.0,288.0,681.55,570.89
2016,2,1,9,15,766.5,58.0,4.1,10.0,312.0,662.81,555.86
2016,2,1,9,30,733.0,66.0,4.1,10.0,336.0,640.99,538.14
2016,2,1,9,45,804.0,66.5,4.15,10.5,390.5,683.38,569.9
2016,2,1,10,0,875.0,67.0,4.2,11.0,445.0,715.05,592.39
2016,2,1,10,15,889.5,69.0,4.1,11.0,477.0,710.38,586.97
2016,2,1,10,30,904.0,71.0,4.0,11.0,509.0,702.03,578.79
2016,2,1,10,45,909.5,73.5,3.95,11.5,533.0,684.58,561.79
2016,2,1,11,0,915.0,76.0,3.9,12.0,557.0,663.72,542.05
2016,2,1,11,15,921.0,77.0,3.85,12.0,574.5,638.23,519.51
2016,2,1,11,30,927.0,78.0,3.8,12.0,592.0,609.48,494.05
2016,2,1,11,45,928.0,79.0,3.75,12.0,601.5,574.92,463.55
2016,2,1,12,0,929.0,80.0,3.7,12.0,611.0,537.65,430.27
2016,2,1,12,15,929.5,80.0,3.6,12.0,613.0,496.67,393.2
2016,2,1,12,30,930.0,80.0,3.5,12.0,615.0,453.37,353.43
2016,2,1,12,45,926.5,80.0,3.45,12.0,608.5,406.49,310.06
2016,2,1,13,0,923.0,80.0,3.4,12.0,602.0,358.02,264.67
2016,2,1,13,15,917.5,79.5,3.35,12.0,588.0,307.24,217.19
2016,2,1,13,30,912.0,79.0,3.3,12.0,574.0,255.49,169.68
2016,2,1,13,45,904.5,77.0,3.3,12.0,552.5,201.55,123.23
