Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,11.5,22.5,96.11,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,45.0,249.43,157.56
2016,2,12,7,45,355.0,37.0,1.1,12.5,85.5,351.34,282.44
2016,2,12,8,0,464.0,48.0,1.1,13.0,126.0,450.39,367.35
2016,2,12,8,15,363.0,72.5,1.05,13.0,145.0,403.69,332.9
2016,2,12,8,30,262.0,97.0,1.0,13.0,164.0,339.84,282.25
2016,2,12,8,45,290.0,110.5,0.95,13.5,198.0,374.44,310.41
2016,2,12,9,0,318.0,124.0,0.9,14.0,232.0,408.19,336.04
2016,2,12,9,15,386.0,130.0,0.85,14.0,278.0,480.08,391.2
2016,2,12,9,30,454.0,136.0,0.8,14.0,324.0,532.9,430.12
2016,2,12,9,45,402.0,161.5,0.8,14.5,339.0,512.56,411.0
2016,2,12,10,0,350.0,187.0,0.8,15.0,354.0,475.37,380.34
2016,2,12,10,15,453.0,175.0,0.85,15.0,406.0,542.21,431.36
2016,2,12,10,30,556.0,163.0,0.9,15.0,458.0,588.85,465.53
2016,2,12,10,45,693.0,131.5,0.95,15.5,516.5,640.2,502.08
2016,2,12,11,0,830.0,100.0,1.0,16.0,575.0,673.06,524.35
2016,2,12,11,15,836.5,101.0,1.05,16.0,592.5,649.02,504.95
2016,2,12,11,30,843.0,102.0,1.1,16.0,610.0,621.82,483.46
2016,2,12,11,45,843.5,104.0,1.15,16.5,619.0,589.12,456.53
2016,2,12,12,0,844.0,106.0,1.2,17.0,628.0,553.85,427.13
2016,2,12,12,15,568.0,192.5,1.2,17.0,544.5,452.13,348.58
2016,2,12,12,30,292.0,279.0,1.2,17.0,461.0,365.7,282.61
2016,2,12,12,45,371.5,257.0,1.3,17.0,486.5,358.63,275.08
2016,2,12,13,0,451.0,235.0,1.4,17.0,512.0,345.25,260.79
2016,2,12,13,15,636.5,170.5,1.45,17.0,551.5,322.73,234.96
2016,2,12,13,30,822.0,106.0,1.5,17.0,591.0,281.8,192.0
2016,2,12,13,45,591.5,166.5,1.55,17.0,509.5,231.25,157.62
2016,2,12,14,0,361.0,227.0,1.6,17.0,428.0,205.55,147.15
2016,2,12,14,15,474.5,185.5,1.6,17.0,436.0,155.76,107.42
2016,2,12,14,30,588.0,144.0,1.6,17.0,444.0,98.52,80.18
2016,2,12,14,45,516.5,150.0,1.6,17.0,400.5,101.73,83.21
2016,2,12,15,0,445.0,156.0,1.6,17.0,357.0,105.78,86.89
2016,2,12,15,15,434.5,142.5,1.55,16.5,324.0,98.19,80.66
2016,2,12,15,30,424.0,129.0,1.5,16.0,291.0,90.36,74.17
2016,2,12,15,45,390.0,119.5,1.45,16.0,255.0,84.74,69.39
2016,2,12,16,0,356.0,110.0,1.4,16.0,219.0,78.99,64.39
2016,2,12,16,15,323.5,95.0,1.45,15.5,181.5,69.24,55.87
2016,2,12,16,30,291.0,80.0,1.5,15.0,144.0,59.19,46.87
2016,2,12,16,45,240.5,63.5,1.55,14.5,108.0,47.62,36.32
2016,2,12,17,0,190.0,47.0,1.6,14.0,72.0,35.73,25.23
2016,2,12,17,15,95.0,30.5,1.6,14.0,43.0,23.77,12.21
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.5,2.0,10.0,25.5,128.4,0.0
2016,2,13,7,30,339.0,25.0,2.0,10.0,51.0,318.76,216.77
2016,2,13,7,45,451.5,33.5,2.0,10.5,95.0,419.71,341.37
2016,2,13,8,0,564.0,42.0,2.0,11.0,139.0,512.05,421.97
2016,2,13,8,15,628.5,47.5,1.85,11.5,186.5,574.77,473.5
2016,2,13,8,30,693.0,53.0,1.7,12.0,234.0,635.98,520.58
2016,2,13,8,45,375.5,95.0,1.6,12.5,196.0,439.58,365.22
2016,2,13,9,0,58.0,137.0,1.5,13.0,158.0,190.71,156.79
2016,2,13,9,15,157.0,153.5,1.5,13.5,217.5,297.54,247.1
2016,2,13,9,30,256.0,170.0,1.5,14.0,277.0,403.56,331.73
2016,2,13,9,45,363.5,167.0,1.5,15.0,334.0,474.18,385.83
2016,2,13,10,0,471.0,164.0,1.5,16.0,391.0,558.7,448.1
2016,2,13,10,15,695.0,116.5,1.45,16.0,475.5,668.23,530.1
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,749.52,586.77
2016,2,13,10,45,931.5,69.0,1.4,16.5,586.5,733.92,572.74
2016,2,13,11,0,944.0,69.0,1.4,17.0,613.0,714.56,556.4
2016,2,13,11,15,950.0,70.0,1.45,17.0,631.5,688.34,535.75
2016,2,13,11,30,956.0,71.0,1.5,17.0,650.0,658.71,512.2
2016,2,13,11,45,960.5,70.5,1.6,17.5,660.5,623.38,483.37
2016,2,13,12,0,965.0,70.0,1.7,18.0,671.0,585.02,451.53
2016,2,13,12,15,965.5,70.0,1.7,18.0,673.5,542.28,415.84
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,497.09,377.29
2016,2,13,12,45,956.0,73.5,1.75,18.0,669.0,448.59,335.39
2016,2,13,13,0,946.0,77.0,1.8,18.0,662.0,398.81,291.44
2016,2,13,13,15,940.5,76.5,2.0,18.0,647.5,346.05,244.5
2016,2,13,13,30,935.0,76.0,2.2,18.0,633.0,292.29,196.35
2016,2,13,13,45,924.0,76.0,2.45,18.0,610.5,237.09,148.38
2016,2,13,14,0,913.0,76.0,2.7,18.0,588.0,181.9,104.24
2016,2,13,14,15,900.5,74.5,2.75,17.5,558.5,125.78,68.31
2016,2,13,14,30,888.0,73.0,2.8,17.0,529.0,70.37,55.94
2016,2,13,14,45,869.5,71.5,2.85,17.0,493.5,66.44,52.68
2016,2,13,15,0,851.0,70.0,2.9,17.0,458.0,58.0,45.44
2016,2,13,15,15,827.5,67.5,2.75,16.5,417.0,56.38,44.22
2016,2,13,15,30,804.0,65.0,2.6,16.0,376.0,54.76,42.98
2016,2,13,15,45,765.0,63.0,2.5,16.0,330.5,53.4,41.86
2016,2,13,16,0,726.0,61.0,2.4,16.0,285.0,52.14,40.77
2016,2,13,16,15,675.0,56.0,2.4,15.0,238.0,48.35,37.52
2016,2,13,16,30,624.0,51.0,2.4,14.0,191.0,40.93,30.91
2016,2,13,16,45,537.0,44.5,2.45,13.5,144.5,36.02,26.29
2016,2,13,17,0,450.0,38.0,2.5,13.0,98.0,31.17,21.48
2016,2,13,17,15,309.0,26.5,2.5,12.5,60.0,21.81,11.33
2016,2,13,17,30,168.0,15.0,2.5,12.0,22.0,12.8,0.0
2016,2,13,17,45,84.0,7.5,2.5,12.0,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.0,2.35,11.5,26.5,133.79,0.0
2016,2,14,7,30,354.0,24.0,2.4,12.0,53.0,331.91,234.59
2016,2,14,7,45,454.5,32.5,2.45,12.5,96.0,421.98,342.72
2016,2,14,8,0,555.0,41.0,2.5,13.0,139.0,506.55,416.73
2016,2,14,8,15,551.0,53.5,2.35,13.5,175.0,531.76,439.14
2016,2,14,8,30,547.0,66.0,2.2,14.0,211.0,547.02,451.59
2016,2,14,8,45,580.5,73.5,2.05,14.5,252.5,583.04,478.5
2016,2,14,9,0,614.0,81.0,1.9,15.0,294.0,616.8,502.05
2016,2,14,9,15,340.0,128.0,1.9,15.5,248.5,444.25,363.89
2016,2,14,9,30,66.0,175.0,1.9,16.0,203.0,230.34,186.89
2016,2,14,9,45,190.5,186.5,1.95,16.5,277.0,348.64,284.56
2016,2,14,10,0,315.0,198.0,2.0,17.0,351.0,463.47,374.18
2016,2,14,10,15,586.5,137.5,2.1,17.5,445.0,612.43,489.27
2016,2,14,10,30,858.0,77.0,2.2,18.0,539.0,717.81,566.37
2016,2,14,10,45,866.0,78.5,2.3,18.5,563.5,701.94,552.58
2016,2,14,11,0,874.0,80.0,2.4,19.0,588.0,682.68,536.22
2016,2,14,11,15,598.5,173.0,2.4,19.0,525.5,574.12,450.51
2016,2,14,11,30,323.0,266.0,2.4,19.0,463.0,451.52,354.28
2016,2,14,11,45,609.0,175.0,2.4,19.5,554.5,527.5,412.27
2016,2,14,12,0,895.0,84.0,2.4,20.0,646.0,564.42,436.92
2016,2,14,12,15,897.0,84.0,2.4,20.0,649.0,524.92,403.14
2016,2,14,12,30,899.0,84.0,2.4,20.0,652.0,483.02,367.11
2016,2,14,12,45,898.5,84.0,2.45,20.0,647.5,437.86,327.74
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,390.86,285.91
2016,2,14,13,15,894.5,83.0,2.5,20.0,630.0,340.48,240.67
2016,2,14,13,30,891.0,82.0,2.5,20.0,617.0,289.0,194.4
2016,2,14,13,45,687.5,142.0,2.5,20.0,546.5,234.38,155.02
2016,2,14,14,0,484.0,202.0,2.5,20.0,476.0,203.99,139.16
2016,2,14,14,15,664.5,141.5,2.5,20.0,497.0,144.43,89.95
2016,2,14,14,30,845.0,81.0,2.5,20.0,518.0,69.41,54.39
2016,2,14,14,45,661.5,117.0,2.5,20.0,445.0,81.54,65.01
2016,2,14,15,0,478.0,153.0,2.5,20.0,372.0,103.95,84.36
2016,2,14,15,15,414.5,148.5,2.45,19.5,327.0,101.53,82.61
2016,2,14,15,30,351.0,144.0,2.4,19.0,282.0,102.83,84.07
2016,2,14,15,45,330.5,130.5,2.35,18.5,248.0,94.24,76.94
2016,2,14,16,0,310.0,117.0,2.3,18.0,214.0,85.4,69.48
2016,2,14,16,15,287.0,100.5,2.25,17.5,179.0,74.35,59.92
2016,2,14,16,30,264.0,84.0,2.2,17.0,144.0,62.98,49.86
2016,2,14,16,45,230.0,66.0,2.2,16.5,109.5,50.22,38.37
2016,2,14,17,0,196.0,48.0,2.2,16.0,75.0,36.42,25.76
2016,2,14,17,15,98.0,33.0,2.25,15.5,46.5,25.64,14.56
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,14.5,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.0,12.5,1.7,14.5,30.0,155.87,0.0
2016,2,15,7,30,414.0,25.0,1.7,15.0,60.0,368.88,265.13
2016,2,15,7,45,515.0,32.0,1.75,15.5,105.0,460.17,367.43
2016,2,15,8,0,616.0,39.0,1.8,16.0,150.0,553.04,445.5
2016,2,15,8,15,674.0,44.0,1.85,16.0,198.0,610.63,493.11
2016,2,15,8,30,732.0,49.0,1.9,16.0,246.0,666.79,537.2
2016,2,15,8,45,770.0,52.5,2.0,16.5,293.0,703.08,563.85
2016,2,15,9,0,808.0,56.0,2.1,17.0,340.0,736.62,587.41
2016,2,15,9,15,833.5,58.5,2.15,17.0,383.0,748.09,594.89
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,764.01,605.49
2016,2,15,9,45,690.5,108.5,2.25,17.5,419.0,690.17,549.38
2016,2,15,10,0,522.0,156.0,2.3,18.0,412.0,592.49,472.98
2016,2,15,10,15,721.0,111.5,2.3,18.0,489.0,687.31,545.59
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,754.54,592.74
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,736.74,577.28
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,715.37,559.66
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,689.03,538.26
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,659.32,514.04
2016,2,15,11,45,950.5,70.5,2.3,19.5,663.0,624.1,484.37
2016,2,15,12,0,953.0,71.0,2.3,20.0,673.0,585.97,452.0
2016,2,15,12,15,953.0,71.0,2.3,20.0,675.0,543.34,416.41
2016,2,15,12,30,953.0,71.0,2.3,20.0,677.0,498.34,378.05
2016,2,15,12,45,944.0,74.0,2.3,20.5,670.0,450.19,335.67
2016,2,15,13,0,935.0,77.0,2.3,21.0,663.0,400.72,291.47
2016,2,15,13,15,930.0,76.5,2.25,21.0,649.0,348.52,244.9
2016,2,15,13,30,925.0,76.0,2.2,21.0,635.0,295.28,197.31
2016,2,15,13,45,916.0,76.0,2.2,21.0,613.5,240.83,150.06
2016,2,15,14,0,907.0,76.0,2.2,21.0,592.0,186.18,106.22
2016,2,15,14,15,895.5,74.5,2.1,21.0,563.5,130.3,69.65
2016,2,15,14,30,884.0,73.0,2.0,21.0,535.0,75.02,58.93
2016,2,15,14,45,867.0,71.5,1.95,21.0,499.5,66.43,51.77
2016,2,15,15,0,850.0,70.0,1.9,21.0,464.0,57.85,44.52
2016,2,15,15,15,775.5,73.5,1.75,20.5,409.0,60.08,46.66
2016,2,15,15,30,701.0,77.0,1.6,20.0,354.0,57.53,44.66
2016,2,15,15,45,661.5,75.5,1.45,19.5,313.0,57.0,44.38
2016,2,15,16,0,622.0,74.0,1.3,19.0,272.0,56.63,44.19
2016,2,15,16,15,635.0,62.0,1.3,18.5,236.0,48.59,37.22
2016,2,15,16,30,648.0,50.0,1.3,18.0,200.0,43.68,32.85
2016,2,15,16,45,575.5,43.5,1.3,17.5,153.5,38.38,27.97
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,30.36,20.54
2016,2,15,17,15,370.0,27.0,1.3,17.0,67.0,22.25,12.13
2016,2,15,17,30,237.0,17.0,1.3,17.0,27.0,14.09,0.0
2016,2,15,17,45,118.5,8.5,1.35,17.0,13.5,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,31.0,181.66,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,62.0,367.69,273.63
2016,2,16,7,45,493.0,34.5,1.9,13.5,107.0,448.25,362.49
2016,2,16,8,0,592.0,43.0,1.9,14.0,152.0,541.6,441.14
2016,2,16,8,15,650.5,48.0,1.75,14.5,199.5,599.93,487.58
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,656.61,529.75
2016,2,16,8,45,747.5,57.0,1.5,15.5,294.0,694.04,555.54
2016,2,16,9,0,786.0,61.0,1.4,16.0,341.0,728.71,577.97
2016,2,16,9,15,812.0,64.0,1.4,16.5,384.0,748.97,590.1
2016,2,16,9,30,838.0,67.0,1.4,17.0,427.0,765.81,599.52
2016,2,16,9,45,857.0,68.5,1.45,17.5,465.5,764.36,596.4
2016,2,16,10,0,876.0,70.0,1.5,18.0,504.0,766.85,596.29
2016,2,16,10,15,889.0,71.5,1.55,18.5,536.0,761.07,590.35
2016,2,16,10,30,902.0,73.0,1.6,19.0,568.0,751.59,582.02
2016,2,16,10,45,910.5,74.5,1.65,19.5,593.5,735.15,568.92
2016,2,16,11,0,919.0,76.0,1.7,20.0,619.0,715.12,552.84
2016,2,16,11,15,925.0,77.0,1.7,20.0,637.0,689.38,532.3
2016,2,16,11,30,931.0,78.0,1.7,20.0,655.0,660.29,509.01
2016,2,16,11,45,933.0,78.5,1.75,20.0,665.0,625.12,481.17
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,587.12,450.54
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.0,545.22,415.94
2016,2,16,12,30,936.0,79.0,1.8,20.0,679.0,500.95,378.59
2016,2,16,12,45,935.5,78.5,1.85,20.5,673.5,453.62,337.38
2016,2,16,13,0,935.0,78.0,1.9,21.0,668.0,404.39,293.71
2016,2,16,13,15,930.5,77.0,1.95,21.0,654.0,351.83,247.26
2016,2,16,13,30,926.0,76.0,2.0,21.0,640.0,298.2,199.6
2016,2,16,13,45,919.0,75.0,2.05,21.0,618.5,243.23,151.86
2016,2,16,14,0,912.0,74.0,2.1,21.0,597.0,187.9,107.21
2016,2,16,14,15,901.0,73.0,2.1,21.0,568.5,132.1,70.25
2016,2,16,14,30,890.0,72.0,2.1,21.0,540.0,76.82,49.99
2016,2,16,14,45,679.0,115.5,2.1,21.0,459.5,80.31,63.63
2016,2,16,15,0,468.0,159.0,2.1,21.0,379.0,107.29,86.78
2016,2,16,15,15,437.5,149.0,1.95,20.5,340.5,101.81,82.43
2016,2,16,15,30,407.0,139.0,1.8,20.0,302.0,96.23,77.99
2016,2,16,15,45,389.5,125.5,1.7,20.0,267.0,88.29,71.31
2016,2,16,16,0,372.0,112.0,1.6,20.0,232.0,80.09,64.31
2016,2,16,16,15,351.0,96.0,1.5,19.0,195.0,69.82,55.63
2016,2,16,16,30,330.0,80.0,1.4,18.0,158.0,59.18,46.4
2016,2,16,16,45,288.5,64.5,1.35,17.5,121.5,48.41,36.73
2016,2,16,17,0,247.0,49.0,1.3,17.0,85.0,37.31,26.57
2016,2,16,17,15,123.5,35.5,1.25,16.5,53.5,27.58,16.74
2016,2,16,17,30,0.0,22.0,1.2,16.0,22.0,17.47,0.0
2016,2,16,17,45,0.0,11.0,1.2,16.0,11.0,9.39,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.75,15.0,3.5,2.87,0.0
2016,2,17,7,30,0.0,7.0,3.6,15.0,7.0,5.74,0.0
2016,2,17,7,45,0.0,12.5,3.5,15.5,12.5,10.27,2.89
2016,2,17,8,0,0.0,18.0,3.4,16.0,18.0,14.81,6.87
2016,2,17,8,15,0.0,24.0,3.5,16.0,24.0,19.77,11.2
2016,2,17,8,30,0.0,30.0,3.6,16.0,30.0,24.74,15.5
2016,2,17,8,45,0.0,35.5,3.7,16.5,35.5,29.3,19.36
2016,2,17,9,0,0.0,41.0,3.8,17.0,41.0,33.87,23.17
2016,2,17,9,15,127.5,110.5,4.0,17.0,166.0,221.79,184.13
2016,2,17,9,30,255.0,180.0,4.2,17.0,291.0,417.61,343.5
2016,2,17,9,45,325.0,185.0,4.45,17.0,339.5,469.62,384.79
2016,2,17,10,0,395.0,190.0,4.7,17.0,388.0,519.13,424.0
2016,2,17,10,15,269.0,222.0,4.75,17.0,360.5,446.67,363.04
2016,2,17,10,30,143.0,254.0,4.8,17.0,333.0,362.16,292.71
2016,2,17,10,45,113.0,261.5,4.9,17.5,326.0,326.24,262.63
2016,2,17,11,0,83.0,269.0,5.0,18.0,319.0,305.05,244.15
2016,2,17,11,15,94.5,280.5,4.95,17.5,339.0,316.28,253.18
2016,2,17,11,30,106.0,292.0,4.9,17.0,359.0,326.1,260.93
2016,2,17,11,45,95.0,294.0,4.9,17.0,354.5,312.66,249.52
2016,2,17,12,0,84.0,296.0,4.9,17.0,350.0,299.86,238.74
2016,2,17,12,15,42.0,232.5,4.9,17.0,259.5,217.45,172.53
2016,2,17,12,30,0.0,169.0,4.9,17.0,169.0,139.94,109.82
2016,2,17,12,45,6.5,195.0,4.9,17.0,199.5,162.86,128.5
2016,2,17,13,0,13.0,221.0,4.9,17.0,230.0,184.2,145.63
2016,2,17,13,15,64.5,254.0,4.9,17.0,294.0,219.86,172.93
2016,2,17,13,30,116.0,287.0,4.9,17.0,358.0,247.83,193.09
2016,2,17,13,45,69.0,253.5,4.95,17.0,295.5,205.02,160.08
2016,2,17,14,0,22.0,220.0,5.0,17.0,233.0,174.57,137.64
2016,2,17,14,15,12.0,194.0,4.9,16.5,201.0,152.33,120.51
2016,2,17,14,30,2.0,168.0,4.8,16.0,169.0,131.64,104.36
2016,2,17,14,45,1.0,93.0,4.75,16.0,93.5,76.84,61.89
2016,2,17,15,0,0.0,18.0,4.7,16.0,18.0,14.86,7.51
2016,2,17,15,15,2.0,79.0,4.65,15.5,79.5,65.6,52.49
2016,2,17,15,30,4.0,140.0,4.6,15.0,141.0,108.89,90.79
2016,2,17,15,45,2.0,124.0,4.55,15.0,124.5,96.96,80.44
2016,2,17,16,0,0.0,108.0,4.5,15.0,108.0,84.9,69.91
2016,2,17,16,15,0.0,90.5,4.45,15.0,90.5,71.7,58.24
2016,2,17,16,30,0.0,73.0,4.4,15.0,73.0,58.36,46.26
2016,2,17,16,45,0.0,55.5,4.4,15.0,55.5,44.86,34.01
2016,2,17,17,0,0.0,38.0,4.4,15.0,38.0,31.19,21.52
2016,2,17,17,15,0.0,24.0,4.4,14.5,24.0,19.82,10.73
2016,2,17,17,30,0.0,10.0,4.4,14.0,10.0,8.23,0.0
2016,2,17,17,45,0.0,5.0,4.4,14.0,5.0,4.27,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.5,21.0,3.95,11.0,28.0,96.94,0.0
2016,2,18,7,30,147.0,42.0,4.0,11.0,56.0,197.6,153.57
2016,2,18,7,45,253.0,56.5,4.1,11.5,98.0,306.47,254.8
2016,2,18,8,0,359.0,71.0,4.2,12.0,140.0,406.39,342.27
2016,2,18,8,15,428.5,81.0,4.25,12.0,186.0,473.65,400.62
2016,2,18,8,30,498.0,91.0,4.3,12.0,232.0,541.2,456.9
2016,2,18,8,45,547.5,98.0,4.35,12.5,277.5,593.53,497.98
2016,2,18,9,0,597.0,105.0,4.4,13.0,323.0,640.27,533.35
2016,2,18,9,15,301.5,129.0,4.4,13.0,239.5,400.32,336.57
2016,2,18,9,30,6.0,153.0,4.4,13.0,156.0,142.96,115.74
2016,2,18,9,45,355.5,140.0,4.45,13.5,319.5,460.66,385.11
2016,2,18,10,0,705.0,127.0,4.5,14.0,483.0,716.62,586.9
2016,2,18,10,15,722.5,130.5,4.45,14.0,515.0,717.33,584.1
2016,2,18,10,30,740.0,134.0,4.4,14.0,547.0,714.4,579.87
2016,2,18,10,45,751.5,136.5,4.4,14.0,572.0,702.43,568.94
2016,2,18,11,0,763.0,139.0,4.4,14.0,597.0,687.02,555.33
2016,2,18,11,15,557.5,204.5,4.35,14.0,544.5,580.31,468.77
2016,2,18,11,30,352.0,270.0,4.3,14.0,492.0,477.55,385.04
2016,2,18,11,45,342.0,281.5,4.3,14.0,500.0,461.98,371.59
2016,2,18,12,0,332.0,293.0,4.3,14.0,508.0,445.5,357.01
2016,2,18,12,15,370.5,280.0,4.25,14.0,520.5,432.24,344.96
2016,2,18,12,30,409.0,267.0,4.2,14.0,533.0,415.37,329.39
2016,2,18,12,45,271.0,285.5,4.2,14.0,461.0,346.72,274.2
2016,2,18,13,0,133.0,304.0,4.2,14.0,389.0,289.14,229.11
2016,2,18,13,15,66.5,230.5,4.1,14.0,273.0,203.65,161.23
2016,2,18,13,30,0.0,157.0,4.0,14.0,157.0,127.99,101.36
2016,2,18,13,45,0.5,165.0,3.95,14.0,165.0,133.44,106.04
2016,2,18,14,0,1.0,173.0,3.9,14.0,173.0,138.36,110.22
2016,2,18,14,15,141.5,202.0,3.8,14.0,277.5,157.32,120.69
2016,2,18,14,30,282.0,231.0,3.7,14.0,382.0,157.3,122.64
2016,2,18,14,45,385.0,194.5,3.6,14.0,386.5,132.43,110.77
2016,2,18,15,0,488.0,158.0,3.5,14.0,391.0,106.57,88.53
2016,2,18,15,15,508.5,139.0,3.35,13.5,363.0,95.96,79.62
2016,2,18,15,30,529.0,120.0,3.2,13.0,335.0,84.91,70.2
2016,2,18,15,45,492.0,114.0,3.05,13.0,297.0,81.45,67.29
2016,2,18,16,0,455.0,108.0,2.9,13.0,259.0,77.95,64.27
2016,2,18,16,15,499.5,87.5,2.7,12.5,229.5,67.49,55.06
2016,2,18,16,30,544.0,67.0,2.5,12.0,200.0,52.82,41.91
2016,2,18,16,45,470.0,58.0,2.3,12.0,154.5,46.43,35.9
2016,2,18,17,0,396.0,49.0,2.1,12.0,109.0,39.97,29.62
2016,2,18,17,15,273.0,35.5,2.05,11.5,70.0,29.21,18.99
2016,2,18,17,30,150.0,22.0,2.0,11.0,31.0,17.13,0.0
2016,2,18,17,45,75.0,11.0,1.95,11.0,15.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,69.5,18.0,3.7,11.0,25.0,87.29,3.63
2016,2,19,7,30,139.0,36.0,3.9,11.0,50.0,176.18,138.71
2016,2,19,7,45,177.5,54.5,4.1,11.5,82.5,229.53,191.09
2016,2,19,8,0,216.0,73.0,4.3,12.0,115.0,282.38,238.59
2016,2,19,8,15,242.5,91.0,4.45,12.5,150.5,324.56,275.38
2016,2,19,8,30,269.0,109.0,4.6,13.0,186.0,365.9,310.18
2016,2,19,8,45,286.5,124.5,4.75,13.5,219.5,395.41,334.06
2016,2,19,9,0,304.0,140.0,4.9,14.0,253.0,423.7,356.24
2016,2,19,9,15,243.5,165.5,4.9,14.0,263.0,400.01,334.29
2016,2,19,9,30,183.0,191.0,4.9,14.0,273.0,358.11,297.82
2016,2,19,9,45,225.0,204.5,4.9,14.0,313.5,398.95,331.03
2016,2,19,10,0,267.0,218.0,4.9,14.0,354.0,453.45,374.14
2016,2,19,10,15,226.5,237.5,4.75,14.0,358.0,417.87,343.37
2016,2,19,10,30,186.0,257.0,4.6,14.0,362.0,397.79,325.18
2016,2,19,10,45,93.0,140.5,4.5,14.0,193.0,202.83,165.79
2016,2,19,11,0,0.0,24.0,4.4,14.0,24.0,19.87,11.15
2016,2,19,11,15,0.0,52.0,4.25,14.0,52.0,43.15,30.81
2016,2,19,11,30,0.0,80.0,4.1,14.0,80.0,66.53,50.37
2016,2,19,11,45,0.0,71.0,4.0,14.0,71.0,59.02,44.03
2016,2,19,12,0,0.0,62.0,3.9,14.0,62.0,51.51,37.73
2016,2,19,12,15,0.0,75.0,3.8,13.5,75.0,62.37,46.91
2016,2,19,12,30,0.0,88.0,3.7,13.0,88.0,73.25,56.1
2016,2,19,12,45,28.5,186.0,3.65,13.0,204.5,165.53,132.29
2016,2,19,13,0,57.0,284.0,3.6,13.0,321.0,247.23,197.79
2016,2,19,13,15,29.5,234.0,3.45,13.0,253.5,194.94,155.59
2016,2,19,13,30,2.0,184.0,3.3,13.0,186.0,149.28,119.13
2016,2,19,13,45,16.0,208.5,3.2,13.0,218.5,168.9,134.86
2016,2,19,14,0,30.0,233.0,3.1,13.0,251.0,178.55,142.21
2016,2,19,14,15,33.0,225.5,2.95,13.0,244.0,168.09,133.87
2016,2,19,14,30,36.0,218.0,2.8,13.0,237.0,157.15,125.84
2016,2,19,14,45,19.0,188.5,2.65,13.0,198.5,144.58,121.58
2016,2,19,15,0,2.0,159.0,2.5,13.0,160.0,123.94,103.92
2016,2,19,15,15,12.5,157.5,2.4,12.5,163.0,122.05,102.74
2016,2,19,15,30,23.0,156.0,2.3,12.0,166.0,119.88,101.27
2016,2,19,15,45,18.0,139.5,2.2,12.0,147.0,107.65,90.69
2016,2,19,16,0,13.0,123.0,2.1,12.0,128.0,95.29,79.88
2016,2,19,16,15,7.0,105.0,2.0,11.5,107.5,81.81,68.05
2016,2,19,16,30,1.0,87.0,1.9,11.0,87.0,68.2,55.87
2016,2,19,16,45,0.5,67.0,1.8,11.0,67.0,53.14,42.07
2016,2,19,17,0,0.0,47.0,1.7,11.0,47.0,37.88,27.96
2016,2,19,17,15,0.0,30.5,1.65,10.5,30.5,24.94,15.65
2016,2,19,17,30,0.0,14.0,1.6,10.0,14.0,11.54,0.0
2016,2,19,17,45,0.0,7.0,1.6,10.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,104.0,19.0,2.15,6.5,30.0,129.21,34.01
2016,2,20,7,30,208.0,38.0,2.1,7.0,60.0,248.57,201.02
2016,2,20,7,45,263.0,54.5,2.1,7.5,97.5,311.85,262.66
2016,2,20,8,0,318.0,71.0,2.1,8.0,135.0,376.34,319.75
2016,2,20,8,15,356.0,85.5,2.05,8.5,175.0,424.84,360.98
2016,2,20,8,30,394.0,100.0,2.0,9.0,215.0,472.66,399.73
2016,2,20,8,45,431.0,108.0,2.0,9.5,253.5,510.22,429.08
2016,2,20,9,0,468.0,116.0,2.0,10.0,292.0,546.38,456.27
2016,2,20,9,15,414.0,143.0,1.9,10.5,312.0,529.29,438.76
2016,2,20,9,30,360.0,170.0,1.8,11.0,332.0,492.13,406.37
2016,2,20,9,45,590.0,133.0,1.75,11.5,424.5,650.14,529.35
2016,2,20,10,0,820.0,96.0,1.7,12.0,517.0,773.23,616.73
2016,2,20,10,15,833.5,98.5,1.6,12.0,549.0,768.94,610.06
2016,2,20,10,30,847.0,101.0,1.5,12.0,581.0,760.9,602.18
2016,2,20,10,45,685.5,154.0,1.4,12.5,553.5,677.94,536.53
2016,2,20,11,0,524.0,207.0,1.3,13.0,526.0,586.96,464.64
2016,2,20,11,15,564.0,199.0,1.15,13.0,551.5,583.23,460.56
2016,2,20,11,30,604.0,191.0,1.0,13.0,577.0,580.18,455.61
2016,2,20,11,45,504.0,230.5,0.9,13.5,556.5,522.9,408.78
2016,2,20,12,0,404.0,270.0,0.8,14.0,536.0,467.46,364.1
2016,2,20,12,15,407.5,270.5,0.75,14.0,539.0,445.46,345.92
2016,2,20,12,30,411.0,271.0,0.7,14.0,542.0,422.07,326.04
2016,2,20,12,45,433.0,262.0,0.7,14.0,545.5,399.79,306.69
2016,2,20,13,0,455.0,253.0,0.7,14.0,549.0,371.4,281.99
2016,2,20,13,15,675.5,173.5,0.7,14.0,602.0,351.99,258.56
2016,2,20,13,30,896.0,94.0,0.7,14.0,655.0,314.77,217.65
2016,2,20,13,45,888.5,92.5,0.75,14.5,633.5,260.19,169.51
2016,2,20,14,0,881.0,91.0,0.8,15.0,612.0,205.36,123.98
2016,2,20,14,15,870.0,89.5,0.85,15.0,583.5,143.04,79.42
2016,2,20,14,30,859.0,88.0,0.9,15.0,555.0,87.76,54.41
2016,2,20,14,45,847.0,84.5,0.95,15.0,520.5,67.13,53.55
2016,2,20,15,0,835.0,81.0,1.0,15.0,486.0,65.2,52.02
2016,2,20,15,15,813.5,78.0,1.0,14.5,445.5,63.48,50.75
2016,2,20,15,30,792.0,75.0,1.0,14.0,405.0,61.75,49.46
2016,2,20,15,45,766.0,70.5,1.05,14.0,360.5,58.8,46.95
2016,2,20,16,0,740.0,66.0,1.1,14.0,316.0,55.79,44.36
2016,2,20,16,15,695.5,61.0,1.15,13.5,268.0,52.15,41.22
2016,2,20,16,30,651.0,56.0,1.2,13.0,220.0,44.55,34.42
2016,2,20,16,45,583.5,49.0,1.3,12.5,172.0,39.41,29.67
2016,2,20,17,0,516.0,42.0,1.4,12.0,124.0,34.25,24.7
2016,2,20,17,15,396.5,31.5,1.45,11.5,81.5,25.85,16.49
2016,2,20,17,30,277.0,21.0,1.5,11.0,39.0,17.36,2.8
2016,2,20,17,45,138.5,10.5,1.6,11.0,19.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,1.85,8.5,40.0,210.6,88.37
2016,2,21,7,30,425.0,33.0,1.9,9.0,80.0,406.19,327.06
2016,2,21,7,45,518.5,41.0,1.95,9.5,127.5,494.07,408.08
2016,2,21,8,0,612.0,49.0,2.0,10.0,175.0,583.88,483.08
2016,2,21,8,15,668.0,54.5,2.0,10.5,224.5,634.52,523.72
2016,2,21,8,30,724.0,60.0,2.0,11.0,274.0,691.17,566.65
2016,2,21,8,45,764.0,63.0,2.0,11.5,322.5,729.41,593.7
2016,2,21,9,0,804.0,66.0,2.0,12.0,371.0,764.7,617.54
2016,2,21,9,15,829.5,69.0,1.95,12.5,415.5,784.87,629.13
2016,2,21,9,30,855.0,72.0,1.9,13.0,460.0,801.49,637.92
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.5,801.11,634.82
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,804.81,634.9
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,798.21,628.38
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,787.83,619.42
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,770.89,604.84
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,750.25,587.88
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,723.25,566.01
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,692.86,541.29
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,656.88,511.51
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,617.97,479.03
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,574.52,443.6
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,528.68,405.28
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.0,479.81,363.63
2016,2,21,13,0,949.0,85.0,1.9,16.0,705.0,429.18,319.29
2016,2,21,13,15,944.0,84.5,1.95,16.0,690.5,375.58,271.42
2016,2,21,13,30,939.0,84.0,2.0,16.0,676.0,320.92,222.09
2016,2,21,13,45,927.5,84.0,2.15,16.0,653.0,264.43,172.16
2016,2,21,14,0,916.0,84.0,2.3,16.0,630.0,208.03,125.01
2016,2,21,14,15,904.5,82.5,2.4,16.0,600.5,150.9,84.12
2016,2,21,14,30,893.0,81.0,2.5,16.0,571.0,94.39,57.97
2016,2,21,14,45,705.5,118.5,2.6,16.0,490.5,81.65,65.97
2016,2,21,15,0,518.0,156.0,2.7,16.0,410.0,105.2,86.6
2016,2,21,15,15,560.5,131.5,2.7,15.5,385.5,91.43,74.96
2016,2,21,15,30,603.0,107.0,2.7,15.0,361.0,77.15,62.78
2016,2,21,15,45,568.5,102.0,2.7,14.5,320.5,74.91,61.08
2016,2,21,16,0,534.0,97.0,2.7,14.0,280.0,72.71,59.36
2016,2,21,16,15,501.5,86.0,2.7,13.5,237.5,65.69,53.26
2016,2,21,16,30,469.0,75.0,2.7,13.0,195.0,58.42,46.78
2016,2,21,16,45,415.5,63.5,2.7,12.5,153.0,50.34,39.39
2016,2,21,17,0,362.0,52.0,2.7,12.0,111.0,39.91,29.71
2016,2,21,17,15,274.0,37.5,2.65,11.5,73.5,29.02,19.3
2016,2,21,17,30,186.0,23.0,2.6,11.0,36.0,17.94,4.56
2016,2,21,17,45,93.0,11.5,2.6,11.0,18.0,9.82,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,16.0,1.85,9.5,42.5,226.22,118.63
2016,2,22,7,30,464.0,32.0,1.9,10.0,85.0,435.84,351.0
2016,2,22,7,45,549.5,39.5,1.95,10.5,132.5,509.69,419.34
