Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,635.0,47.0,2.0,11.0,180.0,594.61,489.91
2016,2,22,8,15,688.5,52.0,2.0,11.5,230.0,650.66,534.25
2016,2,22,8,30,742.0,57.0,2.0,12.0,280.0,704.9,574.81
2016,2,22,8,45,776.0,60.5,2.05,12.5,327.5,738.96,598.8
2016,2,22,9,0,810.0,64.0,2.1,13.0,375.0,770.08,619.8
2016,2,22,9,15,607.0,115.0,2.1,13.5,363.0,665.29,539.29
2016,2,22,9,30,404.0,166.0,2.1,14.0,351.0,543.05,441.69
2016,2,22,9,45,648.5,120.5,2.15,14.5,446.5,688.24,554.18
2016,2,22,10,0,893.0,75.0,2.2,15.0,542.0,805.22,636.33
2016,2,22,10,15,906.5,76.5,2.2,15.0,575.0,799.47,629.76
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,789.9,621.8
2016,2,22,10,45,927.5,80.0,2.2,15.5,634.0,772.61,607.34
2016,2,22,11,0,935.0,82.0,2.2,16.0,660.0,751.67,590.48
2016,2,22,11,15,941.5,82.5,2.15,16.0,679.0,724.88,568.85
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,694.67,544.2
2016,2,22,11,45,950.0,84.0,2.1,16.5,708.5,658.9,514.35
2016,2,22,12,0,952.0,85.0,2.1,17.0,719.0,620.21,481.83
2016,2,22,12,15,953.0,85.0,2.1,17.0,721.5,577.32,446.35
2016,2,22,12,30,954.0,85.0,2.1,17.0,724.0,531.95,408.01
2016,2,22,12,45,948.5,86.5,2.15,17.5,717.0,482.82,365.23
2016,2,22,13,0,943.0,88.0,2.2,18.0,710.0,432.13,320.22
2016,2,22,13,15,939.5,87.5,2.2,18.0,696.0,379.17,272.96
2016,2,22,13,30,936.0,87.0,2.2,18.0,682.0,324.99,224.17
2016,2,22,13,45,771.0,130.0,2.2,18.0,610.0,258.0,172.16
2016,2,22,14,0,606.0,173.0,2.2,18.0,538.0,214.85,142.83
2016,2,22,14,15,754.0,127.5,2.1,17.5,559.5,156.84,93.77
2016,2,22,14,30,902.0,82.0,2.0,17.0,581.0,97.64,58.95
2016,2,22,14,45,769.5,102.5,1.95,17.0,509.5,78.66,63.07
2016,2,22,15,0,637.0,123.0,1.9,17.0,438.0,85.19,68.91
2016,2,22,15,15,689.0,99.5,1.75,16.5,414.0,71.09,56.93
2016,2,22,15,30,741.0,76.0,1.6,16.0,390.0,61.69,48.97
2016,2,22,15,45,696.5,77.5,1.45,16.0,347.5,58.07,45.91
2016,2,22,16,0,652.0,79.0,1.3,16.0,305.0,59.84,47.56
2016,2,22,16,15,613.0,72.0,1.3,15.5,259.5,55.42,43.77
2016,2,22,16,30,574.0,65.0,1.3,15.0,214.0,50.91,39.79
2016,2,22,16,45,504.0,58.0,1.3,14.5,168.5,46.11,35.39
2016,2,22,17,0,434.0,51.0,1.3,14.0,123.0,41.35,30.8
2016,2,22,17,15,336.5,38.0,1.35,13.5,82.5,31.16,21.09
2016,2,22,17,30,239.0,25.0,1.4,13.0,42.0,20.71,7.37
2016,2,22,17,45,119.5,12.5,1.45,13.0,21.0,10.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.1,0.0
2016,2,23,7,15,223.5,24.5,1.55,10.0,51.0,235.71,141.2
2016,2,23,7,30,447.0,36.0,1.6,10.0,89.0,429.52,347.24
2016,2,23,7,45,536.5,44.0,1.65,10.5,138.0,515.88,423.69
2016,2,23,8,0,626.0,52.0,1.7,11.0,187.0,603.65,495.59
2016,2,23,8,15,680.5,57.5,1.8,11.5,237.0,653.44,535.19
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,709.44,577.49
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.5,748.27,605.2
2016,2,23,9,0,814.0,70.0,2.1,13.0,386.0,784.06,629.82
2016,2,23,9,15,839.0,73.0,2.1,13.0,431.0,803.91,642.55
2016,2,23,9,30,864.0,76.0,2.1,13.0,476.0,820.14,652.58
2016,2,23,9,45,883.5,78.0,2.1,13.5,516.0,826.85,654.5
2016,2,23,10,0,903.0,80.0,2.1,14.0,556.0,822.26,648.49
2016,2,23,10,15,915.5,81.5,1.95,14.5,589.5,815.41,639.78
2016,2,23,10,30,928.0,83.0,1.8,15.0,623.0,804.75,628.53
2016,2,23,10,45,936.5,84.5,1.7,15.5,649.0,787.27,613.15
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,766.07,595.43
2016,2,23,11,15,950.5,87.0,1.55,16.0,693.5,738.66,573.67
2016,2,23,11,30,956.0,88.0,1.5,16.0,712.0,707.83,548.91
2016,2,23,11,45,956.5,89.0,1.45,16.5,721.5,670.65,518.18
2016,2,23,12,0,957.0,90.0,1.4,17.0,731.0,630.65,484.95
2016,2,23,12,15,957.0,90.5,1.3,17.0,733.0,587.28,449.13
2016,2,23,12,30,957.0,91.0,1.2,17.0,735.0,541.48,410.66
2016,2,23,12,45,951.5,92.0,1.2,17.5,727.5,491.52,368.02
2016,2,23,13,0,946.0,93.0,1.2,18.0,720.0,440.03,323.19
2016,2,23,13,15,941.0,92.0,1.1,18.0,705.5,385.82,275.55
2016,2,23,13,30,936.0,91.0,1.0,18.0,691.0,330.58,226.59
2016,2,23,13,45,926.0,90.5,0.95,18.0,668.0,273.84,177.2
2016,2,23,14,0,916.0,90.0,0.9,18.0,645.0,217.05,130.22
2016,2,23,14,15,905.0,88.5,0.85,18.0,615.0,159.66,89.11
2016,2,23,14,30,894.0,87.0,0.8,18.0,585.0,94.81,55.16
2016,2,23,14,45,704.0,124.5,0.75,18.5,501.5,85.23,68.24
2016,2,23,15,0,514.0,162.0,0.7,19.0,418.0,108.55,88.15
2016,2,23,15,15,519.0,145.5,0.65,18.5,385.5,99.53,80.77
2016,2,23,15,30,524.0,129.0,0.6,18.0,353.0,90.16,73.1
2016,2,23,15,45,491.0,122.0,0.55,18.0,314.0,86.25,69.91
2016,2,23,16,0,458.0,115.0,0.5,18.0,275.0,82.25,66.59
2016,2,23,16,15,431.0,101.0,0.55,17.5,234.5,73.4,59.09
2016,2,23,16,30,404.0,87.0,0.6,17.0,194.0,64.24,51.14
2016,2,23,16,45,349.5,73.5,0.7,16.5,152.0,54.93,42.85
2016,2,23,17,0,295.0,60.0,0.8,16.0,110.0,45.39,34.11
2016,2,23,17,15,221.5,43.5,0.9,15.5,74.0,33.28,22.83
2016,2,23,17,30,148.0,27.0,1.0,15.0,38.0,20.89,8.42
2016,2,23,17,45,74.0,13.5,1.1,15.0,19.0,11.52,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.1,11.0,13.0,67.58,0.0
2016,2,24,7,15,219.0,25.0,1.2,11.0,48.0,236.68,154.26
2016,2,24,7,30,356.0,39.0,1.3,11.0,83.0,365.29,296.66
2016,2,24,7,45,447.0,48.0,1.4,11.5,129.5,453.04,373.28
2016,2,24,8,0,538.0,57.0,1.5,12.0,176.0,542.34,446.48
2016,2,24,8,15,594.0,64.0,1.45,12.0,224.0,601.21,492.89
2016,2,24,8,30,650.0,71.0,1.4,12.0,272.0,658.83,536.17
2016,2,24,8,45,693.5,74.5,1.4,12.5,319.5,699.63,564.54
2016,2,24,9,0,737.0,78.0,1.4,13.0,367.0,732.99,586.52
2016,2,24,9,15,763.0,81.5,1.3,13.5,410.5,754.5,598.25
2016,2,24,9,30,789.0,85.0,1.2,14.0,454.0,772.57,607.19
2016,2,24,9,45,811.0,86.5,1.2,14.5,493.0,781.38,610.64
2016,2,24,10,0,833.0,88.0,1.2,15.0,532.0,786.43,611.59
2016,2,24,10,15,846.5,90.0,1.15,15.5,564.0,781.48,605.05
2016,2,24,10,30,860.0,92.0,1.1,16.0,596.0,772.78,596.19
2016,2,24,10,45,869.0,93.5,1.1,16.5,621.5,756.4,582.83
2016,2,24,11,0,878.0,95.0,1.1,17.0,647.0,731.1,563.38
2016,2,24,11,15,883.5,96.0,1.05,17.0,664.5,705.46,542.92
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,676.62,519.9
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,642.53,492.34
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,605.69,462.32
2016,2,24,12,15,893.5,99.0,0.95,18.0,704.0,564.56,428.98
2016,2,24,12,30,894.0,99.0,0.9,18.0,706.0,521.16,393.12
2016,2,24,12,45,891.0,99.0,0.85,18.5,699.5,474.15,352.99
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,425.55,310.79
2016,2,24,13,15,883.0,98.5,0.75,19.0,678.5,374.52,266.51
2016,2,24,13,30,878.0,98.0,0.7,19.0,664.0,322.55,220.93
2016,2,24,13,45,870.5,96.5,0.7,19.0,642.5,268.55,174.32
2016,2,24,14,0,863.0,95.0,0.7,19.0,621.0,208.05,124.67
2016,2,24,14,15,851.0,93.0,0.7,19.0,592.0,152.21,84.45
2016,2,24,14,30,839.0,91.0,0.7,19.0,563.0,97.24,56.9
2016,2,24,14,45,822.5,89.0,0.7,19.0,527.5,69.47,54.58
2016,2,24,15,0,806.0,87.0,0.7,19.0,492.0,68.69,54.1
2016,2,24,15,15,695.0,101.5,0.7,18.5,430.5,72.23,57.41
2016,2,24,15,30,584.0,116.0,0.7,18.0,369.0,82.92,66.92
2016,2,24,15,45,551.5,110.0,0.7,18.0,328.5,80.18,64.69
2016,2,24,16,0,519.0,104.0,0.7,18.0,288.0,75.37,60.64
2016,2,24,16,15,564.5,83.0,0.8,17.5,256.5,63.32,50.31
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,48.6,37.44
2016,2,24,16,45,543.5,54.5,1.0,16.5,177.5,43.28,32.66
2016,2,24,17,0,477.0,47.0,1.1,16.0,130.0,37.91,27.63
2016,2,24,17,15,369.0,36.0,1.2,15.5,87.5,29.3,19.51
2016,2,24,17,30,261.0,25.0,1.3,15.0,45.0,20.56,8.98
2016,2,24,17,45,130.5,12.5,1.4,14.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,12.0,14.0,60.89,0.0
2016,2,25,7,15,196.0,27.5,0.85,12.0,49.0,224.22,154.52
2016,2,25,7,30,321.0,43.0,0.9,12.0,84.0,343.75,278.61
2016,2,25,7,45,399.0,54.5,0.95,12.5,128.5,424.31,348.2
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,506.01,414.5
2016,2,25,8,15,533.5,74.0,0.95,13.5,220.5,566.44,460.59
2016,2,25,8,30,590.0,82.0,0.9,14.0,268.0,625.51,503.3
2016,2,25,8,45,628.5,88.0,0.9,14.5,313.5,665.35,530.5
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,702.63,555.02
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,726.01,568.93
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,746.17,580.43
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.5,757.86,585.88
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,762.0,586.21
2016,2,25,10,15,789.5,107.5,0.9,17.5,553.0,759.13,581.88
2016,2,25,10,30,804.0,110.0,0.9,18.0,585.0,752.58,575.24
2016,2,25,10,45,602.5,184.0,0.95,18.5,548.5,657.77,504.32
2016,2,25,11,0,401.0,258.0,1.0,19.0,512.0,545.28,419.84
2016,2,25,11,15,336.0,281.5,0.95,19.0,499.0,504.33,388.45
2016,2,25,11,30,271.0,305.0,0.9,19.0,486.0,465.14,357.7
2016,2,25,11,45,272.5,309.5,0.85,19.5,493.5,451.97,346.34
2016,2,25,12,0,274.0,314.0,0.8,20.0,501.0,437.65,333.84
2016,2,25,12,15,566.5,212.5,0.75,20.0,599.5,491.87,372.89
2016,2,25,12,30,859.0,111.0,0.7,20.0,698.0,517.38,386.9
2016,2,25,12,45,866.0,107.0,0.65,20.5,694.5,471.46,347.52
2016,2,25,13,0,873.0,103.0,0.6,21.0,691.0,425.46,307.74
2016,2,25,13,15,869.0,102.5,0.55,21.0,677.5,375.37,264.77
2016,2,25,13,30,865.0,102.0,0.5,21.0,664.0,319.98,217.25
2016,2,25,13,45,854.5,102.0,0.45,21.0,642.0,266.04,171.23
2016,2,25,14,0,844.0,102.0,0.4,21.0,620.0,212.28,127.34
2016,2,25,14,15,832.5,100.0,0.4,21.0,591.5,157.37,87.98
2016,2,25,14,30,821.0,98.0,0.4,21.0,563.0,103.3,60.58
2016,2,25,14,45,800.5,97.0,0.4,21.0,527.5,74.66,58.47
2016,2,25,15,0,780.0,96.0,0.4,21.0,492.0,74.74,58.76
2016,2,25,15,15,758.0,93.0,0.5,20.5,451.5,73.4,57.89
2016,2,25,15,30,736.0,90.0,0.6,20.0,411.0,65.93,51.76
2016,2,25,15,45,603.0,99.5,0.75,19.5,344.5,72.64,57.82
2016,2,25,16,0,470.0,109.0,0.9,19.0,278.0,78.14,62.81
2016,2,25,16,15,525.5,89.0,0.95,18.5,252.5,67.57,53.81
2016,2,25,16,30,581.0,69.0,1.0,18.0,227.0,53.81,41.85
2016,2,25,16,45,524.5,59.5,1.1,17.5,180.5,47.13,35.91
2016,2,25,17,0,468.0,50.0,1.2,17.0,134.0,40.29,29.62
2016,2,25,17,15,363.0,38.5,1.2,16.5,91.0,31.35,21.25
2016,2,25,17,30,258.0,27.0,1.2,16.0,48.0,22.25,10.79
2016,2,25,17,45,129.0,13.5,1.25,15.5,24.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,2,26,7,15,27.5,29.0,1.0,12.5,33.0,57.3,37.46
2016,2,26,7,30,55.0,48.0,1.1,13.0,56.0,115.11,91.44
2016,2,26,7,45,75.0,69.0,1.2,13.5,84.0,156.32,127.98
2016,2,26,8,0,95.0,90.0,1.3,14.0,112.0,196.26,162.51
2016,2,26,8,15,108.0,111.5,1.35,14.0,142.0,230.44,191.45
2016,2,26,8,30,121.0,133.0,1.4,14.0,172.0,263.65,218.83
2016,2,26,8,45,133.5,152.0,1.5,14.5,200.5,291.97,241.26
2016,2,26,9,0,146.0,171.0,1.6,15.0,229.0,319.52,262.55
2016,2,26,9,15,272.5,174.0,1.6,15.0,298.0,438.59,358.49
2016,2,26,9,30,399.0,177.0,1.6,15.0,367.0,556.95,449.3
2016,2,26,9,45,243.0,208.5,1.65,15.5,327.0,438.21,352.83
2016,2,26,10,0,87.0,240.0,1.7,16.0,287.0,306.34,245.6
2016,2,26,10,15,336.5,209.0,1.7,16.0,407.0,492.8,395.69
2016,2,26,10,30,586.0,178.0,1.7,16.0,527.0,655.39,517.95
2016,2,26,10,45,714.5,144.0,1.7,16.5,587.5,703.69,550.8
2016,2,26,11,0,843.0,110.0,1.7,17.0,648.0,732.95,570.3
2016,2,26,11,15,641.5,188.5,1.7,17.0,604.5,642.92,500.08
2016,2,26,11,30,440.0,267.0,1.7,17.0,561.0,549.88,428.19
2016,2,26,11,45,653.5,189.5,1.75,17.5,633.0,591.71,459.85
2016,2,26,12,0,867.0,112.0,1.8,18.0,705.0,610.3,471.58
2016,2,26,12,15,866.5,112.0,1.85,18.0,706.5,568.26,437.3
2016,2,26,12,30,866.0,112.0,1.9,18.0,708.0,524.08,400.9
2016,2,26,12,45,865.5,110.5,2.0,18.0,701.5,476.66,361.14
2016,2,26,13,0,865.0,109.0,2.1,18.0,695.0,427.55,318.81
2016,2,26,13,15,859.0,108.0,2.15,17.5,680.0,375.54,273.62
2016,2,26,13,30,853.0,107.0,2.2,17.0,665.0,322.8,227.01
2016,2,26,13,45,577.5,190.0,2.3,17.0,562.5,265.89,187.16
2016,2,26,14,0,302.0,273.0,2.4,17.0,460.0,239.78,176.3
2016,2,26,14,15,557.5,185.5,2.45,17.0,511.0,182.35,121.26
2016,2,26,14,30,813.0,98.0,2.5,17.0,562.0,104.79,62.32
2016,2,26,14,45,800.5,94.0,2.6,17.0,527.0,72.38,57.57
2016,2,26,15,0,788.0,90.0,2.7,17.0,492.0,70.34,55.97
2016,2,26,15,15,671.0,108.5,2.7,16.5,431.5,76.39,61.51
2016,2,26,15,30,554.0,127.0,2.7,16.0,371.0,88.89,72.71
2016,2,26,15,45,349.5,138.5,2.7,15.5,287.0,95.11,78.47
2016,2,26,16,0,145.0,150.0,2.7,15.0,203.0,107.51,89.65
2016,2,26,16,15,133.5,130.0,2.55,14.5,173.5,94.47,78.43
2016,2,26,16,30,122.0,110.0,2.4,14.0,144.0,81.05,66.7
2016,2,26,16,45,106.0,89.0,2.3,14.0,114.0,66.64,53.71
2016,2,26,17,0,90.0,68.0,2.2,14.0,84.0,51.85,40.18
2016,2,26,17,15,58.5,48.5,2.05,13.5,57.5,37.59,27.0
2016,2,26,17,30,27.0,29.0,1.9,13.0,31.0,23.35,12.34
2016,2,26,17,45,13.5,14.5,1.8,12.5,15.5,12.38,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,18.78,0.0
2016,2,27,7,15,220.5,30.5,1.5,11.0,61.0,250.49,188.06
2016,2,27,7,30,441.0,39.0,1.5,11.0,100.0,435.44,355.69
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,515.7,423.99
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,597.06,489.54
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,650.65,529.98
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,697.51,563.29
2016,2,27,8,45,738.5,68.5,1.5,13.5,340.5,732.37,586.71
2016,2,27,9,0,773.0,72.0,1.5,14.0,388.0,764.31,607.22
2016,2,27,9,15,797.5,75.5,1.4,14.5,431.5,784.63,617.76
2016,2,27,9,30,822.0,79.0,1.3,15.0,475.0,801.47,625.57
2016,2,27,9,45,838.0,81.5,1.2,15.5,513.0,806.36,624.86
2016,2,27,10,0,854.0,84.0,1.1,16.0,551.0,807.54,621.72
2016,2,27,10,15,867.0,85.5,1.05,16.0,583.5,794.15,610.49
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,784.73,602.36
2016,2,27,10,45,888.5,88.5,0.95,16.5,641.5,768.21,588.31
2016,2,27,11,0,897.0,90.0,0.9,17.0,667.0,748.12,572.09
2016,2,27,11,15,679.5,175.0,0.9,17.0,619.0,658.57,504.63
2016,2,27,11,30,462.0,260.0,0.9,17.0,571.0,559.44,430.01
2016,2,27,11,45,687.5,177.0,0.95,17.0,647.0,603.43,463.96
2016,2,27,12,0,913.0,94.0,1.0,17.0,723.0,620.57,475.43
2016,2,27,12,15,913.5,94.0,1.0,17.0,725.0,578.53,441.29
2016,2,27,12,30,914.0,94.0,1.0,17.0,727.0,534.17,405.07
2016,2,27,12,45,733.0,161.0,1.0,17.0,666.0,461.4,348.02
2016,2,27,13,0,552.0,228.0,1.0,17.0,605.0,398.87,299.54
2016,2,27,13,15,712.5,166.5,1.0,17.0,642.5,371.33,271.69
2016,2,27,13,30,873.0,105.0,1.0,17.0,680.0,329.0,229.31
2016,2,27,13,45,870.0,101.5,1.05,17.0,659.0,273.39,180.6
2016,2,27,14,0,867.0,98.0,1.1,17.0,638.0,217.26,133.2
2016,2,27,14,15,856.0,96.5,1.1,17.0,609.0,161.37,91.45
2016,2,27,14,30,845.0,95.0,1.1,17.0,580.0,106.21,61.66
2016,2,27,14,45,835.0,90.5,1.1,17.0,545.5,70.34,55.74
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,67.9,53.82
2016,2,27,15,15,707.0,102.5,1.1,16.5,446.0,72.58,58.15
2016,2,27,15,30,589.0,119.0,1.1,16.0,381.0,84.49,68.8
2016,2,27,15,45,662.5,94.5,1.1,16.0,360.0,69.31,55.69
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,58.35,46.19
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.0,55.26,43.63
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,47.89,37.16
2016,2,27,16,45,593.5,53.5,1.25,14.5,194.5,42.54,32.34
2016,2,27,17,0,535.0,46.0,1.3,14.0,146.0,37.11,27.28
2016,2,27,17,15,428.5,37.0,1.35,13.5,101.0,30.12,20.62
2016,2,27,17,30,322.0,28.0,1.4,13.0,56.0,23.12,12.61
2016,2,27,17,45,161.0,14.0,1.5,12.5,28.0,11.95,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,0.0,0.5,2.0,11.0,0.5,0.41,0.0
2016,2,28,7,30,0.0,1.0,2.0,11.0,1.0,0.82,0.0
2016,2,28,7,45,0.0,2.0,2.05,11.5,2.0,1.64,0.0
2016,2,28,8,0,0.0,3.0,2.1,12.0,3.0,2.46,0.0
2016,2,28,8,15,0.0,4.0,2.1,12.5,4.0,3.29,0.0
2016,2,28,8,30,0.0,5.0,2.1,13.0,5.0,4.11,0.0
2016,2,28,8,45,0.0,6.0,2.1,13.5,6.0,4.94,0.0
2016,2,28,9,0,0.0,7.0,2.1,14.0,7.0,5.76,0.0
2016,2,28,9,15,1.0,84.0,2.05,14.0,84.5,70.84,54.84
2016,2,28,9,30,2.0,161.0,2.0,14.0,162.0,145.36,116.88
2016,2,28,9,45,11.0,184.0,1.95,14.5,190.5,173.56,139.65
2016,2,28,10,0,20.0,207.0,1.9,15.0,219.0,201.13,161.61
2016,2,28,10,15,94.0,244.5,1.85,15.0,301.5,309.47,249.77
2016,2,28,10,30,168.0,282.0,1.8,15.0,384.0,413.59,331.03
2016,2,28,10,45,172.0,294.5,1.8,15.5,402.5,418.55,332.74
2016,2,28,11,0,176.0,307.0,1.8,16.0,421.0,422.26,334.08
2016,2,28,11,15,284.5,296.0,1.8,16.0,486.0,485.46,382.86
2016,2,28,11,30,393.0,285.0,1.8,16.0,551.0,529.01,415.3
2016,2,28,11,45,414.0,283.5,1.85,16.5,567.5,518.55,405.38
2016,2,28,12,0,435.0,282.0,1.9,17.0,584.0,511.59,398.06
2016,2,28,12,15,290.0,309.5,1.95,17.0,511.0,424.73,330.74
2016,2,28,12,30,145.0,337.0,2.0,17.0,438.0,351.33,273.94
2016,2,28,12,45,159.0,334.0,2.05,17.0,444.0,340.97,265.43
2016,2,28,13,0,173.0,331.0,2.1,17.0,450.0,328.95,255.02
2016,2,28,13,15,492.0,230.5,2.1,17.0,559.5,345.7,259.92
2016,2,28,13,30,811.0,130.0,2.1,17.0,669.0,333.23,236.78
2016,2,28,13,45,500.0,212.0,2.1,17.0,541.0,266.3,190.42
2016,2,28,14,0,189.0,294.0,2.1,17.0,413.0,240.51,181.48
2016,2,28,14,15,480.0,208.0,2.05,16.5,491.0,190.65,130.79
2016,2,28,14,30,771.0,122.0,2.0,16.0,569.0,115.87,70.88
2016,2,28,14,45,493.5,175.5,2.0,16.0,455.0,114.09,93.74
2016,2,28,15,0,216.0,229.0,2.0,16.0,341.0,156.03,129.85
2016,2,28,15,15,259.5,204.0,1.95,16.0,328.5,136.37,113.27
2016,2,28,15,30,303.0,179.0,1.9,16.0,316.0,122.96,102.05
2016,2,28,15,45,264.5,163.5,1.9,16.0,274.0,113.56,94.21
2016,2,28,16,0,226.0,148.0,1.9,16.0,232.0,103.91,86.04
2016,2,28,16,15,202.5,131.5,1.85,15.5,199.0,93.52,77.25
2016,2,28,16,30,179.0,115.0,1.8,15.0,166.0,84.76,69.7
2016,2,28,16,45,159.0,94.0,1.75,14.5,133.0,70.32,56.89
2016,2,28,17,0,139.0,73.0,1.7,14.0,100.0,54.48,42.59
2016,2,28,17,15,101.0,53.0,1.8,13.5,69.5,40.93,30.05
2016,2,28,17,30,63.0,33.0,1.9,13.0,39.0,26.06,15.32
2016,2,28,17,45,31.5,16.5,2.0,13.0,19.5,13.37,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.5,72.2,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,27.0,190.33,16.58
2016,2,29,7,15,314.0,30.0,1.45,10.5,67.5,324.83,257.3
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,447.34,367.3
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.5,532.98,438.82
2016,2,29,8,0,621.0,55.0,1.6,12.0,207.0,619.8,507.51
2016,2,29,8,15,670.0,60.5,1.55,12.5,256.5,667.13,542.36
2016,2,29,8,30,719.0,66.0,1.5,13.0,306.0,719.48,579.19
2016,2,29,8,45,406.0,121.0,1.5,13.5,260.5,520.04,425.33
2016,2,29,9,0,93.0,176.0,1.5,14.0,215.0,263.49,215.51
2016,2,29,9,15,93.0,195.0,1.5,14.5,237.5,279.72,228.56
2016,2,29,9,30,93.0,214.0,1.5,15.0,260.0,295.26,239.62
2016,2,29,9,45,93.0,231.5,1.5,16.0,280.5,308.31,248.13
2016,2,29,10,0,93.0,249.0,1.5,17.0,301.0,320.7,256.0
2016,2,29,10,15,192.0,259.5,1.45,17.0,374.5,419.52,333.57
2016,2,29,10,30,291.0,270.0,1.4,17.0,448.0,512.44,403.31
2016,2,29,10,45,445.0,233.5,1.35,17.0,518.5,591.84,462.46
2016,2,29,11,0,599.0,197.0,1.3,17.0,589.0,654.68,507.77
2016,2,29,11,15,752.0,146.5,1.3,17.0,651.5,687.86,531.47
2016,2,29,11,30,905.0,96.0,1.3,17.0,714.0,702.57,541.54
2016,2,29,11,45,915.0,93.0,1.3,17.5,725.5,668.78,513.86
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,631.75,483.79
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.0,589.39,449.62
2016,2,29,12,30,927.0,90.0,1.2,18.0,741.0,544.63,412.82
2016,2,29,12,45,927.0,89.0,1.2,18.5,735.0,496.35,371.97
2016,2,29,13,0,927.0,88.0,1.2,19.0,729.0,446.18,328.6
2016,2,29,13,15,922.5,87.5,1.15,19.0,715.0,393.15,282.5
2016,2,29,13,30,918.0,87.0,1.1,19.0,701.0,339.09,234.8
2016,2,29,13,45,907.0,87.5,1.05,19.5,678.0,283.42,185.74
2016,2,29,14,0,896.0,88.0,1.0,20.0,655.0,227.82,138.66
2016,2,29,14,15,885.5,87.0,0.9,20.0,625.5,171.54,96.29
2016,2,29,14,30,875.0,86.0,0.8,20.0,596.0,115.79,65.18
2016,2,29,14,45,853.0,86.0,0.75,20.0,558.5,67.17,52.26
2016,2,29,15,0,831.0,86.0,0.7,20.0,521.0,67.65,52.89
2016,2,29,15,15,810.0,83.5,0.6,20.0,479.5,66.45,52.0
2016,2,29,15,30,789.0,81.0,0.5,20.0,438.0,65.27,51.12
2016,2,29,15,45,657.5,93.0,0.4,20.0,370.0,67.71,53.37
2016,2,29,16,0,526.0,105.0,0.3,20.0,302.0,76.99,61.47
2016,2,29,16,15,487.0,97.0,0.25,19.5,259.5,70.66,56.2
2016,2,29,16,30,448.0,89.0,0.2,19.0,217.0,65.56,51.91
2016,2,29,16,45,396.0,76.5,0.2,19.0,173.5,57.04,44.39
2016,2,29,17,0,344.0,64.0,0.2,19.0,130.0,48.3,36.49
2016,2,29,17,15,273.0,48.5,0.2,18.5,91.0,37.02,26.26
2016,2,29,17,30,202.0,33.0,0.2,18.0,52.0,25.47,15.1
2016,2,29,17,45,101.0,16.5,0.2,18.0,26.0,12.84,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,99.0,10.0,1.6,11.5,15.0,78.68,0.0
2016,3,1,7,0,198.0,20.0,1.6,12.0,30.0,206.97,61.55
2016,3,1,7,15,320.5,32.0,1.65,12.5,71.0,333.29,264.92
2016,3,1,7,30,443.0,44.0,1.7,13.0,112.0,449.93,368.04
2016,3,1,7,45,525.5,50.5,1.8,13.5,160.5,531.59,436.14
2016,3,1,8,0,608.0,57.0,1.9,14.0,209.0,614.13,501.53
2016,3,1,8,15,671.5,57.0,1.9,14.5,257.5,666.59,540.57
2016,3,1,8,30,735.0,57.0,1.9,15.0,306.0,724.01,581.52
2016,3,1,8,45,625.5,92.0,1.95,15.5,325.5,681.9,548.18
2016,3,1,9,0,516.0,127.0,2.0,16.0,345.0,618.8,499.47
2016,3,1,9,15,489.0,149.5,2.1,16.0,373.5,616.82,496.69
2016,3,1,9,30,462.0,172.0,2.2,16.0,402.0,611.71,490.93
2016,3,1,9,45,543.0,161.5,2.3,16.5,451.5,657.93,525.06
2016,3,1,10,0,624.0,151.0,2.4,17.0,501.0,709.04,561.4
2016,3,1,10,15,767.0,116.5,2.45,17.0,571.5,766.9,602.47
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,814.21,635.04
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,796.5,620.21
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,775.12,603.48
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,747.94,583.52
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,717.38,559.27
2016,3,1,11,45,946.0,83.5,2.6,18.0,741.5,681.75,530.93
2016,3,1,12,0,951.0,83.0,2.6,18.0,752.0,643.05,499.71
2016,3,1,12,15,951.5,83.0,2.55,18.0,754.0,599.43,463.85
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,553.38,425.27
2016,3,1,12,45,949.5,83.0,2.5,18.0,749.0,503.74,383.09
2016,3,1,13,0,947.0,83.0,2.5,18.0,742.0,452.36,338.37
2016,3,1,13,15,942.0,82.5,2.5,18.0,727.0,398.18,290.38
2016,3,1,13,30,937.0,82.0,2.5,18.0,712.0,342.98,240.77
2016,3,1,13,45,930.5,80.5,2.5,18.0,689.5,285.87,189.71
2016,3,1,14,0,924.0,79.0,2.5,18.0,667.0,228.4,140.1
2016,3,1,14,15,912.5,77.5,2.45,17.5,636.5,170.2,95.35
2016,3,1,14,30,901.0,76.0,2.4,17.0,606.0,112.68,62.11
2016,3,1,14,45,887.0,74.0,2.4,17.0,569.5,68.54,54.14
2016,3,1,15,0,873.0,72.0,2.4,17.0,533.0,66.96,52.95
2016,3,1,15,15,852.5,70.0,2.35,16.5,490.5,65.21,51.68
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,63.39,50.33
2016,3,1,15,45,720.5,79.0,2.3,16.0,384.0,63.8,50.84
2016,3,1,16,0,609.0,90.0,2.3,16.0,320.0,66.36,53.22
2016,3,1,16,15,574.5,82.5,2.1,15.5,276.0,61.97,49.54
2016,3,1,16,30,540.0,75.0,1.9,15.0,232.0,57.46,45.65
2016,3,1,16,45,554.0,60.0,1.75,14.5,194.5,47.1,36.43
2016,3,1,17,0,568.0,45.0,1.6,14.0,157.0,36.2,26.58
2016,3,1,17,15,470.0,37.0,1.5,13.5,111.0,30.0,20.72
2016,3,1,17,30,372.0,29.0,1.4,13.0,65.0,23.81,14.25
2016,3,1,17,45,186.0,14.5,1.35,13.0,32.5,11.69,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.41,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,6.57,0.0
2016,3,2,7,15,0.0,18.5,1.05,13.5,18.5,15.24,6.82
2016,3,2,7,30,0.0,29.0,1.1,14.0,29.0,23.93,14.59
2016,3,2,7,45,0.0,41.0,1.15,14.5,41.0,33.89,23.31
2016,3,2,8,0,0.0,53.0,1.2,15.0,53.0,43.88,31.93
2016,3,2,8,15,0.0,65.0,1.2,15.0,65.0,54.37,40.92
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,65.13,50.02
2016,3,2,8,45,1.0,110.5,1.2,15.5,111.0,98.6,77.94
2016,3,2,9,0,2.0,144.0,1.2,16.0,145.0,132.24,105.41
2016,3,2,9,15,10.0,165.0,1.2,16.5,170.5,158.17,126.32
2016,3,2,9,30,18.0,186.0,1.2,17.0,196.0,183.66,146.54
2016,3,2,9,45,145.0,217.0,1.3,17.5,299.5,351.71,282.21
2016,3,2,10,0,272.0,248.0,1.4,18.0,403.0,500.15,395.05
2016,3,2,10,15,574.0,168.5,1.45,18.0,518.0,672.75,525.54
2016,3,2,10,30,876.0,89.0,1.5,18.0,633.0,798.04,613.46
2016,3,2,10,45,882.5,91.0,1.6,18.0,658.0,780.41,599.89
2016,3,2,11,0,889.0,93.0,1.7,18.0,683.0,759.31,585.45
2016,3,2,11,15,895.0,94.0,1.8,18.0,701.0,733.4,567.24
2016,3,2,11,30,901.0,95.0,1.9,18.0,719.0,704.21,545.15
2016,3,2,11,45,719.0,170.5,2.0,18.5,672.5,627.38,484.77
2016,3,2,12,0,537.0,246.0,2.1,19.0,626.0,546.23,421.52
2016,3,2,12,15,530.5,249.0,2.15,18.5,625.5,513.95,396.87
2016,3,2,12,30,524.0,252.0,2.2,18.0,625.0,480.72,370.55
2016,3,2,12,45,335.0,295.5,2.3,18.0,533.5,393.85,303.58
2016,3,2,13,0,146.0,339.0,2.4,18.0,442.0,325.95,252.19
2016,3,2,13,15,140.0,336.0,2.4,18.0,433.0,306.6,236.61
2016,3,2,13,30,134.0,333.0,2.4,18.0,424.0,287.57,221.12
2016,3,2,13,45,227.5,307.0,2.45,18.0,455.5,278.24,209.71
2016,3,2,14,0,321.0,281.0,2.5,18.0,487.0,253.01,185.08
2016,3,2,14,15,312.5,269.0,2.5,17.5,462.0,218.43,158.97
2016,3,2,14,30,304.0,257.0,2.5,17.0,437.0,185.03,137.34
2016,3,2,14,45,275.5,244.5,2.5,17.0,400.5,157.37,129.99
2016,3,2,15,0,247.0,232.0,2.5,17.0,364.0,150.89,124.86
2016,3,2,15,15,151.0,211.0,2.45,16.5,290.0,145.14,120.52
2016,3,2,15,30,55.0,190.0,2.4,16.0,216.0,137.05,114.13
2016,3,2,15,45,54.0,171.5,2.35,16.0,195.0,124.96,104.01
2016,3,2,16,0,53.0,153.0,2.3,16.0,174.0,112.57,93.53
2016,3,2,16,15,44.5,133.5,2.15,15.5,149.5,99.24,82.24
2016,3,2,16,30,36.0,114.0,2.0,15.0,125.0,85.63,70.49
2016,3,2,16,45,30.0,93.5,1.9,14.5,101.5,71.16,57.73
2016,3,2,17,0,24.0,73.0,1.8,14.0,78.0,56.41,44.45
2016,3,2,17,15,12.0,52.5,1.8,13.5,55.0,41.77,31.04
2016,3,2,17,30,0.0,32.0,1.8,13.0,32.0,25.98,16.22
2016,3,2,17,45,0.0,16.0,1.8,13.0,16.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.55,13.0,9.0,7.68,0.0
2016,3,3,7,0,0.0,18.0,1.6,13.0,18.0,14.86,2.76
2016,3,3,7,15,10.5,37.5,1.55,13.0,39.5,51.75,37.28
2016,3,3,7,30,21.0,57.0,1.5,13.0,61.0,82.79,65.06
2016,3,3,7,45,33.0,78.0,1.5,13.5,85.5,116.08,94.2
2016,3,3,8,0,45.0,99.0,1.5,14.0,110.0,148.38,121.93
2016,3,3,8,15,53.0,119.5,1.4,14.0,135.5,175.9,145.11
2016,3,3,8,30,61.0,140.0,1.3,14.0,161.0,202.85,167.27
2016,3,3,8,45,41.5,151.5,1.2,14.5,166.5,193.7,158.16
2016,3,3,9,0,22.0,163.0,1.1,15.0,172.0,169.89,137.21
2016,3,3,9,15,11.0,151.5,1.1,15.0,156.0,144.65,115.83
2016,3,3,9,30,0.0,140.0,1.1,15.0,140.0,121.77,96.35
2016,3,3,9,45,22.0,188.5,1.1,15.0,201.5,186.31,149.59
2016,3,3,10,0,44.0,237.0,1.1,15.0,263.0,266.31,213.37
2016,3,3,10,15,31.5,234.0,1.1,15.0,253.0,247.45,197.17
2016,3,3,10,30,19.0,231.0,1.1,15.0,243.0,217.25,172.55
2016,3,3,10,45,12.5,217.5,1.15,15.5,226.0,197.36,156.12
2016,3,3,11,0,6.0,204.0,1.2,16.0,209.0,178.67,140.62
2016,3,3,11,15,30.0,255.0,1.3,16.0,276.5,248.89,196.7
2016,3,3,11,30,54.0,306.0,1.4,16.0,344.0,307.07,241.85
2016,3,3,11,45,55.0,309.5,1.5,16.0,348.5,304.15,239.12
2016,3,3,12,0,56.0,313.0,1.6,16.0,353.0,300.91,236.45
2016,3,3,12,15,41.0,296.5,1.5,16.0,326.0,271.93,213.43
2016,3,3,12,30,26.0,280.0,1.4,16.0,299.0,243.42,190.94
2016,3,3,12,45,36.0,292.0,1.35,16.0,317.5,253.93,199.02
