Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,46.0,304.0,1.3,16.0,336.0,260.91,204.02
2016,3,3,13,15,46.5,297.5,1.2,16.0,329.5,249.3,194.55
2016,3,3,13,30,47.0,291.0,1.1,16.0,323.0,237.69,185.14
2016,3,3,13,45,31.5,262.0,1.05,16.0,283.5,207.19,161.57
2016,3,3,14,0,16.0,233.0,1.0,16.0,244.0,185.92,145.52
2016,3,3,14,15,13.0,218.5,1.0,16.0,227.5,172.3,135.11
2016,3,3,14,30,10.0,204.0,1.0,16.0,211.0,159.22,125.17
2016,3,3,14,45,26.5,212.0,1.0,16.0,227.0,161.95,133.83
2016,3,3,15,0,43.0,220.0,1.0,16.0,243.0,156.46,129.51
2016,3,3,15,15,21.5,173.5,0.9,15.5,185.0,134.61,111.49
2016,3,3,15,30,0.0,127.0,0.8,15.0,127.0,101.53,83.57
2016,3,3,15,45,5.0,132.5,0.7,15.0,134.5,104.6,86.53
2016,3,3,16,0,10.0,138.0,0.6,15.0,142.0,107.14,88.91
2016,3,3,16,15,5.0,120.5,0.6,14.5,122.5,94.0,77.79
2016,3,3,16,30,0.0,103.0,0.6,14.0,103.0,80.75,66.38
2016,3,3,16,45,0.0,83.0,0.6,14.0,83.0,65.71,53.02
2016,3,3,17,0,0.0,63.0,0.6,14.0,63.0,50.49,39.29
2016,3,3,17,15,0.0,45.0,0.6,14.0,45.0,36.52,26.48
2016,3,3,17,30,0.0,27.0,0.6,14.0,27.0,22.31,13.24
2016,3,3,17,45,0.0,13.5,0.65,14.0,13.5,11.12,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.3,12.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,1.3,13.0,14.0,11.53,1.72
2016,3,4,7,15,0.0,30.0,1.3,13.0,30.0,24.8,14.9
2016,3,4,7,30,0.0,46.0,1.3,13.0,46.0,40.67,28.93
2016,3,4,7,45,0.0,64.0,1.3,13.5,64.0,58.4,44.34
2016,3,4,8,0,0.0,82.0,1.3,14.0,82.0,75.49,58.99
2016,3,4,8,15,0.0,100.5,1.35,14.5,100.5,92.76,73.5
2016,3,4,8,30,0.0,119.0,1.4,15.0,119.0,109.69,87.43
2016,3,4,8,45,0.0,108.0,1.5,15.5,108.0,94.66,74.51
2016,3,4,9,0,0.0,97.0,1.6,16.0,97.0,82.36,63.93
2016,3,4,9,15,36.5,159.0,1.75,16.0,178.0,187.31,151.71
2016,3,4,9,30,73.0,221.0,1.9,16.0,259.0,285.39,230.82
2016,3,4,9,45,36.5,172.0,2.05,16.5,191.0,194.17,155.64
2016,3,4,10,0,0.0,123.0,2.2,17.0,123.0,104.14,80.79
2016,3,4,10,15,0.0,137.5,2.2,17.0,137.5,116.77,91.08
2016,3,4,10,30,0.0,152.0,2.2,17.0,152.0,129.26,101.05
2016,3,4,10,45,0.0,137.0,2.25,17.0,137.0,115.52,89.71
2016,3,4,11,0,0.0,122.0,2.3,17.0,122.0,102.27,78.82
2016,3,4,11,15,0.0,70.0,2.25,16.5,70.0,58.24,42.75
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,14.93,6.83
2016,3,4,11,45,0.0,49.0,2.2,16.0,49.0,40.73,28.33
2016,3,4,12,0,0.0,80.0,2.2,16.0,80.0,66.63,49.73
2016,3,4,12,15,0.0,59.5,2.3,16.0,59.5,49.5,35.55
2016,3,4,12,30,0.0,39.0,2.4,16.0,39.0,32.4,21.37
2016,3,4,12,45,0.0,64.0,2.5,16.0,64.0,53.25,38.68
2016,3,4,13,0,0.0,89.0,2.6,16.0,89.0,74.16,55.95
2016,3,4,13,15,0.0,87.0,2.6,16.0,87.0,72.47,54.58
2016,3,4,13,30,0.0,85.0,2.6,16.0,85.0,70.78,53.24
2016,3,4,13,45,0.0,58.5,2.65,16.0,58.5,48.61,34.94
2016,3,4,14,0,0.0,32.0,2.7,16.0,32.0,26.53,16.59
2016,3,4,14,15,35.0,148.5,2.6,15.5,170.0,120.68,93.28
2016,3,4,14,30,70.0,265.0,2.5,15.0,308.0,191.62,150.62
2016,3,4,14,45,43.0,231.0,2.4,15.0,257.0,163.75,136.3
2016,3,4,15,0,16.0,197.0,2.3,15.0,206.0,151.16,125.91
2016,3,4,15,15,8.0,151.5,2.25,15.0,156.0,119.64,99.16
2016,3,4,15,30,0.0,106.0,2.2,15.0,106.0,86.34,70.54
2016,3,4,15,45,0.0,68.0,2.15,15.0,68.0,56.38,44.43
2016,3,4,16,0,0.0,30.0,2.1,15.0,30.0,24.76,16.49
2016,3,4,16,15,0.0,26.0,2.15,15.0,26.0,21.44,13.57
2016,3,4,16,30,0.0,22.0,2.2,15.0,22.0,18.12,10.61
2016,3,4,16,45,0.0,17.5,2.3,15.0,17.5,14.4,7.25
2016,3,4,17,0,0.0,13.0,2.4,15.0,13.0,10.68,3.86
2016,3,4,17,15,0.0,9.0,2.45,14.5,9.0,7.39,0.85
2016,3,4,17,30,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,2.6,14.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,3.15,14.5,3.0,2.56,0.0
2016,3,5,7,0,0.0,6.0,3.3,15.0,6.0,4.92,0.0
2016,3,5,7,15,0.0,12.5,3.35,15.0,12.5,10.27,2.83
2016,3,5,7,30,0.0,19.0,3.4,15.0,19.0,15.63,7.58
2016,3,5,7,45,0.0,26.5,3.5,15.0,26.5,21.84,13.01
2016,3,5,8,0,0.0,34.0,3.6,15.0,34.0,28.05,18.41
2016,3,5,8,15,0.0,41.5,3.75,15.0,41.5,34.28,23.76
2016,3,5,8,30,0.0,49.0,3.9,15.0,49.0,40.52,29.05
2016,3,5,8,45,0.0,50.0,4.05,15.5,50.0,41.37,29.63
2016,3,5,9,0,0.0,51.0,4.2,16.0,51.0,42.21,30.19
2016,3,5,9,15,0.0,43.5,4.25,16.0,43.5,36.0,24.85
2016,3,5,9,30,0.0,36.0,4.3,16.0,36.0,29.78,19.53
2016,3,5,9,45,3.5,113.5,4.35,16.0,115.5,98.87,77.36
2016,3,5,10,0,7.0,191.0,4.4,16.0,195.0,173.48,138.53
2016,3,5,10,15,3.5,180.0,4.45,16.0,182.0,158.52,125.82
2016,3,5,10,30,0.0,169.0,4.5,16.0,169.0,144.53,114.06
2016,3,5,10,45,0.0,124.0,4.6,16.5,124.0,104.16,80.69
2016,3,5,11,0,0.0,79.0,4.7,17.0,79.0,65.75,48.9
2016,3,5,11,15,0.0,122.0,4.75,17.0,122.5,102.13,78.74
2016,3,5,11,30,0.0,165.0,4.8,17.0,166.0,138.63,108.37
2016,3,5,11,45,2.5,181.5,4.85,17.5,184.5,153.76,120.33
2016,3,5,12,0,5.0,198.0,4.9,18.0,203.0,168.39,131.83
2016,3,5,12,15,2.5,123.0,4.9,17.5,125.5,103.86,79.78
2016,3,5,12,30,0.0,48.0,4.9,17.0,48.0,39.91,27.44
2016,3,5,12,45,21.0,176.0,4.9,17.0,191.0,155.41,121.87
2016,3,5,13,0,42.0,304.0,4.9,17.0,334.0,259.6,204.75
2016,3,5,13,15,43.0,297.0,5.05,17.0,327.5,248.08,195.23
2016,3,5,13,30,44.0,290.0,5.2,17.0,321.0,236.54,185.88
2016,3,5,13,45,25.5,248.0,5.35,17.0,266.0,202.34,159.08
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,165.17,129.99
2016,3,5,14,15,3.5,132.0,6.0,16.5,134.5,108.3,84.15
2016,3,5,14,30,0.0,58.0,6.5,16.0,58.0,48.14,34.7
2016,3,5,14,45,0.0,47.5,7.05,16.0,47.5,39.37,28.9
2016,3,5,15,0,0.0,37.0,7.6,16.0,37.0,30.63,21.3
2016,3,5,15,15,0.0,22.5,7.85,16.0,22.5,18.59,10.76
2016,3,5,15,30,0.0,8.0,8.1,16.0,8.0,6.6,0.18
2016,3,5,15,45,0.0,8.0,8.4,16.0,8.0,6.59,0.19
2016,3,5,16,0,0.0,8.0,8.7,16.0,8.0,6.59,0.2
2016,3,5,16,15,0.0,7.0,8.65,15.5,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.6,15.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.6,15.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,58.39,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,168.28,119.29
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,292.75,240.64
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,405.83,339.69
2016,3,6,7,45,426.0,75.5,3.0,12.5,175.5,486.09,407.55
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,572.67,477.41
2016,3,6,8,15,556.5,93.5,3.3,13.0,273.5,631.89,523.86
2016,3,6,8,30,609.0,101.0,3.4,13.0,323.0,689.24,567.48
2016,3,6,8,45,355.0,146.5,3.5,13.5,280.0,494.77,411.11
2016,3,6,9,0,101.0,192.0,3.6,14.0,237.0,288.54,237.88
2016,3,6,9,15,415.0,157.5,3.65,14.0,370.5,569.76,469.72
2016,3,6,9,30,729.0,123.0,3.7,14.0,504.0,803.72,647.28
2016,3,6,9,45,746.5,127.0,3.75,14.0,541.5,811.4,649.9
2016,3,6,10,0,764.0,131.0,3.8,14.0,579.0,815.44,651.62
2016,3,6,10,15,778.0,133.5,3.8,14.0,611.5,811.18,647.17
2016,3,6,10,30,792.0,136.0,3.8,14.0,644.0,803.24,640.23
2016,3,6,10,45,586.5,213.0,3.8,14.5,597.0,689.57,550.32
2016,3,6,11,0,381.0,290.0,3.8,15.0,550.0,574.15,457.64
2016,3,6,11,15,412.5,287.5,3.85,15.0,575.5,574.77,458.1
2016,3,6,11,30,444.0,285.0,3.9,15.0,601.0,581.48,462.18
2016,3,6,11,45,428.0,295.5,3.95,15.0,603.5,554.61,440.08
2016,3,6,12,0,412.0,306.0,4.0,15.0,606.0,521.36,413.19
2016,3,6,12,15,315.5,329.5,4.1,15.0,559.5,461.16,364.9
2016,3,6,12,30,219.0,353.0,4.2,15.0,513.0,404.62,319.75
2016,3,6,12,45,188.5,351.5,4.3,15.0,488.5,371.21,292.9
2016,3,6,13,0,158.0,350.0,4.4,15.0,464.0,340.4,268.07
2016,3,6,13,15,156.0,344.0,4.45,15.0,454.5,319.49,250.64
2016,3,6,13,30,154.0,338.0,4.5,15.0,445.0,298.66,233.18
2016,3,6,13,45,134.0,323.5,4.6,15.0,414.5,268.16,208.73
2016,3,6,14,0,114.0,309.0,4.7,15.0,384.0,246.8,192.06
2016,3,6,14,15,143.5,296.0,4.75,14.5,386.5,222.45,171.76
2016,3,6,14,30,173.0,283.0,4.8,14.0,389.0,201.34,155.92
2016,3,6,14,45,93.5,240.0,4.85,14.0,297.0,169.79,142.38
2016,3,6,15,0,14.0,197.0,4.9,14.0,205.0,151.4,126.93
2016,3,6,15,15,7.0,163.0,4.9,13.5,167.0,127.69,106.93
2016,3,6,15,30,0.0,129.0,4.9,13.0,129.0,103.16,85.94
2016,3,6,15,45,0.0,123.5,4.9,13.0,123.5,98.52,82.11
2016,3,6,16,0,0.0,118.0,4.9,13.0,118.0,93.77,78.12
2016,3,6,16,15,0.0,101.5,4.9,12.5,101.5,81.21,67.27
2016,3,6,16,30,0.0,85.0,4.9,12.0,85.0,68.52,56.11
2016,3,6,16,45,0.0,68.0,4.9,12.0,68.0,55.33,44.23
2016,3,6,17,0,0.0,51.0,4.9,12.0,51.0,41.98,32.05
2016,3,6,17,15,0.0,36.5,4.95,12.0,36.5,30.17,21.15
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,18.14,9.99
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,9.05,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.0,2.9,9.0,13.0,11.1,0.0
2016,3,7,7,0,0.0,26.0,3.0,9.0,26.0,23.74,12.56
2016,3,7,7,15,11.5,46.0,3.1,9.0,48.0,55.4,41.74
2016,3,7,7,30,23.0,66.0,3.2,9.0,70.0,95.23,77.26
2016,3,7,7,45,32.0,86.5,3.3,9.5,94.5,124.74,103.44
2016,3,7,8,0,41.0,107.0,3.4,10.0,119.0,153.51,128.47
2016,3,7,8,15,47.5,127.5,3.45,10.0,143.5,179.6,150.81
2016,3,7,8,30,54.0,148.0,3.5,10.0,168.0,205.15,172.27
2016,3,7,8,45,27.0,83.5,3.55,10.0,93.5,100.62,82.39
2016,3,7,9,0,0.0,19.0,3.6,10.0,19.0,15.68,7.96
2016,3,7,9,15,0.0,25.5,3.6,10.0,25.5,21.07,12.61
2016,3,7,9,30,0.0,32.0,3.6,10.0,32.0,26.47,17.22
2016,3,7,9,45,0.0,48.5,3.65,10.5,48.5,40.2,28.89
2016,3,7,10,0,0.0,65.0,3.7,11.0,65.0,53.97,40.46
2016,3,7,10,15,50.0,182.5,3.75,11.0,214.5,209.63,172.23
2016,3,7,10,30,100.0,300.0,3.8,11.0,364.0,365.01,298.26
2016,3,7,10,45,105.5,313.0,3.85,11.5,383.5,374.29,304.01
2016,3,7,11,0,111.0,326.0,3.9,12.0,403.0,382.57,309.45
2016,3,7,11,15,94.5,329.0,3.95,12.0,396.0,364.43,294.13
2016,3,7,11,30,78.0,332.0,4.0,12.0,389.0,347.22,279.72
2016,3,7,11,45,107.0,344.5,4.1,12.0,423.0,368.79,296.95
2016,3,7,12,0,136.0,357.0,4.2,12.0,457.0,393.03,315.82
2016,3,7,12,15,240.0,344.0,4.25,12.0,520.5,427.17,342.74
2016,3,7,12,30,344.0,331.0,4.3,12.0,584.0,454.55,362.94
2016,3,7,12,45,318.5,334.0,4.35,12.5,566.5,419.68,333.08
2016,3,7,13,0,293.0,337.0,4.4,13.0,549.0,386.45,304.73
2016,3,7,13,15,342.5,317.0,4.4,13.0,560.0,365.94,285.58
2016,3,7,13,30,392.0,297.0,4.4,13.0,571.0,340.54,261.47
2016,3,7,13,45,366.5,293.0,4.4,13.0,543.0,301.86,228.66
2016,3,7,14,0,341.0,289.0,4.4,13.0,515.0,265.71,198.8
2016,3,7,14,15,253.0,287.5,4.35,13.0,451.0,225.27,169.97
2016,3,7,14,30,165.0,286.0,4.3,13.0,387.0,202.96,157.78
2016,3,7,14,45,83.0,227.0,4.25,13.0,278.0,162.6,136.57
2016,3,7,15,0,1.0,168.0,4.2,13.0,169.0,131.92,110.41
2016,3,7,15,15,360.5,138.5,4.05,13.0,312.0,90.69,74.69
2016,3,7,15,30,720.0,109.0,3.9,13.0,455.0,77.09,62.95
2016,3,7,15,45,699.5,101.5,3.8,13.0,410.5,73.25,59.74
2016,3,7,16,0,679.0,94.0,3.7,13.0,366.0,69.23,56.34
2016,3,7,16,15,636.0,88.0,3.55,12.5,317.0,65.94,53.65
2016,3,7,16,30,593.0,82.0,3.4,12.0,268.0,62.62,50.84
2016,3,7,16,45,539.5,73.0,3.3,12.0,219.0,56.75,45.53
2016,3,7,17,0,486.0,64.0,3.2,12.0,170.0,50.75,39.93
2016,3,7,17,15,390.0,53.0,3.25,11.5,123.5,42.66,32.33
2016,3,7,17,30,294.0,42.0,3.3,11.0,77.0,32.43,22.51
2016,3,7,17,45,162.0,26.0,3.35,10.5,43.5,20.16,7.81
2016,3,7,18,0,30.0,10.0,3.4,10.0,10.0,8.54,0.0
2016,3,7,18,15,15.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,72.5,15.5,2.05,8.5,22.0,97.67,0.0
2016,3,8,7,0,145.0,31.0,2.0,9.0,44.0,197.18,151.38
2016,3,8,7,15,202.5,49.0,1.95,9.5,80.0,266.98,222.18
2016,3,8,7,30,260.0,67.0,1.9,10.0,116.0,338.52,285.43
2016,3,8,7,45,284.5,86.0,1.85,10.5,154.5,384.98,324.9
2016,3,8,8,0,309.0,105.0,1.8,11.0,193.0,411.77,347.12
2016,3,8,8,15,342.0,118.0,1.75,11.0,232.0,474.9,397.2
2016,3,8,8,30,375.0,131.0,1.7,11.0,271.0,518.35,430.41
2016,3,8,8,45,555.0,115.0,1.7,11.5,353.5,662.84,541.07
2016,3,8,9,0,735.0,99.0,1.7,12.0,436.0,799.72,637.98
2016,3,8,9,15,539.5,157.0,1.75,12.0,417.0,681.09,548.06
2016,3,8,9,30,344.0,215.0,1.8,12.0,398.0,549.21,444.46
2016,3,8,9,45,449.0,201.0,1.85,12.5,458.0,632.81,508.58
2016,3,8,10,0,554.0,187.0,1.9,13.0,518.0,694.56,553.46
2016,3,8,10,15,493.0,222.0,1.9,13.0,528.0,664.96,527.91
2016,3,8,10,30,432.0,257.0,1.9,13.0,538.0,633.33,501.81
2016,3,8,10,45,361.0,287.0,1.95,13.0,528.0,575.74,456.92
2016,3,8,11,0,290.0,317.0,2.0,13.0,518.0,533.76,423.32
2016,3,8,11,15,221.5,333.5,1.95,13.0,489.5,471.31,374.04
2016,3,8,11,30,153.0,350.0,1.9,13.0,461.0,424.51,336.44
2016,3,8,11,45,96.5,331.0,1.9,13.0,401.5,350.19,278.09
2016,3,8,12,0,40.0,312.0,1.9,13.0,342.0,290.69,230.81
2016,3,8,12,15,77.0,334.5,1.9,13.0,391.5,323.92,257.1
2016,3,8,12,30,114.0,357.0,1.9,13.0,441.0,352.24,278.55
2016,3,8,12,45,57.0,258.0,1.95,13.0,300.0,237.64,188.37
2016,3,8,13,0,0.0,159.0,2.0,13.0,159.0,131.18,103.22
2016,3,8,13,15,25.5,233.0,2.05,12.5,251.5,195.25,155.34
2016,3,8,13,30,51.0,307.0,2.1,12.0,344.0,251.02,199.42
2016,3,8,13,45,26.5,244.5,2.2,12.0,264.0,194.87,154.86
2016,3,8,14,0,2.0,182.0,2.3,12.0,184.0,146.8,116.94
2016,3,8,14,15,1.0,147.5,2.15,12.0,148.5,119.86,95.03
2016,3,8,14,30,0.0,113.0,2.0,12.0,113.0,92.99,72.93
2016,3,8,14,45,0.0,107.5,1.85,12.0,107.5,88.49,72.61
2016,3,8,15,0,0.0,102.0,1.7,12.0,102.0,84.09,68.94
2016,3,8,15,15,0.0,122.0,1.55,11.5,122.0,98.77,82.16
2016,3,8,15,30,0.0,142.0,1.4,11.0,142.0,112.47,94.54
2016,3,8,15,45,9.0,145.5,1.3,11.0,149.5,114.03,96.14
2016,3,8,16,0,18.0,149.0,1.2,11.0,157.0,115.13,97.34
2016,3,8,16,15,13.0,131.0,1.2,10.5,136.0,101.69,85.85
2016,3,8,16,30,8.0,113.0,1.2,10.0,115.0,88.13,74.06
2016,3,8,16,45,4.0,93.0,1.3,10.0,94.0,73.11,60.59
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,57.95,46.75
2016,3,8,17,15,0.0,53.5,1.45,9.5,53.5,43.0,32.97
2016,3,8,17,30,0.0,34.0,1.5,9.0,34.0,27.85,18.83
2016,3,8,17,45,0.0,19.5,1.6,9.0,19.5,16.1,5.82
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,11.0,1.5,1.23,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,4.51,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,6.57,0.02
2016,3,9,7,45,0.0,10.5,2.4,11.5,10.5,8.63,1.84
2016,3,9,8,0,0.0,13.0,2.4,12.0,13.0,10.69,3.64
2016,3,9,8,15,0.0,16.0,2.35,12.0,16.0,13.17,5.8
2016,3,9,8,30,0.0,19.0,2.3,12.0,19.0,15.66,7.94
2016,3,9,8,45,0.0,76.5,2.3,12.5,76.5,63.48,48.92
2016,3,9,9,0,0.0,134.0,2.3,13.0,134.0,118.14,94.74
2016,3,9,9,15,16.5,173.5,2.25,13.0,182.5,170.79,138.77
2016,3,9,9,30,33.0,213.0,2.2,13.0,231.0,239.67,195.04
2016,3,9,9,45,20.5,205.5,2.15,13.5,216.5,200.97,162.13
2016,3,9,10,0,8.0,198.0,2.1,14.0,202.0,180.48,144.42
2016,3,9,10,15,57.5,252.0,2.1,14.0,289.0,286.72,231.03
2016,3,9,10,30,107.0,306.0,2.1,14.0,376.0,376.79,301.85
2016,3,9,10,45,83.5,308.5,2.15,14.5,364.5,352.46,280.76
2016,3,9,11,0,60.0,311.0,2.2,15.0,353.0,329.45,261.39
2016,3,9,11,15,38.5,286.0,2.25,15.0,313.5,283.59,224.87
2016,3,9,11,30,17.0,261.0,2.3,15.0,274.0,233.1,184.5
2016,3,9,11,45,15.0,254.5,2.35,15.5,266.0,223.96,176.88
2016,3,9,12,0,13.0,248.0,2.4,16.0,258.0,215.2,169.49
2016,3,9,12,15,9.5,228.0,2.4,16.0,235.5,194.79,153.18
2016,3,9,12,30,6.0,208.0,2.4,16.0,213.0,175.17,137.49
2016,3,9,12,45,16.5,248.0,2.45,16.5,260.0,210.9,165.69
2016,3,9,13,0,27.0,288.0,2.5,17.0,307.0,241.88,189.54
2016,3,9,13,15,22.0,271.5,2.5,17.0,287.5,226.01,176.96
2016,3,9,13,30,17.0,255.0,2.5,17.0,268.0,208.9,163.57
2016,3,9,13,45,20.0,255.0,2.55,17.0,269.5,206.66,161.79
2016,3,9,14,0,23.0,255.0,2.6,17.0,271.0,203.77,159.47
2016,3,9,14,15,19.5,239.0,2.6,17.0,252.0,188.36,147.56
2016,3,9,14,30,16.0,223.0,2.6,17.0,233.0,173.57,136.3
2016,3,9,14,45,34.5,229.5,2.6,17.0,249.5,163.65,135.06
2016,3,9,15,0,53.0,236.0,2.6,17.0,266.0,166.21,137.57
2016,3,9,15,15,54.0,219.5,2.5,16.5,247.5,155.95,129.44
2016,3,9,15,30,55.0,203.0,2.4,16.0,229.0,145.41,121.04
2016,3,9,15,45,42.5,180.0,2.3,16.0,199.0,130.75,108.79
2016,3,9,16,0,30.0,157.0,2.2,16.0,169.0,115.7,96.08
2016,3,9,16,15,24.5,138.0,2.05,15.5,147.0,106.52,88.5
2016,3,9,16,30,19.0,119.0,1.9,15.0,125.0,92.32,76.35
2016,3,9,16,45,12.5,99.0,1.75,15.0,103.0,77.32,63.13
2016,3,9,17,0,6.0,79.0,1.6,15.0,81.0,62.19,49.57
2016,3,9,17,15,3.0,58.5,1.6,14.5,59.5,46.61,35.48
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,30.83,21.03
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,18.15,7.63
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,3.35,13.5,8.5,6.98,0.0
2016,3,10,7,0,0.0,17.0,3.4,14.0,17.0,14.0,5.54
2016,3,10,7,15,0.0,29.5,3.45,14.0,29.5,24.35,14.83
2016,3,10,7,30,0.0,42.0,3.5,14.0,42.0,34.73,23.98
2016,3,10,7,45,0.0,56.0,3.55,14.5,56.0,46.9,34.52
2016,3,10,8,0,0.0,70.0,3.6,15.0,70.0,59.77,45.49
2016,3,10,8,15,0.0,84.0,3.75,15.0,84.0,72.48,56.25
2016,3,10,8,30,0.0,98.0,3.9,15.0,98.0,85.06,66.76
2016,3,10,8,45,0.0,118.0,4.05,15.5,118.0,103.63,82.02
2016,3,10,9,0,0.0,138.0,4.2,16.0,138.0,121.99,96.87
2016,3,10,9,15,0.0,79.5,4.15,16.0,79.5,66.02,49.97
2016,3,10,9,30,0.0,21.0,4.1,16.0,21.0,17.36,9.01
2016,3,10,9,45,0.0,63.5,4.1,16.0,63.5,52.7,38.64
2016,3,10,10,0,0.0,106.0,4.1,16.0,106.0,88.8,68.52
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,90.88,70.06
2016,3,10,10,30,0.0,111.0,3.9,16.0,111.0,92.96,71.64
2016,3,10,10,45,0.0,72.0,3.8,16.0,72.0,59.9,44.25
2016,3,10,11,0,0.0,33.0,3.7,16.0,33.0,27.4,17.22
2016,3,10,11,15,0.0,65.5,3.6,16.0,65.5,54.51,39.71
2016,3,10,11,30,0.0,98.0,3.5,16.0,98.0,81.75,62.12
2016,3,10,11,45,0.0,99.0,3.45,16.0,99.0,82.59,62.74
2016,3,10,12,0,0.0,100.0,3.4,16.0,100.0,83.41,63.39
2016,3,10,12,15,0.0,108.0,3.3,16.0,108.0,90.04,68.81
2016,3,10,12,30,0.0,116.0,3.2,16.0,116.0,96.6,74.16
2016,3,10,12,45,0.0,103.0,3.15,16.0,103.0,85.81,65.34
2016,3,10,13,0,0.0,90.0,3.1,16.0,90.0,75.04,56.54
2016,3,10,13,15,0.0,74.5,3.0,16.0,74.5,62.04,45.89
2016,3,10,13,30,0.0,59.0,2.9,16.0,59.0,49.07,35.21
2016,3,10,13,45,0.0,64.5,2.8,16.0,64.5,53.65,39.06
2016,3,10,14,0,0.0,70.0,2.7,16.0,70.0,58.22,42.91
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,48.18,34.64
2016,3,10,14,30,0.0,46.0,2.4,16.0,46.0,38.16,26.36
2016,3,10,14,45,0.0,45.0,2.3,16.0,45.0,37.31,27.09
2016,3,10,15,0,0.0,44.0,2.2,16.0,44.0,36.45,26.42
2016,3,10,15,15,0.0,45.0,2.1,15.5,45.0,37.27,27.27
2016,3,10,15,30,0.0,46.0,2.0,15.0,46.0,38.08,28.14
2016,3,10,15,45,0.0,68.0,1.9,15.0,68.0,56.38,44.41
2016,3,10,16,0,0.0,90.0,1.8,15.0,90.0,73.76,59.84
2016,3,10,16,15,0.0,78.0,1.75,15.0,78.0,64.25,51.58
2016,3,10,16,30,0.0,66.0,1.7,15.0,66.0,54.66,43.18
2016,3,10,16,45,0.0,54.0,1.7,15.0,54.0,44.7,34.32
2016,3,10,17,0,0.0,42.0,1.7,15.0,42.0,34.71,25.31
2016,3,10,17,15,0.0,31.0,1.8,14.5,31.0,25.58,17.01
2016,3,10,17,30,0.0,20.0,1.9,14.0,20.0,16.47,8.66
2016,3,10,17,45,0.0,11.5,2.05,14.0,11.5,9.45,1.49
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,13.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,5.2,13.0,9.0,7.39,0.33
2016,3,11,7,15,0.0,15.5,5.15,13.0,15.5,12.74,5.12
2016,3,11,7,30,0.0,22.0,5.1,13.0,22.0,18.11,9.88
2016,3,11,7,45,0.0,28.5,5.05,13.0,28.5,23.49,14.62
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,28.89,19.31
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,34.7,24.36
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,40.53,29.38
2016,3,11,8,45,0.0,50.0,4.55,12.0,50.0,41.38,30.01
2016,3,11,9,0,0.0,51.0,4.4,12.0,51.0,42.23,30.64
2016,3,11,9,15,0.0,78.0,4.45,12.0,78.0,64.76,49.75
2016,3,11,9,30,0.0,105.0,4.5,12.0,105.0,88.3,69.5
2016,3,11,9,45,0.0,79.0,4.6,12.0,79.0,65.65,50.2
2016,3,11,10,0,0.0,53.0,4.7,12.0,53.0,43.98,31.76
2016,3,11,10,15,14.0,157.5,4.45,12.0,167.5,146.24,117.9
2016,3,11,10,30,28.0,262.0,4.2,12.0,282.0,267.1,216.65
2016,3,11,10,45,23.5,260.5,4.0,12.5,277.5,244.96,197.48
2016,3,11,11,0,19.0,259.0,3.8,13.0,273.0,237.46,190.6
2016,3,11,11,15,9.5,207.5,3.6,13.0,214.5,182.82,145.94
2016,3,11,11,30,0.0,156.0,3.4,13.0,156.0,130.9,103.25
2016,3,11,11,45,10.0,216.0,3.25,13.5,223.5,187.92,149.64
2016,3,11,12,0,20.0,276.0,3.1,14.0,291.0,243.0,193.35
2016,3,11,12,15,42.0,310.0,3.15,14.0,342.0,284.13,225.9
2016,3,11,12,30,64.0,344.0,3.2,14.0,393.0,316.5,251.08
2016,3,11,12,45,32.0,222.5,3.25,14.0,247.0,198.11,156.9
2016,3,11,13,0,0.0,101.0,3.3,14.0,101.0,84.13,64.4
2016,3,11,13,15,129.0,220.0,3.6,14.0,312.5,222.69,175.26
2016,3,11,13,30,258.0,339.0,3.9,14.0,524.0,330.13,255.93
2016,3,11,13,45,304.0,317.5,4.2,14.0,528.5,304.81,232.32
2016,3,11,14,0,350.0,296.0,4.5,14.0,533.0,274.91,205.09
2016,3,11,14,15,190.5,273.5,4.65,13.5,402.0,218.67,166.89
2016,3,11,14,30,31.0,251.0,4.8,13.0,271.0,183.21,146.04
2016,3,11,14,45,15.5,182.0,4.95,13.0,192.0,143.02,119.68
2016,3,11,15,0,0.0,113.0,5.1,13.0,113.0,92.52,76.04
2016,3,11,15,15,0.0,133.0,5.0,12.5,133.0,106.92,89.07
2016,3,11,15,30,0.0,153.0,4.9,12.0,153.0,120.32,101.26
2016,3,11,15,45,0.0,123.0,4.85,12.0,123.0,98.52,82.3
2016,3,11,16,0,0.0,93.0,4.8,12.0,93.0,76.04,62.57
2016,3,11,16,15,0.0,81.0,4.65,11.5,81.0,66.55,54.36
2016,3,11,16,30,0.0,69.0,4.5,11.0,69.0,56.98,45.95
2016,3,11,16,45,0.0,56.5,4.4,11.0,56.5,46.78,36.75
2016,3,11,17,0,0.0,44.0,4.3,11.0,44.0,36.38,27.24
2016,3,11,17,15,0.0,32.5,4.2,10.5,32.5,26.83,18.45
2016,3,11,17,30,0.0,21.0,4.1,10.0,21.0,17.3,9.61
2016,3,11,17,45,0.0,12.0,4.05,10.0,12.0,9.87,2.1
2016,3,11,18,0,0.0,3.0,4.0,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.95,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,10.5,15.0,12.37,0.01
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,25.8,15.6
2016,3,12,7,15,1.5,51.5,3.7,11.0,51.5,50.85,37.73
2016,3,12,7,30,3.0,73.0,3.8,11.0,73.0,74.22,58.38
2016,3,12,7,45,12.0,94.0,3.95,11.0,97.5,102.22,83.12
2016,3,12,8,0,21.0,115.0,4.1,11.0,122.0,129.86,107.21
2016,3,12,8,15,30.0,135.0,4.2,11.0,146.0,171.04,142.39
2016,3,12,8,30,39.0,155.0,4.3,11.0,170.0,198.09,165.13
2016,3,12,8,45,27.0,164.0,4.4,11.5,175.5,192.1,158.82
2016,3,12,9,0,15.0,173.0,4.5,12.0,181.0,171.45,140.35
2016,3,12,9,15,75.0,211.5,4.55,12.0,253.0,280.16,232.09
2016,3,12,9,30,135.0,250.0,4.6,12.0,325.0,389.65,321.59
2016,3,12,9,45,69.5,219.5,4.65,12.5,258.5,272.77,223.73
2016,3,12,10,0,4.0,189.0,4.7,13.0,192.0,168.07,135.01
2016,3,12,10,15,5.0,197.0,4.75,13.0,201.0,174.93,140.54
2016,3,12,10,30,6.0,205.0,4.8,13.0,210.0,181.72,145.88
2016,3,12,10,45,11.0,228.0,4.85,13.0,236.0,205.17,164.94
2016,3,12,11,0,16.0,251.0,4.9,13.0,262.0,227.89,183.26
2016,3,12,11,15,10.0,220.5,5.0,13.0,227.5,194.54,155.8
2016,3,12,11,30,4.0,190.0,5.1,13.0,193.0,162.73,129.6
2016,3,12,11,45,4.5,194.5,5.2,13.0,198.0,166.07,132.3
2016,3,12,12,0,5.0,199.0,5.3,13.0,203.0,169.28,134.87
2016,3,12,12,15,2.5,153.5,5.2,13.0,155.5,129.25,101.97
2016,3,12,12,30,0.0,108.0,5.1,13.0,108.0,90.0,69.56
2016,3,12,12,45,0.0,63.0,5.1,13.5,63.0,52.46,38.28
2016,3,12,13,0,0.0,18.0,5.1,14.0,18.0,14.95,6.88
2016,3,12,13,15,0.0,60.0,5.05,14.0,60.0,49.93,36.17
2016,3,12,13,30,0.0,102.0,5.0,14.0,102.0,84.85,65.24
2016,3,12,13,45,0.0,61.5,4.95,14.0,61.5,51.15,37.25
2016,3,12,14,0,0.0,21.0,4.9,14.0,21.0,17.41,9.01
2016,3,12,14,15,0.0,40.0,4.75,14.0,40.0,33.19,22.33
2016,3,12,14,30,0.0,59.0,4.6,14.0,59.0,49.0,35.67
2016,3,12,14,45,0.0,34.5,4.5,14.0,34.5,28.58,19.6
2016,3,12,15,0,0.0,10.0,4.4,14.0,10.0,8.26,1.67
2016,3,12,15,15,0.0,56.5,4.3,13.5,56.5,46.84,35.95
2016,3,12,15,30,0.0,103.0,4.2,13.0,103.0,84.42,69.36
2016,3,12,15,45,16.0,132.5,4.1,13.0,139.5,105.53,88.12
2016,3,12,16,0,32.0,162.0,4.0,13.0,176.0,119.06,100.25
2016,3,12,16,15,25.5,142.5,3.9,13.0,153.0,105.85,88.84
2016,3,12,16,30,19.0,123.0,3.8,13.0,130.0,95.34,79.7
2016,3,12,16,45,10.5,102.5,3.75,13.0,106.0,80.01,66.08
2016,3,12,17,0,2.0,82.0,3.7,13.0,82.0,64.54,52.13
2016,3,12,17,15,1.0,60.5,3.6,13.0,60.5,48.28,37.28
2016,3,12,17,30,0.0,39.0,3.5,13.0,39.0,31.77,22.1
2016,3,12,17,45,0.0,22.5,3.4,13.0,22.5,18.58,9.11
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,3.2,12.5,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.28,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,6.56,0.0
2016,3,13,7,15,0.0,13.5,3.75,13.0,13.5,11.09,3.77
2016,3,13,7,30,0.0,19.0,3.8,13.0,19.0,15.63,7.79
2016,3,13,7,45,0.0,25.0,3.9,13.0,25.0,20.6,12.15
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,25.57,16.46
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,30.55,20.73
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,35.55,24.96
2016,3,13,8,45,0.0,59.5,4.2,13.0,59.5,49.29,36.63
2016,3,13,9,0,0.0,76.0,4.3,13.0,76.0,63.08,48.23
2016,3,13,9,15,0.0,77.5,4.3,13.0,77.5,64.35,49.15
2016,3,13,9,30,0.0,79.0,4.3,13.0,79.0,65.63,50.09
2016,3,13,9,45,0.0,78.0,4.3,13.5,78.0,64.82,49.17
2016,3,13,10,0,0.0,77.0,4.3,14.0,77.0,64.01,48.28
2016,3,13,10,15,0.5,126.0,4.35,14.0,126.5,106.65,83.67
2016,3,13,10,30,1.0,175.0,4.4,14.0,176.0,150.3,119.44
2016,3,13,10,45,0.5,159.0,4.45,14.0,159.5,135.04,106.68
2016,3,13,11,0,0.0,143.0,4.5,14.0,143.0,120.34,94.47
2016,3,13,11,15,1.0,157.5,4.55,14.0,158.0,133.26,105.03
2016,3,13,11,30,2.0,172.0,4.6,14.0,173.0,145.93,115.32
2016,3,13,11,45,4.0,190.0,4.65,14.0,193.5,161.93,128.32
2016,3,13,12,0,6.0,208.0,4.7,14.0,214.0,177.44,140.87
2016,3,13,12,15,4.5,193.0,4.65,14.0,197.5,163.11,129.13
2016,3,13,12,30,3.0,178.0,4.6,14.0,181.0,149.18,117.77
2016,3,13,12,45,6.0,202.0,4.6,14.0,207.5,169.3,134.17
2016,3,13,13,0,9.0,226.0,4.6,14.0,234.0,188.43,149.64
2016,3,13,13,15,6.0,202.5,4.5,14.0,207.5,167.38,132.59
2016,3,13,13,30,3.0,179.0,4.4,14.0,181.0,146.97,116.11
2016,3,13,13,45,1.5,169.0,4.35,14.0,170.0,137.99,108.94
2016,3,13,14,0,0.0,159.0,4.3,14.0,159.0,129.28,102.0
2016,3,13,14,15,0.0,87.5,4.2,14.0,87.5,72.84,55.45
2016,3,13,14,30,0.0,16.0,4.1,14.0,16.0,13.25,5.54
2016,3,13,14,45,0.0,48.0,4.05,14.0,48.0,39.81,28.02
2016,3,13,15,0,0.0,80.0,4.0,14.0,80.0,66.48,52.99
2016,3,13,15,15,0.0,102.0,3.9,14.0,102.0,83.99,68.47
2016,3,13,15,30,0.0,124.0,3.8,14.0,124.0,99.99,82.65
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,75.79,61.63
2016,3,13,16,0,0.0,60.0,3.7,14.0,60.0,49.7,38.72
2016,3,13,16,15,0.0,52.5,3.65,14.0,52.5,43.44,33.26
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,37.19,27.75
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,30.54,21.8
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,23.91,15.79
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,17.7,10.12
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,11.51,4.44
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,6.56,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
