Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.5,100.38,60.57
2016,3,14,7,0,128.0,47.0,2.5,11.0,63.0,191.9,156.26
2016,3,14,7,15,189.0,66.5,2.5,11.0,102.0,266.5,223.76
2016,3,14,7,30,250.0,86.0,2.5,11.0,141.0,342.78,290.34
2016,3,14,7,45,294.0,103.0,2.55,11.5,184.0,401.84,339.91
2016,3,14,8,0,338.0,120.0,2.6,12.0,227.0,461.36,388.0
2016,3,14,8,15,392.0,126.0,2.6,12.0,270.0,535.16,446.33
2016,3,14,8,30,446.0,132.0,2.6,12.0,313.0,589.74,488.36
2016,3,14,8,45,476.0,143.5,2.65,12.0,358.0,628.33,516.8
2016,3,14,9,0,506.0,155.0,2.7,12.0,403.0,664.81,543.22
2016,3,14,9,15,464.0,183.5,2.65,12.0,426.0,653.55,531.07
2016,3,14,9,30,422.0,212.0,2.6,12.0,449.0,639.0,516.92
2016,3,14,9,45,300.5,252.0,2.6,12.5,426.5,547.47,442.26
2016,3,14,10,0,179.0,292.0,2.6,13.0,404.0,457.36,368.28
2016,3,14,10,15,253.5,296.0,2.6,13.0,463.5,531.0,425.98
2016,3,14,10,30,328.0,300.0,2.6,13.0,523.0,583.34,465.67
2016,3,14,10,45,228.0,323.5,2.6,13.5,481.0,496.63,395.7
2016,3,14,11,0,128.0,347.0,2.6,14.0,439.0,428.83,340.31
2016,3,14,11,15,100.5,346.5,2.6,14.0,420.5,385.56,306.17
2016,3,14,11,30,73.0,346.0,2.6,14.0,402.0,356.66,282.88
2016,3,14,11,45,155.5,358.0,2.6,14.5,477.0,421.43,333.3
2016,3,14,12,0,238.0,370.0,2.6,15.0,552.0,468.97,368.69
2016,3,14,12,15,134.5,340.5,2.65,15.0,443.5,367.02,289.0
2016,3,14,12,30,31.0,311.0,2.7,15.0,335.0,273.04,215.19
2016,3,14,12,45,60.0,334.0,2.75,15.0,379.5,298.9,235.59
2016,3,14,13,0,89.0,357.0,2.8,15.0,424.0,320.16,251.5
2016,3,14,13,15,277.0,319.5,2.85,15.0,522.5,347.98,269.54
2016,3,14,13,30,465.0,282.0,2.9,15.0,621.0,356.03,268.88
2016,3,14,13,45,644.5,207.5,3.0,15.0,661.5,318.32,229.91
2016,3,14,14,0,824.0,133.0,3.1,15.0,702.0,265.7,177.01
2016,3,14,14,15,565.5,207.0,3.15,14.5,590.5,218.89,149.29
2016,3,14,14,30,307.0,281.0,3.2,14.0,479.0,207.73,154.49
2016,3,14,14,45,535.5,202.5,3.3,14.0,522.5,135.43,101.75
2016,3,14,15,0,764.0,124.0,3.4,14.0,566.0,82.99,67.32
2016,3,14,15,15,741.5,120.0,3.4,13.5,523.5,81.82,66.66
2016,3,14,15,30,719.0,116.0,3.4,13.0,481.0,80.66,65.96
2016,3,14,15,45,584.0,128.0,3.45,13.0,406.0,89.41,73.89
2016,3,14,16,0,449.0,140.0,3.5,13.0,331.0,96.33,80.2
2016,3,14,16,15,405.0,132.5,3.45,12.5,289.0,92.37,77.05
2016,3,14,16,30,361.0,125.0,3.4,12.0,247.0,88.31,73.74
2016,3,14,16,45,323.5,108.0,3.35,12.0,204.0,77.62,64.22
2016,3,14,17,0,286.0,91.0,3.3,12.0,161.0,67.92,55.4
2016,3,14,17,15,281.5,72.0,3.2,11.5,127.0,53.74,42.45
2016,3,14,17,30,277.0,53.0,3.1,11.0,93.0,40.38,29.99
2016,3,14,17,45,164.5,35.0,3.05,10.5,56.0,26.89,16.55
2016,3,14,18,0,52.0,17.0,3.0,10.0,19.0,13.51,0.0
2016,3,14,18,15,26.0,8.5,2.95,10.0,9.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,42.05,0.0
2016,3,15,6,45,190.5,25.5,1.8,8.5,46.5,220.97,152.44
2016,3,15,7,0,335.0,41.0,1.8,9.0,82.0,364.2,300.49
2016,3,15,7,15,427.0,51.0,1.75,9.5,129.5,459.76,383.49
2016,3,15,7,30,519.0,61.0,1.7,10.0,177.0,558.14,463.72
2016,3,15,7,45,585.0,66.5,1.65,10.5,229.0,630.13,519.28
2016,3,15,8,0,651.0,72.0,1.6,11.0,281.0,701.83,571.73
2016,3,15,8,15,690.0,77.0,1.6,11.5,331.0,747.96,603.29
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,792.04,632.37
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.5,818.42,646.73
2016,3,15,9,0,790.0,88.0,1.6,14.0,478.0,847.28,662.6
2016,3,15,9,15,810.0,90.5,1.55,14.0,521.0,862.64,670.57
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,874.4,676.18
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,877.68,674.79
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,868.32,664.99
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,860.71,658.64
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,849.37,649.87
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,830.71,635.08
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,808.49,618.09
2016,3,15,11,15,906.0,101.5,1.4,16.0,772.0,780.15,598.14
2016,3,15,11,30,911.0,102.0,1.4,16.0,789.0,748.58,575.34
2016,3,15,11,45,914.5,102.0,1.45,16.5,798.5,712.42,547.34
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,673.41,516.72
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,629.92,483.06
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,584.16,446.68
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,535.37,406.87
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,484.61,364.2
2016,3,15,13,15,919.0,97.0,1.75,17.0,782.5,430.55,317.71
2016,3,15,13,30,915.0,96.0,1.8,17.0,767.0,375.5,269.22
2016,3,15,13,45,909.0,95.0,1.85,17.0,744.5,319.12,219.09
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,262.41,169.28
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,204.71,121.87
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,147.54,82.48
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,90.98,59.63
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,67.87,53.48
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,66.81,52.84
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,65.74,52.17
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,63.85,50.68
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,61.92,49.14
2016,3,15,16,15,740.5,71.5,2.2,15.5,358.5,59.04,46.85
2016,3,15,16,30,706.0,67.0,2.2,15.0,308.0,56.12,44.45
2016,3,15,16,45,656.0,61.5,2.2,14.5,256.5,47.92,37.27
2016,3,15,17,0,606.0,56.0,2.2,14.0,205.0,44.27,34.0
2016,3,15,17,15,526.5,48.5,2.3,13.5,155.5,38.8,28.93
2016,3,15,17,30,447.0,41.0,2.4,13.0,106.0,33.32,23.63
2016,3,15,17,45,308.5,29.0,2.55,12.5,65.5,23.69,13.99
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,13.92,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,7.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,48.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,97.0,12.0,1.0,10.0,14.0,81.25,0.0
2016,3,16,6,45,245.5,25.0,0.9,10.5,51.5,270.17,194.81
2016,3,16,7,0,394.0,38.0,0.8,11.0,89.0,409.24,331.57
2016,3,16,7,15,482.0,47.0,0.8,11.5,138.0,501.46,408.66
2016,3,16,7,30,570.0,56.0,0.8,12.0,187.0,596.5,483.06
2016,3,16,7,45,626.5,62.0,0.85,12.5,238.5,661.76,531.78
2016,3,16,8,0,683.0,68.0,0.9,13.0,290.0,726.55,577.9
2016,3,16,8,15,720.5,72.5,1.0,13.5,341.0,765.77,604.52
2016,3,16,8,30,758.0,77.0,1.1,14.0,392.0,808.85,633.25
2016,3,16,8,45,785.5,80.0,1.25,14.5,440.0,838.21,652.36
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,864.4,669.1
2016,3,16,9,15,832.0,86.0,1.4,15.5,532.0,879.43,676.04
2016,3,16,9,30,851.0,89.0,1.4,16.0,576.0,890.82,680.62
2016,3,16,9,45,865.5,90.5,1.45,16.5,614.0,883.44,673.27
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,881.84,670.25
2016,3,16,10,15,889.5,93.5,1.5,17.0,684.0,872.16,662.43
2016,3,16,10,30,899.0,95.0,1.5,17.0,716.0,858.78,652.36
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.5,839.55,637.87
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,816.74,621.09
2016,3,16,11,15,918.5,98.0,1.6,18.0,781.5,788.16,601.05
2016,3,16,11,30,923.0,99.0,1.6,18.0,798.0,756.32,578.38
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.0,719.06,549.23
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,678.99,517.6
2016,3,16,12,15,927.5,98.5,1.6,19.0,816.5,634.08,482.79
2016,3,16,12,30,927.0,98.0,1.6,19.0,817.0,586.98,445.45
2016,3,16,12,45,929.5,95.5,1.65,19.0,810.5,537.69,405.61
2016,3,16,13,0,932.0,93.0,1.7,19.0,804.0,486.38,362.86
2016,3,16,13,15,927.5,92.5,1.7,19.0,788.0,432.13,316.4
2016,3,16,13,30,923.0,92.0,1.7,19.0,772.0,376.89,268.04
2016,3,16,13,45,916.5,91.0,1.7,19.5,749.0,320.0,217.42
2016,3,16,14,0,910.0,90.0,1.7,20.0,726.0,262.82,167.32
2016,3,16,14,15,901.0,88.5,1.7,19.5,695.5,204.86,120.31
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,147.36,80.92
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,90.09,57.1
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,73.97,58.24
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.5,72.2,57.02
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,62.29,48.73
2016,3,16,15,45,684.5,101.5,1.6,18.0,431.5,71.7,57.07
2016,3,16,16,0,537.0,125.0,1.6,18.0,357.0,87.51,70.93
2016,3,16,16,15,627.5,95.0,1.55,17.5,334.5,69.82,55.85
2016,3,16,16,30,718.0,65.0,1.5,17.0,312.0,54.56,42.7
2016,3,16,16,45,669.5,59.5,1.45,16.5,260.5,50.57,39.31
2016,3,16,17,0,621.0,54.0,1.4,16.0,209.0,42.75,32.39
2016,3,16,17,15,544.0,47.0,1.45,15.5,159.5,37.62,27.68
2016,3,16,17,30,467.0,40.0,1.5,15.0,110.0,32.48,22.75
2016,3,16,17,45,334.5,28.5,1.6,14.5,68.5,23.26,13.68
2016,3,16,18,0,202.0,17.0,1.7,14.0,27.0,13.91,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.5,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,154.0,13.0,2.2,12.0,18.0,124.35,0.0
2016,3,17,6,45,302.0,25.0,2.35,12.5,57.5,314.5,235.02
2016,3,17,7,0,450.0,37.0,2.5,13.0,97.0,453.93,369.97
2016,3,17,7,15,534.5,44.5,2.45,13.0,147.5,542.75,446.45
2016,3,17,7,30,619.0,52.0,2.4,13.0,198.0,634.16,520.48
2016,3,17,7,45,672.0,57.5,2.4,13.5,250.5,690.88,563.63
2016,3,17,8,0,725.0,63.0,2.4,14.0,303.0,753.54,608.98
2016,3,17,8,15,760.5,67.0,2.3,14.5,354.5,796.98,637.46
2016,3,17,8,30,796.0,71.0,2.2,15.0,406.0,837.96,663.04
2016,3,17,8,45,821.0,74.5,2.1,15.5,455.0,865.89,678.45
2016,3,17,9,0,846.0,78.0,2.0,16.0,504.0,890.54,691.21
2016,3,17,9,15,864.0,80.0,1.9,16.5,548.0,893.82,688.96
2016,3,17,9,30,882.0,82.0,1.8,17.0,592.0,903.24,691.19
2016,3,17,9,45,895.0,84.0,1.75,17.5,630.5,904.45,688.4
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,901.85,683.29
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,891.8,673.37
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,877.94,661.18
2016,3,17,10,45,933.5,90.0,1.55,19.5,757.5,857.31,644.68
2016,3,17,11,0,940.0,91.0,1.5,20.0,782.0,833.06,626.0
2016,3,17,11,15,944.0,92.0,1.4,20.0,799.0,803.39,604.44
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,770.41,580.7
2016,3,17,11,45,950.0,93.5,1.25,20.5,825.0,732.43,551.06
2016,3,17,12,0,952.0,94.0,1.2,21.0,834.0,691.58,519.02
2016,3,17,12,15,952.0,94.0,1.1,21.0,834.5,646.41,483.87
2016,3,17,12,30,952.0,94.0,1.0,21.0,835.0,598.92,446.28
2016,3,17,12,45,949.0,94.0,0.95,21.5,827.0,547.85,404.77
2016,3,17,13,0,946.0,94.0,0.9,22.0,819.0,495.15,361.05
2016,3,17,13,15,941.5,93.5,0.8,22.0,803.0,440.08,314.88
2016,3,17,13,30,937.0,93.0,0.7,22.0,787.0,384.02,266.92
2016,3,17,13,45,930.5,92.0,0.6,22.0,763.5,326.29,217.21
2016,3,17,14,0,924.0,91.0,0.5,22.0,740.0,268.26,167.84
2016,3,17,14,15,914.5,89.5,0.5,22.0,709.0,209.36,120.92
2016,3,17,14,30,905.0,88.0,0.5,22.0,678.0,150.97,81.41
2016,3,17,14,45,892.0,86.0,0.5,22.0,640.5,92.88,57.1
2016,3,17,15,0,879.0,84.0,0.5,22.0,603.0,74.82,58.14
2016,3,17,15,15,862.0,81.5,0.55,22.0,560.0,73.05,56.86
2016,3,17,15,30,845.0,79.0,0.6,22.0,517.0,63.11,48.59
2016,3,17,15,45,648.5,111.5,0.7,22.0,429.5,77.95,61.41
2016,3,17,16,0,452.0,144.0,0.8,22.0,342.0,98.58,79.09
2016,3,17,16,15,591.5,104.5,0.85,21.0,331.0,76.36,60.6
2016,3,17,16,30,731.0,65.0,0.9,20.0,320.0,54.62,42.2
2016,3,17,16,45,682.0,60.0,0.95,19.5,267.5,51.03,39.22
2016,3,17,17,0,633.0,55.0,1.0,19.0,215.0,43.56,32.69
2016,3,17,17,15,556.5,47.5,1.1,18.5,164.5,38.03,27.7
2016,3,17,17,30,480.0,40.0,1.2,18.0,114.0,32.47,22.47
2016,3,17,17,45,347.5,29.0,1.35,17.5,71.5,23.66,13.96
2016,3,17,18,0,215.0,18.0,1.5,17.0,29.0,14.76,0.0
2016,3,17,18,15,107.5,9.0,1.5,16.5,14.5,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.0,7.5,2.35,10.5,10.5,58.76,0.0
2016,3,18,6,30,148.0,15.0,2.4,11.0,21.0,157.49,0.0
2016,3,18,6,45,289.5,28.0,2.45,11.5,61.0,309.52,238.37
2016,3,18,7,0,431.0,41.0,2.5,12.0,101.0,445.29,365.68
2016,3,18,7,15,515.0,49.0,2.45,12.0,151.0,534.64,442.38
2016,3,18,7,30,599.0,57.0,2.4,12.0,201.0,626.26,516.66
2016,3,18,7,45,299.5,63.0,2.4,12.5,135.0,369.96,312.44
2016,3,18,8,0,0.0,69.0,2.4,13.0,69.0,57.44,43.6
2016,3,18,8,15,0.0,98.5,2.4,13.0,98.5,85.84,67.95
2016,3,18,8,30,0.0,128.0,2.4,13.0,128.0,114.41,91.83
2016,3,18,8,45,5.0,152.5,2.4,13.5,155.0,142.02,114.58
2016,3,18,9,0,10.0,177.0,2.4,14.0,182.0,169.29,136.65
2016,3,18,9,15,72.0,221.5,2.4,14.0,263.0,287.36,234.27
2016,3,18,9,30,134.0,266.0,2.4,14.0,344.0,406.81,329.04
2016,3,18,9,45,114.5,281.5,2.4,14.5,351.5,398.33,319.6
2016,3,18,10,0,95.0,297.0,2.4,15.0,359.0,372.22,297.42
2016,3,18,10,15,176.0,311.5,2.35,15.0,432.5,465.79,370.81
2016,3,18,10,30,257.0,326.0,2.3,15.0,506.0,553.08,436.6
2016,3,18,10,45,312.0,325.0,2.3,15.5,551.0,581.71,456.69
2016,3,18,11,0,367.0,324.0,2.3,16.0,596.0,606.34,473.77
2016,3,18,11,15,644.5,216.0,2.25,16.0,706.0,709.54,552.61
2016,3,18,11,30,922.0,108.0,2.2,16.0,816.0,768.23,596.47
2016,3,18,11,45,921.0,110.0,2.2,16.5,824.0,730.13,565.28
2016,3,18,12,0,920.0,112.0,2.2,17.0,832.0,689.41,532.59
2016,3,18,12,15,920.0,112.5,2.15,17.0,832.5,645.57,497.72
2016,3,18,12,30,920.0,113.0,2.1,17.0,833.0,599.48,460.33
2016,3,18,12,45,912.5,115.5,2.1,17.0,824.0,549.22,419.05
2016,3,18,13,0,905.0,118.0,2.1,17.0,815.0,497.76,375.7
2016,3,18,13,15,900.5,117.0,2.15,17.0,799.0,443.91,329.43
2016,3,18,13,30,896.0,116.0,2.2,17.0,783.0,389.17,281.29
2016,3,18,13,45,889.5,114.5,2.3,17.0,759.5,332.85,231.35
2016,3,18,14,0,883.0,113.0,2.4,17.0,736.0,276.31,181.66
2016,3,18,14,15,873.0,111.0,2.45,16.5,705.0,211.61,128.51
2016,3,18,14,30,863.0,109.0,2.5,16.0,674.0,153.97,87.7
2016,3,18,14,45,853.0,105.0,2.55,16.0,637.5,95.98,60.82
2016,3,18,15,0,843.0,101.0,2.6,16.0,601.0,75.98,60.68
2016,3,18,15,15,824.5,98.0,2.65,15.5,558.0,74.88,60.03
2016,3,18,15,30,806.0,95.0,2.7,15.0,515.0,73.77,59.36
2016,3,18,15,45,586.5,128.5,2.75,15.0,419.0,88.91,72.79
2016,3,18,16,0,367.0,162.0,2.8,15.0,323.0,113.74,94.66
2016,3,18,16,15,342.5,148.0,2.65,14.5,284.0,105.16,87.57
2016,3,18,16,30,318.0,134.0,2.5,14.0,245.0,96.29,80.12
2016,3,18,16,45,294.0,114.5,2.45,14.0,205.0,83.63,69.03
2016,3,18,17,0,270.0,95.0,2.4,14.0,165.0,70.54,57.34
2016,3,18,17,15,232.0,76.0,2.3,13.0,126.0,57.26,45.45
2016,3,18,17,30,194.0,57.0,2.2,12.0,87.0,43.62,32.93
2016,3,18,17,45,121.5,38.5,2.15,11.5,55.0,29.84,19.75
2016,3,18,18,0,49.0,20.0,2.1,11.0,23.0,15.83,0.0
2016,3,18,18,15,24.5,10.0,2.05,11.0,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,11.0,7.0,5.97,0.0
2016,3,19,6,30,0.0,14.0,1.6,11.0,14.0,11.55,0.0
2016,3,19,6,45,32.0,33.0,1.7,11.5,37.5,65.58,47.67
2016,3,19,7,0,64.0,52.0,1.8,12.0,61.0,128.24,104.14
2016,3,19,7,15,83.5,73.5,1.85,12.0,91.0,171.26,142.47
2016,3,19,7,30,103.0,95.0,1.9,12.0,121.0,213.32,179.18
2016,3,19,7,45,118.0,116.5,1.95,12.5,152.5,250.89,210.67
2016,3,19,8,0,133.0,138.0,2.0,13.0,184.0,287.82,240.68
2016,3,19,8,15,142.0,160.5,2.0,13.5,216.5,320.0,265.73
2016,3,19,8,30,151.0,183.0,2.0,14.0,249.0,351.12,289.31
2016,3,19,8,45,79.0,178.5,2.05,14.5,213.5,254.15,207.98
2016,3,19,9,0,7.0,174.0,2.1,15.0,178.0,163.13,130.56
2016,3,19,9,15,15.0,198.0,2.05,15.0,207.0,192.25,154.4
2016,3,19,9,30,23.0,222.0,2.0,15.0,236.0,220.86,177.22
2016,3,19,9,45,59.5,260.5,2.0,15.5,299.0,307.5,246.21
2016,3,19,10,0,96.0,299.0,2.0,16.0,362.0,375.08,298.2
2016,3,19,10,15,480.0,200.5,2.0,16.0,536.0,645.8,510.53
2016,3,19,10,30,864.0,102.0,2.0,16.0,710.0,843.53,651.47
2016,3,19,10,45,868.5,104.5,2.0,16.0,733.5,823.97,634.9
2016,3,19,11,0,873.0,107.0,2.0,16.0,757.0,801.05,618.32
2016,3,19,11,15,644.0,216.5,2.0,16.0,702.0,711.04,550.27
2016,3,19,11,30,415.0,326.0,2.0,16.0,647.0,609.98,472.21
2016,3,19,11,45,376.5,343.0,2.05,16.0,636.5,566.09,439.35
2016,3,19,12,0,338.0,360.0,2.1,16.0,626.0,531.55,412.53
2016,3,19,12,15,421.5,327.0,2.1,16.0,659.0,533.19,413.44
2016,3,19,12,30,505.0,294.0,2.1,16.0,692.0,523.08,404.48
2016,3,19,12,45,437.0,319.0,2.1,16.0,661.0,474.37,365.62
2016,3,19,13,0,369.0,344.0,2.1,16.0,630.0,431.63,331.54
2016,3,19,13,15,629.5,223.0,2.05,16.0,699.5,415.07,313.02
2016,3,19,13,30,890.0,102.0,2.0,16.0,769.0,378.69,274.52
2016,3,19,13,45,888.0,99.5,2.0,16.0,747.5,323.53,224.95
2016,3,19,14,0,886.0,97.0,2.0,16.0,726.0,267.69,175.3
2016,3,19,14,15,878.0,95.5,2.0,16.0,696.5,211.08,127.94
2016,3,19,14,30,870.0,94.0,2.0,16.0,667.0,154.85,87.72
2016,3,19,14,45,862.0,90.5,2.05,16.0,632.0,97.94,61.31
2016,3,19,15,0,854.0,87.0,2.1,16.0,597.0,76.24,60.87
2016,3,19,15,15,619.0,144.0,2.15,16.0,499.5,94.73,77.05
2016,3,19,15,30,384.0,201.0,2.2,16.0,402.0,135.8,112.59
2016,3,19,15,45,425.0,172.5,2.3,16.0,376.5,114.3,94.36
2016,3,19,16,0,466.0,144.0,2.4,16.0,351.0,98.52,81.0
2016,3,19,16,15,447.5,129.5,2.35,15.5,309.0,90.33,74.26
2016,3,19,16,30,429.0,115.0,2.3,15.0,267.0,81.76,67.05
2016,3,19,16,45,411.0,98.0,2.3,14.5,225.0,71.09,57.82
2016,3,19,17,0,393.0,81.0,2.3,14.0,183.0,59.94,47.97
2016,3,19,17,15,348.0,66.0,2.15,13.5,141.0,49.59,38.59
2016,3,19,17,30,303.0,51.0,2.0,13.0,99.0,38.89,28.7
2016,3,19,17,45,222.0,35.5,1.9,12.5,63.5,27.35,17.69
2016,3,19,18,0,141.0,20.0,1.8,12.0,28.0,15.57,0.92
2016,3,19,18,15,70.5,10.0,1.75,11.5,14.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,14.42,0.0
2016,3,20,6,45,48.0,35.5,2.6,12.5,43.0,95.27,72.4
2016,3,20,7,0,96.0,54.0,2.7,13.0,69.0,156.69,128.67
2016,3,20,7,15,118.5,75.5,2.75,13.0,100.5,202.96,169.86
2016,3,20,7,30,141.0,97.0,2.8,13.0,132.0,248.39,209.34
2016,3,20,7,45,155.5,118.0,2.85,13.5,165.0,285.5,240.19
2016,3,20,8,0,170.0,139.0,2.9,14.0,198.0,321.9,269.48
2016,3,20,8,15,208.0,158.5,2.9,14.5,242.0,376.76,313.46
2016,3,20,8,30,246.0,178.0,2.9,15.0,286.0,450.83,370.95
2016,3,20,8,45,285.0,194.0,2.95,15.5,332.0,501.07,408.79
2016,3,20,9,0,324.0,210.0,3.0,16.0,378.0,550.01,444.87
2016,3,20,9,15,173.0,216.5,3.05,16.0,307.0,392.23,317.76
2016,3,20,9,30,22.0,223.0,3.1,16.0,236.0,220.74,176.37
2016,3,20,9,45,13.5,210.0,3.2,16.0,218.5,197.39,157.27
2016,3,20,10,0,5.0,197.0,3.3,16.0,201.0,175.59,139.06
2016,3,20,10,15,2.5,145.5,3.4,16.0,147.5,125.52,98.16
2016,3,20,10,30,0.0,94.0,3.5,16.0,94.0,78.35,59.35
2016,3,20,10,45,2.0,141.0,3.65,16.5,143.0,120.43,93.64
2016,3,20,11,0,4.0,188.0,3.8,17.0,192.0,162.48,127.29
2016,3,20,11,15,23.0,260.0,3.85,17.0,278.5,247.55,195.35
2016,3,20,11,30,42.0,332.0,3.9,17.0,365.0,321.81,253.4
2016,3,20,11,45,21.5,247.5,4.0,17.0,265.0,227.93,179.13
2016,3,20,12,0,1.0,163.0,4.1,17.0,165.0,136.73,106.04
2016,3,20,12,15,0.5,139.0,4.1,17.0,140.0,116.13,89.49
2016,3,20,12,30,0.0,115.0,4.1,17.0,115.0,95.83,73.04
2016,3,20,12,45,0.0,108.0,4.15,17.0,108.0,89.97,68.32
2016,3,20,13,0,0.0,101.0,4.2,17.0,101.0,84.17,63.62
2016,3,20,13,15,0.0,115.5,4.1,16.5,115.5,95.93,73.41
2016,3,20,13,30,0.0,130.0,4.0,16.0,130.0,107.46,83.03
2016,3,20,13,45,0.0,79.5,3.95,16.0,79.5,66.24,49.3
2016,3,20,14,0,0.0,29.0,3.9,16.0,29.0,24.08,14.44
2016,3,20,14,15,0.0,50.0,3.8,16.0,50.0,41.54,29.03
2016,3,20,14,30,0.0,71.0,3.7,16.0,71.0,59.04,43.63
2016,3,20,14,45,0.0,73.0,3.6,16.0,73.0,60.68,45.09
2016,3,20,15,0,0.0,75.0,3.5,16.0,75.0,62.32,48.84
2016,3,20,15,15,0.0,60.0,3.35,15.5,60.0,49.78,38.12
2016,3,20,15,30,0.0,45.0,3.2,15.0,45.0,37.27,27.31
2016,3,20,15,45,0.0,25.5,3.1,15.0,25.5,21.07,13.07
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.94,0.0
2016,3,20,16,15,0.0,33.0,2.85,15.0,33.0,27.25,18.7
2016,3,20,16,30,0.0,60.0,2.7,15.0,60.0,49.69,38.74
2016,3,20,16,45,0.0,50.0,2.6,15.0,50.0,41.35,31.35
2016,3,20,17,0,0.0,40.0,2.5,15.0,40.0,33.04,23.9
2016,3,20,17,15,0.0,31.0,2.4,14.5,31.0,25.57,17.16
2016,3,20,17,30,0.0,22.0,2.3,14.0,22.0,18.12,10.35
2016,3,20,17,45,0.0,14.0,2.2,14.0,14.0,11.51,4.17
2016,3,20,18,0,0.0,6.0,2.1,14.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.5,3.0,2.56,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,11.5,9.0,7.68,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,15.25,0.0
2016,3,21,6,45,43.5,38.5,3.05,12.5,45.0,96.76,74.27
2016,3,21,7,0,87.0,59.0,3.2,13.0,72.0,157.87,129.65
2016,3,21,7,15,115.5,81.0,3.3,13.0,106.0,209.16,175.19
2016,3,21,7,30,144.0,103.0,3.4,13.0,140.0,260.01,219.36
2016,3,21,7,45,173.0,121.5,3.55,13.0,175.5,305.74,258.29
2016,3,21,8,0,202.0,140.0,3.7,13.0,211.0,370.63,311.6
2016,3,21,8,15,217.5,161.0,3.75,13.0,248.0,408.07,341.19
2016,3,21,8,30,233.0,182.0,3.8,13.0,285.0,444.28,369.28
2016,3,21,8,45,130.0,191.5,3.9,13.5,250.0,335.39,277.2
2016,3,21,9,0,27.0,201.0,4.0,14.0,215.0,209.45,170.16
2016,3,21,9,15,13.5,181.5,4.05,14.0,188.5,173.67,140.06
2016,3,21,9,30,0.0,162.0,4.1,14.0,162.0,140.56,111.92
2016,3,21,9,45,0.0,142.0,4.2,14.5,142.0,121.1,95.47
2016,3,21,10,0,0.0,122.0,4.3,15.0,122.0,102.78,80.02
2016,3,21,10,15,0.5,146.0,4.4,15.0,146.5,124.21,97.52
2016,3,21,10,30,1.0,170.0,4.5,15.0,171.0,145.49,114.75
2016,3,21,10,45,10.5,224.0,4.65,15.0,232.5,200.65,159.61
2016,3,21,11,0,20.0,278.0,4.8,15.0,294.0,254.8,203.01
2016,3,21,11,15,16.5,267.0,4.85,15.0,280.0,239.95,190.75
2016,3,21,11,30,13.0,256.0,4.9,15.0,266.0,225.78,179.18
2016,3,21,11,45,6.5,200.5,5.0,15.5,205.5,172.51,135.87
2016,3,21,12,0,0.0,145.0,5.1,16.0,145.0,121.06,93.87
2016,3,21,12,15,0.0,145.0,5.1,16.0,145.0,120.82,93.71
2016,3,21,12,30,0.0,145.0,5.1,16.0,145.0,120.57,93.51
2016,3,21,12,45,0.0,126.5,5.1,16.0,126.5,105.17,81.0
2016,3,21,13,0,0.0,108.0,5.1,16.0,108.0,89.91,68.57
2016,3,21,13,15,0.0,105.5,5.0,16.0,105.5,87.8,66.9
2016,3,21,13,30,0.0,103.0,4.9,16.0,103.0,85.71,65.25
2016,3,21,13,45,2.5,149.5,4.85,16.0,151.5,123.33,96.03
2016,3,21,14,0,5.0,196.0,4.8,16.0,200.0,158.66,124.74
2016,3,21,14,15,16.0,228.0,4.8,15.5,239.0,182.01,143.56
2016,3,21,14,30,27.0,260.0,4.8,15.0,278.0,201.61,159.57
2016,3,21,14,45,13.5,187.0,4.8,15.0,196.0,147.74,116.84
2016,3,21,15,0,0.0,114.0,4.8,15.0,114.0,93.53,76.09
2016,3,21,15,15,0.0,67.5,4.65,14.5,67.5,56.03,43.73
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,17.36,9.77
2016,3,21,15,45,0.0,32.5,4.35,14.0,32.5,26.87,18.29
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,36.4,26.84
2016,3,21,16,15,63.5,96.0,4.0,13.5,119.0,73.5,60.02
2016,3,21,16,30,127.0,148.0,3.8,13.0,194.0,106.25,89.3
2016,3,21,16,45,288.5,118.0,3.65,13.0,201.0,85.85,71.29
2016,3,21,17,0,450.0,88.0,3.5,13.0,208.0,65.22,52.87
2016,3,21,17,15,371.0,75.5,3.35,12.5,160.0,56.49,44.93
2016,3,21,17,30,292.0,63.0,3.2,12.0,112.0,47.6,36.57
2016,3,21,17,45,203.0,44.5,3.1,12.0,73.0,34.0,23.62
2016,3,21,18,0,114.0,26.0,3.0,12.0,34.0,20.08,5.93
2016,3,21,18,15,57.0,13.0,2.95,11.5,17.0,11.1,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,87.0,11.5,2.25,9.5,16.5,72.46,0.0
2016,3,22,6,30,174.0,23.0,2.3,10.0,33.0,197.58,90.98
2016,3,22,6,45,309.5,35.0,2.4,10.5,76.0,336.81,273.62
2016,3,22,7,0,445.0,47.0,2.5,11.0,119.0,469.89,389.93
2016,3,22,7,15,524.0,55.5,2.6,11.0,170.0,557.45,464.21
2016,3,22,7,30,603.0,64.0,2.7,11.0,221.0,646.78,536.49
2016,3,22,7,45,656.0,69.0,2.8,11.5,274.0,709.22,583.97
2016,3,22,8,0,709.0,74.0,2.9,12.0,327.0,770.79,628.85
2016,3,22,8,15,743.5,78.5,2.9,12.0,378.5,807.83,654.54
2016,3,22,8,30,778.0,83.0,2.9,12.0,430.0,848.64,682.44
2016,3,22,8,45,807.0,84.5,2.95,12.5,479.0,877.7,700.3
2016,3,22,9,0,836.0,86.0,3.0,13.0,528.0,903.47,715.62
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.0,916.31,722.6
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,915.65,720.19
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.0,917.9,719.19
2016,3,22,10,0,905.0,91.0,3.1,14.0,694.0,916.36,715.64
2016,3,22,10,15,914.0,92.5,3.1,14.0,725.5,905.58,706.75
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,891.03,695.45
2016,3,22,10,45,930.5,94.5,3.1,14.5,781.5,870.43,678.77
2016,3,22,11,0,938.0,95.0,3.1,15.0,806.0,846.2,659.73
2016,3,22,11,15,941.5,96.0,3.1,15.0,822.5,815.85,637.67
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,782.25,613.31
2016,3,22,11,45,948.0,96.5,3.15,15.0,847.5,743.79,583.94
2016,3,22,12,0,951.0,96.0,3.2,15.0,856.0,702.46,551.47
2016,3,22,12,15,950.5,96.0,3.25,15.0,856.0,656.78,514.93
2016,3,22,12,30,950.0,96.0,3.3,15.0,856.0,608.85,475.71
2016,3,22,12,45,946.0,97.0,3.4,15.0,847.5,557.95,433.2
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,505.51,388.19
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.0,450.43,339.72
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,394.38,289.31
2016,3,22,13,45,928.0,95.5,3.7,15.0,783.0,336.75,236.98
2016,3,22,14,0,923.0,94.0,3.8,15.0,759.0,278.7,184.66
2016,3,22,14,15,913.5,92.5,3.8,15.0,728.0,219.73,134.35
2016,3,22,14,30,904.0,91.0,3.8,15.0,697.0,161.3,91.24
2016,3,22,14,45,893.5,88.5,3.85,15.0,660.0,102.97,62.36
2016,3,22,15,0,883.0,86.0,3.9,15.0,623.0,76.05,60.93
2016,3,22,15,15,866.5,83.5,3.85,14.5,579.5,74.36,59.76
2016,3,22,15,30,850.0,81.0,3.8,14.0,536.0,64.19,51.13
2016,3,22,15,45,828.0,78.0,3.8,14.0,488.5,62.64,49.93
2016,3,22,16,0,806.0,75.0,3.8,14.0,441.0,61.05,48.69
2016,3,22,16,15,774.0,71.5,3.7,13.5,389.5,58.93,47.05
2016,3,22,16,30,742.0,68.0,3.6,13.0,338.0,56.79,45.37
2016,3,22,16,45,697.5,63.0,3.5,13.0,285.5,53.3,42.31
2016,3,22,17,0,653.0,58.0,3.4,13.0,233.0,45.73,35.49
2016,3,22,17,15,580.5,51.0,3.3,12.5,181.5,40.68,30.86
2016,3,22,17,30,508.0,44.0,3.2,12.0,130.0,35.6,26.01
2016,3,22,17,45,384.5,34.0,3.1,11.5,85.5,27.75,18.38
2016,3,22,18,0,261.0,24.0,3.0,11.0,41.0,19.85,6.93
2016,3,22,18,15,130.5,12.0,2.95,10.5,20.5,10.24,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,1.8,7.5,13.5,36.94,0.0
2016,3,23,6,30,75.0,23.0,1.8,8.0,27.0,107.58,59.2
2016,3,23,6,45,135.5,41.0,1.8,9.0,59.5,187.06,152.95
2016,3,23,7,0,196.0,59.0,1.8,10.0,92.0,261.01,219.72
2016,3,23,7,15,228.5,78.5,1.75,10.5,130.0,315.72,267.36
2016,3,23,7,30,261.0,98.0,1.7,11.0,168.0,370.34,312.92
2016,3,23,7,45,287.0,115.0,1.7,11.5,206.5,415.3,348.89
2016,3,23,8,0,313.0,132.0,1.7,12.0,245.0,459.83,383.17
2016,3,23,8,15,527.5,105.0,1.7,12.5,329.0,651.7,531.59
2016,3,23,8,30,742.0,78.0,1.7,13.0,413.0,811.31,644.38
2016,3,23,8,45,788.0,83.5,1.75,13.5,473.5,861.05,675.32
2016,3,23,9,0,834.0,89.0,1.8,14.0,534.0,907.6,704.59
2016,3,23,9,15,852.0,91.5,1.7,14.5,578.0,920.85,708.7
2016,3,23,9,30,870.0,94.0,1.6,15.0,622.0,930.38,710.62
2016,3,23,9,45,884.5,95.5,1.55,15.5,660.5,922.05,701.26
2016,3,23,10,0,899.0,97.0,1.5,16.0,699.0,919.88,696.48
2016,3,23,10,15,908.0,98.5,1.5,16.0,730.5,909.0,687.93
2016,3,23,10,30,917.0,100.0,1.5,16.0,762.0,894.37,677.13
2016,3,23,10,45,924.0,100.5,1.5,16.5,786.5,873.3,660.92
2016,3,23,11,0,931.0,101.0,1.5,17.0,811.0,848.66,642.51
2016,3,23,11,15,935.0,102.0,1.55,17.0,827.5,818.69,622.34
2016,3,23,11,30,939.0,103.0,1.6,17.0,844.0,785.47,599.86
2016,3,23,11,45,735.5,197.5,1.7,17.5,781.5,698.2,533.52
2016,3,23,12,0,532.0,292.0,1.8,18.0,719.0,606.95,464.11
2016,3,23,12,15,735.5,199.0,1.85,18.0,790.0,620.63,475.14
2016,3,23,12,30,939.0,106.0,1.9,18.0,861.0,612.9,467.89
2016,3,23,12,45,928.0,110.5,1.95,18.0,850.0,561.53,426.21
2016,3,23,13,0,917.0,115.0,2.0,18.0,839.0,509.18,382.86
2016,3,23,13,15,912.5,114.0,2.05,18.0,823.0,454.64,336.52
2016,3,23,13,30,908.0,113.0,2.1,18.0,807.0,399.22,288.23
2016,3,23,13,45,896.5,114.0,2.2,18.0,781.5,342.54,238.41
2016,3,23,14,0,885.0,115.0,2.3,18.0,756.0,286.12,189.03
2016,3,23,14,15,874.5,113.0,2.35,17.5,724.5,221.06,135.31
2016,3,23,14,30,864.0,111.0,2.4,17.0,693.0,163.21,93.14
2016,3,23,14,45,849.0,109.0,2.45,17.0,655.0,106.2,64.44
2016,3,23,15,0,834.0,107.0,2.5,17.0,617.0,79.18,63.09
2016,3,23,15,15,815.0,104.0,2.5,16.5,573.5,78.25,62.61
2016,3,23,15,30,796.0,101.0,2.5,16.0,530.0,77.31,62.11
2016,3,23,15,45,665.5,117.0,2.55,16.0,454.0,80.99,65.51
2016,3,23,16,0,535.0,133.0,2.6,16.0,378.0,91.93,75.26
2016,3,23,16,15,570.0,109.0,2.6,15.5,343.0,78.46,63.82
2016,3,23,16,30,605.0,85.0,2.6,15.0,308.0,63.01,50.49
2016,3,23,16,45,533.0,84.5,2.6,15.0,259.0,63.72,51.2
2016,3,23,17,0,461.0,84.0,2.6,15.0,210.0,62.4,50.0
2016,3,23,17,15,398.0,71.0,2.55,14.0,163.0,53.36,41.94
2016,3,23,17,30,335.0,58.0,2.5,13.0,116.0,44.08,33.42
2016,3,23,17,45,234.5,42.5,2.5,12.5,76.0,32.57,22.54
2016,3,23,18,0,134.0,27.0,2.5,12.0,36.0,20.86,8.44
2016,3,23,18,15,67.0,13.5,2.45,11.5,18.0,11.52,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
