Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,2.6,9.5,18.5,72.41,0.0
2016,3,24,6,30,170.0,25.0,2.7,10.0,37.0,203.19,130.32
2016,3,24,6,45,280.0,39.0,2.8,11.0,78.5,316.36,260.18
2016,3,24,7,0,390.0,53.0,2.9,12.0,120.0,434.44,362.47
2016,3,24,7,15,464.5,63.0,2.9,12.5,169.5,519.53,433.58
2016,3,24,7,30,539.0,73.0,2.9,13.0,219.0,606.15,502.44
2016,3,24,7,45,574.5,83.5,2.95,13.5,268.5,659.33,542.57
2016,3,24,8,0,610.0,94.0,3.0,14.0,318.0,711.17,580.12
2016,3,24,8,15,646.5,100.5,3.0,14.0,368.5,757.23,612.91
2016,3,24,8,30,683.0,107.0,3.0,14.0,419.0,801.06,643.25
2016,3,24,8,45,686.0,120.5,3.05,14.5,462.0,819.49,653.58
2016,3,24,9,0,689.0,134.0,3.1,15.0,505.0,834.44,661.49
2016,3,24,9,15,710.5,138.0,3.0,15.5,547.5,852.31,670.55
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,866.74,677.05
2016,3,24,9,45,755.0,142.5,2.8,16.5,629.0,874.94,679.19
2016,3,24,10,0,778.0,143.0,2.7,17.0,668.0,879.36,678.81
2016,3,24,10,15,790.0,145.0,2.6,17.0,699.0,866.48,667.79
2016,3,24,10,30,802.0,147.0,2.5,17.0,730.0,855.97,658.75
2016,3,24,10,45,816.0,146.0,2.45,17.5,755.5,840.44,645.54
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,821.17,629.94
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,794.09,610.42
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,763.82,587.51
2016,3,24,11,45,834.5,153.5,2.4,18.0,821.5,725.85,558.61
2016,3,24,12,0,828.0,159.0,2.4,18.0,828.0,685.73,527.71
2016,3,24,12,15,696.0,221.5,2.4,18.0,784.0,616.93,474.11
2016,3,24,12,30,564.0,284.0,2.4,18.0,740.0,552.03,423.43
2016,3,24,12,45,721.5,206.0,2.4,18.5,783.5,534.31,407.45
2016,3,24,13,0,879.0,128.0,2.4,19.0,827.0,503.43,378.98
2016,3,24,13,15,874.5,127.5,2.4,19.0,811.0,450.98,334.07
2016,3,24,13,30,870.0,127.0,2.4,19.0,795.0,394.05,284.8
2016,3,24,13,45,863.0,125.0,2.4,19.0,771.0,337.22,234.9
2016,3,24,14,0,856.0,123.0,2.4,19.0,747.0,280.42,185.21
2016,3,24,14,15,845.5,121.5,2.4,18.5,716.5,223.63,138.1
2016,3,24,14,30,835.0,120.0,2.4,18.0,686.0,167.71,97.28
2016,3,24,14,45,813.0,121.0,2.45,18.0,647.0,114.0,70.47
2016,3,24,15,0,791.0,122.0,2.5,18.0,608.0,88.45,70.75
2016,3,24,15,15,771.5,118.5,2.55,17.5,565.0,79.63,63.52
2016,3,24,15,30,752.0,115.0,2.6,17.0,522.0,78.85,63.18
2016,3,24,15,45,715.5,113.5,2.65,17.0,473.5,79.17,63.65
2016,3,24,16,0,679.0,112.0,2.7,17.0,425.0,79.64,64.27
2016,3,24,16,15,643.0,105.5,2.8,16.5,374.5,76.59,61.94
2016,3,24,16,30,607.0,99.0,2.9,16.0,324.0,73.46,59.48
2016,3,24,16,45,572.5,88.0,3.0,15.5,274.5,66.71,53.73
2016,3,24,17,0,538.0,77.0,3.1,15.0,225.0,59.65,47.56
2016,3,24,17,15,467.0,66.5,3.1,14.5,175.5,52.44,41.07
2016,3,24,17,30,396.0,56.0,3.1,14.0,126.0,45.07,34.18
2016,3,24,17,45,298.5,41.0,3.15,13.5,83.5,31.67,21.73
2016,3,24,18,0,201.0,26.0,3.2,13.0,41.0,20.24,8.67
2016,3,24,18,15,100.5,13.0,3.1,12.5,20.5,11.1,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,10.0,21.5,84.9,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,234.98,163.0
2016,3,25,6,45,305.0,42.0,2.2,10.5,85.5,341.66,281.64
2016,3,25,7,0,410.0,56.0,2.3,11.0,128.0,455.57,379.99
2016,3,25,7,15,483.0,65.5,2.4,11.0,178.0,539.79,450.76
2016,3,25,7,30,556.0,75.0,2.5,11.0,228.0,625.18,519.38
2016,3,25,7,45,616.5,79.0,2.6,11.5,281.5,693.02,570.65
2016,3,25,8,0,677.0,83.0,2.7,12.0,335.0,759.97,619.3
2016,3,25,8,15,711.0,87.5,2.75,12.5,385.0,801.84,647.46
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,841.38,673.32
2016,3,25,8,45,777.5,92.5,2.85,14.0,484.0,866.61,687.07
2016,3,25,9,0,810.0,93.0,2.9,15.0,533.0,894.47,702.55
2016,3,25,9,15,827.5,95.5,2.75,15.5,576.5,907.26,706.95
2016,3,25,9,30,845.0,98.0,2.6,16.0,620.0,916.41,708.88
2016,3,25,9,45,858.5,100.0,2.5,16.5,657.5,917.51,705.75
2016,3,25,10,0,872.0,102.0,2.4,17.0,695.0,905.35,693.71
2016,3,25,10,15,882.0,104.0,2.35,17.0,726.5,896.18,685.83
2016,3,25,10,30,892.0,106.0,2.3,17.0,758.0,883.27,675.53
2016,3,25,10,45,894.5,109.5,2.25,17.5,781.0,861.92,658.35
2016,3,25,11,0,897.0,113.0,2.2,18.0,804.0,837.16,639.08
2016,3,25,11,15,901.5,113.5,2.15,18.0,820.5,807.8,617.97
2016,3,25,11,30,906.0,114.0,2.1,18.0,837.0,775.29,594.69
2016,3,25,11,45,909.5,113.5,2.05,18.0,846.0,738.15,566.34
2016,3,25,12,0,913.0,113.0,2.0,18.0,855.0,698.23,535.5
2016,3,25,12,15,913.0,113.0,2.0,18.0,855.0,654.0,501.18
2016,3,25,12,30,913.0,113.0,2.0,18.0,855.0,607.6,464.37
2016,3,25,12,45,920.0,108.0,2.05,18.5,849.0,558.78,424.14
2016,3,25,13,0,927.0,103.0,2.1,19.0,843.0,507.66,380.95
2016,3,25,13,15,922.5,102.0,2.15,19.0,826.5,452.83,334.43
2016,3,25,13,30,918.0,101.0,2.2,19.0,810.0,397.11,285.94
2016,3,25,13,45,912.5,99.5,2.25,19.0,786.0,340.08,235.61
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,282.73,185.14
2016,3,25,14,15,897.5,96.5,2.35,19.0,731.0,224.6,136.37
2016,3,25,14,30,888.0,95.0,2.4,19.0,700.0,167.05,94.01
2016,3,25,14,45,874.0,93.5,2.5,19.0,662.0,110.05,64.9
2016,3,25,15,0,860.0,92.0,2.6,19.0,624.0,79.29,62.65
2016,3,25,15,15,843.0,89.5,2.65,18.5,580.5,68.62,53.82
2016,3,25,15,30,826.0,87.0,2.7,18.0,537.0,67.71,53.31
2016,3,25,15,45,797.0,85.5,2.8,18.0,488.5,67.31,53.13
2016,3,25,16,0,768.0,84.0,2.9,18.0,440.0,66.98,53.02
2016,3,25,16,15,735.5,79.5,2.95,17.5,389.0,64.37,51.02
2016,3,25,16,30,703.0,75.0,3.0,17.0,338.0,56.59,44.43
2016,3,25,16,45,651.0,70.5,3.1,16.5,285.5,53.91,42.24
2016,3,25,17,0,599.0,66.0,3.2,16.0,233.0,51.28,39.98
2016,3,25,17,15,527.5,58.0,3.2,15.0,182.5,45.73,35.06
2016,3,25,17,30,456.0,50.0,3.2,14.0,132.0,40.13,29.86
2016,3,25,17,45,336.5,38.5,3.25,13.5,88.0,31.22,21.42
2016,3,25,18,0,217.0,27.0,3.3,13.0,44.0,22.19,10.68
2016,3,25,18,15,108.5,13.5,3.25,12.5,22.0,11.52,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.5,12.0,2.4,11.5,24.0,119.78,0.0
2016,3,26,6,30,299.0,24.0,2.4,12.0,48.0,311.38,226.28
2016,3,26,6,45,408.0,34.0,2.45,12.5,93.0,417.64,341.1
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,530.98,437.25
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,606.49,498.41
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,677.33,552.54
2016,3,26,7,45,690.5,61.5,2.4,14.5,290.5,731.73,591.79
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,784.68,628.24
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.5,822.84,652.65
2016,3,26,8,30,793.0,73.0,2.4,16.0,443.0,858.43,674.61
2016,3,26,8,45,813.0,76.5,2.4,16.5,489.5,881.74,687.45
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,891.64,690.89
2016,3,26,9,15,848.5,82.0,2.45,17.0,578.5,902.26,696.75
2016,3,26,9,30,864.0,84.0,2.5,17.0,621.0,909.36,700.28
2016,3,26,9,45,873.0,87.0,2.55,17.5,657.5,908.0,696.82
2016,3,26,10,0,882.0,90.0,2.6,18.0,694.0,902.93,691.06
2016,3,26,10,15,890.5,91.0,2.6,18.0,724.0,891.49,682.0
2016,3,26,10,30,899.0,92.0,2.6,18.0,754.0,876.41,670.64
2016,3,26,10,45,905.5,92.5,2.65,18.5,777.0,855.51,654.55
2016,3,26,11,0,912.0,93.0,2.7,19.0,800.0,831.14,636.2
2016,3,26,11,15,915.5,94.0,2.7,19.0,815.5,801.53,615.13
2016,3,26,11,30,919.0,95.0,2.7,19.0,831.0,768.76,591.87
2016,3,26,11,45,919.0,95.5,2.75,19.5,838.5,730.09,562.28
2016,3,26,12,0,919.0,96.0,2.8,20.0,846.0,688.83,529.67
2016,3,26,12,15,919.0,96.5,2.8,20.0,846.0,645.18,495.41
2016,3,26,12,30,919.0,97.0,2.8,20.0,846.0,599.32,458.63
2016,3,26,12,45,901.0,105.0,2.85,20.0,833.5,548.36,417.17
2016,3,26,13,0,883.0,113.0,2.9,20.0,821.0,496.97,374.32
2016,3,26,13,15,878.0,112.5,2.95,20.0,805.0,444.43,329.4
2016,3,26,13,30,873.0,112.0,3.0,20.0,789.0,391.12,282.75
2016,3,26,13,45,853.5,117.0,3.05,20.0,762.5,336.85,235.03
2016,3,26,14,0,834.0,122.0,3.1,20.0,736.0,277.53,183.81
2016,3,26,14,15,665.0,183.0,3.15,19.5,660.0,230.39,150.87
2016,3,26,14,30,496.0,244.0,3.2,19.0,584.0,205.97,140.74
2016,3,26,14,45,554.5,209.0,3.25,19.0,569.5,152.19,105.5
2016,3,26,15,0,613.0,174.0,3.3,19.0,555.0,109.76,88.52
2016,3,26,15,15,539.0,183.0,3.3,18.5,501.0,117.29,95.39
2016,3,26,15,30,465.0,192.0,3.3,18.0,447.0,123.58,101.21
2016,3,26,15,45,557.5,148.5,3.35,18.0,427.5,100.24,81.5
2016,3,26,16,0,650.0,105.0,3.4,18.0,408.0,74.01,59.1
2016,3,26,16,15,601.5,104.5,3.4,17.5,360.5,75.04,60.32
2016,3,26,16,30,553.0,104.0,3.4,17.0,313.0,76.39,61.79
2016,3,26,16,45,521.0,92.0,3.4,16.5,265.5,69.08,55.59
2016,3,26,17,0,489.0,80.0,3.4,16.0,218.0,61.41,48.94
2016,3,26,17,15,423.0,69.0,3.35,15.5,170.5,52.0,40.54
2016,3,26,17,30,357.0,58.0,3.3,15.0,123.0,44.12,33.27
2016,3,26,17,45,255.0,43.5,3.3,14.5,82.5,33.33,23.2
2016,3,26,18,0,153.0,29.0,3.3,14.0,42.0,22.38,11.27
2016,3,26,18,15,76.5,14.5,3.25,13.5,21.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.5,2.6,11.0,25.5,108.78,0.0
2016,3,27,6,30,262.0,29.0,2.7,11.0,51.0,289.55,218.89
2016,3,27,6,45,368.5,40.5,2.8,11.5,96.0,395.68,326.66
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,508.29,422.77
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,589.8,490.31
2016,3,27,7,30,616.0,68.0,2.9,12.0,244.0,672.52,555.57
2016,3,27,7,45,655.5,75.5,2.95,12.5,296.0,727.03,595.7
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,780.18,633.27
2016,3,27,8,15,646.0,102.0,3.1,13.0,375.5,764.01,619.68
2016,3,27,8,30,597.0,121.0,3.2,13.0,403.0,742.92,602.72
2016,3,27,8,45,703.0,110.0,3.3,13.5,474.5,828.01,663.51
2016,3,27,9,0,809.0,99.0,3.4,14.0,546.0,904.86,715.92
2016,3,27,9,15,827.0,101.5,3.45,14.0,589.5,918.02,723.09
2016,3,27,9,30,845.0,104.0,3.5,14.0,633.0,927.5,728.27
2016,3,27,9,45,857.5,107.0,3.6,14.5,671.0,928.67,726.69
2016,3,27,10,0,870.0,110.0,3.7,15.0,709.0,925.99,722.61
2016,3,27,10,15,880.0,111.5,3.75,15.0,740.5,906.1,707.58
2016,3,27,10,30,890.0,113.0,3.8,15.0,772.0,892.44,697.23
2016,3,27,10,45,896.5,114.5,3.85,15.5,796.5,872.15,680.96
2016,3,27,11,0,903.0,116.0,3.9,16.0,821.0,848.35,662.36
2016,3,27,11,15,907.5,117.0,3.9,16.0,837.5,819.1,640.95
2016,3,27,11,30,912.0,118.0,3.9,16.0,854.0,786.66,617.27
2016,3,27,11,45,913.0,119.5,3.95,16.0,862.0,749.14,588.13
2016,3,27,12,0,914.0,121.0,4.0,16.0,870.0,708.95,556.42
2016,3,27,12,15,914.5,121.0,4.0,16.0,870.5,664.71,520.85
2016,3,27,12,30,915.0,121.0,4.0,16.0,871.0,618.27,482.75
2016,3,27,12,45,913.0,121.0,4.05,16.5,863.0,568.54,440.42
2016,3,27,13,0,911.0,121.0,4.1,17.0,855.0,517.24,395.85
2016,3,27,13,15,907.0,120.5,4.1,16.5,839.0,463.41,349.52
2016,3,27,13,30,903.0,120.0,4.1,16.0,823.0,408.66,301.18
2016,3,27,13,45,757.5,174.5,4.2,16.0,752.0,341.33,245.91
2016,3,27,14,0,612.0,229.0,4.3,16.0,681.0,295.63,210.0
2016,3,27,14,15,676.0,191.5,4.35,16.0,672.0,239.09,159.75
2016,3,27,14,30,740.0,154.0,4.4,16.0,663.0,176.28,108.47
2016,3,27,14,45,652.5,172.5,4.45,16.0,603.5,134.37,89.49
2016,3,27,15,0,565.0,191.0,4.5,16.0,544.0,120.22,98.61
2016,3,27,15,15,486.5,199.0,4.45,15.5,488.5,125.66,103.75
2016,3,27,15,30,408.0,207.0,4.4,15.0,433.0,131.55,109.32
2016,3,27,15,45,424.0,183.5,4.4,14.5,400.0,119.8,99.67
2016,3,27,16,0,440.0,160.0,4.4,14.0,367.0,107.35,89.31
2016,3,27,16,15,319.0,156.5,4.3,13.5,298.0,109.91,92.01
2016,3,27,16,30,198.0,153.0,4.2,13.0,229.0,110.47,92.93
2016,3,27,16,45,169.5,135.0,4.15,13.0,193.0,98.28,82.3
2016,3,27,17,0,141.0,117.0,4.1,13.0,157.0,85.8,71.24
2016,3,27,17,15,118.5,94.5,4.1,12.5,123.5,70.39,57.44
2016,3,27,17,30,96.0,72.0,4.1,12.0,90.0,54.6,43.01
2016,3,27,17,45,59.5,50.5,4.1,12.0,60.5,39.01,28.45
2016,3,27,18,0,23.0,29.0,4.1,12.0,31.0,23.38,12.58
2016,3,27,18,15,11.5,14.5,4.1,11.5,15.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,14.0,4.3,8.5,29.5,174.77,0.0
2016,3,28,6,30,346.0,28.0,4.4,9.0,59.0,354.21,277.21
2016,3,28,6,45,461.0,37.0,4.55,9.5,108.0,466.8,389.94
2016,3,28,7,0,576.0,46.0,4.7,10.0,157.0,586.05,492.87
2016,3,28,7,15,640.0,52.0,4.75,10.0,210.5,654.82,551.5
2016,3,28,7,30,704.0,58.0,4.8,10.0,264.0,732.08,613.91
2016,3,28,7,45,747.0,62.0,4.9,10.5,318.0,787.43,655.73
2016,3,28,8,0,790.0,66.0,5.0,11.0,372.0,841.14,694.74
2016,3,28,8,15,819.0,69.5,5.0,11.0,424.5,879.06,721.35
2016,3,28,8,30,848.0,73.0,5.0,11.0,477.0,914.18,745.37
2016,3,28,8,45,869.0,75.5,5.0,11.5,526.0,927.08,751.12
2016,3,28,9,0,890.0,78.0,5.0,12.0,575.0,946.87,762.06
2016,3,28,9,15,905.0,80.0,4.95,12.0,618.5,956.82,766.8
2016,3,28,9,30,920.0,82.0,4.9,12.0,662.0,963.03,768.99
2016,3,28,9,45,931.0,84.0,4.85,12.5,700.5,961.67,764.41
2016,3,28,10,0,942.0,86.0,4.8,13.0,739.0,956.4,757.26
2016,3,28,10,15,949.5,87.0,4.75,13.0,770.0,942.96,745.9
2016,3,28,10,30,957.0,88.0,4.7,13.0,801.0,925.71,732.03
2016,3,28,10,45,962.0,89.0,4.7,13.5,825.0,902.58,713.11
2016,3,28,11,0,967.0,90.0,4.7,14.0,849.0,875.83,691.77
2016,3,28,11,15,970.0,91.0,4.65,14.0,864.5,844.02,667.86
2016,3,28,11,30,973.0,92.0,4.6,14.0,880.0,808.91,641.61
2016,3,28,11,45,973.5,92.5,4.6,14.0,887.5,768.45,610.76
2016,3,28,12,0,974.0,93.0,4.6,14.0,895.0,725.24,576.09
2016,3,28,12,15,973.5,93.0,4.5,14.0,894.5,678.4,537.52
2016,3,28,12,30,973.0,93.0,4.4,14.0,894.0,629.3,496.39
2016,3,28,12,45,952.5,102.5,4.35,14.0,880.5,575.62,450.89
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,521.56,404.1
2016,3,28,13,15,927.5,111.0,4.2,14.0,849.5,466.23,355.08
2016,3,28,13,30,923.0,110.0,4.1,14.0,832.0,410.03,304.28
2016,3,28,13,45,915.5,109.0,4.05,14.0,807.5,352.31,251.74
2016,3,28,14,0,908.0,108.0,4.0,14.0,783.0,294.48,199.37
2016,3,28,14,15,898.0,106.5,3.9,14.0,751.0,236.02,148.74
2016,3,28,14,30,888.0,105.0,3.8,14.0,719.0,178.2,104.42
2016,3,28,14,45,490.5,194.5,3.75,14.0,531.0,142.1,100.01
2016,3,28,15,0,93.0,284.0,3.7,14.0,343.0,194.57,162.81
2016,3,28,15,15,133.5,266.5,3.6,14.0,344.0,175.29,146.7
2016,3,28,15,30,174.0,249.0,3.5,14.0,345.0,166.51,139.62
2016,3,28,15,45,479.5,167.5,3.4,14.0,401.5,110.57,91.7
2016,3,28,16,0,785.0,86.0,3.3,14.0,458.0,68.43,55.09
2016,3,28,16,15,752.5,82.0,3.15,13.5,406.0,66.25,53.48
2016,3,28,16,30,720.0,78.0,3.0,13.0,354.0,58.7,47.02
2016,3,28,16,45,678.0,72.0,2.95,13.0,301.5,55.06,43.87
2016,3,28,17,0,636.0,66.0,2.9,13.0,249.0,51.34,40.56
2016,3,28,17,15,566.5,58.5,2.9,12.5,197.0,46.16,35.86
2016,3,28,17,30,497.0,51.0,2.9,12.0,145.0,40.93,30.92
2016,3,28,17,45,386.0,40.0,2.9,11.5,99.0,32.46,22.87
2016,3,28,18,0,275.0,29.0,2.9,11.0,53.0,23.86,13.41
2016,3,28,18,15,137.5,14.5,2.9,10.5,26.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,175.0,14.5,1.7,8.5,31.0,179.6,0.0
2016,3,29,6,30,350.0,29.0,1.8,9.0,62.0,359.35,283.39
2016,3,29,6,45,462.5,37.5,1.95,9.5,110.5,469.88,387.99
2016,3,29,7,0,575.0,46.0,2.1,10.0,159.0,586.72,485.55
2016,3,29,7,15,637.5,52.0,2.25,10.5,212.5,654.6,540.54
2016,3,29,7,30,700.0,58.0,2.4,11.0,266.0,730.55,598.89
2016,3,29,7,45,745.0,61.5,2.6,11.5,320.5,787.0,640.35
2016,3,29,8,0,790.0,65.0,2.8,12.0,375.0,841.89,679.25
2016,3,29,8,15,818.0,68.5,2.75,12.5,427.0,878.89,702.2
2016,3,29,8,30,846.0,72.0,2.7,13.0,479.0,902.84,715.26
2016,3,29,8,45,867.5,74.0,2.7,13.5,527.5,925.81,727.87
2016,3,29,9,0,889.0,76.0,2.7,14.0,576.0,945.49,738.04
2016,3,29,9,15,904.0,78.0,2.5,14.0,620.0,955.49,740.97
2016,3,29,9,30,919.0,80.0,2.3,14.0,664.0,961.75,741.33
2016,3,29,9,45,929.5,82.0,2.15,14.5,702.0,959.98,735.4
2016,3,29,10,0,940.0,84.0,2.0,15.0,740.0,954.31,727.04
2016,3,29,10,15,948.0,85.5,1.9,15.0,771.5,941.92,716.28
2016,3,29,10,30,956.0,87.0,1.8,15.0,803.0,925.68,703.15
2016,3,29,10,45,960.5,88.0,1.7,15.0,826.5,902.14,685.28
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,875.03,665.2
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,843.65,642.93
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,808.96,618.44
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,768.19,588.38
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,724.71,554.67
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.0,677.96,518.92
2016,3,29,12,30,971.0,92.0,1.5,16.0,895.0,628.96,480.55
2016,3,29,12,45,966.0,93.0,1.5,16.0,885.5,576.42,438.41
2016,3,29,13,0,961.0,94.0,1.5,16.0,876.0,522.45,393.88
2016,3,29,13,15,957.0,93.5,1.55,16.0,859.0,466.56,346.67
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,409.66,297.22
2016,3,29,13,45,943.0,93.5,1.65,16.0,816.5,350.95,245.47
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,292.34,193.72
2016,3,29,14,15,924.0,92.5,1.75,16.0,759.0,232.89,143.13
2016,3,29,14,30,915.0,91.0,1.8,16.0,727.0,173.97,98.44
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.5,116.32,67.03
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,78.97,63.04
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,77.41,62.03
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,67.05,53.32
2016,3,29,15,45,823.5,83.5,2.05,15.0,510.5,65.95,52.54
2016,3,29,16,0,798.0,81.0,2.1,15.0,461.0,64.84,51.74
2016,3,29,16,15,767.0,77.5,2.1,14.5,409.5,62.91,50.31
2016,3,29,16,30,736.0,74.0,2.1,14.0,358.0,60.96,48.84
2016,3,29,16,45,690.0,69.0,2.15,13.5,304.5,52.89,41.85
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,49.8,39.19
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,44.96,34.81
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,40.08,30.21
2016,3,29,17,45,395.5,39.5,2.2,11.5,100.5,31.98,22.51
2016,3,29,18,0,282.0,29.0,2.2,11.0,54.0,23.79,13.67
2016,3,29,18,15,141.0,14.5,2.2,10.5,27.0,11.79,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,1.85,9.5,29.5,138.5,12.36
2016,3,30,6,30,230.0,36.0,1.9,10.0,59.0,273.43,218.4
2016,3,30,6,45,332.0,49.0,1.95,10.5,104.5,375.93,313.12
2016,3,30,7,0,434.0,62.0,2.0,11.0,150.0,489.75,408.58
2016,3,30,7,15,501.5,71.0,1.95,11.0,201.0,570.09,473.68
2016,3,30,7,30,569.0,80.0,1.9,11.0,252.0,651.22,536.3
2016,3,30,7,45,356.0,122.5,1.85,11.5,237.0,511.65,424.42
2016,3,30,8,0,143.0,165.0,1.8,12.0,222.0,330.15,273.92
2016,3,30,8,15,141.5,190.5,1.8,12.0,253.0,356.18,294.59
2016,3,30,8,30,140.0,216.0,1.8,12.0,284.0,380.74,312.68
2016,3,30,8,45,305.0,208.0,1.8,12.5,375.5,540.8,439.88
2016,3,30,9,0,470.0,200.0,1.8,13.0,467.0,703.17,560.76
2016,3,30,9,15,474.5,216.0,1.8,13.5,503.0,717.99,567.0
2016,3,30,9,30,479.0,232.0,1.8,14.0,539.0,730.08,572.69
2016,3,30,9,45,669.5,172.5,1.85,14.5,628.0,839.06,651.04
2016,3,30,10,0,860.0,113.0,1.9,15.0,717.0,925.76,707.66
2016,3,30,10,15,869.5,114.5,1.9,15.0,747.5,905.19,691.43
2016,3,30,10,30,879.0,116.0,1.9,15.0,778.0,891.16,681.04
2016,3,30,10,45,887.0,116.5,1.95,15.0,802.0,871.24,667.18
2016,3,30,11,0,895.0,117.0,2.0,15.0,826.0,847.82,651.01
2016,3,30,11,15,899.0,118.0,2.0,15.0,842.0,818.31,630.17
2016,3,30,11,30,903.0,119.0,2.0,15.0,858.0,785.68,607.18
2016,3,30,11,45,906.0,119.0,2.0,15.5,866.0,748.48,578.19
2016,3,30,12,0,909.0,119.0,2.0,16.0,874.0,708.56,546.6
2016,3,30,12,15,909.0,118.5,2.0,16.0,873.5,663.81,511.9
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,616.97,474.75
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,567.69,434.74
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,516.57,392.07
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,462.44,345.98
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,407.43,297.89
2016,3,30,13,45,898.5,110.0,2.15,16.0,801.5,351.01,247.81
2016,3,30,14,0,892.0,109.0,2.2,16.0,777.0,294.41,197.53
2016,3,30,14,15,882.5,107.0,2.3,16.0,745.5,236.66,148.25
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,179.53,104.62
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,113.5,65.06
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,74.55,59.24
2016,3,30,15,15,829.5,98.5,2.75,15.5,594.5,73.89,58.99
2016,3,30,15,30,812.0,96.0,2.9,15.0,551.0,73.22,58.7
2016,3,30,15,45,788.5,92.5,3.05,15.0,503.0,71.73,57.58
2016,3,30,16,0,765.0,89.0,3.2,15.0,455.0,70.19,56.43
2016,3,30,16,15,733.0,84.5,3.25,14.5,404.0,67.74,54.56
2016,3,30,16,30,701.0,80.0,3.3,14.0,353.0,59.75,47.75
2016,3,30,16,45,655.5,74.5,3.4,13.5,300.5,56.54,45.09
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,53.28,42.29
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.0,48.23,37.74
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,43.13,32.94
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,34.78,25.0
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,26.31,15.98
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,12.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.3,11.0,33.0,158.37,49.2
2016,3,31,6,30,276.0,37.0,2.4,11.0,66.0,310.8,250.41
2016,3,31,6,45,376.0,48.5,2.5,11.5,112.5,415.62,345.4
2016,3,31,7,0,476.0,60.0,2.6,12.0,159.0,524.6,436.65
2016,3,31,7,15,238.0,78.5,2.6,12.0,128.0,322.89,273.61
2016,3,31,7,30,0.0,97.0,2.6,12.0,97.0,89.66,71.34
2016,3,31,7,45,1.5,116.0,2.6,12.5,117.0,108.57,87.52
2016,3,31,8,0,3.0,135.0,2.6,13.0,137.0,127.25,102.9
2016,3,31,8,15,24.5,166.5,2.55,13.0,178.5,178.55,146.27
2016,3,31,8,30,46.0,198.0,2.5,13.0,220.0,248.67,203.98
2016,3,31,8,45,47.0,218.0,2.45,13.5,243.0,267.58,217.93
2016,3,31,9,0,48.0,238.0,2.4,14.0,266.0,285.97,231.41
2016,3,31,9,15,454.5,169.0,2.4,14.0,460.0,646.77,521.74
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,945.26,733.81
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,935.5,720.98
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,932.49,716.28
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,920.92,707.12
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,905.64,695.66
2016,3,31,10,45,915.0,104.5,2.45,15.5,815.5,884.4,679.41
2016,3,31,11,0,922.0,105.0,2.5,16.0,839.0,859.62,660.85
2016,3,31,11,15,925.5,105.5,2.5,16.0,854.5,828.66,638.89
2016,3,31,11,30,929.0,106.0,2.5,16.0,870.0,794.56,614.74
2016,3,31,11,45,931.5,106.0,2.5,16.5,878.0,756.31,585.36
2016,3,31,12,0,934.0,106.0,2.5,17.0,886.0,715.29,552.76
2016,3,31,12,15,934.0,106.0,2.6,17.0,885.5,670.15,518.01
2016,3,31,12,30,934.0,106.0,2.7,17.0,885.0,622.83,480.6
2016,3,31,12,45,937.5,102.5,2.8,17.0,877.5,572.53,439.78
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,520.22,396.03
2016,3,31,13,15,937.0,98.0,2.95,17.0,853.5,464.9,348.48
2016,3,31,13,30,933.0,97.0,3.0,17.0,837.0,408.66,298.89
2016,3,31,13,45,926.0,96.5,3.15,17.0,812.5,351.17,247.58
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,293.51,196.05
2016,3,31,14,15,910.5,94.5,3.4,16.5,756.5,234.97,145.93
2016,3,31,14,30,902.0,93.0,3.5,16.0,725.0,176.91,101.31
2016,3,31,14,45,889.5,91.5,3.6,16.0,687.0,119.3,68.43
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,78.18,62.38
2016,3,31,15,15,861.0,88.0,3.7,15.5,606.0,76.96,61.64
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,66.82,53.11
2016,3,31,15,45,822.5,83.5,3.75,15.0,514.5,65.78,52.37
2016,3,31,16,0,800.0,81.0,3.8,15.0,466.0,64.72,51.61
2016,3,31,16,15,770.5,77.0,3.75,14.5,415.0,62.43,49.87
2016,3,31,16,30,741.0,73.0,3.7,14.0,364.0,60.09,48.04
2016,3,31,16,45,697.5,68.5,3.7,14.0,311.0,57.16,45.55
2016,3,31,17,0,654.0,64.0,3.7,14.0,258.0,49.75,38.97
2016,3,31,17,15,590.0,57.5,3.55,13.5,206.5,45.31,34.99
2016,3,31,17,30,526.0,51.0,3.4,13.0,155.0,40.85,30.8
2016,3,31,17,45,419.5,41.0,3.25,12.5,108.0,33.21,23.56
2016,3,31,18,0,313.0,31.0,3.1,12.0,61.0,25.49,15.45
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.5,12.59,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,17.5,2.4,10.5,36.0,187.75,87.33
2016,4,1,6,30,337.0,35.0,2.5,11.0,72.0,358.93,290.89
2016,4,1,6,45,432.5,45.0,2.65,11.5,119.5,459.13,380.93
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,564.02,468.44
2016,4,1,7,15,588.5,62.0,2.8,12.0,219.0,637.55,527.8
2016,4,1,7,30,649.0,69.0,2.8,12.0,271.0,711.66,584.82
2016,4,1,7,45,689.5,74.0,2.8,12.5,323.5,764.53,622.34
2016,4,1,8,0,730.0,79.0,2.8,13.0,376.0,810.33,653.24
2016,4,1,8,15,759.0,83.0,2.75,13.0,426.5,848.33,678.41
2016,4,1,8,30,788.0,87.0,2.7,13.0,477.0,883.62,701.08
2016,4,1,8,45,809.5,90.0,2.7,13.5,524.5,907.48,714.35
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,927.99,725.23
2016,4,1,9,15,846.5,95.5,2.65,14.0,614.5,938.64,730.13
2016,4,1,9,30,862.0,98.0,2.6,14.0,657.0,935.17,725.4
2016,4,1,9,45,874.0,99.5,2.6,14.5,694.0,934.26,721.9
2016,4,1,10,0,886.0,101.0,2.6,15.0,731.0,929.65,715.99
2016,4,1,10,15,894.5,102.5,2.5,15.0,761.5,918.14,705.97
2016,4,1,10,30,903.0,104.0,2.4,15.0,792.0,902.95,693.66
2016,4,1,10,45,910.0,104.5,2.35,15.5,815.5,881.81,676.61
2016,4,1,11,0,917.0,105.0,2.3,16.0,839.0,857.16,657.36
2016,4,1,11,15,920.5,106.0,2.25,16.0,854.5,826.81,635.52
2016,4,1,11,30,924.0,107.0,2.2,16.0,870.0,793.31,611.54
2016,4,1,11,45,927.0,106.5,2.2,16.0,878.0,755.1,583.54
2016,4,1,12,0,930.0,106.0,2.2,16.0,886.0,714.14,552.2
2016,4,1,12,15,930.0,106.0,2.2,16.0,885.5,669.17,517.19
2016,4,1,12,30,930.0,106.0,2.2,16.0,885.0,622.03,479.67
2016,4,1,12,45,931.0,104.0,2.2,16.5,877.0,571.84,438.01
2016,4,1,13,0,932.0,102.0,2.2,17.0,869.0,519.85,393.88
2016,4,1,13,15,928.0,101.5,2.25,17.0,853.0,465.33,347.47
2016,4,1,13,30,924.0,101.0,2.3,17.0,837.0,409.88,299.0
2016,4,1,13,45,919.0,99.5,2.35,17.0,813.0,352.72,248.24
2016,4,1,14,0,914.0,98.0,2.4,17.0,789.0,295.22,197.07
2016,4,1,14,15,905.5,96.5,2.45,16.5,757.5,236.94,147.37
2016,4,1,14,30,897.0,95.0,2.5,16.0,726.0,179.17,102.96
2016,4,1,14,45,885.5,93.0,2.6,16.0,688.5,121.59,69.67
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,78.71,62.79
2016,4,1,15,15,858.5,88.5,2.75,15.5,607.5,77.21,61.83
2016,4,1,15,30,843.0,86.0,2.8,15.0,564.0,66.71,52.99
2016,4,1,15,45,822.0,83.0,2.9,15.0,516.5,65.34,51.97
2016,4,1,16,0,801.0,80.0,3.0,15.0,469.0,63.93,50.91
2016,4,1,16,15,771.5,76.5,3.0,14.5,418.0,61.99,49.47
2016,4,1,16,30,742.0,73.0,3.0,14.0,367.0,60.03,47.98
2016,4,1,16,45,699.5,68.5,3.0,14.0,314.0,57.11,45.5
2016,4,1,17,0,657.0,64.0,3.0,14.0,261.0,49.71,38.94
2016,4,1,17,15,594.5,57.0,2.85,13.5,209.0,44.88,34.62
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,39.99,30.06
2016,4,1,17,45,428.5,40.5,2.55,12.5,110.0,32.75,23.21
2016,4,1,18,0,325.0,31.0,2.4,12.0,63.0,25.44,15.61
2016,4,1,18,15,162.5,15.5,2.3,11.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,18.5,1.5,10.0,37.5,188.8,107.14
2016,4,2,6,30,328.0,37.0,1.5,10.0,75.0,354.98,289.08
2016,4,2,6,45,413.5,48.5,1.5,10.5,121.5,448.98,371.73
2016,4,2,7,0,499.0,60.0,1.5,11.0,168.0,547.08,451.99
2016,4,2,7,15,249.5,69.0,1.4,11.0,123.0,340.8,287.17
2016,4,2,7,30,0.0,78.0,1.3,11.0,78.0,67.42,52.43
2016,4,2,7,45,0.0,93.0,1.25,11.5,93.0,81.07,64.3
2016,4,2,8,0,0.0,108.0,1.2,12.0,108.0,94.59,75.43
2016,4,2,8,15,0.0,128.0,1.15,12.5,128.0,113.13,90.58
2016,4,2,8,30,0.0,148.0,1.1,13.0,148.0,131.46,105.27
2016,4,2,8,45,1.0,161.5,1.1,13.5,162.5,143.96,115.01
2016,4,2,9,0,2.0,175.0,1.1,14.0,177.0,156.41,124.6
2016,4,2,9,15,137.5,236.0,1.1,14.0,326.5,381.76,307.52
2016,4,2,9,30,273.0,297.0,1.1,14.0,476.0,590.99,464.08
2016,4,2,9,45,276.0,312.5,1.1,14.5,501.5,599.87,466.2
2016,4,2,10,0,279.0,328.0,1.1,15.0,527.0,606.93,469.1
2016,4,2,10,15,558.0,235.0,1.15,15.5,655.0,764.88,585.86
2016,4,2,10,30,837.0,142.0,1.2,16.0,783.0,895.6,673.81
2016,4,2,10,45,842.5,144.5,1.25,16.5,805.5,875.25,657.17
2016,4,2,11,0,848.0,147.0,1.3,17.0,828.0,851.47,640.28
2016,4,2,11,15,852.0,147.5,1.3,17.0,843.5,821.28,619.65
2016,4,2,11,30,856.0,148.0,1.3,17.0,859.0,788.05,596.16
2016,4,2,11,45,863.0,145.5,1.35,17.0,867.5,751.33,570.0
2016,4,2,12,0,870.0,143.0,1.4,17.0,876.0,711.74,541.17
2016,4,2,12,15,869.5,143.0,1.45,17.0,875.0,666.95,507.77
2016,4,2,12,30,869.0,143.0,1.5,17.0,874.0,620.17,471.95
2016,4,2,12,45,879.0,135.0,1.55,17.5,868.5,570.17,431.89
2016,4,2,13,0,889.0,127.0,1.6,18.0,863.0,520.07,390.41
2016,4,2,13,15,884.5,126.0,1.65,18.0,846.0,466.74,345.92
2016,4,2,13,30,880.0,125.0,1.7,18.0,829.0,412.65,299.53
2016,4,2,13,45,872.5,124.0,1.75,18.0,804.5,357.09,251.09
2016,4,2,14,0,865.0,123.0,1.8,18.0,780.0,295.34,197.69
2016,4,2,14,15,855.0,121.5,1.8,18.0,748.5,238.17,149.26
2016,4,2,14,30,845.0,120.0,1.8,18.0,717.0,181.84,106.06
2016,4,2,14,45,827.0,119.5,1.85,18.0,678.5,126.71,74.17
2016,4,2,15,0,809.0,119.0,1.9,18.0,640.0,85.22,67.79
2016,4,2,15,15,791.0,116.0,1.9,17.5,596.5,84.69,67.71
2016,4,2,15,30,773.0,113.0,1.9,17.0,553.0,84.14,67.58
2016,4,2,15,45,745.0,110.0,1.9,17.0,505.0,76.01,60.76
2016,4,2,16,0,717.0,107.0,1.9,17.0,457.0,75.4,60.44
2016,4,2,16,15,684.0,102.0,1.9,16.5,406.5,73.34,58.97
2016,4,2,16,30,651.0,97.0,1.9,16.0,356.0,71.23,57.42
2016,4,2,16,45,597.0,91.5,1.95,15.5,303.5,68.49,55.26
2016,4,2,17,0,543.0,86.0,2.0,15.0,251.0,65.78,53.02
2016,4,2,17,15,477.0,76.0,2.0,14.5,200.5,59.29,47.28
2016,4,2,17,30,411.0,66.0,2.0,14.0,150.0,50.05,38.86
2016,4,2,17,45,307.5,52.0,2.0,13.5,104.5,39.71,29.24
2016,4,2,18,0,204.0,38.0,2.0,13.0,59.0,29.22,18.86
2016,4,2,18,15,102.0,19.0,2.0,12.5,29.5,14.75,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,20.0,1.75,9.0,39.5,194.21,124.61
2016,4,3,6,30,328.0,40.0,1.8,9.0,79.0,359.03,295.4
2016,4,3,6,45,422.5,50.5,1.85,9.5,127.5,459.98,383.61
2016,4,3,7,0,517.0,61.0,1.9,10.0,176.0,565.11,469.98
2016,4,3,7,15,258.5,70.0,1.9,10.5,127.5,350.47,297.02
