Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,0.0,79.0,1.9,11.0,79.0,68.26,53.22
2016,4,3,7,45,0.0,94.0,1.9,11.5,94.0,81.9,65.01
2016,4,3,8,0,0.0,109.0,1.9,12.0,109.0,95.42,76.16
2016,4,3,8,15,5.0,141.5,1.9,12.5,144.0,131.74,106.47
2016,4,3,8,30,10.0,174.0,1.9,13.0,179.0,167.96,136.04
2016,4,3,8,45,90.5,219.5,1.9,13.5,272.0,309.73,253.07
2016,4,3,9,0,171.0,265.0,1.9,14.0,365.0,454.67,366.33
2016,4,3,9,15,514.5,186.0,1.9,14.0,518.5,726.06,576.0
2016,4,3,9,30,858.0,107.0,1.9,14.0,672.0,955.92,734.36
2016,4,3,9,45,870.0,109.5,1.95,14.5,709.0,955.6,729.11
2016,4,3,10,0,882.0,112.0,2.0,15.0,746.0,941.15,717.18
2016,4,3,10,15,891.0,113.5,2.0,15.0,777.0,929.79,708.43
2016,4,3,10,30,900.0,115.0,2.0,15.0,808.0,914.73,697.29
2016,4,3,10,45,904.5,117.0,2.0,15.5,831.0,892.67,680.26
2016,4,3,11,0,909.0,119.0,2.0,16.0,854.0,867.17,661.09
2016,4,3,11,15,703.0,219.0,2.0,16.0,793.5,776.95,595.54
2016,4,3,11,30,497.0,319.0,2.0,16.0,733.0,675.14,518.72
2016,4,3,11,45,706.0,222.0,2.0,16.5,816.0,712.09,547.35
2016,4,3,12,0,915.0,125.0,2.0,17.0,899.0,723.22,555.1
2016,4,3,12,15,914.5,125.0,2.05,17.0,898.5,678.1,520.3
2016,4,3,12,30,914.0,125.0,2.1,17.0,898.0,630.92,483.49
2016,4,3,12,45,908.5,126.5,2.15,17.5,888.0,580.42,442.25
2016,4,3,13,0,903.0,128.0,2.2,18.0,878.0,528.69,398.98
2016,4,3,13,15,898.5,127.5,2.25,17.5,861.0,474.95,354.39
2016,4,3,13,30,894.0,127.0,2.3,17.0,844.0,420.42,307.7
2016,4,3,13,45,882.0,128.0,2.4,17.0,818.0,364.02,258.22
2016,4,3,14,0,870.0,129.0,2.5,17.0,792.0,302.17,204.37
2016,4,3,14,15,860.5,127.0,2.55,17.0,760.5,244.38,154.97
2016,4,3,14,30,851.0,125.0,2.6,17.0,729.0,187.41,110.74
2016,4,3,14,45,834.0,124.0,2.65,17.0,690.0,131.62,77.74
2016,4,3,15,0,817.0,123.0,2.7,17.0,651.0,87.87,70.35
2016,4,3,15,15,799.0,120.0,2.7,16.5,607.5,87.43,70.35
2016,4,3,15,30,781.0,117.0,2.7,16.0,564.0,79.16,63.54
2016,4,3,15,45,756.5,112.5,2.75,16.0,516.0,77.7,62.48
2016,4,3,16,0,732.0,108.0,2.8,16.0,468.0,76.17,61.36
2016,4,3,16,15,699.5,103.0,2.75,15.5,416.5,74.13,59.9
2016,4,3,16,30,667.0,98.0,2.7,15.0,365.0,72.03,58.36
2016,4,3,16,45,624.0,90.5,2.7,14.5,313.0,67.88,54.94
2016,4,3,17,0,581.0,83.0,2.7,14.0,261.0,63.59,51.3
2016,4,3,17,15,515.0,74.0,2.6,13.5,209.0,57.79,46.15
2016,4,3,17,30,449.0,65.0,2.5,13.0,157.0,51.88,40.67
2016,4,3,17,45,352.0,51.5,2.45,12.5,111.0,39.52,29.24
2016,4,3,18,0,255.0,38.0,2.4,12.0,65.0,29.37,19.23
2016,4,3,18,15,127.5,19.0,2.35,11.5,32.5,14.78,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.24,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.5,204.93,140.88
2016,4,4,6,30,329.0,42.0,2.9,11.0,83.0,362.87,299.07
2016,4,4,6,45,427.5,52.0,2.95,11.5,132.5,467.1,389.8
2016,4,4,7,0,526.0,62.0,3.0,12.0,182.0,575.49,479.07
2016,4,4,7,15,587.5,69.0,3.0,12.5,235.0,650.54,537.97
2016,4,4,7,30,649.0,76.0,3.0,13.0,288.0,725.99,594.34
2016,4,4,7,45,692.5,81.0,3.0,13.5,342.0,781.88,633.63
2016,4,4,8,0,736.0,86.0,3.0,14.0,396.0,836.36,670.49
2016,4,4,8,15,765.5,90.0,2.95,14.5,447.5,868.5,689.75
2016,4,4,8,30,795.0,94.0,2.9,15.0,499.0,904.32,711.29
2016,4,4,8,45,815.5,97.5,2.9,15.5,546.5,927.77,724.06
2016,4,4,9,0,836.0,101.0,2.9,16.0,594.0,947.8,734.44
2016,4,4,9,15,851.5,103.5,2.8,16.0,637.0,958.23,738.72
2016,4,4,9,30,867.0,106.0,2.7,16.0,680.0,964.92,740.58
2016,4,4,9,45,877.0,109.0,2.65,16.5,717.0,952.54,728.63
2016,4,4,10,0,887.0,112.0,2.6,17.0,754.0,947.31,721.98
2016,4,4,10,15,895.5,113.5,2.5,17.0,784.5,935.36,711.78
2016,4,4,10,30,904.0,115.0,2.4,17.0,815.0,919.74,699.3
2016,4,4,10,45,908.5,117.0,2.35,17.5,838.0,897.53,681.69
2016,4,4,11,0,913.0,119.0,2.3,18.0,861.0,871.88,661.96
2016,4,4,11,15,916.5,120.0,2.25,18.0,876.5,841.17,640.14
2016,4,4,11,30,920.0,121.0,2.2,18.0,892.0,807.34,616.23
2016,4,4,11,45,920.0,122.0,2.2,18.0,898.5,768.05,587.59
2016,4,4,12,0,920.0,123.0,2.2,18.0,905.0,726.22,556.03
2016,4,4,12,15,920.0,123.0,2.15,18.0,904.0,681.23,521.2
2016,4,4,12,30,920.0,123.0,2.1,18.0,903.0,634.12,484.01
2016,4,4,12,45,920.5,121.0,2.1,18.5,895.0,583.83,442.91
2016,4,4,13,0,921.0,119.0,2.1,19.0,887.0,531.84,399.46
2016,4,4,13,15,916.5,118.0,2.2,19.0,869.5,476.99,353.7
2016,4,4,13,30,912.0,117.0,2.3,19.0,852.0,421.34,305.91
2016,4,4,13,45,902.0,117.0,2.45,19.0,826.0,364.1,256.03
2016,4,4,14,0,892.0,117.0,2.6,19.0,800.0,307.07,206.05
2016,4,4,14,15,742.5,168.5,2.85,18.5,721.5,244.8,159.52
2016,4,4,14,30,593.0,220.0,3.1,18.0,643.0,210.45,139.51
2016,4,4,14,45,717.0,165.5,3.35,18.0,650.0,143.16,89.73
2016,4,4,15,0,841.0,111.0,3.6,18.0,657.0,80.29,63.6
2016,4,4,15,15,823.0,108.0,3.7,17.5,613.0,79.55,63.32
2016,4,4,15,30,805.0,105.0,3.8,17.0,569.0,78.79,62.98
2016,4,4,15,45,779.5,102.5,3.9,17.0,520.5,78.24,62.7
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,70.97,56.59
2016,4,4,16,15,721.5,95.0,3.8,16.5,420.5,68.69,54.9
2016,4,4,16,30,689.0,90.0,3.6,16.0,369.0,66.34,53.12
2016,4,4,16,45,644.0,84.0,3.45,15.5,316.0,63.06,50.46
2016,4,4,17,0,599.0,78.0,3.3,15.0,263.0,59.71,47.65
2016,4,4,17,15,531.5,70.0,3.15,14.5,211.0,54.53,43.07
2016,4,4,17,30,464.0,62.0,3.0,14.0,159.0,49.29,38.24
2016,4,4,17,45,361.5,50.0,2.9,13.5,112.5,40.34,29.87
2016,4,4,18,0,259.0,38.0,2.8,13.0,66.0,29.36,19.27
2016,4,4,18,15,129.5,19.0,2.7,12.5,33.0,14.78,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.5,6.5,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,93.0,13.0,1.7,11.0,15.0,78.77,0.0
2016,4,5,6,15,244.0,26.0,1.65,11.5,53.0,270.55,195.57
2016,4,5,6,30,395.0,39.0,1.6,12.0,91.0,413.77,336.84
2016,4,5,6,45,483.5,48.5,1.55,12.5,140.5,510.62,418.6
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,611.32,498.14
2016,4,5,7,15,629.5,64.0,1.55,13.5,244.0,682.41,551.74
2016,4,5,7,30,687.0,70.0,1.6,14.0,298.0,753.75,602.93
2016,4,5,7,45,731.0,73.5,1.65,14.5,352.5,802.98,635.98
2016,4,5,8,0,775.0,77.0,1.7,15.0,407.0,857.24,671.56
2016,4,5,8,15,802.0,80.5,1.75,15.5,458.5,893.15,693.3
2016,4,5,8,30,829.0,84.0,1.8,16.0,510.0,926.2,712.8
2016,4,5,8,45,851.0,86.0,1.85,16.5,558.5,949.35,725.33
2016,4,5,9,0,873.0,88.0,1.9,17.0,607.0,958.34,728.37
2016,4,5,9,15,887.0,90.0,1.95,17.5,649.5,966.94,731.4
2016,4,5,9,30,901.0,92.0,2.0,18.0,692.0,971.87,732.11
2016,4,5,9,45,909.5,94.5,2.05,18.5,729.0,968.4,727.41
2016,4,5,10,0,918.0,97.0,2.1,19.0,766.0,961.14,720.45
2016,4,5,10,15,926.0,98.5,2.15,19.0,796.0,948.53,711.49
2016,4,5,10,30,934.0,100.0,2.2,19.0,826.0,932.16,700.18
2016,4,5,10,45,938.0,101.5,2.25,19.5,848.5,908.64,682.86
2016,4,5,11,0,942.0,103.0,2.3,20.0,871.0,881.64,663.34
2016,4,5,11,15,945.0,103.5,2.3,20.0,886.5,849.53,641.21
2016,4,5,11,30,948.0,104.0,2.3,20.0,902.0,814.27,616.93
2016,4,5,11,45,949.0,104.5,2.35,20.5,908.5,774.59,588.11
2016,4,5,12,0,950.0,105.0,2.4,21.0,915.0,732.24,555.62
2016,4,5,12,15,949.5,105.0,2.35,21.0,914.0,686.03,520.19
2016,4,5,12,30,949.0,105.0,2.3,21.0,913.0,637.69,482.36
2016,4,5,12,45,947.0,104.0,2.25,21.0,904.0,585.82,440.99
2016,4,5,13,0,945.0,103.0,2.2,21.0,895.0,532.42,397.29
2016,4,5,13,15,940.5,102.5,2.15,21.0,877.5,477.02,350.83
2016,4,5,13,30,936.0,102.0,2.1,21.0,860.0,420.75,302.49
2016,4,5,13,45,929.0,101.0,2.05,21.5,834.5,362.72,251.44
2016,4,5,14,0,922.0,100.0,2.0,22.0,809.0,304.57,200.32
2016,4,5,14,15,912.5,98.5,2.0,22.0,776.5,245.71,150.7
2016,4,5,14,30,903.0,97.0,2.0,22.0,744.0,187.48,106.04
2016,4,5,14,45,890.0,95.5,2.0,22.0,705.0,129.84,71.93
2016,4,5,15,0,877.0,94.0,2.0,22.0,666.0,80.45,62.66
2016,4,5,15,15,861.0,91.5,1.95,21.5,622.0,79.02,61.8
2016,4,5,15,30,845.0,89.0,1.9,21.0,578.0,68.44,53.12
2016,4,5,15,45,822.5,86.0,1.85,21.0,529.5,67.14,52.19
2016,4,5,16,0,800.0,83.0,1.8,21.0,481.0,65.79,51.21
2016,4,5,16,15,771.0,79.5,1.7,20.5,429.5,63.95,49.9
2016,4,5,16,30,742.0,76.0,1.6,20.0,378.0,62.07,48.55
2016,4,5,16,45,700.0,71.0,1.55,19.5,324.5,58.84,45.96
2016,4,5,17,0,658.0,66.0,1.5,19.0,271.0,50.97,39.24
2016,4,5,17,15,596.5,59.5,1.5,18.0,219.0,46.59,35.51
2016,4,5,17,30,535.0,53.0,1.5,17.0,167.0,42.17,31.56
2016,4,5,17,45,436.5,43.5,1.5,16.5,119.0,35.02,24.93
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,27.8,17.82
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.66,0.59
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,5.55,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,80.48,0.0
2016,4,6,6,15,235.5,27.0,2.55,14.5,54.0,265.95,197.34
2016,4,6,6,30,376.0,41.0,2.6,15.0,92.0,401.89,326.98
2016,4,6,6,45,465.0,50.5,2.65,15.5,141.5,498.97,409.28
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,599.83,490.16
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,670.89,543.95
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,742.2,595.2
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,795.24,630.79
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,841.03,659.91
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.5,877.66,682.08
2016,4,6,8,30,804.0,90.0,2.5,19.0,507.0,911.47,701.86
2016,4,6,8,45,825.0,93.0,2.5,19.5,555.0,934.79,714.13
2016,4,6,9,0,846.0,96.0,2.5,20.0,603.0,954.7,724.09
2016,4,6,9,15,861.5,98.5,2.5,20.5,646.0,965.09,727.65
2016,4,6,9,30,877.0,101.0,2.5,21.0,689.0,961.03,721.74
2016,4,6,9,45,888.5,103.0,2.55,21.5,726.5,959.81,718.54
2016,4,6,10,0,900.0,105.0,2.6,22.0,764.0,954.82,712.96
2016,4,6,10,15,908.5,106.5,2.6,22.0,794.5,942.75,703.79
2016,4,6,10,30,917.0,108.0,2.6,22.0,825.0,926.97,692.34
2016,4,6,10,45,921.5,109.5,2.6,22.5,847.5,904.06,674.96
2016,4,6,11,0,926.0,111.0,2.6,23.0,870.0,877.71,655.46
2016,4,6,11,15,929.5,111.5,2.55,23.0,885.0,846.27,633.51
2016,4,6,11,30,933.0,112.0,2.5,23.0,900.0,811.72,609.48
2016,4,6,11,45,933.0,113.0,2.45,23.5,907.0,772.12,580.03
2016,4,6,12,0,933.0,114.0,2.4,24.0,914.0,729.96,547.41
2016,4,6,12,15,932.5,114.0,2.35,24.0,912.5,684.29,512.81
2016,4,6,12,30,932.0,114.0,2.3,24.0,911.0,636.53,475.91
2016,4,6,12,45,926.5,115.0,2.25,24.5,900.5,585.03,434.49
2016,4,6,13,0,921.0,116.0,2.2,25.0,890.0,532.3,391.24
2016,4,6,13,15,916.5,115.0,2.15,25.0,872.5,477.55,346.16
2016,4,6,13,30,912.0,114.0,2.1,25.0,855.0,422.01,299.3
2016,4,6,13,45,903.5,113.5,2.05,25.5,829.5,365.0,250.04
2016,4,6,14,0,895.0,113.0,2.0,26.0,804.0,308.05,200.84
2016,4,6,14,15,885.0,111.5,1.9,26.0,771.5,250.46,153.02
2016,4,6,14,30,875.0,110.0,1.8,26.0,739.0,193.56,109.96
2016,4,6,14,45,861.0,108.0,1.75,26.0,700.5,127.46,69.13
2016,4,6,15,0,847.0,106.0,1.7,26.0,662.0,76.93,58.68
2016,4,6,15,15,701.5,140.0,1.6,26.0,580.0,89.62,69.41
2016,4,6,15,30,556.0,174.0,1.5,26.0,498.0,112.49,88.5
2016,4,6,15,45,496.5,173.5,1.45,26.0,445.0,113.22,89.32
2016,4,6,16,0,437.0,173.0,1.4,26.0,392.0,114.1,90.33
2016,4,6,16,15,471.5,146.0,1.3,25.5,359.5,99.44,78.57
2016,4,6,16,30,506.0,119.0,1.2,25.0,327.0,83.85,65.88
2016,4,6,16,45,461.0,111.0,1.1,24.5,280.5,79.21,62.28
2016,4,6,17,0,416.0,103.0,1.0,24.0,234.0,74.43,58.43
2016,4,6,17,15,373.0,87.5,1.0,23.5,189.0,64.27,49.81
2016,4,6,17,30,330.0,72.0,1.0,23.0,144.0,53.73,40.64
2016,4,6,17,45,262.0,56.0,1.0,22.5,103.0,42.33,30.49
2016,4,6,18,0,194.0,40.0,1.0,22.0,62.0,30.61,19.73
2016,4,6,18,15,97.0,20.0,0.85,22.0,31.0,15.47,2.35
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,2.99,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,5.75,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,19.41,9.4
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,36.04,24.52
2016,4,7,6,45,0.0,61.0,2.1,14.5,61.0,58.14,43.7
2016,4,7,7,0,0.0,82.0,2.2,15.0,82.0,79.03,61.65
2016,4,7,7,15,7.5,102.0,2.25,15.5,105.0,104.52,83.48
2016,4,7,7,30,15.0,122.0,2.3,16.0,128.0,129.91,104.78
2016,4,7,7,45,154.0,145.5,2.35,16.5,212.0,316.74,262.12
2016,4,7,8,0,293.0,169.0,2.4,17.0,296.0,495.24,403.68
2016,4,7,8,15,369.0,176.0,2.4,17.0,355.5,573.73,462.89
2016,4,7,8,30,445.0,183.0,2.4,17.0,415.0,675.13,537.32
2016,4,7,8,45,463.0,196.5,2.4,17.0,457.5,704.79,556.58
2016,4,7,9,0,481.0,210.0,2.4,17.0,500.0,732.07,574.47
2016,4,7,9,15,479.0,227.0,2.35,17.0,533.0,741.32,578.54
2016,4,7,9,30,477.0,244.0,2.3,17.0,566.0,747.83,580.87
2016,4,7,9,45,520.5,242.5,2.25,17.5,611.0,775.03,598.09
2016,4,7,10,0,564.0,241.0,2.2,18.0,656.0,798.77,612.42
2016,4,7,10,15,707.5,187.0,2.15,18.0,729.0,862.88,657.38
2016,4,7,10,30,851.0,133.0,2.1,18.0,802.0,905.57,684.44
2016,4,7,10,45,688.0,218.5,2.1,18.0,769.0,828.01,628.98
2016,4,7,11,0,525.0,304.0,2.1,18.0,736.0,740.87,564.0
2016,4,7,11,15,696.5,221.0,2.1,18.0,805.0,777.67,593.16
2016,4,7,11,30,868.0,138.0,2.1,18.0,874.0,787.13,601.62
2016,4,7,11,45,867.5,139.5,2.15,18.0,880.0,749.45,573.6
2016,4,7,12,0,867.0,141.0,2.2,18.0,886.0,709.41,543.68
2016,4,7,12,15,634.0,257.0,2.2,18.0,801.5,620.93,475.02
2016,4,7,12,30,401.0,373.0,2.2,18.0,717.0,536.94,410.13
2016,4,7,12,45,443.5,350.5,2.25,18.0,727.5,512.27,391.09
2016,4,7,13,0,486.0,328.0,2.3,18.0,738.0,483.26,367.45
2016,4,7,13,15,646.5,244.0,2.3,18.0,778.0,454.55,341.76
2016,4,7,13,30,807.0,160.0,2.3,18.0,818.0,414.44,304.31
2016,4,7,13,45,795.0,160.5,2.35,18.0,792.5,360.99,257.84
2016,4,7,14,0,783.0,161.0,2.4,18.0,767.0,308.28,211.84
2016,4,7,14,15,772.0,158.5,2.4,17.5,736.0,254.66,166.57
2016,4,7,14,30,761.0,156.0,2.4,17.0,705.0,194.03,119.24
2016,4,7,14,45,616.5,197.5,2.45,17.0,627.5,159.82,105.23
2016,4,7,15,0,472.0,239.0,2.5,17.0,550.0,143.43,117.42
2016,4,7,15,15,245.5,226.5,2.5,16.5,387.5,145.1,119.39
2016,4,7,15,30,19.0,214.0,2.5,16.0,225.0,163.67,135.71
2016,4,7,15,45,9.5,179.0,2.5,16.0,184.5,139.31,115.34
2016,4,7,16,0,0.0,144.0,2.5,16.0,144.0,114.21,94.18
2016,4,7,16,15,10.5,148.0,2.4,15.5,152.5,116.08,96.32
2016,4,7,16,30,21.0,152.0,2.3,15.0,161.0,117.4,97.95
2016,4,7,16,45,15.0,132.0,2.25,15.0,138.0,102.51,85.18
2016,4,7,17,0,9.0,112.0,2.2,15.0,115.0,87.49,72.13
2016,4,7,17,15,4.5,91.0,2.05,14.5,92.5,71.69,58.28
2016,4,7,17,30,0.0,70.0,1.9,14.0,70.0,55.74,44.01
2016,4,7,17,45,0.0,50.0,1.8,14.0,50.0,40.36,29.95
2016,4,7,18,0,0.0,30.0,1.7,14.0,30.0,24.76,15.57
2016,4,7,18,15,0.0,15.0,1.65,14.0,15.0,12.36,1.69
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,27.0,1.45,13.0,27.0,23.5,12.98
2016,4,8,6,30,0.0,45.0,1.5,13.0,45.0,42.62,30.24
2016,4,8,6,45,7.0,66.5,1.55,13.5,68.0,71.05,55.15
2016,4,8,7,0,14.0,88.0,1.6,14.0,91.0,98.58,79.04
2016,4,8,7,15,23.5,109.0,1.6,14.0,116.0,140.97,115.2
2016,4,8,7,30,33.0,130.0,1.6,14.0,141.0,171.1,140.47
2016,4,8,7,45,16.5,136.0,1.6,14.5,141.5,142.16,115.13
2016,4,8,8,0,0.0,142.0,1.6,15.0,142.0,129.25,103.17
2016,4,8,8,15,0.0,145.5,1.55,15.0,145.5,129.95,103.42
2016,4,8,8,30,0.0,149.0,1.5,15.0,149.0,131.33,104.2
2016,4,8,8,45,18.0,196.0,1.5,15.5,206.5,194.31,155.62
2016,4,8,9,0,36.0,243.0,1.5,16.0,264.0,277.19,221.05
2016,4,8,9,15,21.0,220.5,1.5,16.0,233.0,216.59,171.78
2016,4,8,9,30,6.0,198.0,1.5,16.0,202.0,178.47,140.59
2016,4,8,9,45,12.5,233.0,1.55,16.5,242.5,216.17,170.31
2016,4,8,10,0,19.0,268.0,1.6,17.0,283.0,253.24,198.78
2016,4,8,10,15,19.5,277.0,1.65,17.0,292.5,259.66,203.32
2016,4,8,10,30,20.0,286.0,1.7,17.0,302.0,265.95,207.9
2016,4,8,10,45,50.0,338.5,1.75,17.0,380.0,351.42,274.02
2016,4,8,11,0,80.0,391.0,1.8,17.0,458.0,419.25,324.96
2016,4,8,11,15,126.5,409.0,1.85,17.0,516.0,474.48,366.26
2016,4,8,11,30,173.0,427.0,1.9,17.0,574.0,512.42,394.29
2016,4,8,11,45,194.0,429.0,1.95,17.0,595.5,513.44,394.74
2016,4,8,12,0,215.0,431.0,2.0,17.0,617.0,512.06,393.51
2016,4,8,12,15,174.0,431.0,2.0,17.0,581.0,467.78,359.67
2016,4,8,12,30,133.0,431.0,2.0,17.0,545.0,426.85,328.5
2016,4,8,12,45,73.5,350.0,2.05,17.0,413.0,320.52,248.15
2016,4,8,13,0,14.0,269.0,2.1,17.0,281.0,225.58,175.2
2016,4,8,13,15,111.5,336.0,2.1,17.0,427.5,305.11,236.15
2016,4,8,13,30,209.0,403.0,2.1,17.0,574.0,372.35,284.39
2016,4,8,13,45,162.0,389.0,2.15,17.0,519.0,328.68,250.71
2016,4,8,14,0,115.0,375.0,2.2,17.0,464.0,290.73,222.41
2016,4,8,14,15,194.0,354.5,2.2,17.0,498.5,279.51,210.19
2016,4,8,14,30,273.0,334.0,2.2,17.0,533.0,248.38,182.76
2016,4,8,14,45,217.5,321.5,2.25,17.0,474.5,224.78,169.38
2016,4,8,15,0,162.0,309.0,2.3,17.0,416.0,197.16,162.15
2016,4,8,15,15,81.0,228.5,2.3,16.5,282.0,164.46,135.55
2016,4,8,15,30,0.0,148.0,2.3,16.0,148.0,118.47,97.16
2016,4,8,15,45,0.0,134.5,2.3,16.0,134.5,108.19,88.7
2016,4,8,16,0,0.0,121.0,2.3,16.0,121.0,97.81,80.03
2016,4,8,16,15,0.0,107.5,2.25,15.5,107.5,87.34,71.34
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,76.78,62.46
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,66.13,53.24
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,55.39,43.81
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,44.28,34.0
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,33.05,23.91
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,23.51,15.16
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,13.99,6.4
2016,4,8,18,15,0.0,8.5,1.65,14.0,8.5,6.98,0.0
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,4.5,2.0,13.0,4.5,3.69,0.0
2016,4,9,6,30,0.0,8.0,2.0,13.0,8.0,6.56,0.0
2016,4,9,6,45,0.0,12.0,2.05,13.0,12.0,9.86,2.82
2016,4,9,7,0,0.0,16.0,2.1,13.0,16.0,13.16,5.73
2016,4,9,7,15,0.0,20.0,2.1,13.0,20.0,16.47,8.62
2016,4,9,7,30,0.0,24.0,2.1,13.0,24.0,19.79,11.47
2016,4,9,7,45,0.0,47.5,2.15,13.5,47.5,39.29,28.15
2016,4,9,8,0,0.0,71.0,2.2,14.0,71.0,58.88,44.64
2016,4,9,8,15,6.0,128.0,2.15,14.0,131.5,117.64,94.08
2016,4,9,8,30,12.0,185.0,2.1,14.0,192.0,179.87,145.19
2016,4,9,8,45,6.5,179.0,2.1,14.0,183.0,165.59,132.68
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,152.48,121.36
2016,4,9,9,15,13.5,218.0,2.05,14.0,227.5,206.73,165.56
2016,4,9,9,30,26.0,263.0,2.0,14.0,281.0,260.56,208.37
2016,4,9,9,45,15.0,222.5,2.0,14.5,233.0,208.49,165.6
2016,4,9,10,0,4.0,182.0,2.0,15.0,185.0,159.64,125.56
2016,4,9,10,15,2.0,150.5,2.0,15.0,152.0,129.25,100.85
2016,4,9,10,30,0.0,119.0,2.0,15.0,119.0,99.92,76.85
2016,4,9,10,45,2.0,145.5,2.05,15.0,147.5,124.33,96.71
2016,4,9,11,0,4.0,172.0,2.1,15.0,176.0,148.47,116.11
2016,4,9,11,15,3.5,166.0,2.05,15.0,169.5,142.44,111.08
2016,4,9,11,30,3.0,160.0,2.0,15.0,163.0,136.53,106.23
2016,4,9,11,45,9.5,226.0,2.0,15.5,234.5,196.23,153.73
2016,4,9,12,0,16.0,292.0,2.0,16.0,306.0,254.22,198.72
2016,4,9,12,15,25.0,324.5,2.0,16.0,346.5,285.99,223.14
2016,4,9,12,30,34.0,357.0,2.0,16.0,387.0,311.62,242.67
2016,4,9,12,45,27.0,331.0,2.0,16.0,354.5,281.42,219.2
2016,4,9,13,0,20.0,305.0,2.0,16.0,322.0,256.48,199.96
2016,4,9,13,15,65.5,352.5,2.0,16.0,407.0,301.54,234.42
2016,4,9,13,30,111.0,400.0,2.0,16.0,492.0,341.53,263.63
2016,4,9,13,45,57.0,286.0,2.0,16.0,333.5,236.37,183.09
2016,4,9,14,0,3.0,172.0,2.0,16.0,175.0,140.72,109.27
2016,4,9,14,15,2.5,172.5,2.0,16.0,175.0,140.2,109.21
2016,4,9,14,30,2.0,173.0,2.0,16.0,175.0,139.61,108.95
2016,4,9,14,45,1.0,119.5,2.05,16.0,120.5,98.39,75.73
2016,4,9,15,0,0.0,66.0,2.1,16.0,66.0,54.87,42.13
2016,4,9,15,15,0.0,56.0,2.05,15.5,56.0,46.49,35.08
2016,4,9,15,30,0.0,46.0,2.0,15.0,46.0,38.13,27.95
2016,4,9,15,45,8.5,114.5,2.0,15.0,119.0,93.63,76.53
2016,4,9,16,0,17.0,183.0,2.0,15.0,192.0,140.95,117.57
2016,4,9,16,15,8.5,99.5,1.9,15.0,104.0,81.55,66.34
2016,4,9,16,30,0.0,16.0,1.8,15.0,16.0,13.19,6.13
2016,4,9,16,45,0.0,13.5,1.75,15.0,13.5,11.12,4.32
2016,4,9,17,0,0.0,11.0,1.7,15.0,11.0,9.05,2.48
2016,4,9,17,15,0.0,9.0,1.55,14.5,9.0,7.4,1.0
2016,4,9,17,30,0.0,7.0,1.4,14.0,7.0,5.75,0.0
2016,4,9,17,45,0.0,5.0,1.3,14.0,5.0,4.1,0.0
2016,4,9,18,0,0.0,3.0,1.2,14.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.2,13.5,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,1.75,13.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,1.8,13.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,8.5,1.9,13.0,8.5,6.98,0.35
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,9.04,2.17
2016,4,10,7,15,0.0,14.5,2.0,13.0,14.5,11.93,4.69
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,14.83,7.19
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,25.59,16.44
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,36.4,25.63
2016,4,10,8,15,0.0,55.5,2.1,13.0,55.5,45.98,33.7
2016,4,10,8,30,0.0,67.0,2.1,13.0,67.0,55.59,41.71
2016,4,10,8,45,0.0,54.0,2.1,13.5,54.0,44.78,32.37
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,33.99,23.11
2016,4,10,9,15,0.0,91.0,2.1,14.0,91.0,75.76,57.99
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,119.91,94.23
2016,4,10,9,45,2.5,165.5,2.15,14.0,167.5,143.96,113.69
2016,4,10,10,0,5.0,190.0,2.2,14.0,194.0,167.78,132.83
2016,4,10,10,15,18.5,256.0,2.25,14.0,271.0,239.14,190.14
2016,4,10,10,30,32.0,322.0,2.3,14.0,348.0,325.26,257.52
2016,4,10,10,45,22.0,289.0,2.35,14.5,307.0,267.85,211.42
2016,4,10,11,0,12.0,256.0,2.4,15.0,266.0,228.11,179.48
2016,4,10,11,15,11.5,252.5,2.45,15.0,262.5,223.08,175.46
2016,4,10,11,30,11.0,249.0,2.5,15.0,259.0,218.17,171.47
2016,4,10,11,45,22.5,305.0,2.55,15.0,325.0,272.11,214.0
2016,4,10,12,0,34.0,361.0,2.6,15.0,391.0,327.75,257.01
2016,4,10,12,15,36.0,359.0,2.65,15.0,390.5,320.95,251.48
2016,4,10,12,30,38.0,357.0,2.7,15.0,390.0,313.95,246.02
2016,4,10,12,45,22.0,275.5,2.8,15.0,294.5,235.76,184.99
2016,4,10,13,0,6.0,194.0,2.9,15.0,199.0,162.5,127.0
2016,4,10,13,15,16.5,258.0,2.95,15.0,272.0,216.01,169.77
2016,4,10,13,30,27.0,322.0,3.0,15.0,345.0,257.59,202.26
2016,4,10,13,45,19.5,284.0,3.05,15.0,300.0,231.29,181.63
2016,4,10,14,0,12.0,246.0,3.1,15.0,255.0,198.61,156.07
2016,4,10,14,15,11.0,237.5,3.1,14.5,246.0,189.9,149.65
2016,4,10,14,30,10.0,229.0,3.1,14.0,237.0,181.33,143.33
2016,4,10,14,45,5.5,200.0,3.1,14.0,204.5,158.29,125.21
2016,4,10,15,0,1.0,171.0,3.1,14.0,172.0,136.0,112.45
2016,4,10,15,15,2.0,173.5,3.05,14.0,175.0,137.24,113.84
2016,4,10,15,30,3.0,176.0,3.0,14.0,178.0,138.31,115.06
2016,4,10,15,45,16.5,186.0,3.0,14.0,195.0,144.32,120.58
2016,4,10,16,0,30.0,196.0,3.0,14.0,212.0,141.89,118.86
2016,4,10,16,15,15.0,145.5,2.9,13.5,153.5,114.65,95.77
2016,4,10,16,30,0.0,95.0,2.8,13.0,95.0,77.59,63.63
2016,4,10,16,45,0.0,82.0,2.75,13.0,82.0,67.32,54.71
2016,4,10,17,0,0.0,69.0,2.7,13.0,69.0,56.96,45.58
2016,4,10,17,15,0.0,56.0,2.55,12.5,56.0,46.37,36.16
2016,4,10,17,30,0.0,43.0,2.4,12.0,43.0,35.55,26.38
2016,4,10,17,45,0.0,31.0,2.25,12.0,31.0,25.58,17.18
2016,4,10,18,0,0.0,19.0,2.1,12.0,19.0,15.65,7.98
2016,4,10,18,15,0.0,10.5,2.0,12.0,10.5,8.63,0.54
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,45.0,11.0,0.65,11.5,13.5,41.19,0.0
2016,4,11,6,0,90.0,22.0,0.6,12.0,27.0,114.95,44.85
2016,4,11,6,15,196.5,39.0,0.65,12.0,65.5,250.64,199.95
2016,4,11,6,30,303.0,56.0,0.7,12.0,104.0,363.39,298.62
2016,4,11,6,45,381.0,67.5,0.8,12.5,151.5,449.88,370.39
2016,4,11,7,0,459.0,79.0,0.9,13.0,199.0,540.38,441.66
2016,4,11,7,15,286.5,112.0,0.95,13.0,192.5,416.45,343.86
2016,4,11,7,30,114.0,145.0,1.0,13.0,186.0,283.39,233.84
2016,4,11,7,45,57.0,137.5,1.1,13.5,158.0,195.3,160.49
2016,4,11,8,0,0.0,130.0,1.2,14.0,130.0,115.6,91.91
2016,4,11,8,15,0.0,115.5,1.2,14.0,115.5,99.29,78.24
2016,4,11,8,30,0.0,101.0,1.2,14.0,101.0,84.91,66.04
2016,4,11,8,45,0.0,122.0,1.25,14.5,122.0,103.86,81.43
2016,4,11,9,0,0.0,143.0,1.3,15.0,143.0,122.78,96.51
2016,4,11,9,15,0.0,154.5,1.3,15.0,154.5,132.75,104.33
2016,4,11,9,30,0.0,166.0,1.3,15.0,166.0,142.65,112.07
2016,4,11,9,45,22.5,243.0,1.35,15.5,260.0,234.83,185.98
2016,4,11,10,0,45.0,320.0,1.4,16.0,354.0,346.21,271.64
2016,4,11,10,15,28.5,286.0,1.4,16.0,308.0,291.32,228.04
2016,4,11,10,30,12.0,252.0,1.4,16.0,262.0,227.77,178.11
2016,4,11,10,45,96.0,334.0,1.4,16.0,414.5,400.55,313.01
2016,4,11,11,0,180.0,416.0,1.4,16.0,567.0,537.82,414.01
2016,4,11,11,15,185.5,423.5,1.4,16.0,581.5,534.49,409.89
2016,4,11,11,30,191.0,431.0,1.4,16.0,596.0,529.79,405.94
2016,4,11,11,45,198.5,428.0,1.4,16.0,601.0,516.21,395.68
2016,4,11,12,0,206.0,425.0,1.4,16.0,606.0,501.63,384.65
2016,4,11,12,15,531.5,283.5,1.4,16.0,747.5,580.76,445.89
2016,4,11,12,30,857.0,142.0,1.4,16.0,889.0,620.79,474.62
2016,4,11,12,45,837.5,152.0,1.45,16.5,875.5,573.07,435.43
2016,4,11,13,0,818.0,162.0,1.5,17.0,862.0,523.02,394.47
2016,4,11,13,15,813.0,160.5,1.5,16.5,845.0,471.03,352.17
2016,4,11,13,30,808.0,159.0,1.5,16.0,828.0,418.62,308.19
2016,4,11,13,45,801.5,157.0,1.55,16.0,804.0,365.16,261.93
2016,4,11,14,0,795.0,155.0,1.6,16.0,780.0,311.88,215.35
2016,4,11,14,15,784.5,152.5,1.6,16.0,749.0,257.84,169.13
2016,4,11,14,30,774.0,150.0,1.6,16.0,718.0,204.87,127.06
2016,4,11,14,45,766.0,144.0,1.65,16.0,681.5,151.01,91.75
2016,4,11,15,0,758.0,138.0,1.7,16.0,645.0,89.3,71.65
2016,4,11,15,15,739.5,134.5,1.7,16.0,602.5,86.03,69.13
2016,4,11,15,30,721.0,131.0,1.7,16.0,560.0,85.81,69.15
2016,4,11,15,45,698.5,125.5,1.7,16.0,513.5,84.19,67.96
2016,4,11,16,0,676.0,120.0,1.7,16.0,467.0,82.45,66.68
2016,4,11,16,15,644.0,114.5,1.7,15.5,417.5,80.47,65.31
2016,4,11,16,30,612.0,109.0,1.7,15.0,368.0,78.42,63.86
2016,4,11,16,45,576.5,99.5,1.7,15.0,318.0,73.22,59.46
2016,4,11,17,0,541.0,90.0,1.7,15.0,268.0,67.76,54.76
2016,4,11,17,15,481.0,80.5,1.65,14.5,218.0,61.85,49.62
2016,4,11,17,30,421.0,71.0,1.6,14.0,168.0,53.44,42.07
2016,4,11,17,45,344.5,57.5,1.55,13.5,123.0,43.71,33.11
2016,4,11,18,0,268.0,44.0,1.5,13.0,78.0,33.77,23.71
2016,4,11,18,15,153.5,27.5,1.55,12.5,45.0,21.26,10.14
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.0,2.55,12.0,9.0,7.39,0.45
2016,4,12,6,30,0.0,14.0,2.6,12.0,14.0,11.51,4.16
2016,4,12,6,45,0.0,20.5,2.65,12.0,20.5,16.87,8.92
2016,4,12,7,0,0.0,27.0,2.7,12.0,27.0,22.25,13.66
2016,4,12,7,15,0.0,34.0,2.7,12.0,34.0,28.06,18.71
2016,4,12,7,30,0.0,41.0,2.7,12.0,41.0,33.88,23.71
2016,4,12,7,45,0.0,73.5,2.75,12.5,73.5,60.97,46.8
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,91.05,72.03
2016,4,12,8,15,0.0,111.5,2.8,13.0,111.5,95.34,75.35
2016,4,12,8,30,0.0,117.0,2.8,13.0,117.0,99.76,78.8
2016,4,12,8,45,0.0,129.5,2.85,13.5,129.5,110.81,87.59
2016,4,12,9,0,0.0,142.0,2.9,14.0,142.0,121.79,96.23
2016,4,12,9,15,38.5,227.5,2.9,14.0,254.5,256.68,207.14
2016,4,12,9,30,77.0,313.0,2.9,14.0,367.0,381.92,306.04
2016,4,12,9,45,83.0,332.5,2.95,14.5,393.0,401.71,319.71
2016,4,12,10,0,89.0,352.0,3.0,15.0,419.0,420.5,332.95
2016,4,12,10,15,91.5,364.0,3.05,15.0,435.5,427.27,337.5
2016,4,12,10,30,94.0,376.0,3.1,15.0,452.0,433.37,341.63
2016,4,12,10,45,105.5,390.0,3.2,15.5,477.0,448.39,352.25
2016,4,12,11,0,117.0,404.0,3.3,16.0,502.0,474.34,370.88
2016,4,12,11,15,113.0,414.5,3.35,16.0,511.0,468.68,365.91
2016,4,12,11,30,109.0,425.0,3.4,16.0,520.0,453.88,354.28
2016,4,12,11,45,113.5,425.0,3.45,16.0,524.5,452.66,353.12
2016,4,12,12,0,118.0,425.0,3.5,16.0,529.0,442.24,344.97
2016,4,12,12,15,488.5,284.0,3.55,16.0,711.0,554.6,434.6
2016,4,12,12,30,859.0,143.0,3.6,16.0,893.0,623.78,486.64
2016,4,12,12,45,833.5,156.5,3.65,16.0,878.5,575.54,446.37
2016,4,12,13,0,808.0,170.0,3.7,16.0,864.0,525.34,404.47
2016,4,12,13,15,690.5,229.5,3.8,16.0,814.0,466.94,356.31
2016,4,12,13,30,573.0,289.0,3.9,16.0,764.0,421.14,318.38
2016,4,12,13,45,559.0,281.5,4.0,16.0,734.5,371.48,276.21
2016,4,12,14,0,545.0,274.0,4.1,16.0,705.0,323.36,235.14
2016,4,12,14,15,655.0,216.5,4.1,16.0,713.5,268.17,184.08
2016,4,12,14,30,765.0,159.0,4.1,16.0,722.0,202.88,126.54
2016,4,12,14,45,752.5,155.5,4.2,16.0,685.5,149.88,91.24
2016,4,12,15,0,740.0,152.0,4.3,16.0,649.0,98.6,79.75
2016,4,12,15,15,721.5,148.0,4.3,15.5,606.5,93.84,76.06
2016,4,12,15,30,703.0,144.0,4.3,15.0,564.0,93.66,76.27
2016,4,12,15,45,520.5,173.0,4.35,15.0,470.0,112.49,92.84
2016,4,12,16,0,338.0,202.0,4.4,15.0,376.0,135.84,113.34
2016,4,12,16,15,437.0,160.0,4.3,14.5,361.5,107.21,88.97
2016,4,12,16,30,536.0,118.0,4.2,14.0,347.0,84.01,69.05
2016,4,12,16,45,469.5,118.0,4.15,14.0,299.5,83.56,68.87
2016,4,12,17,0,403.0,118.0,4.1,14.0,252.0,84.15,69.52
2016,4,12,17,15,351.5,103.0,4.0,13.5,205.0,74.59,61.16
2016,4,12,17,30,300.0,88.0,3.9,13.0,158.0,64.7,52.25
2016,4,12,17,45,231.0,70.0,3.85,12.5,115.5,52.93,41.41
2016,4,12,18,0,162.0,52.0,3.8,12.0,73.0,39.69,28.98
2016,4,12,18,15,81.0,31.5,3.75,12.0,42.0,24.45,13.04
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,13.0,2.25,10.5,16.5,50.58,0.0
2016,4,13,6,0,111.0,26.0,2.3,11.0,33.0,157.69,93.41
2016,4,13,6,15,221.5,42.0,2.4,11.5,73.5,274.51,223.95
2016,4,13,6,30,332.0,58.0,2.5,12.0,114.0,390.46,326.08
2016,4,13,6,45,417.5,68.0,2.65,12.5,164.0,482.51,403.5
2016,4,13,7,0,503.0,78.0,2.8,13.0,214.0,586.06,486.59
2016,4,13,7,15,556.5,86.0,2.8,13.0,266.0,655.93,540.48
2016,4,13,7,30,610.0,94.0,2.8,13.0,318.0,725.65,592.28
2016,4,13,7,45,649.0,100.0,2.85,13.5,370.5,778.55,628.92
2016,4,13,8,0,688.0,106.0,2.9,14.0,423.0,829.8,663.37
2016,4,13,8,15,715.5,111.0,2.85,14.0,473.0,866.59,687.12
2016,4,13,8,30,743.0,116.0,2.8,14.0,523.0,900.73,708.68
2016,4,13,8,45,766.5,118.5,2.8,14.5,570.0,924.89,722.01
2016,4,13,9,0,790.0,121.0,2.8,15.0,617.0,939.74,728.86
2016,4,13,9,15,805.5,124.0,2.75,15.0,658.5,950.52,733.96
2016,4,13,9,30,821.0,127.0,2.7,15.0,700.0,957.66,736.69
2016,4,13,9,45,844.5,123.0,2.7,15.5,738.5,960.94,736.03
2016,4,13,10,0,868.0,119.0,2.7,16.0,777.0,949.28,725.33
2016,4,13,10,15,875.5,120.5,2.7,16.0,806.0,936.38,715.49
2016,4,13,10,30,883.0,122.0,2.7,16.0,835.0,919.94,703.36
2016,4,13,10,45,887.0,124.0,2.7,16.5,856.5,897.43,685.9
2016,4,13,11,0,891.0,126.0,2.7,17.0,878.0,871.61,666.35
2016,4,13,11,15,894.5,127.0,2.7,17.0,892.5,841.28,645.01
2016,4,13,11,30,898.0,128.0,2.7,17.0,907.0,807.96,621.57
