Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,894.5,131.0,2.7,17.0,912.0,768.4,592.68
2016,4,13,12,0,891.0,134.0,2.7,17.0,917.0,726.61,560.88
2016,4,13,12,15,890.5,134.0,2.7,17.0,915.5,682.36,526.69
2016,4,13,12,30,890.0,134.0,2.7,17.0,914.0,636.2,490.25
2016,4,13,12,45,884.5,135.5,2.7,17.0,904.0,586.73,450.37
2016,4,13,13,0,879.0,137.0,2.7,17.0,894.0,536.17,408.56
2016,4,13,13,15,874.5,136.0,2.75,17.0,877.0,483.45,364.06
2016,4,13,13,30,870.0,135.0,2.8,17.0,860.0,430.05,317.78
2016,4,13,13,45,857.0,137.0,2.85,17.0,833.5,370.94,266.33
2016,4,13,14,0,844.0,139.0,2.9,17.0,807.0,315.93,217.71
2016,4,13,14,15,582.5,234.5,2.9,16.5,687.0,266.44,184.86
2016,4,13,14,30,321.0,330.0,2.9,16.0,567.0,255.85,187.44
2016,4,13,14,45,552.0,233.5,2.95,16.0,616.5,184.28,125.47
2016,4,13,15,0,783.0,137.0,3.0,16.0,666.0,101.11,81.77
2016,4,13,15,15,766.0,133.5,3.0,15.5,623.0,85.6,68.9
2016,4,13,15,30,749.0,130.0,3.0,15.0,580.0,85.37,69.05
2016,4,13,15,45,723.5,126.5,3.05,15.0,532.5,84.96,68.91
2016,4,13,16,0,698.0,123.0,3.1,15.0,485.0,84.55,68.78
2016,4,13,16,15,666.5,117.0,3.1,14.5,434.5,82.28,67.16
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,79.91,65.43
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,76.9,62.96
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,73.84,60.37
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,65.18,52.79
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,58.37,46.65
2016,4,13,17,45,325.5,65.0,2.7,12.5,130.0,49.02,38.0
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,39.54,28.93
2016,4,13,18,15,128.0,32.0,2.55,11.5,48.0,24.97,13.91
2016,4,13,18,30,26.0,12.0,2.5,11.0,13.0,10.24,0.0
2016,4,13,18,45,13.0,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,2.2,9.5,18.5,55.2,0.0
2016,4,14,6,0,120.0,29.0,2.2,10.0,37.0,155.92,101.81
2016,4,14,6,15,235.5,44.5,2.25,10.5,79.0,289.49,237.96
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,409.39,342.71
2016,4,14,6,45,427.5,71.5,2.35,11.5,170.5,496.82,415.77
2016,4,14,7,0,504.0,83.0,2.4,12.0,220.0,593.58,492.76
2016,4,14,7,15,534.0,87.5,2.5,12.0,261.0,638.43,527.52
2016,4,14,7,30,564.0,92.0,2.6,12.0,302.0,681.57,559.93
2016,4,14,7,45,628.5,91.0,2.75,12.5,357.0,748.68,608.56
2016,4,14,8,0,693.0,90.0,2.9,13.0,412.0,814.79,654.88
2016,4,14,8,15,646.5,118.0,2.95,13.0,444.5,809.45,648.67
2016,4,14,8,30,600.0,146.0,3.0,13.0,477.0,797.78,638.48
2016,4,14,8,45,493.5,198.5,3.1,13.5,486.0,741.84,593.49
2016,4,14,9,0,387.0,251.0,3.2,14.0,495.0,669.73,535.16
2016,4,14,9,15,465.5,240.0,3.25,14.0,552.5,747.12,593.11
2016,4,14,9,30,544.0,229.0,3.3,14.0,610.0,800.98,632.34
2016,4,14,9,45,692.0,183.5,3.4,14.5,693.5,889.24,695.11
2016,4,14,10,0,840.0,138.0,3.5,15.0,777.0,955.74,739.25
2016,4,14,10,15,848.0,140.0,3.55,15.0,806.5,943.46,729.31
2016,4,14,10,30,856.0,142.0,3.6,15.0,836.0,927.53,717.63
2016,4,14,10,45,847.5,151.5,3.65,15.0,854.0,901.13,698.69
2016,4,14,11,0,839.0,161.0,3.7,15.0,872.0,871.69,677.71
2016,4,14,11,15,843.0,162.0,3.8,15.0,886.5,841.69,656.57
2016,4,14,11,30,847.0,163.0,3.9,15.0,901.0,808.7,632.55
2016,4,14,11,45,833.0,173.5,4.0,15.5,903.5,768.09,600.46
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,725.78,566.74
2016,4,14,12,15,818.5,183.5,4.2,16.0,904.0,681.9,532.61
2016,4,14,12,30,818.0,183.0,4.3,16.0,902.0,636.3,496.47
2016,4,14,12,45,845.5,163.5,4.4,16.0,900.5,589.53,458.66
2016,4,14,13,0,873.0,144.0,4.5,16.0,899.0,539.33,416.76
2016,4,14,13,15,869.0,143.5,4.55,16.0,882.0,485.79,370.73
2016,4,14,13,30,865.0,143.0,4.6,16.0,865.0,431.81,323.15
2016,4,14,13,45,849.5,146.0,4.65,16.0,838.5,376.19,273.61
2016,4,14,14,0,834.0,149.0,4.7,16.0,812.0,321.55,224.68
2016,4,14,14,15,824.5,146.5,4.7,15.5,780.0,265.63,175.93
2016,4,14,14,30,815.0,144.0,4.7,15.0,748.0,210.64,131.15
2016,4,14,14,45,802.0,141.0,4.75,15.0,710.0,156.13,94.23
2016,4,14,15,0,789.0,138.0,4.8,15.0,672.0,103.37,73.92
2016,4,14,15,15,771.0,134.0,4.8,15.0,628.5,85.84,69.27
2016,4,14,15,30,753.0,130.0,4.8,15.0,585.0,85.29,69.0
2016,4,14,15,45,741.5,121.5,4.8,15.0,539.5,81.87,66.24
2016,4,14,16,0,730.0,113.0,4.8,15.0,494.0,78.16,63.22
2016,4,14,16,15,699.5,108.0,4.7,14.5,443.0,76.31,61.93
2016,4,14,16,30,669.0,103.0,4.6,14.0,392.0,74.38,60.56
2016,4,14,16,45,631.5,95.5,4.6,14.0,340.0,70.45,57.26
2016,4,14,17,0,594.0,88.0,4.6,14.0,288.0,66.36,53.74
2016,4,14,17,15,534.5,79.5,4.35,13.5,236.0,61.13,49.19
2016,4,14,17,30,475.0,71.0,4.1,13.0,184.0,55.78,44.35
2016,4,14,17,45,388.0,59.5,3.95,12.5,136.5,45.34,34.76
2016,4,14,18,0,301.0,48.0,3.8,12.0,89.0,36.83,26.62
2016,4,14,18,15,150.5,32.5,3.7,11.5,53.0,25.0,14.29
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,13.5,2.65,8.5,22.0,92.8,0.0
2016,4,15,6,0,227.0,27.0,2.7,9.0,44.0,253.4,179.05
2016,4,15,6,15,345.5,39.0,2.75,9.5,88.5,371.1,307.19
2016,4,15,6,30,464.0,51.0,2.8,10.0,133.0,494.88,413.92
2016,4,15,6,45,533.5,59.5,2.9,10.5,184.5,578.74,483.8
2016,4,15,7,0,603.0,68.0,3.0,11.0,236.0,664.61,551.85
2016,4,15,7,15,652.5,74.0,3.15,11.5,290.0,730.2,601.45
2016,4,15,7,30,702.0,80.0,3.3,12.0,344.0,795.45,648.89
2016,4,15,7,45,732.0,86.5,3.45,12.5,397.0,841.98,680.89
2016,4,15,8,0,762.0,93.0,3.6,13.0,450.0,880.15,706.08
2016,4,15,8,15,787.5,96.5,3.55,13.5,501.0,914.46,726.81
2016,4,15,8,30,813.0,100.0,3.5,14.0,552.0,945.8,745.02
2016,4,15,8,45,830.5,104.0,3.45,14.5,599.0,966.66,755.59
2016,4,15,9,0,848.0,108.0,3.4,15.0,646.0,984.03,763.75
2016,4,15,9,15,862.5,110.5,3.3,15.0,688.5,993.04,767.2
2016,4,15,9,30,877.0,113.0,3.2,15.0,731.0,998.29,768.23
2016,4,15,9,45,893.5,112.0,3.1,15.5,769.0,986.48,756.3
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,982.48,750.11
2016,4,15,10,15,917.5,112.0,2.95,16.0,836.5,968.41,738.96
2016,4,15,10,30,925.0,113.0,2.9,16.0,866.0,950.68,725.56
2016,4,15,10,45,932.5,113.0,2.9,16.5,889.0,928.34,708.24
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,902.46,688.67
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,869.57,665.62
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,833.63,640.46
2016,4,15,11,45,948.0,113.0,2.95,17.5,947.5,793.88,611.47
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,751.43,578.49
2016,4,15,12,15,950.0,112.0,3.0,18.0,951.5,704.74,542.55
2016,4,15,12,30,949.0,112.0,3.0,18.0,949.0,656.03,504.26
2016,4,15,12,45,949.5,109.5,3.05,18.0,940.0,604.4,462.95
2016,4,15,13,0,950.0,107.0,3.1,18.0,931.0,551.11,419.09
2016,4,15,13,15,945.5,106.5,3.1,18.0,912.5,495.64,372.11
2016,4,15,13,30,941.0,106.0,3.1,18.0,894.0,439.37,323.2
2016,4,15,13,45,935.0,104.0,3.15,18.5,868.5,380.98,271.19
2016,4,15,14,0,929.0,102.0,3.2,19.0,843.0,322.43,218.76
2016,4,15,14,15,920.0,100.5,3.2,19.0,810.0,263.66,167.64
2016,4,15,14,30,911.0,99.0,3.2,19.0,777.0,205.49,120.53
2016,4,15,14,45,899.0,97.5,3.2,19.0,738.0,147.87,82.11
2016,4,15,15,0,887.0,96.0,3.2,19.0,699.0,91.61,61.22
2016,4,15,15,15,871.5,93.5,3.15,18.5,654.5,80.15,63.42
2016,4,15,15,30,856.0,91.0,3.1,18.0,610.0,78.71,62.5
2016,4,15,15,45,835.5,88.5,3.05,18.0,561.5,68.32,53.74
2016,4,15,16,0,815.0,86.0,3.0,18.0,513.0,67.43,53.16
2016,4,15,16,15,788.5,82.0,2.9,17.5,461.5,65.33,51.63
2016,4,15,16,30,762.0,78.0,2.8,17.0,410.0,63.16,50.02
2016,4,15,16,45,726.5,73.0,2.7,17.0,356.5,60.03,47.43
2016,4,15,17,0,691.0,68.0,2.6,17.0,303.0,56.83,44.71
2016,4,15,17,15,638.0,62.0,2.55,16.0,250.0,48.23,37.3
2016,4,15,17,30,585.0,56.0,2.5,15.0,197.0,44.24,33.8
2016,4,15,17,45,504.0,47.5,2.45,14.5,148.0,38.0,28.04
2016,4,15,18,0,423.0,39.0,2.4,14.0,99.0,31.68,21.99
2016,4,15,18,15,285.5,27.0,2.45,13.5,59.5,22.04,12.08
2016,4,15,18,30,148.0,15.0,2.5,13.0,20.0,12.23,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.0,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,99.52,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,270.36,196.01
2016,4,16,6,15,354.5,39.0,1.25,12.5,91.0,379.03,308.14
2016,4,16,6,30,464.0,51.0,1.2,13.0,135.0,495.9,405.04
2016,4,16,6,45,532.5,59.5,1.2,13.5,186.5,578.92,470.75
2016,4,16,7,0,601.0,68.0,1.2,14.0,238.0,663.96,534.36
2016,4,16,7,15,648.5,74.0,1.2,14.5,291.5,727.7,579.05
2016,4,16,7,30,696.0,80.0,1.2,15.0,345.0,791.04,621.47
2016,4,16,7,45,729.0,85.0,1.3,15.5,397.5,838.27,652.27
2016,4,16,8,0,762.0,90.0,1.4,16.0,450.0,877.86,677.17
2016,4,16,8,15,786.5,94.0,1.4,16.5,501.0,911.74,696.37
2016,4,16,8,30,811.0,98.0,1.4,17.0,552.0,942.69,713.3
2016,4,16,8,45,828.5,101.5,1.45,17.5,598.5,962.93,723.71
2016,4,16,9,0,846.0,105.0,1.5,18.0,645.0,979.73,731.98
2016,4,16,9,15,860.0,107.5,1.5,18.5,687.0,988.27,734.19
2016,4,16,9,30,874.0,110.0,1.5,19.0,729.0,981.65,726.77
2016,4,16,9,45,886.0,111.0,1.55,19.5,765.5,979.39,723.33
2016,4,16,10,0,898.0,112.0,1.6,20.0,802.0,973.42,717.58
2016,4,16,10,15,905.5,113.5,1.6,20.0,831.5,960.06,707.87
2016,4,16,10,30,913.0,115.0,1.6,20.0,861.0,943.06,696.01
2016,4,16,10,45,922.5,113.5,1.6,20.5,884.0,921.26,679.86
2016,4,16,11,0,932.0,112.0,1.6,21.0,907.0,895.93,661.56
2016,4,16,11,15,935.0,112.5,1.6,21.0,921.5,863.73,640.07
2016,4,16,11,30,938.0,113.0,1.6,21.0,936.0,828.49,616.56
2016,4,16,11,45,942.5,111.0,1.65,21.5,943.0,789.27,589.53
2016,4,16,12,0,947.0,109.0,1.7,22.0,950.0,747.3,558.52
2016,4,16,12,15,946.0,109.0,1.7,22.0,948.0,700.89,524.28
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,652.47,487.74
2016,4,16,12,45,943.5,108.0,1.7,22.0,936.0,601.21,448.11
2016,4,16,13,0,942.0,107.0,1.7,22.0,926.0,548.45,406.15
2016,4,16,13,15,938.0,106.5,1.7,22.0,908.5,493.67,361.37
2016,4,16,13,30,934.0,106.0,1.7,22.0,891.0,438.05,314.61
2016,4,16,13,45,928.5,104.5,1.7,22.5,865.5,380.61,264.87
2016,4,16,14,0,923.0,103.0,1.7,23.0,840.0,322.95,214.59
2016,4,16,14,15,914.5,101.5,1.7,22.5,808.0,264.67,165.5
2016,4,16,14,30,906.0,100.0,1.7,22.0,776.0,206.94,119.87
2016,4,16,14,45,896.5,97.5,1.75,22.0,738.0,149.25,81.68
2016,4,16,15,0,887.0,95.0,1.8,22.0,700.0,92.68,60.1
2016,4,16,15,15,872.0,92.5,1.8,22.0,656.0,79.52,61.94
2016,4,16,15,30,857.0,90.0,1.8,22.0,612.0,78.09,60.92
2016,4,16,15,45,835.0,88.0,1.8,22.0,563.0,67.9,52.48
2016,4,16,16,0,813.0,86.0,1.8,22.0,514.0,67.33,52.18
2016,4,16,16,15,786.5,82.5,1.75,21.5,463.0,65.6,51.0
2016,4,16,16,30,760.0,79.0,1.7,21.0,412.0,63.83,49.75
2016,4,16,16,45,707.0,78.0,1.65,20.5,356.5,58.37,45.29
2016,4,16,17,0,654.0,77.0,1.6,20.0,301.0,58.39,45.51
2016,4,16,17,15,600.0,70.5,1.5,19.0,249.0,54.37,42.21
2016,4,16,17,30,546.0,64.0,1.4,18.0,197.0,50.3,38.71
2016,4,16,17,45,441.5,56.0,1.35,17.5,146.5,44.66,33.52
2016,4,16,18,0,337.0,48.0,1.3,17.0,96.0,36.95,26.28
2016,4,16,18,15,168.5,34.5,1.3,16.5,58.5,26.53,15.74
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,16.67,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,13.5,23.5,85.94,0.0
2016,4,17,6,0,203.0,30.0,0.7,14.0,47.0,239.88,177.01
2016,4,17,6,15,304.5,43.5,0.75,14.0,90.0,341.5,276.55
2016,4,17,6,30,406.0,57.0,0.8,14.0,133.0,455.47,370.98
2016,4,17,6,45,475.0,67.0,0.85,14.5,183.0,539.62,437.31
2016,4,17,7,0,544.0,77.0,0.9,15.0,233.0,625.77,501.84
2016,4,17,7,15,592.0,84.5,0.95,15.5,285.5,690.93,547.95
2016,4,17,7,30,640.0,92.0,1.0,16.0,338.0,755.71,591.99
2016,4,17,7,45,676.5,97.0,1.05,16.5,390.0,805.42,623.92
2016,4,17,8,0,713.0,102.0,1.1,17.0,442.0,853.39,653.9
2016,4,17,8,15,738.5,106.5,1.15,17.5,492.0,887.82,674.05
2016,4,17,8,30,764.0,111.0,1.2,18.0,542.0,913.1,687.97
2016,4,17,8,45,786.5,113.5,1.25,18.5,588.5,936.94,700.93
2016,4,17,9,0,809.0,116.0,1.3,19.0,635.0,957.41,711.65
2016,4,17,9,15,823.5,118.5,1.35,19.5,676.5,966.49,715.02
2016,4,17,9,30,838.0,121.0,1.4,20.0,718.0,971.93,716.29
2016,4,17,9,45,855.0,120.0,1.45,20.5,755.0,972.1,714.34
2016,4,17,10,0,872.0,119.0,1.5,21.0,792.0,957.41,702.99
2016,4,17,10,15,880.0,120.5,1.55,21.5,821.5,944.82,693.31
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,928.67,681.4
2016,4,17,10,45,894.5,122.5,1.65,22.5,873.0,906.7,665.83
2016,4,17,11,0,901.0,123.0,1.7,23.0,895.0,881.35,648.16
2016,4,17,11,15,904.5,123.5,1.7,23.0,909.5,850.3,627.45
2016,4,17,11,30,908.0,124.0,1.7,23.0,924.0,816.26,604.75
2016,4,17,11,45,910.5,124.0,1.7,23.5,930.5,778.24,577.69
2016,4,17,12,0,913.0,124.0,1.7,24.0,937.0,737.64,547.31
2016,4,17,12,15,912.5,124.0,1.65,24.0,935.5,692.72,514.01
2016,4,17,12,30,912.0,124.0,1.6,24.0,934.0,645.85,478.58
2016,4,17,12,45,912.0,122.0,1.6,24.5,925.0,596.0,439.59
2016,4,17,13,0,912.0,120.0,1.6,25.0,916.0,544.62,398.45
2016,4,17,13,15,908.0,119.0,1.5,25.0,898.0,490.86,354.77
2016,4,17,13,30,904.0,118.0,1.4,25.0,880.0,436.33,309.39
2016,4,17,13,45,900.5,115.5,1.3,25.0,856.0,380.39,261.99
2016,4,17,14,0,897.0,113.0,1.2,25.0,832.0,324.07,213.84
2016,4,17,14,15,888.5,111.0,1.05,25.0,800.0,266.85,165.85
2016,4,17,14,30,880.0,109.0,0.9,25.0,768.0,210.21,121.4
2016,4,17,14,45,871.5,105.5,0.8,25.0,730.5,153.44,84.11
2016,4,17,15,0,863.0,102.0,0.7,25.0,693.0,97.7,62.27
2016,4,17,15,15,848.0,99.5,0.6,25.0,649.5,73.07,55.7
2016,4,17,15,30,833.0,97.0,0.5,25.0,606.0,72.54,55.46
2016,4,17,15,45,816.0,93.0,0.4,25.0,559.0,70.9,54.26
2016,4,17,16,0,799.0,89.0,0.3,25.0,512.0,69.15,52.98
2016,4,17,16,15,773.0,85.0,0.35,24.5,461.0,67.17,51.61
2016,4,17,16,30,747.0,81.0,0.4,24.0,410.0,65.11,50.17
2016,4,17,16,45,712.0,76.0,0.45,24.0,357.5,62.09,47.77
2016,4,17,17,0,677.0,71.0,0.5,24.0,305.0,54.1,41.06
2016,4,17,17,15,625.5,64.5,0.65,23.0,252.5,49.9,37.66
2016,4,17,17,30,574.0,58.0,0.8,22.0,200.0,45.62,34.02
2016,4,17,17,45,495.0,49.5,0.95,21.0,151.0,39.46,28.57
2016,4,17,18,0,416.0,41.0,1.1,20.0,102.0,33.22,22.8
2016,4,17,18,15,291.5,28.5,1.15,19.5,62.5,23.23,13.07
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,13.04,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,15.0,0.55,14.5,26.5,142.89,0.0
2016,4,18,6,0,264.0,30.0,0.5,15.0,53.0,288.73,216.28
2016,4,18,6,15,368.5,41.5,0.5,15.5,98.5,394.61,315.17
2016,4,18,6,30,473.0,53.0,0.5,16.0,144.0,507.74,405.45
2016,4,18,6,45,541.5,61.5,0.5,16.5,195.5,591.29,468.6
2016,4,18,7,0,610.0,70.0,0.5,17.0,247.0,676.79,529.62
2016,4,18,7,15,656.5,76.0,0.45,17.0,301.0,739.95,571.91
2016,4,18,7,30,703.0,82.0,0.4,17.0,355.0,802.61,612.01
2016,4,18,7,45,734.5,87.0,0.4,17.5,408.0,848.55,639.02
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,886.65,660.21
2016,4,18,8,15,790.5,96.0,0.45,18.5,511.5,920.53,679.3
2016,4,18,8,30,815.0,100.0,0.5,19.0,562.0,951.47,696.3
2016,4,18,8,45,834.0,102.5,0.6,20.0,609.0,971.93,706.36
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,988.94,714.38
2016,4,18,9,15,866.5,107.0,0.8,21.5,697.5,996.32,717.82
2016,4,18,9,30,880.0,109.0,0.9,22.0,739.0,988.56,711.99
2016,4,18,9,45,895.5,108.5,1.0,22.5,776.5,987.95,710.94
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,983.58,707.47
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,969.58,698.53
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,951.92,687.48
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.0,928.37,671.43
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,901.38,653.27
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,868.64,631.98
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,832.9,608.71
2016,4,18,11,45,941.5,113.5,1.3,24.5,949.5,792.84,581.31
2016,4,18,12,0,942.0,114.0,1.3,25.0,955.0,750.26,550.14
2016,4,18,12,15,941.0,114.0,1.3,25.0,953.0,703.98,516.88
2016,4,18,12,30,940.0,114.0,1.3,25.0,951.0,655.73,481.38
2016,4,18,12,45,933.0,116.0,1.3,25.0,939.5,603.99,442.36
2016,4,18,13,0,926.0,118.0,1.3,25.0,928.0,551.2,401.41
2016,4,18,13,15,921.5,117.5,1.3,25.0,910.0,496.91,358.1
2016,4,18,13,30,917.0,117.0,1.3,25.0,892.0,441.88,312.89
2016,4,18,13,45,904.5,118.5,1.3,25.0,865.0,385.04,265.38
2016,4,18,14,0,892.0,120.0,1.3,25.0,838.0,328.68,217.72
2016,4,18,14,15,882.5,118.5,1.3,24.5,806.0,271.79,170.55
2016,4,18,14,30,873.0,117.0,1.3,24.0,774.0,215.58,126.58
2016,4,18,14,45,851.0,119.5,1.35,24.0,733.0,152.28,84.12
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,100.18,63.91
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,84.89,65.98
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,84.51,66.01
2016,4,18,15,45,767.5,114.5,1.45,23.0,555.5,84.96,66.6
2016,4,18,16,0,739.0,113.0,1.5,23.0,506.0,77.83,60.8
2016,4,18,16,15,575.5,131.5,1.5,22.5,419.5,90.56,71.94
2016,4,18,16,30,412.0,150.0,1.5,22.0,333.0,101.74,81.8
2016,4,18,16,45,371.5,140.0,1.55,21.5,289.5,96.52,77.75
2016,4,18,17,0,331.0,130.0,1.6,21.0,246.0,93.92,75.87
2016,4,18,17,15,301.0,111.5,1.6,20.0,203.0,81.75,65.74
2016,4,18,17,30,271.0,93.0,1.6,19.0,160.0,69.18,54.97
2016,4,18,17,45,223.5,74.0,1.6,18.0,120.5,55.78,43.16
2016,4,18,18,0,176.0,55.0,1.6,17.0,81.0,42.05,30.76
2016,4,18,18,15,88.0,36.5,1.65,16.5,49.5,28.23,17.54
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,14.7,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,12.5,27.5,130.63,0.0
2016,4,19,6,0,230.0,33.0,1.1,13.0,55.0,264.79,204.3
2016,4,19,6,15,331.0,46.0,1.05,13.5,99.0,370.16,301.8
2016,4,19,6,30,432.0,59.0,1.0,14.0,143.0,481.29,392.56
2016,4,19,6,45,510.5,66.0,1.0,14.5,195.0,571.1,462.38
2016,4,19,7,0,589.0,73.0,1.0,15.0,247.0,662.99,529.96
2016,4,19,7,15,635.5,79.5,0.95,15.5,300.0,726.43,572.91
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,789.39,613.57
2016,4,19,7,45,722.0,89.0,0.9,16.5,407.0,840.41,645.01
2016,4,19,8,0,762.0,92.0,0.9,17.0,461.0,883.95,670.52
2016,4,19,8,15,786.0,95.5,0.9,17.5,511.0,916.67,688.29
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,946.46,703.96
2016,4,19,8,45,827.0,102.5,0.9,19.0,607.5,966.13,711.58
2016,4,19,9,0,844.0,106.0,0.9,20.0,654.0,982.36,717.09
2016,4,19,9,15,857.5,108.5,0.85,20.5,696.0,990.35,717.79
2016,4,19,9,30,871.0,111.0,0.8,21.0,738.0,983.07,709.14
2016,4,19,9,45,873.5,117.0,0.8,21.5,771.5,977.03,702.75
2016,4,19,10,0,876.0,123.0,0.8,22.0,805.0,967.3,694.21
2016,4,19,10,15,883.5,124.5,0.8,22.0,834.0,954.04,685.01
2016,4,19,10,30,891.0,126.0,0.8,22.0,863.0,937.22,673.75
2016,4,19,10,45,890.0,131.0,0.8,22.5,883.0,912.77,656.54
2016,4,19,11,0,889.0,136.0,0.8,23.0,903.0,885.12,637.5
2016,4,19,11,15,892.5,137.0,0.85,23.0,917.5,854.55,618.72
2016,4,19,11,30,896.0,138.0,0.9,23.0,932.0,821.03,597.88
2016,4,19,11,45,673.0,253.0,0.95,23.5,851.5,727.65,531.17
2016,4,19,12,0,450.0,368.0,1.0,24.0,771.0,630.61,461.21
2016,4,19,12,15,444.5,369.0,1.05,24.0,766.5,596.56,437.97
2016,4,19,12,30,439.0,370.0,1.1,24.0,762.0,562.02,413.24
2016,4,19,12,45,400.5,385.5,1.15,24.0,740.0,521.99,383.9
2016,4,19,13,0,362.0,401.0,1.2,24.0,718.0,484.08,355.8
2016,4,19,13,15,613.5,273.5,1.25,23.5,799.0,470.39,343.65
2016,4,19,13,30,865.0,146.0,1.3,23.0,880.0,439.95,314.98
2016,4,19,13,45,553.0,267.0,1.4,23.0,731.5,365.56,261.6
2016,4,19,14,0,241.0,388.0,1.5,23.0,583.0,335.73,245.62
2016,4,19,14,15,276.0,364.0,1.55,22.5,579.0,296.18,214.14
2016,4,19,14,30,311.0,340.0,1.6,22.0,575.0,263.69,188.27
2016,4,19,14,45,217.0,331.0,1.7,22.0,491.0,236.16,173.07
2016,4,19,15,0,123.0,322.0,1.8,22.0,407.0,207.43,157.67
2016,4,19,15,15,113.5,299.5,1.85,21.5,374.5,203.75,164.63
2016,4,19,15,30,104.0,277.0,1.9,21.0,342.0,190.72,154.77
2016,4,19,15,45,142.5,255.5,2.0,20.5,336.0,169.66,138.19
2016,4,19,16,0,181.0,234.0,2.1,20.0,330.0,158.49,129.65
2016,4,19,16,15,98.0,196.5,2.15,19.5,248.0,142.44,116.84
2016,4,19,16,30,15.0,159.0,2.2,19.0,166.0,123.06,101.0
2016,4,19,16,45,10.5,140.0,2.25,18.5,144.5,108.88,89.36
2016,4,19,17,0,6.0,121.0,2.3,18.0,123.0,94.58,77.38
2016,4,19,17,15,3.0,101.0,2.25,17.5,102.0,79.51,64.47
2016,4,19,17,30,0.0,81.0,2.2,17.0,81.0,64.31,51.18
2016,4,19,17,45,0.0,61.5,2.2,16.5,61.5,49.36,37.83
2016,4,19,18,0,0.0,42.0,2.2,16.0,42.0,34.24,24.16
2016,4,19,18,15,0.0,26.0,2.15,15.5,26.0,21.49,12.2
2016,4,19,18,30,0.0,10.0,2.1,15.0,10.0,8.22,0.0
2016,4,19,18,45,0.0,5.0,2.05,15.0,5.0,4.27,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,138.0,16.5,1.15,12.5,30.0,153.66,0.0
2016,4,20,6,0,276.0,33.0,1.2,13.0,60.0,301.96,236.01
2016,4,20,6,15,378.0,44.0,1.2,13.5,105.5,406.63,331.28
2016,4,20,6,30,480.0,55.0,1.2,14.0,151.0,517.88,421.86
2016,4,20,6,45,546.0,63.0,1.3,14.5,202.5,599.05,485.5
2016,4,20,7,0,612.0,71.0,1.4,15.0,254.0,681.95,547.39
2016,4,20,7,15,656.5,77.0,1.35,15.5,307.5,743.38,589.36
2016,4,20,7,30,701.0,83.0,1.3,16.0,361.0,804.23,629.0
2016,4,20,7,45,734.5,87.5,1.3,16.5,413.5,851.38,658.11
2016,4,20,8,0,768.0,92.0,1.3,17.0,466.0,890.92,681.28
2016,4,20,8,15,791.0,95.0,1.3,17.5,516.0,922.08,698.34
2016,4,20,8,30,814.0,98.0,1.3,18.0,566.0,950.29,713.24
2016,4,20,8,45,837.0,99.0,1.35,18.5,613.5,972.84,725.12
2016,4,20,9,0,860.0,100.0,1.4,19.0,661.0,980.38,727.27
2016,4,20,9,15,872.5,101.5,1.4,19.0,702.0,986.39,729.34
2016,4,20,9,30,885.0,103.0,1.4,19.0,743.0,988.82,729.27
2016,4,20,9,45,902.0,101.0,1.45,19.5,780.5,988.07,726.77
2016,4,20,10,0,919.0,99.0,1.5,20.0,818.0,983.57,722.03
2016,4,20,10,15,793.0,171.0,1.55,20.0,807.0,929.75,686.75
2016,4,20,10,30,667.0,243.0,1.6,20.0,796.0,869.28,645.82
2016,4,20,10,45,606.5,281.5,1.65,20.0,794.5,825.1,614.67
2016,4,20,11,0,546.0,320.0,1.7,20.0,793.0,780.64,582.86
2016,4,20,11,15,484.0,347.0,1.7,20.0,771.0,726.47,543.85
2016,4,20,11,30,422.0,374.0,1.7,20.0,749.0,673.37,505.31
2016,4,20,11,45,285.5,413.5,1.75,20.5,668.0,574.22,432.13
2016,4,20,12,0,149.0,453.0,1.8,21.0,587.0,486.6,366.44
2016,4,20,12,15,277.5,419.5,1.8,21.0,668.5,528.05,398.12
2016,4,20,12,30,406.0,386.0,1.8,21.0,750.0,554.61,416.93
2016,4,20,12,45,654.0,258.0,1.85,21.0,836.5,562.51,422.41
2016,4,20,13,0,902.0,130.0,1.9,21.0,923.0,550.37,410.57
2016,4,20,13,15,897.0,129.0,1.9,20.5,905.0,496.65,367.05
2016,4,20,13,30,892.0,128.0,1.9,20.0,887.0,442.31,321.9
2016,4,20,13,45,708.5,210.0,1.95,20.0,802.5,376.29,270.36
2016,4,20,14,0,525.0,292.0,2.0,20.0,718.0,335.89,240.46
2016,4,20,14,15,690.5,208.0,2.0,20.0,744.5,278.2,186.91
2016,4,20,14,30,856.0,124.0,2.0,20.0,771.0,211.95,126.81
2016,4,20,14,45,843.0,121.5,2.0,20.0,732.5,155.84,88.11
2016,4,20,15,0,830.0,119.0,2.0,20.0,694.0,101.42,63.99
2016,4,20,15,15,686.5,155.0,1.95,19.5,610.5,96.0,76.48
2016,4,20,15,30,543.0,191.0,1.9,19.0,527.0,120.22,97.35
2016,4,20,15,45,652.5,146.5,1.9,19.0,519.5,95.85,76.92
2016,4,20,16,0,762.0,102.0,1.9,19.0,512.0,77.59,61.58
2016,4,20,16,15,720.5,95.0,1.85,18.5,452.0,67.19,52.96
2016,4,20,16,30,679.0,88.0,1.8,18.0,392.0,63.38,49.95
2016,4,20,16,45,621.5,90.5,1.8,17.5,342.5,66.03,52.54
2016,4,20,17,0,564.0,93.0,1.8,17.0,293.0,69.23,55.57
2016,4,20,17,15,517.5,83.0,1.7,16.5,243.0,63.1,50.34
2016,4,20,17,30,471.0,73.0,1.6,16.0,193.0,56.71,44.72
2016,4,20,17,45,405.0,60.5,1.55,15.5,147.0,47.84,36.7
2016,4,20,18,0,339.0,48.0,1.5,15.0,101.0,36.89,26.63
2016,4,20,18,15,231.0,33.5,1.5,14.5,63.5,25.9,16.09
2016,4,20,18,30,123.0,19.0,1.5,14.0,26.0,14.78,0.0
2016,4,20,18,45,61.5,9.5,1.5,14.0,13.0,8.11,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.5,16.5,0.9,13.5,16.5,13.99,0.0
2016,4,21,6,0,1.0,33.0,0.9,14.0,33.0,32.7,20.74
2016,4,21,6,15,20.0,54.0,1.0,14.0,58.0,80.37,62.49
2016,4,21,6,30,39.0,75.0,1.1,14.0,83.0,120.36,97.67
2016,4,21,6,45,51.0,97.5,1.2,14.5,111.0,156.39,128.54
2016,4,21,7,0,63.0,120.0,1.3,15.0,139.0,191.85,158.19
2016,4,21,7,15,75.5,141.5,1.35,15.0,168.5,225.98,186.31
2016,4,21,7,30,88.0,163.0,1.4,15.0,198.0,259.98,213.71
2016,4,21,7,45,154.0,185.0,1.5,15.5,256.5,365.75,298.69
2016,4,21,8,0,220.0,207.0,1.6,16.0,315.0,453.24,366.31
2016,4,21,8,15,150.5,229.0,1.65,16.0,306.5,407.59,327.2
2016,4,21,8,30,81.0,251.0,1.7,16.0,298.0,338.55,270.67
2016,4,21,8,45,204.5,265.0,1.8,16.5,396.0,492.31,391.36
2016,4,21,9,0,328.0,279.0,1.9,17.0,494.0,645.55,504.47
2016,4,21,9,15,315.5,302.0,1.95,17.0,519.5,650.64,505.1
2016,4,21,9,30,303.0,325.0,2.0,17.0,545.0,653.69,505.61
2016,4,21,9,45,352.5,327.0,2.05,17.5,595.0,691.98,532.35
2016,4,21,10,0,402.0,329.0,2.1,18.0,645.0,727.47,556.38
2016,4,21,10,15,238.0,358.5,2.1,18.0,547.5,590.11,453.01
2016,4,21,10,30,74.0,388.0,2.1,18.0,450.0,426.24,328.39
2016,4,21,10,45,65.0,390.5,2.1,18.0,446.5,412.91,318.59
2016,4,21,11,0,56.0,393.0,2.1,18.0,443.0,399.97,308.32
2016,4,21,11,15,53.5,396.0,2.15,18.0,444.0,393.16,302.97
2016,4,21,11,30,51.0,399.0,2.2,18.0,445.0,386.28,297.58
2016,4,21,11,45,53.5,400.5,2.25,18.5,449.0,381.72,293.53
2016,4,21,12,0,56.0,402.0,2.3,19.0,453.0,376.73,289.16
2016,4,21,12,15,69.5,417.5,2.35,19.0,480.5,389.62,298.84
2016,4,21,12,30,83.0,433.0,2.4,19.0,508.0,400.23,306.59
2016,4,21,12,45,88.0,425.5,2.5,19.0,504.0,386.62,296.26
2016,4,21,13,0,93.0,418.0,2.6,19.0,500.0,372.63,285.61
2016,4,21,13,15,483.0,271.5,2.65,19.0,685.0,415.38,314.97
2016,4,21,13,30,873.0,125.0,2.7,19.0,870.0,434.15,319.72
2016,4,21,13,45,687.5,213.0,2.8,19.0,789.0,372.36,270.42
2016,4,21,14,0,502.0,301.0,2.9,19.0,708.0,336.04,243.38
2016,4,21,14,15,683.0,204.5,2.9,18.5,736.0,275.36,186.86
2016,4,21,14,30,864.0,108.0,2.9,18.0,764.0,213.09,128.72
2016,4,21,14,45,608.0,201.5,2.95,18.0,651.5,176.16,113.93
2016,4,21,15,0,352.0,295.0,3.0,18.0,539.0,191.13,143.73
2016,4,21,15,15,276.0,288.0,2.95,18.0,472.5,176.73,144.87
2016,4,21,15,30,200.0,281.0,2.9,18.0,406.0,184.02,151.38
2016,4,21,15,45,490.5,185.5,2.9,18.0,458.5,118.26,96.32
2016,4,21,16,0,781.0,90.0,2.9,18.0,511.0,69.27,54.65
2016,4,21,16,15,553.5,130.0,2.85,17.5,414.0,88.68,71.81
2016,4,21,16,30,326.0,170.0,2.8,17.0,317.0,117.91,97.47
2016,4,21,16,45,310.5,151.0,2.8,17.0,277.0,106.59,87.93
2016,4,21,17,0,295.0,132.0,2.8,17.0,237.0,94.81,77.9
2016,4,21,17,15,274.0,112.5,2.65,16.5,197.5,82.19,67.09
2016,4,21,17,30,253.0,93.0,2.5,16.0,158.0,69.12,55.64
2016,4,21,17,45,218.0,74.0,2.4,15.5,120.5,55.85,43.74
2016,4,21,18,0,183.0,55.0,2.3,15.0,83.0,42.2,31.28
2016,4,21,18,15,115.0,37.5,2.25,14.5,53.0,29.13,18.9
2016,4,21,18,30,47.0,20.0,2.2,14.0,23.0,15.84,0.24
2016,4,21,18,45,23.5,10.0,2.15,14.0,11.5,8.54,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.5,3.75,14.0,5.5,4.51,0.0
2016,4,22,6,0,0.0,11.0,3.8,14.0,11.0,9.04,1.67
2016,4,22,6,15,0.0,19.5,3.85,14.0,19.5,16.05,7.89
2016,4,22,6,30,0.0,28.0,3.9,14.0,28.0,23.08,14.09
2016,4,22,6,45,0.0,37.5,4.0,14.0,37.5,30.96,20.97
2016,4,22,7,0,0.0,47.0,4.1,14.0,47.0,38.86,27.79
2016,4,22,7,15,0.0,57.0,4.2,14.0,57.0,47.19,34.88
2016,4,22,7,30,0.0,67.0,4.3,14.0,67.0,55.53,41.9
2016,4,22,7,45,81.5,140.0,4.45,14.5,180.5,237.17,197.04
2016,4,22,8,0,163.0,213.0,4.6,15.0,294.0,405.22,333.94
2016,4,22,8,15,81.5,151.5,4.7,15.0,192.0,245.23,201.42
2016,4,22,8,30,0.0,90.0,4.8,15.0,90.0,74.85,57.2
2016,4,22,8,45,6.0,155.5,4.9,15.0,159.5,140.67,111.91
2016,4,22,9,0,12.0,221.0,5.0,15.0,229.0,208.66,167.24
2016,4,22,9,15,8.0,202.0,5.1,15.0,207.5,184.45,146.96
2016,4,22,9,30,4.0,183.0,5.2,15.0,186.0,161.66,127.98
2016,4,22,9,45,7.5,213.0,5.35,15.5,219.5,191.68,151.96
2016,4,22,10,0,11.0,243.0,5.5,16.0,253.0,221.31,175.28
2016,4,22,10,15,47.0,319.0,5.55,15.5,359.0,339.72,270.54
2016,4,22,10,30,83.0,395.0,5.6,15.0,465.0,441.15,350.46
2016,4,22,10,45,44.0,286.5,5.65,15.0,324.0,296.08,235.52
2016,4,22,11,0,5.0,178.0,5.7,15.0,183.0,154.51,121.06
2016,4,22,11,15,63.0,311.5,5.7,15.0,368.5,324.69,258.59
2016,4,22,11,30,121.0,445.0,5.7,15.0,554.0,488.9,386.25
2016,4,22,11,45,71.5,389.0,5.7,15.0,453.5,385.06,304.39
2016,4,22,12,0,22.0,333.0,5.7,15.0,353.0,292.48,230.89
2016,4,22,12,15,16.5,286.5,5.6,14.5,301.5,248.01,196.06
2016,4,22,12,30,11.0,240.0,5.5,14.0,250.0,204.9,161.9
2016,4,22,12,45,109.0,341.0,5.4,14.0,438.0,333.3,264.58
2016,4,22,13,0,207.0,442.0,5.3,14.0,626.0,441.93,347.88
2016,4,22,13,15,217.5,431.0,5.2,14.0,621.0,419.22,328.58
2016,4,22,13,30,228.0,420.0,5.1,14.0,616.0,395.57,308.54
2016,4,22,13,45,346.5,367.5,5.05,14.0,654.5,371.62,285.48
2016,4,22,14,0,465.0,315.0,5.0,14.0,693.0,335.36,250.55
2016,4,22,14,15,233.5,242.0,5.0,14.0,432.0,214.91,161.02
2016,4,22,14,30,2.0,169.0,5.0,14.0,171.0,137.04,107.75
2016,4,22,14,45,58.0,246.5,5.0,14.0,287.5,185.52,145.34
2016,4,22,15,0,114.0,324.0,5.0,14.0,404.0,209.44,165.13
2016,4,22,15,15,459.0,218.0,5.0,14.0,508.5,131.15,108.49
2016,4,22,15,30,804.0,112.0,5.0,14.0,613.0,81.49,65.84
2016,4,22,15,45,791.5,106.0,5.0,14.0,567.5,78.97,63.87
2016,4,22,16,0,779.0,100.0,5.0,14.0,522.0,76.23,61.68
2016,4,22,16,15,437.5,144.5,4.9,13.5,377.5,96.4,79.76
2016,4,22,16,30,96.0,189.0,4.8,13.0,233.0,136.61,115.48
2016,4,22,16,45,48.0,101.0,4.7,13.0,123.0,80.09,65.94
2016,4,22,17,0,0.0,13.0,4.6,13.0,13.0,10.7,3.99
2016,4,22,17,15,0.0,10.5,4.35,12.5,10.5,8.64,2.16
2016,4,22,17,30,0.0,8.0,4.1,12.0,8.0,6.57,0.29
2016,4,22,17,45,178.5,30.5,3.9,12.0,59.0,23.0,15.04
2016,4,22,18,0,357.0,53.0,3.7,12.0,110.0,40.63,30.34
2016,4,22,18,15,234.0,38.5,3.5,11.5,70.5,29.65,19.72
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,18.57,3.01
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,10.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,18.0,2.35,11.5,34.5,161.42,76.15
2016,4,23,6,0,293.0,36.0,2.4,12.0,69.0,319.87,258.5
2016,4,23,6,15,389.5,46.5,2.4,12.0,114.5,421.0,349.31
2016,4,23,6,30,486.0,57.0,2.4,12.0,160.0,527.94,438.87
2016,4,23,6,45,545.5,65.0,2.45,12.5,210.5,603.83,499.46
2016,4,23,7,0,605.0,73.0,2.5,13.0,261.0,681.07,558.18
2016,4,23,7,15,648.0,79.0,2.5,13.0,313.5,741.05,602.13
2016,4,23,7,30,691.0,85.0,2.5,13.0,366.0,800.38,644.11
2016,4,23,7,45,717.5,90.5,2.5,13.5,417.0,842.0,670.74
2016,4,23,8,0,744.0,96.0,2.5,14.0,468.0,875.49,690.99
2016,4,23,8,15,767.0,100.0,2.5,14.0,516.5,907.6,711.23
2016,4,23,8,30,790.0,104.0,2.5,14.0,565.0,936.82,729.23
2016,4,23,8,45,803.0,108.5,2.5,14.5,609.5,953.53,737.12
2016,4,23,9,0,816.0,113.0,2.5,15.0,654.0,966.85,742.83
2016,4,23,9,15,829.5,115.0,2.5,15.0,694.0,974.25,746.0
2016,4,23,9,30,843.0,117.0,2.5,15.0,734.0,978.05,746.94
2016,4,23,9,45,861.5,114.5,2.5,15.5,770.5,966.5,736.25
2016,4,23,10,0,880.0,112.0,2.5,16.0,807.0,963.31,731.61
2016,4,23,10,15,886.5,113.0,2.5,16.0,835.0,948.82,720.74
2016,4,23,10,30,893.0,114.0,2.5,16.0,863.0,930.85,707.75
2016,4,23,10,45,897.0,115.5,2.55,16.5,884.0,907.73,690.51
