Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,901.0,117.0,2.6,17.0,905.0,881.35,671.15
2016,4,23,11,15,904.0,117.5,2.6,17.0,918.5,850.09,649.34
2016,4,23,11,30,907.0,118.0,2.6,17.0,932.0,815.92,625.49
2016,4,23,11,45,906.0,119.5,2.6,17.5,937.0,776.9,596.94
2016,4,23,12,0,905.0,121.0,2.6,18.0,942.0,735.56,564.74
2016,4,23,12,15,904.0,121.0,2.65,18.0,939.5,690.92,530.92
2016,4,23,12,30,903.0,121.0,2.7,18.0,937.0,644.44,494.86
2016,4,23,12,45,897.5,122.5,2.8,18.0,926.0,594.97,455.71
2016,4,23,13,0,892.0,124.0,2.9,18.0,915.0,544.44,414.55
2016,4,23,13,15,887.5,123.0,3.05,18.0,897.5,491.75,370.59
2016,4,23,13,30,883.0,122.0,3.2,18.0,880.0,438.41,324.76
2016,4,23,13,45,871.5,123.5,3.35,18.0,853.5,383.93,277.04
2016,4,23,14,0,860.0,125.0,3.5,18.0,827.0,329.88,229.11
2016,4,23,14,15,657.5,208.5,3.55,17.5,733.0,274.52,188.46
2016,4,23,14,30,455.0,292.0,3.6,17.0,639.0,251.74,177.63
2016,4,23,14,45,334.0,308.5,3.7,17.0,556.5,225.66,164.2
2016,4,23,15,0,213.0,325.0,3.8,17.0,474.0,214.92,165.2
2016,4,23,15,15,492.0,221.5,3.8,16.5,537.5,133.58,109.35
2016,4,23,15,30,771.0,118.0,3.8,16.0,601.0,84.81,68.14
2016,4,23,15,45,745.5,116.0,3.85,16.0,553.5,77.35,61.93
2016,4,23,16,0,720.0,114.0,3.9,16.0,506.0,77.62,62.38
2016,4,23,16,15,691.5,109.0,3.85,15.5,456.0,75.87,61.18
2016,4,23,16,30,663.0,104.0,3.8,15.0,406.0,74.01,59.89
2016,4,23,16,45,614.0,101.0,3.8,15.0,354.0,73.31,59.46
2016,4,23,17,0,565.0,98.0,3.8,15.0,302.0,72.74,59.11
2016,4,23,17,15,511.0,89.5,3.65,14.5,251.5,67.87,54.99
2016,4,23,17,30,457.0,81.0,3.5,14.0,201.0,60.4,48.39
2016,4,23,17,45,377.5,69.5,3.4,14.0,153.5,52.27,40.89
2016,4,23,18,0,298.0,58.0,3.3,14.0,106.0,43.99,33.06
2016,4,23,18,15,195.0,41.0,3.2,13.5,68.0,31.37,21.11
2016,4,23,18,30,92.0,24.0,3.1,13.0,30.0,18.9,4.44
2016,4,23,18,45,46.0,12.0,3.05,13.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.5,3.35,11.5,33.0,116.03,62.68
2016,4,24,6,0,183.0,45.0,3.5,12.0,66.0,247.17,200.43
2016,4,24,6,15,274.0,61.0,3.5,12.0,110.5,344.68,288.57
2016,4,24,6,30,365.0,77.0,3.5,12.0,155.0,448.34,378.09
2016,4,24,6,45,266.5,103.0,3.55,12.5,168.5,385.94,326.21
2016,4,24,7,0,168.0,129.0,3.6,13.0,182.0,315.76,266.03
2016,4,24,7,15,196.5,146.5,3.6,13.0,219.0,362.07,304.6
2016,4,24,7,30,225.0,164.0,3.6,13.0,256.0,429.49,358.48
2016,4,24,7,45,469.0,139.0,3.6,13.5,364.0,653.86,538.31
2016,4,24,8,0,713.0,114.0,3.6,14.0,472.0,875.44,699.91
2016,4,24,8,15,738.5,118.0,3.55,14.5,521.5,909.16,718.66
2016,4,24,8,30,764.0,122.0,3.5,15.0,571.0,940.13,736.59
2016,4,24,8,45,791.5,122.0,3.5,15.5,619.0,958.61,745.9
2016,4,24,9,0,819.0,122.0,3.5,16.0,667.0,981.09,758.09
2016,4,24,9,15,833.0,124.5,3.4,16.0,708.0,989.42,761.14
2016,4,24,9,30,847.0,127.0,3.3,16.0,749.0,994.09,761.91
2016,4,24,9,45,861.5,126.5,3.25,16.5,785.0,992.18,757.31
2016,4,24,10,0,876.0,126.0,3.2,17.0,821.0,974.82,742.41
2016,4,24,10,15,883.0,127.5,3.25,17.0,849.5,960.99,732.4
2016,4,24,10,30,890.0,129.0,3.3,17.0,878.0,943.64,720.06
2016,4,24,10,45,894.0,131.0,3.4,17.5,899.0,920.63,702.93
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,894.35,683.61
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.5,862.79,662.44
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,828.35,639.02
2016,4,24,11,45,897.5,139.0,4.1,18.0,950.5,787.75,610.34
2016,4,24,12,0,892.0,143.0,4.3,18.0,954.0,745.1,578.35
2016,4,24,12,15,891.0,143.5,4.5,18.0,952.0,700.92,544.86
2016,4,24,12,30,890.0,144.0,4.7,18.0,950.0,654.93,508.95
2016,4,24,12,45,867.5,155.5,4.95,18.0,934.5,605.37,469.18
2016,4,24,13,0,845.0,167.0,5.2,18.0,919.0,553.38,426.49
2016,4,24,13,15,665.0,250.0,5.35,17.5,835.0,480.25,368.11
2016,4,24,13,30,485.0,333.0,5.5,17.0,751.0,425.23,324.63
2016,4,24,13,45,627.0,263.0,5.65,17.0,786.5,388.94,289.95
2016,4,24,14,0,769.0,193.0,5.8,17.0,822.0,339.77,242.33
2016,4,24,14,15,758.0,190.0,5.85,16.5,790.5,285.83,195.36
2016,4,24,14,30,747.0,187.0,5.9,16.0,759.0,233.14,151.59
2016,4,24,14,45,730.5,184.5,5.95,16.0,721.0,181.62,114.15
2016,4,24,15,0,714.0,182.0,6.0,16.0,683.0,132.37,89.24
2016,4,24,15,15,695.0,177.0,6.0,15.5,640.0,109.06,89.03
2016,4,24,15,30,676.0,172.0,6.0,15.0,597.0,109.05,89.46
2016,4,24,15,45,669.0,159.5,6.05,15.0,553.0,104.1,85.44
2016,4,24,16,0,662.0,147.0,6.1,15.0,509.0,98.72,81.03
2016,4,24,16,15,630.5,140.5,6.05,14.5,458.5,96.81,79.79
2016,4,24,16,30,599.0,134.0,6.0,14.0,408.0,94.8,78.44
2016,4,24,16,45,569.5,122.5,6.0,14.0,358.0,88.84,73.44
2016,4,24,17,0,540.0,111.0,6.0,14.0,308.0,80.05,65.84
2016,4,24,17,15,484.5,101.0,5.95,13.5,256.5,73.7,60.4
2016,4,24,17,30,429.0,91.0,5.9,13.0,205.0,67.17,54.63
2016,4,24,17,45,354.0,77.0,5.85,12.5,157.5,57.47,45.79
2016,4,24,18,0,279.0,63.0,5.8,12.0,110.0,47.54,36.49
2016,4,24,18,15,182.0,44.5,5.7,11.5,71.0,33.93,23.57
2016,4,24,18,30,85.0,26.0,5.6,11.0,32.0,20.35,6.47
2016,4,24,18,45,42.5,13.0,5.6,11.0,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,81.0,10.0,3.2,8.0,11.0,65.05,0.0
2016,4,25,5,45,239.5,22.0,3.3,8.5,46.0,247.56,155.73
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,400.2,329.49
2016,4,25,6,15,490.0,42.5,3.5,9.5,130.0,498.71,417.88
2016,4,25,6,30,582.0,51.0,3.6,10.0,179.0,602.58,504.96
2016,4,25,6,45,640.0,57.0,3.75,10.5,232.0,677.03,564.94
2016,4,25,7,0,698.0,63.0,3.9,11.0,285.0,746.83,618.53
2016,4,25,7,15,737.5,67.5,3.9,11.5,339.5,804.37,659.9
2016,4,25,7,30,777.0,72.0,3.9,12.0,394.0,860.74,698.81
2016,4,25,7,45,805.0,76.0,3.95,12.5,447.5,903.74,726.93
2016,4,25,8,0,833.0,80.0,4.0,13.0,501.0,944.38,752.76
2016,4,25,8,15,854.0,82.5,4.0,13.0,552.0,973.44,770.96
2016,4,25,8,30,875.0,85.0,4.0,13.0,603.0,988.1,778.87
2016,4,25,8,45,891.0,87.5,4.0,13.5,649.5,1005.82,787.66
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,1020.07,794.02
2016,4,25,9,15,918.0,91.5,3.95,14.0,737.5,1024.53,794.82
2016,4,25,9,30,929.0,93.0,3.9,14.0,779.0,1025.31,793.31
2016,4,25,9,45,937.0,95.0,3.9,14.5,814.5,1019.95,786.64
2016,4,25,10,0,945.0,97.0,3.9,15.0,850.0,1010.79,777.6
2016,4,25,10,15,951.0,98.0,3.9,15.0,878.5,994.92,765.57
2016,4,25,10,30,957.0,99.0,3.9,15.0,907.0,975.38,751.2
2016,4,25,10,45,961.0,100.0,3.9,15.5,928.0,950.48,731.85
2016,4,25,11,0,965.0,101.0,3.9,16.0,949.0,922.13,710.27
2016,4,25,11,15,967.0,101.5,3.9,16.0,962.0,888.38,686.29
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,851.6,660.16
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,809.95,629.27
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,765.92,595.09
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,719.07,558.53
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,670.25,519.69
2016,4,25,12,45,953.5,109.0,3.8,17.0,966.5,617.81,477.29
2016,4,25,13,0,945.0,112.0,3.8,17.0,954.0,564.43,433.05
2016,4,25,13,15,940.5,111.5,3.75,17.0,936.0,509.64,386.43
2016,4,25,13,30,936.0,111.0,3.7,17.0,918.0,454.1,338.0
2016,4,25,13,45,929.0,110.0,3.7,17.0,892.0,396.84,287.29
2016,4,25,14,0,922.0,109.0,3.7,17.0,866.0,339.55,235.96
2016,4,25,14,15,913.5,107.5,3.75,17.0,833.5,281.78,184.84
2016,4,25,14,30,905.0,106.0,3.8,17.0,801.0,224.59,136.79
2016,4,25,14,45,893.0,104.5,3.85,17.0,762.0,167.8,95.58
2016,4,25,15,0,881.0,103.0,3.9,17.0,723.0,112.39,68.31
2016,4,25,15,15,866.0,100.5,3.95,17.0,679.0,83.9,66.9
2016,4,25,15,30,851.0,98.0,4.0,17.0,635.0,72.86,57.61
2016,4,25,15,45,831.0,95.5,4.05,17.0,586.5,72.22,57.25
2016,4,25,16,0,811.0,93.0,4.1,17.0,538.0,71.55,56.85
2016,4,25,16,15,785.0,89.0,4.1,16.5,486.5,69.68,55.53
2016,4,25,16,30,759.0,85.0,4.1,16.0,435.0,67.72,54.12
2016,4,25,16,45,721.0,81.0,4.1,15.5,381.5,60.06,47.66
2016,4,25,17,0,683.0,77.0,4.1,15.0,328.0,58.03,46.1
2016,4,25,17,15,633.0,71.0,4.0,14.5,275.0,54.38,43.01
2016,4,25,17,30,583.0,65.0,3.9,14.0,222.0,50.66,39.74
2016,4,25,17,45,502.5,57.5,3.85,13.5,171.5,45.48,34.99
2016,4,25,18,0,422.0,50.0,3.8,13.0,121.0,40.3,30.01
2016,4,25,18,15,304.5,37.5,3.7,12.5,79.5,30.54,20.67
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.46,6.83
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.68,0.0
2016,4,26,5,45,80.5,26.0,1.8,9.5,36.0,116.87,75.79
2016,4,26,6,0,161.0,43.0,1.8,10.0,63.0,206.73,169.85
2016,4,26,6,15,212.0,61.0,1.85,10.5,100.5,275.05,231.5
2016,4,26,6,30,263.0,79.0,1.9,11.0,138.0,345.49,292.41
2016,4,26,6,45,291.0,98.0,2.0,11.5,179.0,399.18,337.07
2016,4,26,7,0,319.0,117.0,2.1,12.0,220.0,452.95,380.09
2016,4,26,7,15,353.0,130.0,2.1,12.5,262.5,525.59,435.8
2016,4,26,7,30,387.0,143.0,2.1,13.0,305.0,577.75,474.16
2016,4,26,7,45,387.5,164.5,2.15,13.5,344.5,607.38,493.73
2016,4,26,8,0,388.0,186.0,2.2,14.0,384.0,634.7,511.3
2016,4,26,8,15,363.5,213.5,2.1,14.0,413.5,620.11,497.36
2016,4,26,8,30,339.0,241.0,2.0,14.0,443.0,625.16,497.98
2016,4,26,8,45,448.5,224.5,1.9,14.5,513.0,732.63,575.64
2016,4,26,9,0,558.0,208.0,1.8,15.0,583.0,817.3,633.57
2016,4,26,9,15,680.0,174.5,1.8,15.0,659.0,902.74,690.87
2016,4,26,9,30,802.0,141.0,1.8,15.0,735.0,966.86,731.79
2016,4,26,9,45,681.0,206.5,1.8,15.0,727.5,911.6,692.45
2016,4,26,10,0,560.0,272.0,1.8,15.0,720.0,838.83,639.33
2016,4,26,10,15,505.5,304.0,1.9,15.0,719.0,801.13,612.19
2016,4,26,10,30,451.0,336.0,2.0,15.0,718.0,761.9,583.34
2016,4,26,10,45,463.5,342.0,2.15,15.5,743.0,757.04,579.51
2016,4,26,11,0,476.0,348.0,2.3,16.0,768.0,749.3,573.22
2016,4,26,11,15,339.0,400.5,2.4,16.0,702.5,649.43,498.82
2016,4,26,11,30,202.0,453.0,2.5,16.0,637.0,558.8,430.23
2016,4,26,11,45,193.0,457.0,2.7,16.5,633.0,538.35,414.84
2016,4,26,12,0,184.0,461.0,2.9,17.0,629.0,517.85,398.85
2016,4,26,12,15,255.5,445.0,3.0,17.0,678.0,534.89,412.21
2016,4,26,12,30,327.0,429.0,3.1,17.0,727.0,542.76,417.94
2016,4,26,12,45,340.0,414.0,3.25,17.0,721.0,512.38,394.52
2016,4,26,13,0,353.0,399.0,3.4,17.0,715.0,480.98,369.9
2016,4,26,13,15,581.0,283.5,3.45,17.0,791.5,467.73,356.96
2016,4,26,13,30,809.0,168.0,3.5,17.0,868.0,441.85,330.48
2016,4,26,13,45,815.0,159.0,3.6,17.0,846.5,388.29,283.36
2016,4,26,14,0,821.0,150.0,3.7,17.0,825.0,333.72,234.75
2016,4,26,14,15,811.5,148.0,3.75,16.5,794.0,279.53,187.51
2016,4,26,14,30,802.0,146.0,3.8,16.0,763.0,226.27,143.11
2016,4,26,14,45,788.0,144.0,3.85,16.0,725.5,173.65,104.6
2016,4,26,15,0,774.0,142.0,3.9,16.0,688.0,122.89,78.61
2016,4,26,15,15,757.0,138.5,3.95,16.0,645.5,86.46,69.35
2016,4,26,15,30,740.0,135.0,4.0,16.0,603.0,86.44,69.56
2016,4,26,15,45,722.5,128.5,4.05,16.0,557.0,84.45,68.05
2016,4,26,16,0,705.0,122.0,4.1,16.0,511.0,82.27,66.38
2016,4,26,16,15,676.5,117.0,4.1,15.5,461.5,80.74,65.41
2016,4,26,16,30,648.0,112.0,4.1,15.0,412.0,79.13,64.35
2016,4,26,16,45,614.5,104.5,4.2,14.5,361.5,75.55,61.53
2016,4,26,17,0,581.0,97.0,4.3,14.0,311.0,71.78,58.48
2016,4,26,17,15,529.0,88.5,4.2,13.5,260.5,66.88,54.32
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,61.83,49.88
2016,4,26,17,45,399.5,69.5,4.05,13.0,162.0,52.32,41.17
2016,4,26,18,0,322.0,59.0,4.0,13.0,114.0,44.77,33.98
2016,4,26,18,15,221.5,43.0,3.95,12.5,75.0,32.9,22.78
2016,4,26,18,30,121.0,27.0,3.9,12.0,36.0,20.83,8.5
2016,4,26,18,45,60.5,13.5,3.85,11.5,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,41.0,11.0,2.5,11.0,12.0,38.13,0.0
2016,4,27,5,45,164.5,26.5,2.7,11.5,45.0,199.3,138.45
2016,4,27,6,0,288.0,42.0,2.9,12.0,78.0,322.25,264.95
2016,4,27,6,15,377.0,53.0,2.95,12.0,123.5,420.85,351.97
2016,4,27,6,30,466.0,64.0,3.0,12.0,169.0,522.42,437.22
2016,4,27,6,45,233.0,82.0,3.15,12.5,134.5,323.54,274.45
2016,4,27,7,0,0.0,100.0,3.3,13.0,100.0,91.59,72.75
2016,4,27,7,15,1.0,119.0,3.45,13.0,119.5,110.14,88.63
2016,4,27,7,30,2.0,138.0,3.6,13.0,139.0,128.47,103.84
2016,4,27,7,45,18.5,168.5,3.8,13.5,178.0,174.4,142.35
2016,4,27,8,0,35.0,199.0,4.0,14.0,217.0,239.64,195.79
2016,4,27,8,15,17.5,113.5,4.15,14.0,122.5,122.96,98.57
2016,4,27,8,30,0.0,28.0,4.3,14.0,28.0,23.18,13.98
2016,4,27,8,45,39.5,164.5,4.45,14.0,191.5,194.98,158.49
2016,4,27,9,0,79.0,301.0,4.6,14.0,355.0,380.04,307.31
2016,4,27,9,15,56.5,300.0,4.7,14.0,339.5,350.21,281.69
2016,4,27,9,30,34.0,299.0,4.8,14.0,324.0,321.43,257.52
2016,4,27,9,45,36.5,316.5,4.9,14.0,344.5,337.09,269.57
2016,4,27,10,0,39.0,334.0,5.0,14.0,365.0,352.09,280.97
2016,4,27,10,15,293.0,321.0,5.05,14.0,568.5,603.69,483.23
2016,4,27,10,30,547.0,308.0,5.1,14.0,772.0,822.82,650.16
2016,4,27,10,45,524.5,326.5,5.15,14.0,780.0,796.8,628.26
2016,4,27,11,0,502.0,345.0,5.2,14.0,788.0,769.06,606.42
2016,4,27,11,15,688.0,249.0,5.2,14.0,866.5,810.47,640.71
2016,4,27,11,30,874.0,153.0,5.2,14.0,945.0,823.25,652.41
2016,4,27,11,45,872.5,156.0,5.2,14.0,950.5,785.44,623.19
2016,4,27,12,0,871.0,159.0,5.2,14.0,956.0,752.12,596.27
2016,4,27,12,15,870.5,158.5,5.15,14.0,954.5,706.77,559.89
2016,4,27,12,30,870.0,158.0,5.1,14.0,953.0,659.66,521.49
2016,4,27,12,45,864.5,160.0,5.1,14.0,942.0,610.15,480.52
2016,4,27,13,0,859.0,162.0,5.1,14.0,931.0,559.71,437.82
2016,4,27,13,15,854.0,160.5,5.1,14.0,913.0,506.24,391.74
2016,4,27,13,30,849.0,159.0,5.1,14.0,895.0,452.37,344.21
2016,4,27,13,45,844.5,155.5,5.1,14.5,870.5,397.06,294.04
2016,4,27,14,0,840.0,152.0,5.1,15.0,846.0,341.75,243.5
2016,4,27,14,15,830.0,150.0,5.05,15.0,813.5,286.4,194.1
2016,4,27,14,30,820.0,148.0,5.0,15.0,781.0,232.03,147.88
2016,4,27,14,45,806.5,145.0,4.95,15.0,742.5,177.8,107.55
2016,4,27,15,0,793.0,142.0,4.9,15.0,704.0,125.39,79.84
2016,4,27,15,15,775.0,138.5,4.8,15.0,660.0,95.82,77.71
2016,4,27,15,30,757.0,135.0,4.7,15.0,616.0,86.62,69.99
2016,4,27,15,45,523.5,182.0,4.65,15.0,503.0,115.99,95.63
2016,4,27,16,0,290.0,229.0,4.6,15.0,390.0,149.45,124.76
2016,4,27,16,15,270.0,213.0,4.55,14.5,352.0,141.17,118.21
2016,4,27,16,30,250.0,197.0,4.5,14.0,314.0,132.49,111.28
2016,4,27,16,45,242.0,173.5,4.45,14.0,275.5,119.16,99.98
2016,4,27,17,0,234.0,150.0,4.4,14.0,237.0,105.21,87.98
2016,4,27,17,15,361.5,115.0,4.3,13.5,225.5,81.96,67.71
2016,4,27,17,30,489.0,80.0,4.2,13.0,214.0,61.8,49.86
2016,4,27,17,45,424.5,68.0,4.15,13.0,166.5,51.38,40.35
2016,4,27,18,0,360.0,56.0,4.1,13.0,119.0,42.74,32.23
2016,4,27,18,15,253.5,42.0,4.05,12.5,79.0,32.26,22.3
2016,4,27,18,30,147.0,28.0,4.0,12.0,39.0,21.64,9.73
2016,4,27,18,45,73.5,14.0,3.95,12.0,19.5,11.95,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,68.0,13.0,2.9,10.0,15.0,58.88,0.0
2016,4,28,5,45,199.5,27.0,3.0,10.5,49.5,227.83,165.47
2016,4,28,6,0,331.0,41.0,3.1,11.0,84.0,357.57,295.72
2016,4,28,6,15,419.0,50.5,3.1,11.5,130.5,453.02,379.07
2016,4,28,6,30,507.0,60.0,3.1,12.0,177.0,553.17,461.93
2016,4,28,6,45,569.5,66.0,3.1,12.5,228.5,629.93,522.53
2016,4,28,7,0,632.0,72.0,3.1,13.0,280.0,708.05,581.31
2016,4,28,7,15,672.0,77.5,3.05,13.5,332.5,765.24,621.56
2016,4,28,7,30,712.0,83.0,3.0,14.0,385.0,821.63,659.73
2016,4,28,7,45,744.0,86.0,2.95,14.5,437.5,860.19,683.7
2016,4,28,8,0,776.0,89.0,2.9,15.0,490.0,902.67,709.93
2016,4,28,8,15,798.0,92.5,2.8,15.5,539.0,933.39,726.83
2016,4,28,8,30,820.0,96.0,2.7,16.0,588.0,961.17,741.44
2016,4,28,8,45,838.0,98.0,2.65,16.5,634.0,979.91,750.11
2016,4,28,9,0,856.0,100.0,2.6,17.0,680.0,983.53,748.6
2016,4,28,9,15,868.5,102.0,2.55,17.0,720.5,990.06,750.76
2016,4,28,9,30,881.0,104.0,2.5,17.0,761.0,993.03,750.64
2016,4,28,9,45,898.5,101.5,2.45,17.5,798.5,992.3,746.81
2016,4,28,10,0,916.0,99.0,2.4,18.0,836.0,987.86,740.72
2016,4,28,10,15,923.0,100.0,2.35,18.5,864.5,973.46,728.23
2016,4,28,10,30,930.0,101.0,2.3,19.0,893.0,955.47,713.63
2016,4,28,10,45,931.5,103.5,2.3,19.5,913.0,930.54,695.11
2016,4,28,11,0,933.0,106.0,2.3,20.0,933.0,902.34,674.57
2016,4,28,11,15,936.0,106.5,2.35,20.0,947.0,870.39,653.28
2016,4,28,11,30,939.0,107.0,2.4,20.0,961.0,835.46,629.87
2016,4,28,11,45,937.5,109.0,2.5,20.0,966.0,795.66,603.29
2016,4,28,12,0,936.0,111.0,2.6,20.0,971.0,753.5,573.23
2016,4,28,12,15,935.5,111.0,2.65,20.0,969.0,708.24,539.38
2016,4,28,12,30,935.0,111.0,2.7,20.0,967.0,661.04,503.23
2016,4,28,12,45,935.0,109.5,2.8,20.0,957.5,611.26,464.34
2016,4,28,13,0,935.0,108.0,2.9,20.0,948.0,559.93,423.03
2016,4,28,13,15,931.5,107.5,2.95,20.0,930.5,506.39,378.57
2016,4,28,13,30,928.0,107.0,3.0,20.0,913.0,452.01,332.15
2016,4,28,13,45,919.5,107.5,3.1,20.0,887.0,395.98,283.46
2016,4,28,14,0,911.0,108.0,3.2,20.0,861.0,340.04,234.14
2016,4,28,14,15,903.0,106.5,3.3,19.5,829.5,283.24,184.82
2016,4,28,14,30,895.0,105.0,3.4,19.0,798.0,226.97,137.98
2016,4,28,14,45,878.0,106.5,3.5,19.0,758.5,172.24,98.13
2016,4,28,15,0,861.0,108.0,3.6,19.0,719.0,119.34,71.31
2016,4,28,15,15,846.5,105.5,3.65,18.5,676.0,75.82,59.57
2016,4,28,15,30,832.0,103.0,3.7,18.0,633.0,75.5,59.61
2016,4,28,15,45,805.5,102.5,3.8,18.0,584.0,76.26,60.45
2016,4,28,16,0,779.0,102.0,3.9,18.0,535.0,77.11,61.39
2016,4,28,16,15,753.5,98.0,3.9,17.5,484.5,75.53,60.35
2016,4,28,16,30,728.0,94.0,3.9,17.0,434.0,67.51,53.69
2016,4,28,16,45,687.0,90.0,3.95,16.5,381.0,65.76,52.45
2016,4,28,17,0,646.0,86.0,4.0,16.0,328.0,64.01,51.17
2016,4,28,17,15,596.5,79.5,3.95,15.0,276.0,60.29,48.16
2016,4,28,17,30,547.0,73.0,3.9,14.0,224.0,56.49,44.94
2016,4,28,17,45,467.0,64.5,3.85,13.5,174.0,50.77,39.74
2016,4,28,18,0,387.0,56.0,3.8,13.0,124.0,45.01,34.27
2016,4,28,18,15,278.5,42.5,3.6,12.5,83.0,32.71,22.76
2016,4,28,18,30,170.0,29.0,3.4,12.0,42.0,22.44,10.89
2016,4,28,18,45,85.0,14.5,3.2,12.0,21.0,12.38,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,1.65,10.0,5.0,4.27,0.0
2016,4,29,5,30,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2016,4,29,5,45,49.0,31.0,1.75,10.5,37.5,89.92,63.88
2016,4,29,6,0,98.0,52.0,1.8,11.0,65.0,157.58,128.8
2016,4,29,6,15,146.5,72.5,1.85,11.0,102.0,240.1,201.27
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,309.3,261.3
2016,4,29,6,45,260.0,103.5,1.95,11.5,180.5,379.6,320.62
2016,4,29,7,0,325.0,114.0,2.0,12.0,222.0,475.48,397.56
2016,4,29,7,15,456.0,117.0,2.05,12.0,296.5,605.68,500.06
2016,4,29,7,30,587.0,120.0,2.1,12.0,371.0,749.47,606.48
2016,4,29,7,45,622.5,125.5,2.2,12.0,422.0,798.53,640.01
2016,4,29,8,0,658.0,131.0,2.3,12.0,473.0,845.72,672.48
2016,4,29,8,15,683.0,136.0,2.35,12.0,521.0,879.68,694.64
2016,4,29,8,30,708.0,141.0,2.4,12.0,569.0,910.96,714.84
2016,4,29,8,45,727.5,145.0,2.45,12.5,613.0,932.62,726.89
2016,4,29,9,0,747.0,149.0,2.5,13.0,657.0,951.11,736.82
2016,4,29,9,15,762.0,152.0,2.5,13.0,697.0,960.6,741.51
2016,4,29,9,30,777.0,155.0,2.5,13.0,737.0,959.09,738.85
2016,4,29,9,45,805.0,148.0,2.5,13.5,775.0,964.28,739.7
2016,4,29,10,0,833.0,141.0,2.5,14.0,813.0,965.4,737.85
2016,4,29,10,15,841.0,142.5,2.6,14.0,841.0,952.56,728.98
2016,4,29,10,30,849.0,144.0,2.7,14.0,869.0,936.2,717.89
2016,4,29,10,45,854.5,145.5,2.8,14.5,890.0,914.13,701.59
2016,4,29,11,0,860.0,147.0,2.9,15.0,911.0,878.37,675.83
2016,4,29,11,15,864.0,147.5,3.0,15.0,925.0,848.59,655.51
2016,4,29,11,30,868.0,148.0,3.1,15.0,939.0,815.99,632.98
2016,4,29,11,45,870.0,148.0,3.25,15.5,945.0,778.82,605.45
2016,4,29,12,0,872.0,148.0,3.4,16.0,951.0,739.33,574.88
2016,4,29,12,15,872.0,148.0,3.5,16.0,949.0,696.4,541.94
2016,4,29,12,30,872.0,148.0,3.6,16.0,947.0,651.68,506.82
2016,4,29,12,45,867.0,149.0,3.7,16.5,936.5,603.28,467.06
2016,4,29,13,0,862.0,150.0,3.8,17.0,926.0,553.92,425.63
2016,4,29,13,15,858.0,149.0,3.9,17.0,908.5,501.82,381.83
2016,4,29,13,30,854.0,148.0,4.0,17.0,891.0,448.81,336.11
2016,4,29,13,45,845.5,147.5,4.1,17.0,866.0,394.26,288.2
2016,4,29,14,0,837.0,147.0,4.2,17.0,841.0,340.05,239.98
2016,4,29,14,15,827.5,145.0,4.25,17.0,809.5,285.16,191.57
2016,4,29,14,30,818.0,143.0,4.3,17.0,778.0,231.19,145.98
2016,4,29,14,45,806.5,140.0,4.35,17.0,740.5,177.45,105.88
2016,4,29,15,0,795.0,137.0,4.4,17.0,703.0,125.28,77.57
2016,4,29,15,15,779.0,134.0,4.4,17.0,661.0,92.63,74.34
2016,4,29,15,30,763.0,131.0,4.4,17.0,619.0,84.05,67.2
2016,4,29,15,45,743.0,126.5,4.45,17.0,572.5,83.18,66.66
2016,4,29,16,0,723.0,122.0,4.5,17.0,526.0,82.21,66.03
2016,4,29,16,15,696.0,117.0,4.5,16.5,476.5,80.69,65.07
2016,4,29,16,30,669.0,112.0,4.5,16.0,427.0,79.07,64.01
2016,4,29,16,45,514.5,120.0,4.5,15.5,345.5,84.27,68.92
2016,4,29,17,0,360.0,128.0,4.5,15.0,264.0,89.12,73.52
2016,4,29,17,15,314.0,117.0,4.45,14.5,222.5,85.51,70.59
2016,4,29,17,30,268.0,106.0,4.4,14.0,181.0,77.81,63.88
2016,4,29,17,45,317.0,83.0,4.4,13.5,153.5,61.31,49.12
2016,4,29,18,0,366.0,60.0,4.4,13.0,126.0,45.65,34.86
2016,4,29,18,15,259.5,45.5,4.35,12.5,84.5,34.85,24.67
2016,4,29,18,30,153.0,31.0,4.3,12.0,43.0,23.91,12.47
2016,4,29,18,45,76.5,15.5,4.3,12.0,21.5,13.23,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.5,3.35,11.5,9.5,44.06,0.0
2016,4,30,5,30,113.0,15.0,3.4,12.0,19.0,121.87,0.0
2016,4,30,5,45,248.5,28.0,3.5,12.5,56.0,269.94,204.7
2016,4,30,6,0,384.0,41.0,3.6,13.0,93.0,400.33,329.66
2016,4,30,6,15,468.5,50.0,3.65,13.5,141.5,494.19,410.67
2016,4,30,6,30,553.0,59.0,3.7,14.0,190.0,592.43,491.1
2016,4,30,6,45,610.5,65.0,3.8,14.5,242.5,666.11,548.85
2016,4,30,7,0,668.0,71.0,3.9,15.0,295.0,740.82,604.81
2016,4,30,7,15,706.5,76.0,3.9,15.0,348.5,796.78,645.29
2016,4,30,7,30,745.0,81.0,3.9,15.0,402.0,846.22,679.77
2016,4,30,7,45,773.5,84.5,3.95,15.5,454.0,888.54,707.18
2016,4,30,8,0,802.0,88.0,4.0,16.0,506.0,928.56,732.37
2016,4,30,8,15,822.5,91.0,3.95,16.5,555.5,957.37,748.59
2016,4,30,8,30,843.0,94.0,3.9,17.0,605.0,983.17,762.54
2016,4,30,8,45,859.0,96.0,3.85,17.5,650.5,988.19,761.99
2016,4,30,9,0,875.0,98.0,3.8,18.0,696.0,1001.65,767.55
2016,4,30,9,15,886.5,100.0,3.75,18.0,736.0,1007.12,769.11
2016,4,30,9,30,898.0,102.0,3.7,18.0,776.0,1009.0,768.42
2016,4,30,9,45,912.0,100.5,3.65,18.5,812.5,1005.8,763.02
2016,4,30,10,0,926.0,99.0,3.6,19.0,849.0,998.91,755.35
2016,4,30,10,15,932.0,100.0,3.55,19.0,876.5,983.4,743.46
2016,4,30,10,30,938.0,101.0,3.5,19.0,904.0,964.3,729.36
2016,4,30,10,45,942.0,101.5,3.5,19.0,924.5,939.43,711.79
2016,4,30,11,0,946.0,102.0,3.5,19.0,945.0,911.23,692.03
2016,4,30,11,15,948.5,102.5,3.45,19.0,958.0,878.6,668.95
2016,4,30,11,30,951.0,103.0,3.4,19.0,971.0,842.99,643.81
2016,4,30,11,45,951.0,103.5,3.4,19.5,976.0,802.72,614.44
2016,4,30,12,0,951.0,104.0,3.4,20.0,981.0,760.02,582.1
2016,4,30,12,15,950.0,104.0,3.35,20.0,978.5,714.02,546.85
2016,4,30,12,30,949.0,104.0,3.3,20.0,976.0,666.11,509.42
2016,4,30,12,45,943.0,105.5,3.25,20.5,964.0,614.85,467.7
2016,4,30,13,0,937.0,107.0,3.2,21.0,952.0,562.51,424.27
2016,4,30,13,15,933.0,106.0,3.15,21.0,934.0,508.42,379.29
2016,4,30,13,30,929.0,105.0,3.1,21.0,916.0,453.58,332.51
2016,4,30,13,45,924.0,103.5,3.1,21.0,891.0,397.5,283.78
2016,4,30,14,0,919.0,102.0,3.1,21.0,866.0,341.2,234.16
2016,4,30,14,15,911.0,100.5,3.05,21.0,834.0,284.18,184.33
2016,4,30,14,30,903.0,99.0,3.0,21.0,802.0,227.69,137.07
2016,4,30,14,45,893.0,97.0,3.0,21.0,764.0,171.39,95.54
2016,4,30,15,0,883.0,95.0,3.0,21.0,726.0,116.26,66.15
2016,4,30,15,15,869.5,93.0,2.9,21.0,683.0,79.35,61.92
2016,4,30,15,30,856.0,91.0,2.8,21.0,640.0,78.37,61.29
2016,4,30,15,45,838.0,88.0,2.75,21.0,592.5,76.56,59.94
2016,4,30,16,0,820.0,85.0,2.7,21.0,545.0,65.86,51.01
2016,4,30,16,15,796.0,82.0,2.6,20.5,494.0,64.52,50.15
2016,4,30,16,30,772.0,79.0,2.5,20.0,443.0,63.13,49.23
2016,4,30,16,45,739.5,75.0,2.45,20.0,391.0,60.83,47.41
2016,4,30,17,0,707.0,71.0,2.4,20.0,339.0,58.48,45.51
2016,4,30,17,15,661.0,66.0,2.3,19.5,286.5,50.61,38.83
2016,4,30,17,30,615.0,61.0,2.2,19.0,234.0,47.48,36.17
2016,4,30,17,45,546.0,54.0,2.15,18.5,184.0,42.59,31.82
2016,4,30,18,0,477.0,47.0,2.1,18.0,134.0,37.65,27.24
2016,4,30,18,15,368.5,36.5,2.1,17.5,91.0,29.52,19.66
2016,4,30,18,30,260.0,26.0,2.1,17.0,48.0,21.25,10.56
2016,4,30,18,45,130.0,13.0,2.1,16.5,24.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,47.22,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,130.56,0.0
2016,5,1,5,45,250.5,28.5,1.2,13.5,58.0,272.15,207.29
2016,5,1,6,0,380.0,41.0,1.2,14.0,95.0,397.68,322.51
2016,5,1,6,15,463.5,50.0,1.15,14.5,142.5,490.6,399.12
2016,5,1,6,30,547.0,59.0,1.1,15.0,190.0,587.89,474.57
2016,5,1,6,45,599.5,65.5,1.1,15.5,241.5,657.66,525.82
2016,5,1,7,0,652.0,72.0,1.1,16.0,293.0,728.25,575.11
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.5,783.85,612.13
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,832.9,643.42
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.5,873.64,668.19
2016,5,1,8,0,782.0,90.0,1.3,18.0,501.0,912.08,690.96
2016,5,1,8,15,803.0,93.0,1.3,18.5,549.5,941.19,706.39
2016,5,1,8,30,824.0,96.0,1.3,19.0,598.0,967.35,719.78
2016,5,1,8,45,839.0,99.0,1.3,20.0,643.0,984.31,725.75
2016,5,1,9,0,854.0,102.0,1.3,21.0,688.0,985.97,722.03
2016,5,1,9,15,866.0,104.0,1.25,21.0,728.0,991.95,723.35
2016,5,1,9,30,878.0,106.0,1.2,21.0,768.0,994.41,722.49
2016,5,1,9,45,886.5,108.0,1.2,21.5,802.0,989.82,716.86
2016,5,1,10,0,895.0,110.0,1.2,22.0,836.0,981.63,709.23
2016,5,1,10,15,901.5,111.0,1.1,22.5,864.0,966.91,695.97
2016,5,1,10,30,908.0,112.0,1.0,23.0,892.0,948.7,680.77
2016,5,1,10,45,912.5,113.5,0.95,23.5,912.5,925.75,663.69
2016,5,1,11,0,917.0,115.0,0.9,24.0,933.0,899.49,644.73
2016,5,1,11,15,919.5,115.5,0.85,24.0,946.0,867.49,623.49
2016,5,1,11,30,922.0,116.0,0.8,24.0,959.0,832.62,600.47
2016,5,1,11,45,922.5,116.5,0.75,24.0,964.5,793.53,574.71
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,752.07,545.85
2016,5,1,12,15,922.0,117.0,0.65,24.0,967.5,707.05,513.64
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,660.21,479.49
2016,5,1,12,45,919.0,116.0,0.6,24.5,954.5,610.43,442.16
2016,5,1,13,0,917.0,115.0,0.6,25.0,944.0,559.35,402.89
2016,5,1,13,15,913.0,114.0,0.65,24.5,926.5,506.23,362.86
2016,5,1,13,30,909.0,113.0,0.7,24.0,909.0,452.41,320.64
2016,5,1,13,45,902.0,113.0,0.8,24.0,883.5,397.69,275.94
2016,5,1,14,0,895.0,113.0,0.9,24.0,858.0,342.94,230.1
2016,5,1,14,15,886.5,111.0,1.0,23.5,826.5,286.75,183.42
2016,5,1,14,30,878.0,109.0,1.1,23.0,795.0,231.17,138.62
2016,5,1,14,45,865.5,108.0,1.25,23.0,757.0,176.53,99.18
2016,5,1,15,0,853.0,107.0,1.4,23.0,719.0,123.31,71.03
2016,5,1,15,15,838.5,104.5,1.45,22.5,676.0,74.78,57.62
2016,5,1,15,30,824.0,102.0,1.5,22.0,633.0,74.45,57.7
2016,5,1,15,45,803.0,100.0,1.55,22.0,585.5,74.28,57.73
2016,5,1,16,0,782.0,98.0,1.6,22.0,538.0,74.1,57.77
2016,5,1,16,15,757.0,94.0,1.6,21.5,487.5,72.42,56.66
2016,5,1,16,30,732.0,90.0,1.6,21.0,437.0,70.65,55.46
2016,5,1,16,45,696.0,85.5,1.65,20.5,385.0,62.48,48.73
2016,5,1,17,0,660.0,81.0,1.7,20.0,333.0,60.27,47.06
2016,5,1,17,15,612.5,75.0,1.6,19.0,281.0,56.78,44.3
2016,5,1,17,30,565.0,69.0,1.5,18.0,229.0,53.21,41.36
2016,5,1,17,45,494.5,61.0,1.45,17.5,180.0,47.81,36.55
2016,5,1,18,0,424.0,53.0,1.4,17.0,131.0,42.33,31.47
2016,5,1,18,15,319.5,41.0,1.35,16.5,89.0,33.14,22.92
2016,5,1,18,30,215.0,29.0,1.3,16.0,47.0,22.52,11.93
2016,5,1,18,45,107.5,14.5,1.3,15.5,23.5,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.0,8.5,1.0,11.5,10.5,33.34,0.0
2016,5,2,5,30,78.0,17.0,1.0,12.0,21.0,103.06,0.0
2016,5,2,5,45,184.5,33.0,1.05,12.5,56.0,226.02,174.48
2016,5,2,6,0,291.0,49.0,1.1,13.0,91.0,335.26,274.55
2016,5,2,6,15,372.5,61.0,1.1,13.0,137.0,425.02,350.75
2016,5,2,6,30,454.0,73.0,1.1,13.0,183.0,525.54,431.34
2016,5,2,6,45,383.0,96.5,1.15,13.5,204.5,499.24,410.53
2016,5,2,7,0,312.0,120.0,1.2,14.0,226.0,450.44,371.03
2016,5,2,7,15,474.5,107.0,1.2,14.5,299.5,610.49,493.91
2016,5,2,7,30,637.0,94.0,1.2,15.0,373.0,767.32,604.1
2016,5,2,7,45,518.0,143.0,1.2,15.5,387.5,709.53,558.03
2016,5,2,8,0,399.0,192.0,1.2,16.0,402.0,654.08,513.32
2016,5,2,8,15,295.5,233.0,1.15,16.0,397.0,576.7,452.93
2016,5,2,8,30,192.0,274.0,1.1,16.0,392.0,495.47,389.04
2016,5,2,8,45,210.0,294.5,1.1,16.5,432.0,531.17,414.39
2016,5,2,9,0,228.0,315.0,1.1,17.0,472.0,565.51,437.28
2016,5,2,9,15,343.0,300.0,1.1,17.0,552.0,676.61,517.75
2016,5,2,9,30,458.0,285.0,1.1,17.0,632.0,784.19,591.91
2016,5,2,9,45,657.5,205.5,1.1,17.5,728.0,890.92,664.41
2016,5,2,10,0,857.0,126.0,1.1,18.0,824.0,962.41,707.25
2016,5,2,10,15,864.0,127.5,1.1,18.5,851.5,949.01,695.32
2016,5,2,10,30,871.0,129.0,1.1,19.0,879.0,932.19,682.54
2016,5,2,10,45,874.5,131.0,1.15,19.5,899.0,909.35,666.84
2016,5,2,11,0,878.0,133.0,1.2,20.0,919.0,883.36,649.18
2016,5,2,11,15,880.5,134.0,1.2,20.0,932.0,852.63,628.92
2016,5,2,11,30,883.0,135.0,1.2,20.0,945.0,819.12,606.8
2016,5,2,11,45,880.5,137.5,1.25,20.5,949.0,780.49,580.41
2016,5,2,12,0,878.0,140.0,1.3,21.0,953.0,739.76,550.79
2016,5,2,12,15,877.5,140.0,1.35,21.0,951.0,696.56,519.87
2016,5,2,12,30,877.0,140.0,1.4,21.0,949.0,651.63,486.84
2016,5,2,12,45,869.5,142.5,1.45,21.0,937.0,602.99,450.11
2016,5,2,13,0,862.0,145.0,1.5,21.0,925.0,553.59,411.67
2016,5,2,13,15,857.0,144.0,1.55,21.0,907.5,502.43,370.73
2016,5,2,13,30,852.0,143.0,1.6,21.0,890.0,450.76,328.1
2016,5,2,13,45,838.0,145.5,1.65,21.0,863.0,393.96,280.68
2016,5,2,14,0,824.0,148.0,1.7,21.0,836.0,340.83,235.25
2016,5,2,14,15,814.0,146.5,1.75,20.5,805.0,287.08,189.71
2016,5,2,14,30,804.0,145.0,1.8,20.0,774.0,234.3,146.4
2016,5,2,14,45,780.5,147.5,1.85,20.0,734.5,183.7,109.51
2016,5,2,15,0,757.0,150.0,1.9,20.0,695.0,126.93,76.69
2016,5,2,15,15,740.0,146.5,1.9,19.5,653.0,89.96,71.19
2016,5,2,15,30,723.0,143.0,1.9,19.0,611.0,90.18,71.78
2016,5,2,15,45,690.5,143.0,1.9,19.0,563.0,92.31,73.8
2016,5,2,16,0,658.0,143.0,1.9,19.0,515.0,94.64,76.02
2016,5,2,16,15,448.5,169.0,1.9,18.5,412.0,110.76,90.2
2016,5,2,16,30,239.0,195.0,1.9,18.0,309.0,131.04,107.99
2016,5,2,16,45,317.0,160.0,1.95,17.5,293.0,111.97,92.15
2016,5,2,17,0,395.0,125.0,2.0,17.0,277.0,87.29,71.21
2016,5,2,17,15,335.0,118.0,1.95,16.5,233.5,83.39,68.11
2016,5,2,17,30,275.0,111.0,1.9,16.0,190.0,81.12,66.26
2016,5,2,17,45,226.0,92.5,1.9,15.5,148.5,68.4,55.0
2016,5,2,18,0,177.0,74.0,1.9,15.0,107.0,55.36,43.19
2016,5,2,18,15,119.0,53.5,1.85,14.5,72.5,40.63,29.64
2016,5,2,18,30,61.0,33.0,1.8,14.0,38.0,26.03,15.12
2016,5,2,18,45,30.5,16.5,1.8,14.0,19.0,13.37,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.05,0.0
2016,5,3,5,45,2.0,30.0,1.3,12.5,30.0,29.3,17.88
2016,5,3,6,0,4.0,49.0,1.3,13.0,49.0,51.49,37.85
2016,5,3,6,15,17.0,70.0,1.25,13.0,74.0,94.48,75.41
2016,5,3,6,30,30.0,91.0,1.2,13.0,99.0,128.74,105.3
2016,5,3,6,45,44.0,112.0,1.2,13.5,126.0,163.67,135.0
2016,5,3,7,0,58.0,133.0,1.2,14.0,153.0,198.62,163.94
2016,5,3,7,15,97.5,158.0,1.25,14.0,198.5,282.16,232.7
2016,5,3,7,30,137.0,183.0,1.3,14.0,244.0,348.13,285.4
2016,5,3,7,45,149.0,207.0,1.4,14.0,280.0,386.1,314.27
2016,5,3,8,0,161.0,231.0,1.5,14.0,316.0,423.21,342.19
2016,5,3,8,15,128.0,251.5,1.6,14.0,323.5,410.06,329.67
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,373.86,299.86
2016,5,3,8,45,250.0,273.5,1.8,14.5,443.0,568.78,451.37
2016,5,3,9,0,405.0,275.0,1.9,15.0,555.0,739.73,575.83
2016,5,3,9,15,339.5,312.0,1.85,15.5,556.0,686.52,531.65
2016,5,3,9,30,274.0,349.0,1.8,16.0,557.0,651.8,502.49
2016,5,3,9,45,268.5,367.5,1.8,16.5,579.0,654.64,502.43
