Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,263.0,386.0,1.8,17.0,601.0,655.73,500.89
2016,5,3,10,15,206.0,406.5,1.7,17.0,578.5,591.96,452.48
2016,5,3,10,30,149.0,427.0,1.6,17.0,556.0,547.34,417.87
2016,5,3,10,45,209.0,431.5,1.55,17.5,616.5,592.48,450.44
2016,5,3,11,0,269.0,436.0,1.5,18.0,677.0,644.74,486.26
2016,5,3,11,15,258.5,445.0,1.4,18.0,679.5,624.53,469.94
2016,5,3,11,30,248.0,454.0,1.3,18.0,682.0,603.62,453.8
2016,5,3,11,45,193.5,461.0,1.2,18.0,639.5,542.92,408.84
2016,5,3,12,0,139.0,468.0,1.1,18.0,597.0,492.82,371.48
2016,5,3,12,15,180.5,465.5,1.05,18.0,632.5,502.47,378.68
2016,5,3,12,30,222.0,463.0,1.0,18.0,668.0,508.06,382.06
2016,5,3,12,45,342.5,415.5,1.0,18.0,728.0,517.37,388.68
2016,5,3,13,0,463.0,368.0,1.0,18.0,788.0,513.91,384.72
2016,5,3,13,15,470.0,356.5,1.05,18.0,776.0,475.16,354.61
2016,5,3,13,30,477.0,345.0,1.1,18.0,764.0,435.8,323.44
2016,5,3,13,45,405.0,363.0,1.15,18.0,712.0,387.01,286.0
2016,5,3,14,0,333.0,381.0,1.2,18.0,660.0,354.38,261.19
2016,5,3,14,15,346.0,361.0,1.3,18.0,641.5,318.55,232.04
2016,5,3,14,30,359.0,341.0,1.4,18.0,623.0,281.94,202.64
2016,5,3,14,45,378.5,317.0,1.5,18.0,601.5,243.15,173.05
2016,5,3,15,0,398.0,293.0,1.6,18.0,580.0,203.01,146.97
2016,5,3,15,15,391.5,275.0,1.65,17.5,543.5,171.09,139.74
2016,5,3,15,30,385.0,257.0,1.7,17.0,507.0,163.23,133.91
2016,5,3,15,45,283.0,253.5,1.8,17.0,430.0,160.98,132.47
2016,5,3,16,0,181.0,250.0,1.9,17.0,353.0,167.35,138.27
2016,5,3,16,15,243.0,218.0,1.95,16.5,342.5,143.3,118.59
2016,5,3,16,30,305.0,186.0,2.0,16.0,332.0,126.72,105.06
2016,5,3,16,45,181.5,168.5,2.05,16.0,253.0,120.53,100.1
2016,5,3,17,0,58.0,151.0,2.1,16.0,174.0,111.58,92.64
2016,5,3,17,15,46.0,130.0,2.05,15.5,146.5,97.07,80.35
2016,5,3,17,30,34.0,109.0,2.0,15.0,119.0,82.31,67.57
2016,5,3,17,45,23.0,87.5,1.95,15.0,93.5,67.0,53.9
2016,5,3,18,0,12.0,66.0,1.9,15.0,68.0,52.2,40.45
2016,5,3,18,15,6.0,45.0,1.8,14.5,46.0,36.16,25.83
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,19.83,10.39
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,9.89,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,12.37,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,93.33,70.67
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,158.27,129.35
2016,5,4,6,15,129.5,81.0,2.2,13.0,109.0,221.23,184.84
2016,5,4,6,30,171.0,103.0,2.2,13.0,146.0,285.22,239.96
2016,5,4,6,45,233.5,113.5,2.2,13.0,186.5,369.85,310.8
2016,5,4,7,0,296.0,124.0,2.2,13.0,227.0,441.28,369.05
2016,5,4,7,15,250.5,152.5,2.1,13.0,249.5,438.39,363.58
2016,5,4,7,30,205.0,181.0,2.0,13.0,272.0,410.45,338.81
2016,5,4,7,45,198.0,205.5,1.95,13.5,302.5,431.72,353.26
2016,5,4,8,0,191.0,230.0,1.9,14.0,333.0,451.37,365.84
2016,5,4,8,15,212.5,251.5,1.85,14.0,375.0,494.23,397.57
2016,5,4,8,30,234.0,273.0,1.8,14.0,417.0,536.09,427.79
2016,5,4,8,45,258.0,290.5,1.75,14.0,460.5,596.57,470.97
2016,5,4,9,0,282.0,308.0,1.7,14.0,504.0,633.3,496.15
2016,5,4,9,15,290.5,326.0,1.6,14.0,538.0,653.19,508.25
2016,5,4,9,30,299.0,344.0,1.5,14.0,572.0,671.1,518.93
2016,5,4,9,45,321.0,355.0,1.45,14.5,609.5,692.65,531.97
2016,5,4,10,0,343.0,366.0,1.4,15.0,647.0,711.83,543.12
2016,5,4,10,15,313.5,388.5,1.35,15.0,652.5,691.6,526.32
2016,5,4,10,30,284.0,411.0,1.3,15.0,658.0,670.3,509.3
2016,5,4,10,45,280.5,423.0,1.3,15.5,671.0,661.3,501.28
2016,5,4,11,0,277.0,435.0,1.3,16.0,684.0,650.78,492.13
2016,5,4,11,15,282.5,440.5,1.35,16.0,698.0,640.38,484.71
2016,5,4,11,30,288.0,446.0,1.4,16.0,712.0,628.28,476.03
2016,5,4,11,45,289.5,448.5,1.5,16.0,717.0,609.03,462.49
2016,5,4,12,0,291.0,451.0,1.6,16.0,722.0,588.69,448.0
2016,5,4,12,15,310.5,444.0,1.7,16.0,732.5,571.87,436.08
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,553.06,422.27
2016,5,4,12,45,328.5,432.0,1.9,16.5,734.0,521.85,398.08
2016,5,4,13,0,327.0,427.0,2.0,17.0,725.0,490.66,373.56
2016,5,4,13,15,239.0,432.5,2.05,17.0,648.5,426.79,325.39
2016,5,4,13,30,151.0,438.0,2.1,17.0,572.0,380.54,290.81
2016,5,4,13,45,248.0,408.0,2.15,17.0,620.0,369.05,279.56
2016,5,4,14,0,345.0,378.0,2.2,17.0,668.0,356.72,265.76
2016,5,4,14,15,373.0,352.5,2.25,17.0,655.0,320.69,235.06
2016,5,4,14,30,401.0,327.0,2.3,17.0,642.0,282.37,202.97
2016,5,4,14,45,390.5,313.5,2.4,17.0,608.5,243.57,174.13
2016,5,4,15,0,380.0,300.0,2.5,17.0,575.0,206.43,150.87
2016,5,4,15,15,394.5,276.0,2.5,16.5,546.5,171.57,140.96
2016,5,4,15,30,409.0,252.0,2.5,16.0,518.0,150.42,123.84
2016,5,4,15,45,397.0,234.0,2.55,16.0,476.5,152.42,125.94
2016,5,4,16,0,385.0,216.0,2.6,16.0,435.0,143.41,118.67
2016,5,4,16,15,268.5,210.0,2.55,16.0,356.5,139.15,115.42
2016,5,4,16,30,152.0,204.0,2.5,16.0,278.0,140.97,117.37
2016,5,4,16,45,248.5,170.0,2.5,16.0,274.0,117.04,97.1
2016,5,4,17,0,345.0,136.0,2.5,16.0,270.0,93.86,77.23
2016,5,4,17,15,300.5,124.0,2.4,15.5,228.0,89.83,74.04
2016,5,4,17,30,256.0,112.0,2.3,15.0,186.0,81.63,66.98
2016,5,4,17,45,215.5,93.0,2.2,14.5,147.0,68.7,55.52
2016,5,4,18,0,175.0,74.0,2.1,14.0,108.0,55.42,43.48
2016,5,4,18,15,121.0,54.0,2.0,13.5,74.0,41.05,30.24
2016,5,4,18,30,67.0,34.0,1.9,13.0,40.0,26.88,16.39
2016,5,4,18,45,33.5,17.0,1.8,13.0,20.0,13.84,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,12.0,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,1.8,12.0,18.0,15.15,0.0
2016,5,5,5,45,40.0,38.0,1.9,12.5,44.0,91.33,69.44
2016,5,5,6,0,80.0,58.0,2.0,13.0,70.0,148.88,121.53
2016,5,5,6,15,111.5,79.5,2.05,13.0,103.5,202.77,169.12
2016,5,5,6,30,143.0,101.0,2.1,13.0,137.0,257.1,216.08
2016,5,5,6,45,177.5,118.0,2.2,13.5,173.0,307.86,258.66
2016,5,5,7,0,212.0,135.0,2.3,14.0,209.0,379.62,316.51
2016,5,5,7,15,284.5,148.0,2.3,14.0,264.5,464.1,384.36
2016,5,5,7,30,357.0,161.0,2.3,14.0,320.0,550.86,451.72
2016,5,5,7,45,222.5,195.0,2.3,14.5,298.5,463.38,377.25
2016,5,5,8,0,88.0,229.0,2.3,15.0,277.0,326.63,264.41
2016,5,5,8,15,141.0,254.0,2.25,15.0,338.0,425.63,342.98
2016,5,5,8,30,194.0,279.0,2.2,15.0,399.0,502.96,401.81
2016,5,5,8,45,123.5,287.5,2.2,15.5,366.5,435.46,345.84
2016,5,5,9,0,53.0,296.0,2.2,16.0,334.0,346.4,273.84
2016,5,5,9,15,48.5,308.5,2.15,16.0,344.5,349.95,276.01
2016,5,5,9,30,44.0,321.0,2.1,16.0,355.0,353.32,277.66
2016,5,5,9,45,22.0,229.5,2.1,16.0,246.5,234.07,184.12
2016,5,5,10,0,0.0,138.0,2.1,16.0,138.0,116.6,89.76
2016,5,5,10,15,35.0,270.0,2.1,16.0,300.5,279.86,220.5
2016,5,5,10,30,70.0,402.0,2.1,16.0,463.0,434.95,338.32
2016,5,5,10,45,90.5,423.0,2.1,16.5,504.0,465.45,359.56
2016,5,5,11,0,111.0,444.0,2.1,17.0,545.0,493.59,379.42
2016,5,5,11,15,59.0,318.5,2.15,17.0,372.5,327.82,254.48
2016,5,5,11,30,7.0,193.0,2.2,17.0,200.0,167.73,129.55
2016,5,5,11,45,8.0,193.5,2.25,17.5,201.5,168.12,129.94
2016,5,5,12,0,9.0,194.0,2.3,18.0,203.0,168.39,129.89
2016,5,5,12,15,10.0,214.0,2.3,18.0,224.0,184.59,142.59
2016,5,5,12,30,11.0,234.0,2.3,18.0,245.0,200.31,154.84
2016,5,5,12,45,161.5,333.5,2.3,18.0,481.0,358.76,277.75
2016,5,5,13,0,312.0,433.0,2.3,18.0,717.0,487.54,371.71
2016,5,5,13,15,237.5,436.5,2.25,18.0,650.5,436.5,331.82
2016,5,5,13,30,163.0,440.0,2.2,18.0,584.0,387.01,294.55
2016,5,5,13,45,110.0,408.5,2.2,18.0,504.5,331.21,252.83
2016,5,5,14,0,57.0,377.0,2.2,18.0,425.0,292.71,224.66
2016,5,5,14,15,42.0,340.0,2.2,17.5,374.5,257.34,198.39
2016,5,5,14,30,27.0,303.0,2.2,17.0,324.0,224.65,174.12
2016,5,5,14,45,57.5,317.0,2.2,17.0,360.0,230.33,177.73
2016,5,5,15,0,88.0,331.0,2.2,17.0,396.0,230.62,178.14
2016,5,5,15,15,134.5,314.5,2.15,17.0,406.0,199.3,163.53
2016,5,5,15,30,181.0,298.0,2.1,17.0,416.0,192.22,158.14
2016,5,5,15,45,223.0,270.0,2.05,17.0,404.5,178.87,147.44
2016,5,5,16,0,265.0,242.0,2.0,17.0,393.0,155.68,128.39
2016,5,5,16,15,447.5,182.0,1.95,16.5,409.5,118.41,97.33
2016,5,5,16,30,630.0,122.0,1.9,16.0,426.0,84.88,68.9
2016,5,5,16,45,592.5,115.5,1.85,16.0,376.0,82.28,66.91
2016,5,5,17,0,555.0,109.0,1.8,16.0,326.0,79.57,64.74
2016,5,5,17,15,506.5,100.0,1.7,15.5,276.0,72.71,58.98
2016,5,5,17,30,458.0,91.0,1.6,15.0,226.0,66.94,54.03
2016,5,5,17,45,390.5,79.5,1.55,15.0,179.0,59.09,46.96
2016,5,5,18,0,323.0,68.0,1.5,15.0,132.0,51.07,39.52
2016,5,5,18,15,234.0,52.5,1.35,14.5,91.5,39.81,29.1
2016,5,5,18,30,145.0,37.0,1.2,14.0,51.0,28.73,18.05
2016,5,5,18,45,72.5,18.5,1.1,13.5,25.5,14.69,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.5,11.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,9.05,0.0
2016,5,6,5,45,0.0,26.0,1.55,11.5,26.0,21.48,11.97
2016,5,6,6,0,0.0,41.0,1.6,12.0,41.0,35.48,24.5
2016,5,6,6,15,0.0,61.0,1.55,12.0,61.0,56.04,42.51
2016,5,6,6,30,0.0,81.0,1.5,12.0,81.0,75.78,59.67
2016,5,6,6,45,2.5,100.5,1.45,12.0,101.5,96.51,77.53
2016,5,6,7,0,5.0,120.0,1.4,12.0,122.0,116.97,94.85
2016,5,6,7,15,2.5,122.5,1.3,12.0,123.5,113.29,91.34
2016,5,6,7,30,0.0,125.0,1.2,12.0,125.0,110.77,88.8
2016,5,6,7,45,31.0,174.0,1.2,12.5,191.0,207.48,169.63
2016,5,6,8,0,62.0,223.0,1.2,13.0,257.0,292.99,238.07
2016,5,6,8,15,121.5,252.0,1.15,13.0,325.5,403.4,324.79
2016,5,6,8,30,181.0,281.0,1.1,13.0,394.0,492.1,391.68
2016,5,6,8,45,90.5,189.5,1.1,13.5,246.0,290.66,233.37
2016,5,6,9,0,0.0,98.0,1.1,14.0,98.0,81.82,62.36
2016,5,6,9,15,3.5,152.5,1.1,14.0,155.5,133.63,105.13
2016,5,6,9,30,7.0,207.0,1.1,14.0,213.0,186.22,147.16
2016,5,6,9,45,7.5,208.5,1.15,14.0,214.5,187.09,147.43
2016,5,6,10,0,8.0,210.0,1.2,14.0,216.0,188.02,147.97
2016,5,6,10,15,12.0,248.0,1.2,14.0,258.0,224.9,177.0
2016,5,6,10,30,16.0,286.0,1.2,14.0,300.0,261.17,205.01
2016,5,6,10,45,13.5,265.5,1.25,14.5,278.0,238.97,186.98
2016,5,6,11,0,11.0,245.0,1.3,15.0,256.0,217.49,169.79
2016,5,6,11,15,9.5,224.0,1.3,15.0,234.0,197.0,153.64
2016,5,6,11,30,8.0,203.0,1.3,15.0,212.0,176.98,137.81
2016,5,6,11,45,10.5,234.5,1.35,15.0,245.0,204.39,159.47
2016,5,6,12,0,13.0,266.0,1.4,15.0,278.0,231.01,180.17
2016,5,6,12,15,21.0,317.5,1.4,15.0,337.0,276.63,215.41
2016,5,6,12,30,29.0,369.0,1.4,15.0,396.0,318.54,247.2
2016,5,6,12,45,21.0,319.5,1.4,15.0,339.5,272.63,211.81
2016,5,6,13,0,13.0,270.0,1.4,15.0,283.0,226.91,176.61
2016,5,6,13,15,16.0,291.0,1.4,15.0,306.0,242.5,188.92
2016,5,6,13,30,19.0,312.0,1.4,15.0,329.0,256.99,200.07
2016,5,6,13,45,15.5,283.0,1.4,15.5,297.0,231.21,179.76
2016,5,6,14,0,12.0,254.0,1.4,16.0,265.0,206.2,160.19
2016,5,6,14,15,11.0,244.5,1.3,16.0,254.0,196.84,153.02
2016,5,6,14,30,10.0,235.0,1.2,16.0,243.0,187.65,145.98
2016,5,6,14,45,34.0,275.5,1.2,16.0,301.0,203.22,157.5
2016,5,6,15,0,58.0,316.0,1.2,16.0,359.0,221.05,171.45
2016,5,6,15,15,33.5,261.0,1.1,15.5,285.5,183.04,150.3
2016,5,6,15,30,9.0,206.0,1.0,15.0,212.0,160.11,131.89
2016,5,6,15,45,6.5,190.5,0.95,15.0,194.5,148.71,122.71
2016,5,6,16,0,4.0,175.0,0.9,15.0,177.0,137.19,113.33
2016,5,6,16,15,2.0,144.5,0.85,15.0,145.5,115.1,94.84
2016,5,6,16,30,0.0,114.0,0.8,15.0,114.0,92.42,75.63
2016,5,6,16,45,0.0,81.5,0.8,15.0,81.5,67.56,54.22
2016,5,6,17,0,0.0,49.0,0.8,15.0,49.0,40.53,30.55
2016,5,6,17,15,0.0,41.5,0.75,14.5,41.5,34.29,25.14
2016,5,6,17,30,0.0,34.0,0.7,14.0,34.0,28.06,19.64
2016,5,6,17,45,0.0,27.0,0.7,14.0,27.0,22.25,14.38
2016,5,6,18,0,0.0,20.0,0.7,14.0,20.0,16.46,9.07
2016,5,6,18,15,0.0,13.5,0.7,13.5,13.5,11.09,4.13
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.4,12.0,8.0,6.83,0.0
2016,5,7,5,30,0.0,16.0,1.5,12.0,16.0,13.2,1.11
2016,5,7,5,45,12.5,36.5,1.6,12.5,38.5,52.17,37.52
2016,5,7,6,0,25.0,57.0,1.7,13.0,61.0,87.37,68.92
2016,5,7,6,15,43.0,79.0,1.75,13.0,89.0,128.28,104.99
2016,5,7,6,30,61.0,101.0,1.8,13.0,117.0,168.74,140.19
2016,5,7,6,45,81.0,121.5,1.85,13.0,147.5,208.69,174.33
2016,5,7,7,0,101.0,142.0,1.9,13.0,178.0,267.39,222.93
2016,5,7,7,15,50.5,138.5,1.95,13.0,156.5,191.21,157.87
2016,5,7,7,30,0.0,135.0,2.0,13.0,135.0,121.18,97.13
2016,5,7,7,45,20.5,174.5,2.05,13.5,186.0,180.62,146.91
2016,5,7,8,0,41.0,214.0,2.1,14.0,237.0,260.71,211.72
2016,5,7,8,15,20.5,166.5,2.1,14.0,178.0,181.4,146.01
2016,5,7,8,30,0.0,119.0,2.1,14.0,119.0,100.75,78.68
2016,5,7,8,45,0.0,94.5,2.15,14.5,94.5,78.73,60.22
2016,5,7,9,0,0.0,70.0,2.2,15.0,70.0,58.25,43.01
2016,5,7,9,15,0.0,70.5,2.15,15.0,70.5,58.71,43.3
2016,5,7,9,30,0.0,71.0,2.1,15.0,71.0,59.17,43.59
2016,5,7,9,45,0.0,90.0,2.1,15.5,90.0,75.14,56.53
2016,5,7,10,0,0.0,109.0,2.1,16.0,109.0,91.5,69.64
2016,5,7,10,15,0.0,99.5,2.05,16.0,99.5,83.39,62.93
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,75.36,56.32
2016,5,7,10,45,0.0,110.5,2.0,16.0,110.5,92.79,70.43
2016,5,7,11,0,0.0,131.0,2.0,16.0,131.0,110.17,84.37
2016,5,7,11,15,0.0,126.0,1.95,16.0,126.0,105.82,80.78
2016,5,7,11,30,0.0,121.0,1.9,16.0,121.0,101.5,77.26
2016,5,7,11,45,0.0,115.0,1.9,16.5,115.0,96.35,72.94
2016,5,7,12,0,0.0,109.0,1.9,17.0,109.0,91.23,68.67
2016,5,7,12,15,2.0,136.5,1.85,17.0,138.5,115.29,88.04
2016,5,7,12,30,4.0,164.0,1.8,17.0,168.0,138.85,106.82
2016,5,7,12,45,7.5,205.0,1.75,17.0,212.5,173.57,134.27
2016,5,7,13,0,11.0,246.0,1.7,17.0,257.0,206.98,160.37
2016,5,7,13,15,10.0,234.5,1.65,17.0,244.5,195.89,151.6
2016,5,7,13,30,9.0,223.0,1.6,17.0,232.0,185.05,143.17
2016,5,7,13,45,5.0,185.5,1.6,17.0,190.5,153.21,118.22
2016,5,7,14,0,1.0,148.0,1.6,17.0,149.0,121.9,93.55
2016,5,7,14,15,2.5,161.5,1.55,17.0,163.5,132.4,102.09
2016,5,7,14,30,4.0,175.0,1.5,17.0,178.0,142.34,110.1
2016,5,7,14,45,13.0,222.0,1.5,17.0,231.5,176.75,137.28
2016,5,7,15,0,22.0,269.0,1.5,17.0,285.0,206.54,160.88
2016,5,7,15,15,34.5,270.5,1.45,16.5,294.0,188.28,154.36
2016,5,7,15,30,47.0,272.0,1.4,16.0,303.0,188.44,155.21
2016,5,7,15,45,23.5,199.0,1.4,16.0,214.5,145.89,119.97
2016,5,7,16,0,0.0,126.0,1.4,16.0,126.0,102.28,83.29
2016,5,7,16,15,0.0,84.5,1.35,16.0,84.5,70.21,55.92
2016,5,7,16,30,0.0,43.0,1.3,16.0,43.0,35.58,25.82
2016,5,7,16,45,18.5,96.5,1.3,16.0,104.0,76.92,62.27
2016,5,7,17,0,37.0,150.0,1.3,16.0,165.0,111.12,92.18
2016,5,7,17,15,29.0,129.0,1.2,15.5,140.0,96.68,79.9
2016,5,7,17,30,21.0,108.0,1.1,15.0,115.0,84.25,69.23
2016,5,7,17,45,11.0,87.5,1.05,15.0,91.0,68.74,55.47
2016,5,7,18,0,1.0,67.0,1.0,15.0,67.0,53.15,41.4
2016,5,7,18,15,0.5,47.0,0.95,14.5,47.0,37.82,27.47
2016,5,7,18,30,0.0,27.0,0.9,14.0,27.0,22.28,13.02
2016,5,7,18,45,0.0,13.5,0.9,13.5,13.5,11.13,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.5,1.05,12.5,16.5,13.58,5.56
2016,5,8,6,0,0.0,26.0,1.1,13.0,26.0,21.44,12.58
2016,5,8,6,15,0.0,37.0,1.15,13.0,37.0,30.56,20.64
2016,5,8,6,30,0.0,48.0,1.2,13.0,48.0,39.7,28.64
2016,5,8,6,45,0.0,60.5,1.25,13.5,60.5,50.11,37.54
2016,5,8,7,0,0.0,73.0,1.3,14.0,73.0,60.94,46.63
2016,5,8,7,15,10.5,119.0,1.25,14.0,124.0,116.67,93.96
2016,5,8,7,30,21.0,165.0,1.2,14.0,175.0,174.31,141.6
2016,5,8,7,45,28.0,188.0,1.2,14.5,202.5,221.23,178.94
2016,5,8,8,0,35.0,211.0,1.2,15.0,230.0,250.8,201.65
2016,5,8,8,15,18.0,191.0,1.15,15.0,201.0,189.51,151.25
2016,5,8,8,30,1.0,171.0,1.1,15.0,172.0,150.66,118.89
2016,5,8,8,45,16.0,223.5,1.1,15.5,235.0,215.61,171.04
2016,5,8,9,0,31.0,276.0,1.1,16.0,298.0,301.49,237.44
2016,5,8,9,15,82.5,321.5,1.1,16.0,384.5,397.68,311.28
2016,5,8,9,30,134.0,367.0,1.1,16.0,471.0,512.0,395.47
2016,5,8,9,45,102.0,373.0,1.15,16.5,454.0,458.57,353.36
2016,5,8,10,0,70.0,379.0,1.2,17.0,437.0,426.38,327.89
2016,5,8,10,15,66.5,389.0,1.2,17.0,445.5,426.04,327.18
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,425.41,326.08
2016,5,8,10,45,117.0,427.0,1.3,17.0,532.0,506.68,386.72
2016,5,8,11,0,171.0,455.0,1.4,17.0,610.0,567.21,430.72
2016,5,8,11,15,181.0,452.0,1.45,17.0,618.5,558.21,423.84
2016,5,8,11,30,191.0,449.0,1.5,17.0,627.0,548.07,416.68
2016,5,8,11,45,520.0,299.0,1.6,17.5,786.0,663.02,504.85
2016,5,8,12,0,849.0,149.0,1.7,18.0,945.0,730.94,555.55
2016,5,8,12,15,848.5,148.5,1.75,18.0,942.5,688.76,523.56
2016,5,8,12,30,848.0,148.0,1.8,18.0,940.0,644.98,490.62
2016,5,8,12,45,856.5,140.5,1.9,18.0,933.0,599.98,456.18
2016,5,8,13,0,865.0,133.0,2.0,18.0,926.0,553.01,419.01
2016,5,8,13,15,861.5,132.0,2.05,18.0,909.0,503.02,378.07
2016,5,8,13,30,858.0,131.0,2.1,18.0,892.0,452.36,335.36
2016,5,8,13,45,853.5,129.0,2.15,18.0,868.5,400.21,290.38
2016,5,8,14,0,849.0,127.0,2.2,18.0,845.0,347.88,244.41
2016,5,8,14,15,840.5,125.0,2.25,18.0,814.5,294.58,197.73
2016,5,8,14,30,832.0,123.0,2.3,18.0,784.0,241.9,152.95
2016,5,8,14,45,826.5,118.5,2.35,18.0,748.5,179.69,104.47
2016,5,8,15,0,821.0,114.0,2.4,18.0,713.0,126.59,71.72
2016,5,8,15,15,807.0,111.5,2.4,17.5,671.5,77.85,61.42
2016,5,8,15,30,793.0,109.0,2.4,17.0,630.0,77.76,61.69
2016,5,8,15,45,777.5,104.5,2.45,17.0,585.0,76.25,60.58
2016,5,8,16,0,762.0,100.0,2.5,17.0,540.0,74.6,59.35
2016,5,8,16,15,738.0,96.5,2.5,16.5,491.5,73.38,58.61
2016,5,8,16,30,714.0,93.0,2.5,16.0,443.0,65.89,52.4
2016,5,8,16,45,685.5,87.5,2.5,16.0,393.0,63.25,50.27
2016,5,8,17,0,657.0,82.0,2.5,16.0,343.0,60.47,47.98
2016,5,8,17,15,613.5,76.0,2.5,15.5,292.5,57.04,45.16
2016,5,8,17,30,570.0,70.0,2.5,15.0,242.0,53.51,42.16
2016,5,8,17,45,511.0,62.0,2.5,15.0,194.0,48.19,37.35
2016,5,8,18,0,452.0,54.0,2.5,15.0,146.0,42.75,32.26
2016,5,8,18,15,358.0,44.0,2.35,14.5,103.5,35.31,25.29
2016,5,8,18,30,264.0,34.0,2.2,14.0,61.0,27.74,17.68
2016,5,8,18,45,132.0,17.0,2.1,13.5,30.5,13.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.5,13.5,1.95,11.0,16.5,42.99,0.0
2016,5,9,5,30,93.0,27.0,2.0,11.0,33.0,125.63,73.44
2016,5,9,5,45,194.0,43.5,2.05,11.0,71.0,248.19,201.73
2016,5,9,6,0,295.0,60.0,2.1,11.0,109.0,354.62,296.38
2016,5,9,6,15,147.5,67.0,2.05,11.0,91.5,226.1,190.79
2016,5,9,6,30,0.0,74.0,2.0,11.0,74.0,66.35,51.67
2016,5,9,6,45,0.0,92.0,2.0,11.5,92.0,83.33,66.35
2016,5,9,7,0,0.0,110.0,2.0,12.0,110.0,100.0,80.3
2016,5,9,7,15,0.0,123.5,1.95,12.0,123.5,111.48,89.77
2016,5,9,7,30,0.0,137.0,1.9,12.0,137.0,123.01,99.14
2016,5,9,7,45,2.5,154.5,1.9,12.5,156.0,141.2,113.86
2016,5,9,8,0,5.0,172.0,1.9,13.0,175.0,159.32,128.28
2016,5,9,8,15,18.5,208.5,1.85,13.0,220.0,208.0,168.13
2016,5,9,8,30,32.0,245.0,1.8,13.0,265.0,277.23,223.44
2016,5,9,8,45,50.0,277.5,1.75,13.5,312.0,327.35,262.09
2016,5,9,9,0,68.0,310.0,1.7,14.0,359.0,376.43,299.09
2016,5,9,9,15,116.5,339.5,1.7,14.0,428.0,472.54,372.46
2016,5,9,9,30,165.0,369.0,1.7,14.0,497.0,544.8,425.95
2016,5,9,9,45,163.0,387.0,1.7,14.5,517.5,552.53,429.15
2016,5,9,10,0,161.0,405.0,1.7,15.0,538.0,559.03,431.99
2016,5,9,10,15,252.5,401.5,1.65,15.5,618.5,647.63,496.21
2016,5,9,10,30,344.0,398.0,1.6,16.0,699.0,713.16,541.66
2016,5,9,10,45,427.0,377.0,1.6,16.5,759.5,760.28,573.64
2016,5,9,11,0,510.0,356.0,1.6,17.0,820.0,790.06,593.42
2016,5,9,11,15,527.5,345.5,1.6,17.0,831.0,768.25,577.77
2016,5,9,11,30,545.0,335.0,1.6,17.0,842.0,743.79,560.64
2016,5,9,11,45,724.0,230.5,1.65,17.5,908.0,758.74,573.41
2016,5,9,12,0,903.0,126.0,1.7,18.0,974.0,752.03,569.99
2016,5,9,12,15,902.5,126.0,1.75,18.0,972.0,708.44,537.79
2016,5,9,12,30,902.0,126.0,1.8,18.0,970.0,663.08,503.77
2016,5,9,12,45,898.0,127.0,1.85,18.0,959.5,614.88,466.66
2016,5,9,13,0,894.0,128.0,1.9,18.0,949.0,565.59,427.59
2016,5,9,13,15,890.5,127.0,1.9,18.0,931.5,514.25,385.57
2016,5,9,13,30,887.0,126.0,1.9,18.0,914.0,462.2,341.77
2016,5,9,13,45,881.5,124.5,1.95,18.0,889.5,408.58,295.78
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,354.85,248.78
2016,5,9,14,15,868.0,121.5,2.0,18.0,834.5,300.59,201.25
2016,5,9,14,30,860.0,120.0,2.0,18.0,804.0,246.87,155.54
2016,5,9,14,45,850.0,117.5,2.05,18.0,767.0,193.03,113.86
2016,5,9,15,0,840.0,115.0,2.1,18.0,730.0,130.28,73.49
2016,5,9,15,15,826.5,112.5,2.1,17.5,688.0,78.77,62.19
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,78.7,62.48
2016,5,9,15,45,795.0,106.5,2.1,17.0,600.0,77.82,61.91
2016,5,9,16,0,777.0,103.0,2.1,17.0,554.0,76.85,61.27
2016,5,9,16,15,753.5,99.5,2.1,16.5,504.5,75.7,60.6
2016,5,9,16,30,730.0,96.0,2.1,16.0,455.0,68.05,54.26
2016,5,9,16,45,694.0,92.0,2.15,16.0,403.0,66.4,53.02
2016,5,9,17,0,658.0,88.0,2.2,16.0,351.0,64.72,51.71
2016,5,9,17,15,613.0,82.0,2.2,15.5,300.0,61.44,49.04
2016,5,9,17,30,568.0,76.0,2.2,15.0,249.0,58.07,46.21
2016,5,9,17,45,496.5,68.5,2.25,15.0,199.0,53.24,41.83
2016,5,9,18,0,425.0,61.0,2.3,15.0,149.0,48.37,37.24
2016,5,9,18,15,329.0,49.5,2.25,14.5,106.0,37.94,27.62
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,29.28,19.09
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.75,0.72
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,13.0,1.65,11.5,17.5,54.81,0.0
2016,5,10,5,30,129.0,26.0,1.7,12.0,35.0,165.8,104.01
2016,5,10,5,45,239.5,40.0,1.75,12.5,74.0,276.13,224.08
2016,5,10,6,0,350.0,54.0,1.8,13.0,113.0,388.92,322.21
2016,5,10,6,15,175.0,67.0,1.7,13.0,96.5,248.71,208.39
2016,5,10,6,30,0.0,80.0,1.6,13.0,80.0,73.3,57.12
2016,5,10,6,45,0.0,99.5,1.55,13.5,99.5,91.9,73.07
2016,5,10,7,0,0.0,119.0,1.5,14.0,119.0,110.11,88.12
2016,5,10,7,15,4.5,137.0,1.35,14.5,139.0,130.59,104.92
2016,5,10,7,30,9.0,155.0,1.2,15.0,159.0,151.08,121.38
2016,5,10,7,45,17.0,179.5,1.05,15.5,188.0,182.1,146.17
2016,5,10,8,0,25.0,204.0,0.9,16.0,217.0,212.95,170.17
2016,5,10,8,15,37.5,232.5,0.8,16.5,255.0,273.14,216.72
2016,5,10,8,30,50.0,261.0,0.7,17.0,293.0,313.74,246.64
2016,5,10,8,45,110.0,295.5,0.65,17.5,371.5,430.23,334.12
2016,5,10,9,0,170.0,330.0,0.6,18.0,450.0,523.34,400.16
2016,5,10,9,15,502.0,228.0,0.6,18.5,610.5,779.62,583.69
2016,5,10,9,30,834.0,126.0,0.6,19.0,771.0,990.13,715.68
2016,5,10,9,45,831.5,134.5,0.6,19.5,801.0,981.76,704.46
2016,5,10,10,0,829.0,143.0,0.6,20.0,831.0,969.86,694.77
2016,5,10,10,15,836.5,145.0,0.65,20.0,858.5,957.31,687.26
2016,5,10,10,30,844.0,147.0,0.7,20.0,886.0,941.29,677.65
2016,5,10,10,45,853.0,146.0,0.8,20.5,907.5,908.75,657.3
2016,5,10,11,0,862.0,145.0,0.9,21.0,929.0,885.32,642.78
2016,5,10,11,15,865.5,145.5,0.95,21.0,942.0,855.46,624.22
2016,5,10,11,30,869.0,146.0,1.0,21.0,955.0,822.85,603.78
2016,5,10,11,45,874.0,144.0,1.1,21.5,962.0,786.81,580.28
2016,5,10,12,0,879.0,142.0,1.2,22.0,969.0,748.36,553.33
2016,5,10,12,15,878.5,142.0,1.3,22.0,967.0,705.49,523.54
2016,5,10,12,30,878.0,142.0,1.4,22.0,965.0,660.95,491.58
2016,5,10,12,45,883.0,137.0,1.5,22.0,957.0,614.51,457.2
2016,5,10,13,0,888.0,132.0,1.6,22.0,949.0,566.34,420.26
2016,5,10,13,15,884.5,131.5,1.7,22.0,932.0,515.65,380.08
2016,5,10,13,30,881.0,131.0,1.8,22.0,915.0,464.26,337.97
2016,5,10,13,45,877.5,128.5,1.9,22.0,891.5,411.04,293.2
2016,5,10,14,0,874.0,126.0,2.0,22.0,868.0,357.52,247.19
2016,5,10,14,15,866.0,124.0,2.05,22.0,837.0,303.08,200.33
2016,5,10,14,30,858.0,122.0,2.1,22.0,806.0,249.21,155.15
2016,5,10,14,45,850.0,119.0,2.2,22.0,770.0,195.49,113.93
2016,5,10,15,0,842.0,116.0,2.3,22.0,734.0,132.7,73.68
2016,5,10,15,15,828.5,113.5,2.35,21.5,691.5,80.61,62.72
2016,5,10,15,30,815.0,111.0,2.4,21.0,649.0,79.3,61.97
2016,5,10,15,45,799.5,106.5,2.45,21.0,603.5,77.82,60.91
2016,5,10,16,0,784.0,102.0,2.5,21.0,558.0,76.2,59.72
2016,5,10,16,15,760.5,98.5,2.55,20.5,508.5,75.01,59.04
2016,5,10,16,30,737.0,95.0,2.6,20.0,459.0,73.76,58.29
2016,5,10,16,45,708.0,89.5,2.65,19.5,408.0,64.79,50.86
2016,5,10,17,0,679.0,84.0,2.7,19.0,357.0,62.02,48.73
2016,5,10,17,15,635.5,78.5,2.65,18.5,305.5,58.98,46.29
2016,5,10,17,30,592.0,73.0,2.6,18.0,254.0,55.88,43.71
2016,5,10,17,45,532.0,65.0,2.6,17.5,204.5,50.6,39.09
2016,5,10,18,0,472.0,57.0,2.6,17.0,155.0,45.21,34.17
2016,5,10,18,15,378.0,46.5,2.5,16.0,111.0,37.39,26.99
2016,5,10,18,30,284.0,36.0,2.4,15.0,67.0,29.42,19.22
2016,5,10,18,45,142.0,18.0,2.3,14.5,33.5,14.03,1.38
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.5,12.5,1.9,11.5,20.0,79.55,0.0
2016,5,11,5,30,203.0,25.0,2.0,12.0,40.0,221.52,147.17
2016,5,11,5,45,311.0,37.0,2.1,12.5,80.5,329.63,268.49
2016,5,11,6,0,419.0,49.0,2.2,13.0,121.0,442.04,365.46
2016,5,11,6,15,209.5,59.5,2.1,13.0,95.5,286.27,240.3
2016,5,11,6,30,0.0,70.0,2.0,13.0,70.0,61.33,46.94
2016,5,11,6,45,0.0,86.5,1.95,13.5,86.5,76.71,60.21
2016,5,11,7,0,0.0,103.0,1.9,14.0,103.0,91.86,72.8
2016,5,11,7,15,2.5,127.5,1.85,14.5,129.0,117.9,94.37
2016,5,11,7,30,5.0,152.0,1.8,15.0,155.0,143.74,115.33
2016,5,11,7,45,5.5,163.5,1.75,15.5,167.0,153.38,122.57
2016,5,11,8,0,6.0,175.0,1.7,16.0,179.0,163.18,129.88
2016,5,11,8,15,55.0,229.0,1.65,16.0,264.0,286.37,229.87
2016,5,11,8,30,104.0,283.0,1.6,16.0,349.0,394.02,313.46
2016,5,11,8,45,142.0,306.5,1.55,16.5,403.5,475.22,373.28
2016,5,11,9,0,180.0,330.0,1.5,17.0,458.0,533.29,414.58
2016,5,11,9,15,165.5,350.5,1.45,17.0,473.0,533.61,412.41
2016,5,11,9,30,151.0,371.0,1.4,17.0,488.0,532.88,410.01
2016,5,11,9,45,194.0,385.0,1.4,17.5,542.0,580.66,443.96
2016,5,11,10,0,237.0,399.0,1.4,18.0,596.0,625.98,475.03
2016,5,11,10,15,270.0,405.5,1.4,18.0,637.0,668.22,503.88
2016,5,11,10,30,303.0,412.0,1.4,18.0,678.0,689.37,518.07
2016,5,11,10,45,405.5,385.0,1.45,18.5,749.5,748.76,559.73
2016,5,11,11,0,508.0,358.0,1.5,19.0,821.0,790.81,588.47
2016,5,11,11,15,702.5,246.0,1.55,19.0,896.0,827.27,617.1
2016,5,11,11,30,897.0,134.0,1.6,19.0,971.0,835.77,624.84
2016,5,11,11,45,901.5,132.0,1.65,19.5,977.0,798.58,598.79
2016,5,11,12,0,906.0,130.0,1.7,20.0,983.0,758.96,569.98
2016,5,11,12,15,905.5,130.0,1.75,20.0,980.5,715.25,538.35
2016,5,11,12,30,905.0,130.0,1.8,20.0,978.0,669.79,504.62
2016,5,11,12,45,907.0,126.5,1.9,20.0,969.0,621.66,468.29
2016,5,11,13,0,909.0,123.0,2.0,20.0,960.0,572.01,429.54
2016,5,11,13,15,905.5,122.0,2.05,20.0,942.5,520.13,387.58
2016,5,11,13,30,902.0,121.0,2.1,20.0,925.0,467.51,343.75
2016,5,11,13,45,896.5,119.5,2.15,20.0,900.5,413.3,297.5
2016,5,11,14,0,891.0,118.0,2.2,20.0,876.0,358.97,250.23
2016,5,11,14,15,882.5,116.5,2.2,20.0,844.5,303.95,202.29
2016,5,11,14,30,874.0,115.0,2.2,20.0,813.0,249.54,156.11
2016,5,11,14,45,863.0,113.0,2.2,20.0,775.5,195.27,114.0
2016,5,11,15,0,852.0,111.0,2.2,20.0,738.0,142.26,81.09
2016,5,11,15,15,838.5,108.5,2.15,19.5,696.0,79.47,62.25
2016,5,11,15,30,825.0,106.0,2.1,19.0,654.0,76.22,59.85
2016,5,11,15,45,807.5,103.0,2.1,19.0,607.5,75.58,59.48
2016,5,11,16,0,790.0,100.0,2.1,19.0,561.0,74.85,59.05
2016,5,11,16,15,766.5,96.0,2.05,18.5,511.0,73.25,57.99
2016,5,11,16,30,743.0,92.0,2.0,18.0,461.0,71.56,56.85
2016,5,11,16,45,714.0,87.0,1.95,18.0,410.0,63.09,49.68
2016,5,11,17,0,685.0,82.0,1.9,18.0,359.0,60.61,47.69
2016,5,11,17,15,642.0,76.5,1.8,17.5,307.5,57.51,45.19
2016,5,11,17,30,599.0,71.0,1.7,17.0,256.0,54.33,42.54
2016,5,11,17,45,539.5,63.5,1.65,16.5,206.5,49.39,38.2
2016,5,11,18,0,480.0,56.0,1.6,16.0,157.0,44.35,33.6
2016,5,11,18,15,388.0,45.5,1.55,15.5,113.0,36.5,26.32
2016,5,11,18,30,296.0,35.0,1.5,15.0,69.0,28.49,18.55
2016,5,11,18,45,148.0,17.5,1.45,14.5,34.5,13.98,2.18
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,14.0,2.25,11.0,19.0,56.45,0.0
2016,5,12,5,30,131.0,28.0,2.4,11.0,38.0,173.24,118.58
2016,5,12,5,45,226.0,43.5,2.55,11.5,76.5,271.22,222.41
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,373.38,312.54
2016,5,12,6,15,160.5,72.0,2.7,12.0,100.0,244.05,205.92
2016,5,12,6,30,0.0,85.0,2.7,12.0,85.0,78.91,62.23
2016,5,12,6,45,2.0,104.5,2.75,12.5,105.5,99.17,79.68
2016,5,12,7,0,4.0,124.0,2.8,13.0,126.0,119.17,96.38
2016,5,12,7,15,61.0,159.0,2.75,13.0,187.0,226.49,188.02
2016,5,12,7,30,118.0,194.0,2.7,13.0,248.0,341.65,282.62
2016,5,12,7,45,155.0,216.5,2.65,13.5,297.0,401.85,329.62
2016,5,12,8,0,192.0,239.0,2.6,14.0,346.0,462.02,375.51
2016,5,12,8,15,270.0,248.5,2.55,14.5,412.5,569.4,457.09
2016,5,12,8,30,348.0,258.0,2.5,15.0,479.0,654.88,519.51
2016,5,12,8,45,397.5,261.5,2.5,15.5,531.0,725.2,568.37
2016,5,12,9,0,447.0,265.0,2.5,16.0,583.0,772.93,600.47
2016,5,12,9,15,627.0,202.5,2.4,16.0,674.5,886.69,682.09
2016,5,12,9,30,807.0,140.0,2.3,16.0,766.0,979.52,742.02
2016,5,12,9,45,823.5,138.0,2.25,16.5,801.0,978.57,737.17
2016,5,12,10,0,840.0,136.0,2.2,17.0,836.0,974.01,731.07
2016,5,12,10,15,846.5,137.5,2.15,17.0,862.5,947.69,712.02
2016,5,12,10,30,853.0,139.0,2.1,17.0,889.0,930.82,699.64
2016,5,12,10,45,858.5,140.0,2.1,17.5,909.0,909.32,683.4
2016,5,12,11,0,864.0,141.0,2.1,18.0,929.0,884.7,665.2
2016,5,12,11,15,867.0,141.5,2.1,18.0,942.0,854.55,644.58
2016,5,12,11,30,870.0,142.0,2.1,18.0,955.0,821.69,622.11
2016,5,12,11,45,870.0,143.0,2.1,18.5,959.5,784.43,595.35
2016,5,12,12,0,870.0,144.0,2.1,19.0,964.0,745.04,565.36
2016,5,12,12,15,869.5,144.0,2.1,19.0,962.0,702.64,533.79
2016,5,12,12,30,869.0,144.0,2.1,19.0,960.0,658.59,500.32
2016,5,12,12,45,844.0,157.0,2.15,19.0,943.0,610.72,463.21
2016,5,12,13,0,819.0,170.0,2.2,19.0,926.0,560.2,423.37
2016,5,12,13,15,814.5,169.0,2.25,19.0,909.0,510.24,382.96
2016,5,12,13,30,810.0,168.0,2.3,19.0,892.0,459.91,341.08
2016,5,12,13,45,804.0,166.0,2.35,19.0,868.0,408.17,297.05
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,356.62,252.34
2016,5,12,14,15,789.0,161.5,2.4,18.5,813.5,304.36,207.38
2016,5,12,14,30,780.0,159.0,2.4,18.0,783.0,253.01,164.1
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.0,201.32,123.5
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,150.77,91.01
2016,5,12,15,15,749.5,145.5,2.55,17.5,671.5,92.81,74.11
2016,5,12,15,30,734.0,142.0,2.6,17.0,630.0,88.47,70.82
2016,5,12,15,45,721.0,135.0,2.65,17.0,586.0,86.54,69.37
2016,5,12,16,0,708.0,128.0,2.7,17.0,542.0,84.36,67.71
2016,5,12,16,15,547.0,153.5,2.75,16.5,456.5,101.87,83.2
2016,5,12,16,30,386.0,179.0,2.8,16.0,371.0,117.22,96.9
2016,5,12,16,45,493.5,140.5,2.9,16.0,358.5,96.35,79.1
2016,5,12,17,0,601.0,102.0,3.0,16.0,346.0,74.02,59.84
2016,5,12,17,15,555.5,94.5,3.0,15.5,296.0,70.06,56.64
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,65.96,53.19
2016,5,12,17,45,451.5,77.0,3.05,14.5,198.5,57.56,45.77
2016,5,12,18,0,393.0,67.0,3.1,14.0,151.0,50.57,39.39
2016,5,12,18,15,305.0,54.0,3.05,13.5,108.5,41.08,30.58
2016,5,12,18,30,217.0,41.0,3.0,13.0,66.0,31.43,21.29
2016,5,12,18,45,108.5,24.5,2.95,13.0,37.0,18.92,5.91
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,40.0,14.0,2.7,11.0,17.0,39.16,0.0
2016,5,13,5,30,80.0,28.0,2.8,11.0,34.0,119.05,82.35
2016,5,13,5,45,145.0,45.5,2.95,11.5,67.5,194.56,159.42
2016,5,13,6,0,210.0,63.0,3.1,12.0,101.0,272.19,228.84
2016,5,13,6,15,251.0,81.0,3.1,12.0,140.5,334.11,283.17
2016,5,13,6,30,292.0,99.0,3.1,12.0,180.0,397.57,337.05
2016,5,13,6,45,336.0,110.5,3.15,12.0,221.5,476.8,401.66
2016,5,13,7,0,380.0,122.0,3.2,12.0,263.0,537.8,450.21
2016,5,13,7,15,387.0,141.5,3.15,12.5,304.0,574.56,476.35
2016,5,13,7,30,394.0,161.0,3.1,13.0,345.0,609.56,500.45
2016,5,13,7,45,364.0,189.5,3.1,13.5,374.0,594.61,485.45
2016,5,13,8,0,334.0,218.0,3.1,14.0,403.0,599.34,485.34
2016,5,13,8,15,558.0,169.0,3.1,14.0,510.5,787.69,629.07
2016,5,13,8,30,782.0,120.0,3.1,14.0,618.0,959.71,748.92
2016,5,13,8,45,802.5,121.0,3.1,14.5,663.0,979.65,757.84
2016,5,13,9,0,823.0,122.0,3.1,15.0,708.0,996.29,765.91
2016,5,13,9,15,835.0,124.0,3.15,15.0,747.0,1002.06,768.48
2016,5,13,9,30,847.0,126.0,3.2,15.0,786.0,1004.32,768.9
2016,5,13,9,45,863.5,124.0,3.25,15.5,821.5,990.61,757.15
2016,5,13,10,0,880.0,122.0,3.3,16.0,857.0,986.26,752.12
2016,5,13,10,15,886.5,123.0,3.35,16.0,883.5,971.8,741.64
2016,5,13,10,30,893.0,124.0,3.4,16.0,910.0,953.94,729.0
2016,5,13,10,45,900.0,123.0,3.5,16.5,930.5,931.3,712.14
2016,5,13,11,0,907.0,122.0,3.6,17.0,951.0,905.43,693.12
2016,5,13,11,15,909.5,122.5,3.7,17.0,963.5,874.0,671.51
