Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,912.0,123.0,3.8,17.0,976.0,839.78,647.84
2016,5,13,11,45,915.0,121.5,3.9,17.0,982.0,801.66,621.23
2016,5,13,12,0,918.0,120.0,4.0,17.0,988.0,761.17,591.63
2016,5,13,12,15,917.5,120.0,4.05,17.0,985.5,717.29,557.88
2016,5,13,12,30,917.0,120.0,4.1,17.0,983.0,671.64,522.03
2016,5,13,12,45,914.0,120.0,4.15,17.0,972.5,622.96,483.0
2016,5,13,13,0,911.0,120.0,4.2,17.0,962.0,573.1,442.0
2016,5,13,13,15,907.5,119.5,4.2,17.0,945.0,521.66,398.6
2016,5,13,13,30,904.0,119.0,4.2,17.0,928.0,469.47,353.44
2016,5,13,13,45,902.5,115.5,4.25,17.0,904.5,415.46,305.83
2016,5,13,14,0,901.0,112.0,4.3,17.0,881.0,360.93,256.91
2016,5,13,14,15,894.0,110.5,4.25,16.5,850.5,305.97,207.96
2016,5,13,14,30,887.0,109.0,4.2,16.0,820.0,251.42,160.53
2016,5,13,14,45,881.5,105.0,4.2,16.0,784.5,196.18,115.99
2016,5,13,15,0,876.0,101.0,4.2,16.0,749.0,141.64,80.27
2016,5,13,15,15,864.0,99.0,4.15,15.5,707.0,88.99,71.48
2016,5,13,15,30,852.0,97.0,4.1,15.0,665.0,81.58,65.46
2016,5,13,15,45,841.5,92.5,4.05,15.0,620.0,79.18,63.57
2016,5,13,16,0,831.0,88.0,4.0,15.0,575.0,67.34,53.47
2016,5,13,16,15,810.0,85.0,3.9,14.5,526.0,66.13,52.7
2016,5,13,16,30,789.0,82.0,3.8,14.0,477.0,64.84,51.86
2016,5,13,16,45,767.0,76.5,3.75,14.0,426.5,61.63,49.21
2016,5,13,17,0,745.0,71.0,3.7,14.0,376.0,58.25,46.36
2016,5,13,17,15,706.0,66.5,3.6,13.5,323.5,55.31,43.96
2016,5,13,17,30,667.0,62.0,3.5,13.0,271.0,52.31,41.43
2016,5,13,17,45,614.0,56.0,3.45,13.0,221.0,43.98,33.92
2016,5,13,18,0,561.0,50.0,3.4,13.0,171.0,39.85,30.03
2016,5,13,18,15,472.5,42.0,3.2,12.5,125.0,33.84,24.36
2016,5,13,18,30,384.0,34.0,3.0,12.0,79.0,27.78,18.33
2016,5,13,18,45,238.0,22.0,2.85,12.0,45.5,17.98,6.1
2016,5,13,19,0,92.0,10.0,2.7,12.0,12.0,8.54,0.0
2016,5,13,19,15,46.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.5,2.1,12.0,5.5,4.69,0.0
2016,5,14,5,30,0.0,11.0,2.2,12.0,11.0,9.04,1.04
2016,5,14,5,45,0.0,21.0,2.35,12.5,21.0,17.3,8.82
2016,5,14,6,0,0.0,31.0,2.5,13.0,31.0,25.58,16.17
2016,5,14,6,15,0.0,42.5,2.5,13.5,42.5,35.13,24.53
2016,5,14,6,30,0.0,54.0,2.5,14.0,54.0,44.7,32.79
2016,5,14,6,45,0.0,66.0,2.55,14.5,66.0,54.78,41.33
2016,5,14,7,0,0.0,78.0,2.6,15.0,78.0,65.56,50.32
2016,5,14,7,15,0.0,104.5,2.5,15.0,104.5,90.8,71.43
2016,5,14,7,30,0.0,131.0,2.4,15.0,131.0,116.11,92.28
2016,5,14,7,45,5.5,158.5,2.3,15.5,161.5,147.74,118.08
2016,5,14,8,0,11.0,186.0,2.2,16.0,192.0,179.26,143.29
2016,5,14,8,15,16.5,210.0,2.1,16.0,220.0,206.92,165.23
2016,5,14,8,30,22.0,234.0,2.0,16.0,248.0,234.33,186.66
2016,5,14,8,45,16.5,230.0,1.95,16.5,241.0,222.07,175.73
2016,5,14,9,0,11.0,226.0,1.9,17.0,234.0,210.56,165.62
2016,5,14,9,15,114.0,298.0,1.9,17.0,386.5,423.87,333.73
2016,5,14,9,30,217.0,370.0,1.9,17.0,539.0,597.2,461.96
2016,5,14,9,45,118.5,335.0,1.9,17.5,428.0,454.02,351.72
2016,5,14,10,0,20.0,300.0,1.9,18.0,317.0,281.68,218.16
2016,5,14,10,15,80.5,368.0,1.95,18.0,439.0,418.02,323.68
2016,5,14,10,30,141.0,436.0,2.0,18.0,561.0,548.64,419.58
2016,5,14,10,45,180.0,445.5,2.05,18.5,608.5,580.53,441.44
2016,5,14,11,0,219.0,455.0,2.1,19.0,656.0,609.09,461.25
2016,5,14,11,15,320.0,425.0,2.15,19.0,723.0,659.39,498.74
2016,5,14,11,30,421.0,395.0,2.2,19.0,790.0,697.74,526.93
2016,5,14,11,45,241.0,416.5,2.25,19.0,643.0,547.82,416.38
2016,5,14,12,0,61.0,438.0,2.3,19.0,496.0,410.79,313.1
2016,5,14,12,15,280.0,410.5,2.35,19.0,674.5,528.16,403.5
2016,5,14,12,30,499.0,383.0,2.4,19.0,853.0,619.7,469.98
2016,5,14,12,45,690.5,258.0,2.45,19.0,901.0,600.19,455.75
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,568.1,430.7
2016,5,14,13,15,878.0,132.0,2.55,19.0,932.0,517.43,389.17
2016,5,14,13,30,874.0,131.0,2.6,19.0,915.0,466.13,346.03
2016,5,14,13,45,866.5,130.5,2.65,19.0,890.5,413.42,300.72
2016,5,14,14,0,859.0,130.0,2.7,19.0,866.0,360.81,254.64
2016,5,14,14,15,851.0,128.5,2.75,19.0,835.0,307.74,208.05
2016,5,14,14,30,843.0,127.0,2.8,19.0,804.0,255.23,163.01
2016,5,14,14,45,829.0,126.5,2.85,19.0,766.5,194.37,115.06
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,143.22,82.09
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,92.43,63.56
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,84.17,66.86
2016,5,14,15,45,764.0,118.0,2.95,18.0,600.0,84.52,67.36
2016,5,14,16,0,742.0,116.0,3.0,18.0,554.0,77.18,61.27
2016,5,14,16,15,717.5,112.0,2.95,17.5,505.0,76.21,60.76
2016,5,14,16,30,693.0,108.0,2.9,17.0,456.0,75.15,60.18
2016,5,14,16,45,657.0,98.5,2.9,17.0,400.0,70.03,55.93
2016,5,14,17,0,621.0,89.0,2.9,17.0,344.0,64.62,51.37
2016,5,14,17,15,555.5,90.0,2.85,16.5,295.0,66.44,53.22
2016,5,14,17,30,490.0,91.0,2.8,16.0,246.0,66.89,53.79
2016,5,14,17,45,443.0,79.0,2.75,15.5,199.5,58.84,46.73
2016,5,14,18,0,396.0,67.0,2.7,15.0,153.0,50.54,39.24
2016,5,14,18,15,313.5,54.5,2.55,14.5,111.5,41.45,30.84
2016,5,14,18,30,231.0,42.0,2.4,14.0,70.0,32.2,22.01
2016,5,14,18,45,115.5,26.5,2.25,14.0,40.5,20.43,8.27
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,9.39,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,15.5,2.2,12.5,22.0,67.77,0.0
2016,5,15,5,30,160.0,31.0,2.2,13.0,44.0,201.47,147.12
2016,5,15,5,45,265.0,43.5,2.25,13.5,84.0,299.93,245.43
2016,5,15,6,0,370.0,56.0,2.3,14.0,124.0,407.52,338.05
2016,5,15,6,15,441.0,65.5,2.15,14.0,171.0,496.03,411.01
2016,5,15,6,30,512.0,75.0,2.0,14.0,218.0,583.55,479.7
2016,5,15,6,45,567.5,80.5,1.85,14.5,269.0,654.53,531.42
2016,5,15,7,0,623.0,86.0,1.7,15.0,320.0,726.22,580.95
2016,5,15,7,15,659.0,91.0,1.65,15.5,371.0,779.01,615.34
2016,5,15,7,30,695.0,96.0,1.6,16.0,422.0,830.77,647.87
2016,5,15,7,45,725.5,98.5,1.55,16.5,472.5,872.34,672.28
2016,5,15,8,0,756.0,101.0,1.5,17.0,523.0,906.43,691.02
2016,5,15,8,15,776.5,104.5,1.5,17.5,570.5,935.36,706.67
2016,5,15,8,30,797.0,108.0,1.5,18.0,618.0,961.42,720.29
2016,5,15,8,45,816.0,109.0,1.5,18.5,662.5,979.89,728.86
2016,5,15,9,0,835.0,110.0,1.5,19.0,707.0,995.11,735.41
2016,5,15,9,15,847.0,112.0,1.55,19.0,746.0,988.7,730.24
2016,5,15,9,30,859.0,114.0,1.6,19.0,785.0,991.34,731.37
2016,5,15,9,45,879.5,109.5,1.65,19.5,822.0,991.96,729.82
2016,5,15,10,0,900.0,105.0,1.7,20.0,859.0,988.98,726.11
2016,5,15,10,15,906.5,106.0,1.85,20.0,886.0,974.65,717.87
2016,5,15,10,30,913.0,107.0,2.0,20.0,913.0,956.88,707.41
2016,5,15,10,45,917.5,108.0,2.15,20.5,933.5,933.9,692.08
2016,5,15,11,0,922.0,109.0,2.3,21.0,954.0,907.69,674.51
2016,5,15,11,15,924.5,109.5,2.4,21.0,967.0,876.23,654.13
2016,5,15,11,30,927.0,110.0,2.5,21.0,980.0,841.94,631.67
2016,5,15,11,45,927.0,111.0,2.7,21.0,985.0,803.51,606.8
2016,5,15,12,0,927.0,112.0,2.9,21.0,990.0,762.78,579.15
2016,5,15,12,15,926.5,112.0,2.95,21.0,988.0,718.83,546.48
2016,5,15,12,30,926.0,112.0,3.0,21.0,986.0,673.08,511.71
2016,5,15,12,45,928.0,109.0,3.15,21.0,977.0,624.91,474.61
2016,5,15,13,0,930.0,106.0,3.3,21.0,968.0,575.15,435.08
2016,5,15,13,15,926.5,105.5,3.35,21.0,951.0,523.13,392.32
2016,5,15,13,30,923.0,105.0,3.4,21.0,934.0,470.32,347.7
2016,5,15,13,45,916.5,105.0,3.5,21.0,909.0,416.16,300.99
2016,5,15,14,0,910.0,105.0,3.6,21.0,884.0,361.92,253.31
2016,5,15,14,15,902.5,103.5,3.65,20.5,853.5,306.56,204.98
2016,5,15,14,30,895.0,102.0,3.7,20.0,823.0,251.68,157.99
2016,5,15,14,45,885.5,100.5,3.75,20.0,786.0,197.19,114.58
2016,5,15,15,0,876.0,99.0,3.8,20.0,749.0,143.78,79.76
2016,5,15,15,15,863.5,97.0,3.85,19.5,707.0,91.25,60.72
2016,5,15,15,30,851.0,95.0,3.9,19.0,665.0,80.32,63.33
2016,5,15,15,45,832.5,93.0,4.0,19.0,618.5,69.28,54.09
2016,5,15,16,0,814.0,91.0,4.1,19.0,572.0,68.93,53.96
2016,5,15,16,15,792.5,87.5,4.1,18.5,522.5,67.47,52.99
2016,5,15,16,30,771.0,84.0,4.1,18.0,473.0,65.91,51.93
2016,5,15,16,45,738.5,81.0,4.1,17.5,421.5,64.49,50.99
2016,5,15,17,0,706.0,78.0,4.1,17.0,370.0,63.07,50.02
2016,5,15,17,15,666.0,73.0,4.0,16.5,318.5,54.98,43.12
2016,5,15,17,30,626.0,68.0,3.9,16.0,267.0,52.06,40.69
2016,5,15,17,45,563.5,62.0,3.85,16.0,217.0,48.14,37.18
2016,5,15,18,0,501.0,56.0,3.8,16.0,167.0,44.21,33.51
2016,5,15,18,15,413.0,47.0,3.7,15.5,122.5,37.61,27.37
2016,5,15,18,30,325.0,38.0,3.6,15.0,78.0,30.92,20.88
2016,5,15,18,45,192.0,24.5,3.5,14.5,45.5,19.07,7.83
2016,5,15,19,0,59.0,11.0,3.4,14.0,13.0,9.39,0.0
2016,5,15,19,15,29.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,12.0,22.5,97.65,0.0
2016,5,16,5,30,166.0,30.0,2.0,12.0,45.0,203.04,151.05
2016,5,16,5,45,262.0,43.5,2.05,12.5,84.0,297.3,244.37
2016,5,16,6,0,358.0,57.0,2.1,13.0,123.0,399.34,332.54
2016,5,16,6,15,427.5,66.5,2.05,13.5,169.5,486.07,403.74
2016,5,16,6,30,497.0,76.0,2.0,14.0,216.0,571.89,470.81
2016,5,16,6,45,549.5,82.5,2.0,14.5,266.0,641.04,522.24
2016,5,16,7,0,602.0,89.0,2.0,15.0,316.0,710.84,571.99
2016,5,16,7,15,638.0,94.5,2.0,15.5,366.5,763.87,607.58
2016,5,16,7,30,674.0,100.0,2.0,16.0,417.0,815.89,641.42
2016,5,16,7,45,706.0,102.5,2.05,17.0,467.5,858.66,667.02
2016,5,16,8,0,738.0,105.0,2.1,18.0,518.0,893.52,686.62
2016,5,16,8,15,758.5,108.5,2.1,18.5,565.0,922.3,702.57
2016,5,16,8,30,779.0,112.0,2.1,19.0,612.0,948.25,716.5
2016,5,16,8,45,798.5,113.0,2.1,19.5,656.0,967.21,725.67
2016,5,16,9,0,818.0,114.0,2.1,20.0,700.0,982.95,732.79
2016,5,16,9,15,830.0,116.0,2.1,20.0,738.5,988.93,734.99
2016,5,16,9,30,842.0,118.0,2.1,20.0,777.0,979.06,727.01
2016,5,16,9,45,861.0,114.5,2.1,20.5,813.0,979.46,724.76
2016,5,16,10,0,880.0,111.0,2.1,21.0,849.0,976.33,720.23
2016,5,16,10,15,886.5,112.0,2.1,21.0,876.0,962.28,710.11
2016,5,16,10,30,893.0,113.0,2.1,21.0,903.0,944.84,698.0
2016,5,16,10,45,898.0,114.0,2.15,21.5,923.5,922.72,682.12
2016,5,16,11,0,903.0,115.0,2.2,22.0,944.0,897.39,664.22
2016,5,16,11,15,906.0,115.5,2.25,22.0,957.0,866.85,644.12
2016,5,16,11,30,909.0,116.0,2.3,22.0,970.0,833.51,622.05
2016,5,16,11,45,910.5,116.0,2.35,22.5,976.0,795.96,595.84
2016,5,16,12,0,912.0,116.0,2.4,23.0,982.0,756.1,567.12
2016,5,16,12,15,912.0,116.0,2.45,23.0,979.5,713.11,535.72
2016,5,16,12,30,912.0,116.0,2.5,23.0,977.0,668.32,502.23
2016,5,16,12,45,911.0,115.0,2.6,23.0,968.0,620.58,465.91
2016,5,16,13,0,910.0,114.0,2.7,23.0,959.0,571.52,427.46
2016,5,16,13,15,906.5,113.0,2.75,23.0,942.0,520.1,385.91
2016,5,16,13,30,903.0,112.0,2.8,23.0,925.0,467.96,342.56
2016,5,16,13,45,899.0,110.5,2.85,23.0,901.0,414.75,297.23
2016,5,16,14,0,895.0,109.0,2.9,23.0,877.0,361.25,250.76
2016,5,16,14,15,887.5,107.5,2.9,22.5,846.5,306.74,203.72
2016,5,16,14,30,880.0,106.0,2.9,22.0,816.0,252.71,157.95
2016,5,16,14,45,867.0,106.0,2.95,22.0,778.5,199.47,116.02
2016,5,16,15,0,854.0,106.0,3.0,22.0,741.0,147.66,82.47
2016,5,16,15,15,841.0,104.0,3.0,21.5,699.5,96.3,63.31
2016,5,16,15,30,828.0,102.0,3.0,21.0,658.0,73.41,56.95
2016,5,16,15,45,804.5,101.5,3.05,21.0,611.0,74.18,57.79
2016,5,16,16,0,781.0,101.0,3.1,21.0,564.0,75.02,58.69
2016,5,16,16,15,758.0,97.5,3.1,20.5,515.0,73.83,57.98
2016,5,16,16,30,735.0,94.0,3.1,20.0,466.0,72.56,57.21
2016,5,16,16,45,701.5,90.5,3.1,20.0,415.0,64.99,50.88
2016,5,16,17,0,668.0,87.0,3.1,20.0,364.0,63.62,49.87
2016,5,16,17,15,626.0,81.5,3.05,19.0,313.5,60.69,47.66
2016,5,16,17,30,584.0,76.0,3.0,18.0,263.0,57.68,45.29
2016,5,16,17,45,523.0,68.5,2.95,17.5,213.5,52.88,41.12
2016,5,16,18,0,462.0,61.0,2.9,17.0,164.0,47.99,36.71
2016,5,16,18,15,374.5,51.0,2.85,16.5,120.5,40.74,30.02
2016,5,16,18,30,287.0,41.0,2.8,16.0,77.0,31.63,21.45
2016,5,16,18,45,165.5,26.5,2.75,15.5,45.0,20.53,9.26
2016,5,16,19,0,44.0,12.0,2.7,15.0,13.0,10.24,0.0
2016,5,16,19,15,22.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,128.5,14.5,1.85,14.5,25.5,132.79,0.0
2016,5,17,5,30,257.0,29.0,1.9,15.0,51.0,270.09,202.05
2016,5,17,5,45,361.5,39.0,1.95,15.5,93.5,371.55,301.31
2016,5,17,6,0,466.0,49.0,2.0,16.0,136.0,481.14,392.69
2016,5,17,6,15,533.0,56.0,2.0,16.5,184.5,561.69,457.11
2016,5,17,6,30,600.0,63.0,2.0,17.0,233.0,645.02,520.35
2016,5,17,6,45,648.0,68.0,2.05,17.5,285.0,710.51,567.62
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,770.77,609.19
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.5,821.53,642.51
2016,5,17,7,30,762.0,81.0,2.2,19.0,442.0,870.88,673.89
2016,5,17,7,45,787.5,84.0,2.3,20.0,493.0,909.77,696.45
2016,5,17,8,0,813.0,87.0,2.4,21.0,544.0,946.35,717.04
2016,5,17,8,15,831.5,90.0,2.4,21.5,592.0,973.25,731.21
2016,5,17,8,30,850.0,93.0,2.4,22.0,640.0,985.31,735.51
2016,5,17,8,45,864.0,95.0,2.45,22.5,684.0,1000.26,742.44
2016,5,17,9,0,878.0,97.0,2.5,23.0,728.0,1011.92,747.26
2016,5,17,9,15,889.0,99.0,2.45,23.0,767.5,1017.11,748.41
2016,5,17,9,30,900.0,101.0,2.4,23.0,807.0,1018.77,747.47
2016,5,17,9,45,908.5,102.5,2.4,23.5,840.5,1013.81,741.52
2016,5,17,10,0,917.0,104.0,2.4,24.0,874.0,1005.26,733.49
2016,5,17,10,15,922.5,105.0,2.35,24.0,901.0,989.75,722.06
2016,5,17,10,30,928.0,106.0,2.3,24.0,928.0,970.78,708.59
2016,5,17,10,45,931.5,107.0,2.3,24.5,948.0,946.62,691.03
2016,5,17,11,0,935.0,108.0,2.3,25.0,968.0,919.24,671.52
2016,5,17,11,15,937.5,108.5,2.25,25.0,980.5,887.48,650.06
2016,5,17,11,30,940.0,109.0,2.2,25.0,993.0,852.86,626.73
2016,5,17,11,45,939.5,110.0,2.15,25.5,998.0,813.68,599.14
2016,5,17,12,0,939.0,111.0,2.1,26.0,1003.0,772.22,569.49
2016,5,17,12,15,938.5,110.5,2.05,26.0,1000.0,727.5,536.98
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,680.98,502.53
2016,5,17,12,45,936.5,109.0,2.0,26.0,987.0,631.89,465.71
2016,5,17,13,0,935.0,108.0,2.0,26.0,977.0,581.48,426.87
2016,5,17,13,15,931.0,107.5,2.0,26.0,959.5,529.07,385.42
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,475.93,342.18
2016,5,17,13,45,920.5,106.5,2.0,26.0,917.0,421.32,296.71
2016,5,17,14,0,914.0,106.0,2.0,26.0,892.0,366.64,250.25
2016,5,17,14,15,906.5,104.5,2.05,26.0,860.5,311.18,203.0
2016,5,17,14,30,899.0,103.0,2.1,26.0,829.0,256.19,157.0
2016,5,17,14,45,889.0,101.5,2.15,26.0,792.0,201.51,114.51
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,147.97,79.98
2016,5,17,15,15,866.5,98.0,2.25,25.5,713.0,95.36,60.06
2016,5,17,15,30,854.0,96.0,2.3,25.0,671.0,80.92,62.23
2016,5,17,15,45,837.5,93.0,2.35,25.0,624.5,79.33,61.1
2016,5,17,16,0,821.0,90.0,2.4,25.0,578.0,68.28,52.05
2016,5,17,16,15,643.0,127.5,2.4,24.5,489.5,84.88,66.3
2016,5,17,16,30,465.0,165.0,2.4,24.0,401.0,109.18,87.07
2016,5,17,16,45,590.5,121.0,2.45,23.5,388.5,84.81,66.93
2016,5,17,17,0,716.0,77.0,2.5,23.0,376.0,62.31,48.1
2016,5,17,17,15,677.0,72.5,2.4,22.0,324.5,54.63,41.83
2016,5,17,17,30,638.0,68.0,2.3,21.0,273.0,52.07,39.86
2016,5,17,17,45,577.5,62.0,2.25,20.5,222.5,48.14,36.5
2016,5,17,18,0,517.0,56.0,2.2,20.0,172.0,44.18,32.96
2016,5,17,18,15,432.0,47.0,2.15,19.5,127.0,37.57,26.93
2016,5,17,18,30,347.0,38.0,2.1,19.0,82.0,30.86,20.56
2016,5,17,18,45,215.5,25.5,2.05,18.5,48.5,20.78,9.68
2016,5,17,19,0,84.0,13.0,2.0,18.0,15.0,11.1,0.0
2016,5,17,19,15,42.0,6.5,1.95,17.5,7.5,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,115.91,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,238.83,179.88
2016,5,18,5,45,315.5,42.0,1.35,15.5,91.0,339.84,275.42
2016,5,18,6,0,414.0,54.0,1.4,16.0,132.0,445.5,363.34
2016,5,18,6,15,480.5,62.0,1.3,16.0,179.0,525.61,427.26
2016,5,18,6,30,547.0,70.0,1.2,16.0,226.0,608.4,489.87
2016,5,18,6,45,593.5,76.0,1.15,16.5,276.5,672.61,535.01
2016,5,18,7,0,640.0,82.0,1.1,17.0,327.0,737.2,578.27
2016,5,18,7,15,673.5,87.0,1.0,17.5,377.5,787.95,609.22
2016,5,18,7,30,707.0,92.0,0.9,18.0,428.0,837.6,638.09
2016,5,18,7,45,732.5,96.0,0.85,19.0,477.0,870.81,654.41
2016,5,18,8,0,758.0,100.0,0.8,20.0,526.0,907.95,672.92
2016,5,18,8,15,777.0,103.0,0.8,20.5,573.0,934.8,686.46
2016,5,18,8,30,796.0,106.0,0.8,21.0,620.0,958.79,698.16
2016,5,18,8,45,809.0,109.5,0.85,21.5,662.5,974.23,705.45
2016,5,18,9,0,822.0,113.0,0.9,22.0,705.0,986.4,710.87
2016,5,18,9,15,833.0,115.0,1.0,22.0,743.0,978.87,706.39
2016,5,18,9,30,844.0,117.0,1.1,22.0,781.0,980.66,708.11
2016,5,18,9,45,856.5,116.5,1.2,22.5,814.5,977.87,705.52
2016,5,18,10,0,869.0,116.0,1.3,23.0,848.0,971.66,700.87
2016,5,18,10,15,875.5,117.5,1.4,23.0,874.5,958.27,693.07
2016,5,18,10,30,882.0,119.0,1.5,23.0,901.0,941.5,683.17
2016,5,18,10,45,883.5,121.5,1.6,23.5,920.0,917.85,667.5
2016,5,18,11,0,885.0,124.0,1.7,24.0,939.0,891.15,649.84
2016,5,18,11,15,887.5,124.5,1.75,24.0,951.5,860.63,630.29
2016,5,18,11,30,890.0,125.0,1.8,24.0,964.0,827.4,608.85
2016,5,18,11,45,891.0,125.5,1.85,24.0,969.0,790.49,584.78
2016,5,18,12,0,892.0,126.0,1.9,24.0,974.0,751.34,557.96
2016,5,18,12,15,891.5,126.0,1.95,24.0,972.0,708.77,527.43
2016,5,18,12,30,891.0,126.0,2.0,24.0,970.0,664.51,494.91
2016,5,18,12,45,889.0,125.5,2.05,24.0,960.0,617.5,459.52
2016,5,18,13,0,887.0,125.0,2.1,24.0,950.0,569.32,422.19
2016,5,18,13,15,883.0,124.5,2.15,24.0,933.5,519.15,382.26
2016,5,18,13,30,879.0,124.0,2.2,24.0,917.0,468.33,340.61
2016,5,18,13,45,874.0,122.5,2.3,24.0,893.0,416.01,296.8
2016,5,18,14,0,869.0,121.0,2.4,24.0,869.0,363.54,251.87
2016,5,18,14,15,861.5,119.5,2.45,23.5,839.0,310.43,206.53
2016,5,18,14,30,854.0,118.0,2.5,23.0,809.0,257.82,162.28
2016,5,18,14,45,840.5,117.5,2.55,23.0,772.0,205.58,121.19
2016,5,18,15,0,827.0,117.0,2.6,23.0,735.0,144.91,80.06
2016,5,18,15,15,813.5,114.5,2.6,22.5,694.0,94.03,59.28
2016,5,18,15,30,800.0,112.0,2.6,22.0,653.0,78.98,61.38
2016,5,18,15,45,783.0,109.0,2.65,21.5,608.0,78.54,61.33
2016,5,18,16,0,766.0,106.0,2.7,21.0,563.0,78.02,61.21
2016,5,18,16,15,743.5,102.0,2.7,20.5,514.5,76.63,60.35
2016,5,18,16,30,721.0,98.0,2.7,20.0,466.0,68.61,53.8
2016,5,18,16,45,698.5,91.5,2.7,19.5,417.0,65.5,51.42
2016,5,18,17,0,676.0,85.0,2.7,19.0,368.0,62.18,48.81
2016,5,18,17,15,636.0,79.5,2.7,18.5,317.5,59.2,46.45
2016,5,18,17,30,596.0,74.0,2.7,18.0,267.0,56.13,43.93
2016,5,18,17,45,542.0,66.5,2.75,17.5,218.5,51.31,39.76
2016,5,18,18,0,488.0,59.0,2.8,17.0,170.0,46.37,35.31
2016,5,18,18,15,403.0,49.5,2.8,16.5,126.0,39.46,28.95
2016,5,18,18,30,318.0,40.0,2.8,16.0,82.0,32.42,22.23
2016,5,18,18,45,193.5,27.0,2.85,15.5,49.0,20.96,10.31
2016,5,18,19,0,69.0,14.0,2.9,15.0,16.0,11.95,0.0
2016,5,18,19,15,34.5,7.0,2.95,14.5,8.0,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,17.5,3.95,11.0,26.0,109.78,0.0
2016,5,19,5,30,182.0,35.0,4.1,11.0,52.0,222.71,172.31
2016,5,19,5,45,288.0,47.5,4.35,11.5,93.5,323.23,269.39
2016,5,19,6,0,394.0,60.0,4.6,12.0,135.0,432.68,365.24
2016,5,19,6,15,463.5,69.0,4.6,12.5,183.0,519.72,438.39
2016,5,19,6,30,533.0,78.0,4.6,13.0,231.0,606.24,508.02
2016,5,19,6,45,417.5,108.5,4.7,13.5,242.5,547.56,460.08
2016,5,19,7,0,302.0,139.0,4.8,14.0,254.0,465.9,390.87
2016,5,19,7,15,458.0,124.5,4.6,14.0,328.5,620.47,515.33
2016,5,19,7,30,614.0,110.0,4.4,14.0,403.0,770.93,627.88
2016,5,19,7,45,465.5,168.5,4.25,14.5,404.0,692.24,562.62
2016,5,19,8,0,317.0,227.0,4.1,15.0,405.0,593.1,480.03
2016,5,19,8,15,571.0,168.0,4.0,15.5,523.5,810.64,646.19
2016,5,19,8,30,825.0,109.0,3.9,16.0,642.0,992.03,770.8
2016,5,19,8,45,845.5,109.5,3.8,16.5,688.0,1011.53,778.72
2016,5,19,9,0,866.0,110.0,3.7,17.0,734.0,1015.21,777.08
2016,5,19,9,15,877.5,112.0,3.55,17.0,773.5,1020.68,778.03
2016,5,19,9,30,889.0,114.0,3.4,17.0,813.0,1022.65,776.67
2016,5,19,9,45,889.0,120.5,3.25,17.5,844.5,1014.4,767.08
2016,5,19,10,0,889.0,127.0,3.1,18.0,876.0,1002.55,755.34
2016,5,19,10,15,895.0,128.5,3.15,18.0,903.0,988.01,745.07
2016,5,19,10,30,901.0,130.0,3.2,18.0,930.0,970.05,732.61
2016,5,19,10,45,906.5,130.0,3.25,18.5,950.5,946.89,715.33
2016,5,19,11,0,912.0,130.0,3.3,19.0,971.0,920.53,696.0
2016,5,19,11,15,914.5,130.5,3.35,19.0,983.5,888.99,674.45
2016,5,19,11,30,917.0,131.0,3.4,19.0,996.0,854.67,650.93
2016,5,19,11,45,919.0,130.5,3.45,19.0,1001.5,816.56,624.62
2016,5,19,12,0,921.0,130.0,3.5,19.0,1007.0,776.11,595.47
2016,5,19,12,15,920.5,130.0,3.55,19.0,1005.0,732.24,562.44
2016,5,19,12,30,920.0,130.0,3.6,19.0,1003.0,686.62,527.35
2016,5,19,12,45,925.0,125.0,3.7,19.0,995.0,639.04,490.12
2016,5,19,13,0,930.0,120.0,3.8,19.0,987.0,589.68,450.41
2016,5,19,13,15,926.5,119.5,3.95,19.0,969.5,537.7,407.56
2016,5,19,13,30,923.0,119.0,4.1,19.0,952.0,484.96,362.8
2016,5,19,13,45,705.5,224.5,4.25,19.0,851.5,414.88,307.21
2016,5,19,14,0,488.0,330.0,4.4,19.0,751.0,372.74,275.4
2016,5,19,14,15,691.0,222.5,4.5,18.5,795.0,320.76,225.8
2016,5,19,14,30,894.0,115.0,4.6,18.0,839.0,265.72,171.07
2016,5,19,14,45,624.5,217.0,4.7,18.0,712.0,220.02,144.85
2016,5,19,15,0,355.0,319.0,4.8,18.0,585.0,227.49,165.13
2016,5,19,15,15,456.0,263.0,4.9,17.5,584.5,162.98,120.68
2016,5,19,15,30,557.0,207.0,5.0,17.0,584.0,125.82,102.65
2016,5,19,15,45,673.0,158.0,5.1,16.5,582.5,99.15,80.33
2016,5,19,16,0,789.0,109.0,5.2,16.0,581.0,80.4,64.53
2016,5,19,16,15,597.0,145.0,5.25,15.5,485.0,95.67,78.16
2016,5,19,16,30,405.0,181.0,5.3,15.0,389.0,118.03,98.04
2016,5,19,16,45,449.0,151.0,5.4,14.5,359.0,101.93,84.46
2016,5,19,17,0,493.0,121.0,5.5,14.0,329.0,84.74,69.76
2016,5,19,17,15,446.0,115.0,5.4,13.5,284.0,81.48,67.2
2016,5,19,17,30,399.0,109.0,5.3,13.0,239.0,78.14,64.47
2016,5,19,17,45,358.0,94.0,5.25,13.0,195.5,68.48,55.83
2016,5,19,18,0,317.0,79.0,5.2,13.0,152.0,58.46,46.68
2016,5,19,18,15,257.5,63.5,5.2,12.5,113.0,47.61,36.68
2016,5,19,18,30,198.0,48.0,5.2,12.0,74.0,36.45,26.16
2016,5,19,18,45,99.0,32.0,5.25,12.0,45.0,24.9,13.86
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.03,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,17.5,4.5,10.0,28.0,122.9,0.0
2016,5,20,5,30,219.0,35.0,4.5,10.0,56.0,249.12,195.61
2016,5,20,5,45,326.0,46.0,4.55,10.5,98.0,349.62,293.09
2016,5,20,6,0,433.0,57.0,4.6,11.0,140.0,464.48,392.76
2016,5,20,6,15,501.5,64.5,4.6,11.5,188.5,546.64,461.79
2016,5,20,6,30,570.0,72.0,4.6,12.0,237.0,631.34,529.79
2016,5,20,6,45,621.0,77.0,4.7,12.5,289.0,699.04,581.99
2016,5,20,7,0,672.0,82.0,4.8,13.0,341.0,767.19,632.66
2016,5,20,7,15,705.5,86.5,4.75,13.0,393.0,818.0,669.0
2016,5,20,7,30,739.0,91.0,4.7,13.0,445.0,861.69,699.11
2016,5,20,7,45,764.0,95.0,4.7,13.5,495.0,901.07,724.41
2016,5,20,8,0,789.0,99.0,4.7,14.0,545.0,938.11,747.55
2016,5,20,8,15,808.0,102.0,4.65,14.0,593.0,965.26,764.26
2016,5,20,8,30,827.0,105.0,4.6,14.0,641.0,989.45,778.82
2016,5,20,8,45,839.0,109.0,4.6,14.5,684.0,1004.58,785.86
2016,5,20,9,0,851.0,113.0,4.6,15.0,727.0,1016.32,790.65
2016,5,20,9,15,517.0,245.5,4.6,15.0,624.5,815.4,642.74
2016,5,20,9,30,183.0,378.0,4.6,15.0,522.0,571.69,451.57
2016,5,20,9,45,151.5,393.5,4.6,15.0,516.0,547.51,432.3
2016,5,20,10,0,120.0,409.0,4.6,15.0,510.0,523.15,412.01
2016,5,20,10,15,514.0,264.5,4.6,15.0,718.5,777.09,612.69
2016,5,20,10,30,908.0,120.0,4.6,15.0,927.0,967.46,750.55
2016,5,20,10,45,909.5,122.5,4.65,15.5,946.5,943.17,730.36
2016,5,20,11,0,911.0,125.0,4.7,16.0,966.0,915.76,709.57
2016,5,20,11,15,913.5,125.5,4.7,16.0,978.5,884.45,687.07
2016,5,20,11,30,916.0,126.0,4.7,16.0,991.0,850.36,662.56
2016,5,20,11,45,915.5,127.5,4.75,16.0,996.0,812.2,635.34
2016,5,20,12,0,915.0,129.0,4.8,16.0,1001.0,771.81,605.34
2016,5,20,12,15,914.0,129.0,4.8,16.0,998.5,727.95,571.07
2016,5,20,12,30,913.0,129.0,4.8,16.0,996.0,682.4,534.84
2016,5,20,12,45,906.5,131.0,4.85,16.0,984.5,633.6,495.44
2016,5,20,13,0,900.0,133.0,4.9,16.0,973.0,583.92,454.37
2016,5,20,13,15,896.0,132.5,4.9,15.5,955.5,533.09,412.0
2016,5,20,13,30,892.0,132.0,4.9,15.0,938.0,481.6,367.83
2016,5,20,13,45,883.5,132.0,4.9,15.0,913.0,428.25,320.45
2016,5,20,14,0,875.0,132.0,4.9,15.0,888.0,375.08,272.45
2016,5,20,14,15,867.0,130.5,4.9,15.0,857.0,321.48,223.94
2016,5,20,14,30,859.0,129.0,4.9,15.0,826.0,268.42,176.88
2016,5,20,14,45,846.5,127.5,4.9,15.0,788.5,206.71,126.15
2016,5,20,15,0,834.0,126.0,4.9,15.0,751.0,154.36,89.62
2016,5,20,15,15,819.5,123.0,4.85,14.5,709.0,102.75,66.42
2016,5,20,15,30,805.0,120.0,4.8,14.0,667.0,84.0,67.77
2016,5,20,15,45,787.0,117.0,4.8,14.0,621.0,83.74,67.75
2016,5,20,16,0,769.0,114.0,4.8,14.0,575.0,83.41,67.67
2016,5,20,16,15,745.0,110.0,4.7,13.5,526.0,74.88,60.54
2016,5,20,16,30,721.0,106.0,4.6,13.0,477.0,73.75,59.87
2016,5,20,16,45,690.5,101.0,4.55,13.0,426.0,71.76,58.32
2016,5,20,17,0,660.0,96.0,4.5,13.0,375.0,69.66,56.65
2016,5,20,17,15,617.5,90.0,4.4,12.5,324.0,66.61,54.2
2016,5,20,17,30,575.0,84.0,4.3,12.0,273.0,63.47,51.59
2016,5,20,17,45,512.0,76.5,4.25,12.0,223.0,58.88,47.46
2016,5,20,18,0,449.0,69.0,4.2,12.0,173.0,54.23,43.11
2016,5,20,18,15,362.5,58.0,4.05,11.5,129.0,44.15,33.79
2016,5,20,18,30,276.0,47.0,3.9,11.0,85.0,36.0,25.95
2016,5,20,18,45,160.5,32.0,3.8,11.0,51.5,24.65,14.04
2016,5,20,19,0,45.0,17.0,3.7,11.0,18.0,13.47,0.0
2016,5,20,19,15,22.5,8.5,3.6,11.0,9.0,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,48.5,17.5,2.05,11.0,22.5,68.62,0.0
2016,5,21,5,30,97.0,35.0,2.1,11.0,45.0,142.05,109.55
2016,5,21,5,45,146.5,53.5,2.2,11.5,77.5,206.63,170.74
2016,5,21,6,0,196.0,72.0,2.3,12.0,110.0,273.3,229.67
2016,5,21,6,15,234.5,90.0,2.35,12.0,149.0,332.29,280.81
2016,5,21,6,30,273.0,108.0,2.4,12.0,188.0,392.83,331.61
2016,5,21,6,45,313.0,120.0,2.45,12.0,228.5,447.35,376.2
2016,5,21,7,0,353.0,132.0,2.5,12.0,269.0,525.52,437.6
2016,5,21,7,15,252.5,167.0,2.6,12.0,272.0,457.2,379.63
2016,5,21,7,30,152.0,202.0,2.7,12.0,275.0,382.99,316.69
2016,5,21,7,45,90.0,208.0,2.8,12.5,252.5,304.17,250.32
2016,5,21,8,0,28.0,214.0,2.9,13.0,230.0,244.73,198.75
2016,5,21,8,15,160.0,246.0,2.95,13.0,349.0,432.24,352.58
2016,5,21,8,30,292.0,278.0,3.0,13.0,468.0,621.38,498.9
2016,5,21,8,45,299.5,297.5,3.1,13.5,503.5,645.76,513.82
2016,5,21,9,0,307.0,317.0,3.2,14.0,539.0,668.3,528.35
2016,5,21,9,15,281.5,342.5,3.15,14.0,554.5,662.19,521.17
2016,5,21,9,30,256.0,368.0,3.1,14.0,570.0,654.28,512.99
2016,5,21,9,45,318.0,366.0,3.1,14.0,627.5,702.25,548.85
2016,5,21,10,0,380.0,364.0,3.1,14.0,685.0,747.33,581.7
2016,5,21,10,15,396.0,363.0,3.05,14.0,707.0,760.95,590.05
2016,5,21,10,30,412.0,362.0,3.0,14.0,729.0,756.75,586.19
2016,5,21,10,45,611.0,269.0,3.0,14.0,826.5,831.69,644.15
2016,5,21,11,0,810.0,176.0,3.0,14.0,924.0,885.99,683.93
2016,5,21,11,15,813.0,176.5,2.95,14.0,936.5,856.22,661.81
2016,5,21,11,30,816.0,177.0,2.9,14.0,949.0,823.79,638.55
2016,5,21,11,45,595.5,301.0,2.9,14.0,866.0,725.96,562.7
2016,5,21,12,0,375.0,425.0,2.9,14.0,783.0,632.65,489.83
2016,5,21,12,15,392.0,407.5,2.9,14.0,781.0,603.71,468.65
2016,5,21,12,30,409.0,390.0,2.9,14.0,779.0,571.86,444.47
2016,5,21,12,45,463.0,366.5,2.9,14.0,802.5,556.19,431.99
2016,5,21,13,0,517.0,343.0,2.9,14.0,826.0,535.7,414.93
2016,5,21,13,15,501.0,350.0,2.9,14.0,811.5,497.18,383.45
2016,5,21,13,30,485.0,357.0,2.9,14.0,797.0,459.69,352.37
2016,5,21,13,45,401.5,377.5,2.9,14.0,735.0,406.52,310.12
2016,5,21,14,0,318.0,398.0,2.9,14.0,673.0,371.09,282.24
2016,5,21,14,15,544.0,283.0,2.9,14.0,733.5,326.15,237.86
2016,5,21,14,30,770.0,168.0,2.9,14.0,794.0,268.98,180.73
2016,5,21,14,45,604.0,228.0,2.9,14.0,705.5,226.13,152.24
2016,5,21,15,0,438.0,288.0,2.9,14.0,617.0,208.41,148.21
2016,5,21,15,15,585.5,217.0,2.9,14.0,631.0,142.82,102.31
2016,5,21,15,30,733.0,146.0,2.9,14.0,645.0,89.77,72.66
2016,5,21,15,45,725.0,137.0,2.9,14.0,602.5,86.86,70.4
2016,5,21,16,0,717.0,128.0,2.9,14.0,560.0,83.6,67.79
2016,5,21,16,15,693.0,123.5,2.9,14.0,512.0,82.66,67.19
2016,5,21,16,30,669.0,119.0,2.9,14.0,464.0,81.61,66.5
2016,5,21,16,45,646.5,110.5,2.95,14.0,415.5,77.68,63.28
2016,5,21,17,0,624.0,102.0,3.0,14.0,367.0,73.47,59.77
2016,5,21,17,15,582.5,95.5,2.95,13.5,317.0,70.26,57.22
2016,5,21,17,30,541.0,89.0,2.9,13.0,267.0,66.95,54.49
2016,5,21,17,45,488.0,79.5,2.9,13.0,219.5,61.02,49.19
2016,5,21,18,0,435.0,70.0,2.9,13.0,172.0,52.79,41.67
2016,5,21,18,15,354.0,58.5,2.7,12.5,128.5,44.45,33.95
2016,5,21,18,30,273.0,47.0,2.5,12.0,85.0,35.97,25.87
2016,5,21,18,45,168.5,31.5,2.35,12.0,52.0,24.28,13.92
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,12.78,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,15.5,16.5,1.7,10.5,18.0,26.75,0.0
2016,5,22,5,30,31.0,33.0,1.8,11.0,36.0,61.81,44.88
2016,5,22,5,45,58.0,53.0,1.95,11.5,63.0,121.94,98.69
2016,5,22,6,0,85.0,73.0,2.1,12.0,90.0,169.05,140.53
2016,5,22,6,15,102.5,94.5,2.1,12.0,120.5,211.09,177.26
2016,5,22,6,30,120.0,116.0,2.1,12.0,151.0,252.96,212.94
2016,5,22,6,45,136.5,135.5,2.1,12.5,183.0,290.97,244.06
2016,5,22,7,0,153.0,155.0,2.1,13.0,215.0,329.15,274.42
2016,5,22,7,15,132.5,178.5,2.05,13.0,235.0,337.51,279.21
2016,5,22,7,30,112.0,202.0,2.0,13.0,255.0,343.91,282.35
2016,5,22,7,45,58.5,189.5,2.0,13.5,217.5,250.22,204.17
2016,5,22,8,0,5.0,177.0,2.0,14.0,180.0,163.26,130.57
2016,5,22,8,15,11.0,203.0,1.95,14.0,210.0,193.48,155.19
2016,5,22,8,30,17.0,229.0,1.9,14.0,240.0,223.47,178.99
2016,5,22,8,45,127.0,280.5,1.9,14.5,372.0,428.69,342.5
2016,5,22,9,0,237.0,332.0,1.9,15.0,504.0,592.29,464.73
2016,5,22,9,15,258.0,347.5,1.9,15.0,543.5,643.98,499.93
2016,5,22,9,30,279.0,363.0,1.9,15.0,583.0,671.91,518.83
2016,5,22,9,45,562.5,250.0,1.95,15.5,718.0,848.17,648.79
2016,5,22,10,0,846.0,137.0,2.0,16.0,853.0,971.95,731.12
2016,5,22,10,15,584.0,274.5,2.05,16.0,776.5,857.67,649.49
2016,5,22,10,30,322.0,412.0,2.1,16.0,700.0,708.37,538.93
2016,5,22,10,45,591.5,279.5,2.15,16.0,821.5,823.87,627.87
2016,5,22,11,0,861.0,147.0,2.2,16.0,943.0,892.83,677.2
2016,5,22,11,15,863.5,147.5,2.25,16.0,955.5,862.66,655.9
2016,5,22,11,30,866.0,148.0,2.3,16.0,968.0,829.85,633.67
2016,5,22,11,45,671.5,272.0,2.4,16.5,910.0,761.1,580.74
2016,5,22,12,0,477.0,396.0,2.5,17.0,852.0,685.16,521.6
2016,5,22,12,15,670.5,273.0,2.55,16.5,912.0,685.82,526.35
2016,5,22,12,30,864.0,150.0,2.6,16.0,972.0,668.46,516.09
2016,5,22,12,45,663.0,266.0,2.7,16.0,893.0,596.18,458.85
2016,5,22,13,0,462.0,382.0,2.8,16.0,814.0,534.06,409.81
2016,5,22,13,15,316.0,416.5,2.85,16.0,710.0,459.76,352.94
2016,5,22,13,30,170.0,451.0,2.9,16.0,606.0,402.83,309.86
2016,5,22,13,45,150.0,437.0,2.95,16.0,571.0,368.88,283.72
2016,5,22,14,0,130.0,423.0,3.0,16.0,536.0,337.54,259.5
2016,5,22,14,15,303.0,363.0,3.05,16.0,613.5,321.24,240.62
2016,5,22,14,30,476.0,303.0,3.1,16.0,691.0,287.8,206.09
2016,5,22,14,45,356.0,326.0,3.15,16.0,609.0,260.42,188.96
2016,5,22,15,0,236.0,349.0,3.2,16.0,527.0,247.75,185.92
2016,5,22,15,15,347.0,297.5,3.2,15.5,542.5,192.04,145.12
2016,5,22,15,30,458.0,246.0,3.2,15.0,558.0,145.13,119.63
2016,5,22,15,45,600.5,182.0,3.25,15.0,562.0,112.8,92.4
2016,5,22,16,0,743.0,118.0,3.3,15.0,566.0,77.76,62.43
2016,5,22,16,15,720.0,114.0,3.3,14.5,518.0,76.87,62.01
2016,5,22,16,30,697.0,110.0,3.3,14.0,470.0,75.89,61.49
2016,5,22,16,45,632.5,108.0,3.3,14.0,409.0,75.65,61.49
2016,5,22,17,0,568.0,106.0,3.3,14.0,348.0,75.59,61.64
2016,5,22,17,15,517.5,102.5,3.2,13.5,301.0,74.76,61.2
2016,5,22,17,30,467.0,99.0,3.1,13.0,254.0,71.84,58.84
2016,5,22,17,45,427.0,86.0,3.05,13.0,209.5,63.36,51.27
2016,5,22,18,0,387.0,73.0,3.0,13.0,165.0,54.57,43.26
2016,5,22,18,15,320.5,60.0,2.8,12.5,123.5,45.33,34.75
2016,5,22,18,30,254.0,47.0,2.6,12.0,82.0,35.88,25.83
2016,5,22,18,45,127.0,33.0,2.45,12.0,50.5,25.78,15.35
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,15.33,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,17.5,2.2,11.5,23.5,75.18,10.81
2016,5,23,5,30,116.0,35.0,2.3,12.0,47.0,154.59,120.6
2016,5,23,5,45,171.0,52.0,2.4,12.5,80.5,221.68,183.43
2016,5,23,6,0,226.0,69.0,2.5,13.0,114.0,291.68,245.0
2016,5,23,6,15,263.5,86.0,2.5,13.0,153.0,349.85,295.12
2016,5,23,6,30,301.0,103.0,2.5,13.0,192.0,409.44,344.73
2016,5,23,6,45,335.5,117.0,2.55,13.5,233.5,484.46,403.82
2016,5,23,7,0,370.0,131.0,2.6,14.0,275.0,539.97,446.06
2016,5,23,7,15,521.5,117.0,2.55,14.0,351.0,681.4,554.32
2016,5,23,7,30,673.0,103.0,2.5,14.0,427.0,819.72,653.34
2016,5,23,7,45,695.5,108.5,2.5,14.5,475.0,857.08,675.58
2016,5,23,8,0,718.0,114.0,2.5,15.0,523.0,892.3,696.78
