Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,738.0,118.0,2.5,15.5,569.5,920.67,712.88
2016,5,23,8,30,758.0,122.0,2.5,16.0,616.0,940.04,722.67
2016,5,23,8,45,771.0,126.0,2.5,16.5,658.0,955.91,730.15
2016,5,23,9,0,784.0,130.0,2.5,17.0,700.0,968.61,735.54
2016,5,23,9,15,796.0,132.5,2.5,17.0,737.5,975.32,738.39
2016,5,23,9,30,808.0,135.0,2.5,17.0,775.0,978.65,739.17
2016,5,23,9,45,826.5,132.0,2.5,17.0,810.0,979.0,738.12
2016,5,23,10,0,845.0,129.0,2.5,17.0,845.0,963.41,726.54
2016,5,23,10,15,851.5,130.0,2.5,17.0,871.0,949.85,716.62
2016,5,23,10,30,858.0,131.0,2.5,17.0,897.0,933.04,704.6
2016,5,23,10,45,863.0,132.0,2.55,17.5,917.0,911.66,688.72
2016,5,23,11,0,868.0,133.0,2.6,18.0,937.0,887.2,670.86
2016,5,23,11,15,870.5,134.0,2.6,18.0,949.5,857.66,650.43
2016,5,23,11,30,873.0,135.0,2.6,18.0,962.0,825.45,628.15
2016,5,23,11,45,875.0,134.5,2.65,18.0,967.0,789.14,603.28
2016,5,23,12,0,877.0,134.0,2.7,18.0,972.0,750.65,575.6
2016,5,23,12,15,876.5,134.0,2.7,18.0,970.5,708.83,544.08
2016,5,23,12,30,876.0,134.0,2.7,18.0,969.0,665.4,510.7
2016,5,23,12,45,852.0,148.0,2.75,18.0,953.0,616.57,472.53
2016,5,23,13,0,828.0,162.0,2.8,18.0,937.0,569.88,435.05
2016,5,23,13,15,824.0,160.5,2.8,17.5,920.5,520.2,395.17
2016,5,23,13,30,820.0,159.0,2.8,17.0,904.0,470.08,353.72
2016,5,23,13,45,820.0,153.5,2.85,17.0,882.0,418.48,309.35
2016,5,23,14,0,820.0,148.0,2.9,17.0,860.0,366.46,263.67
2016,5,23,14,15,564.5,259.5,2.9,17.0,741.5,315.26,226.4
2016,5,23,14,30,309.0,371.0,2.9,17.0,623.0,303.4,223.98
2016,5,23,14,45,317.0,348.0,2.95,17.0,596.5,267.16,195.02
2016,5,23,15,0,325.0,325.0,3.0,17.0,570.0,230.87,168.27
2016,5,23,15,15,320.5,307.5,3.0,17.0,538.5,196.75,148.15
2016,5,23,15,30,316.0,290.0,3.0,17.0,507.0,177.37,145.73
2016,5,23,15,45,527.5,203.0,3.05,17.0,535.0,125.23,102.18
2016,5,23,16,0,739.0,116.0,3.1,17.0,563.0,84.02,67.29
2016,5,23,16,15,716.0,112.0,3.1,16.5,515.5,75.45,60.27
2016,5,23,16,30,693.0,108.0,3.1,16.0,468.0,74.42,59.71
2016,5,23,16,45,666.5,101.5,3.15,16.0,419.0,71.55,57.41
2016,5,23,17,0,640.0,95.0,3.2,16.0,370.0,68.48,54.91
2016,5,23,17,15,600.0,89.0,3.2,15.5,320.5,65.44,52.51
2016,5,23,17,30,560.0,83.0,3.2,15.0,271.0,62.31,49.94
2016,5,23,17,45,508.5,74.5,3.2,15.0,223.0,57.01,45.24
2016,5,23,18,0,457.0,66.0,3.2,15.0,175.0,51.53,40.24
2016,5,23,18,15,378.0,56.0,3.1,14.5,131.5,44.46,33.71
2016,5,23,18,30,299.0,46.0,3.0,14.0,88.0,35.31,25.15
2016,5,23,18,45,193.0,31.5,2.9,13.5,54.5,24.32,14.23
2016,5,23,19,0,87.0,17.0,2.8,13.0,21.0,13.2,0.0
2016,5,23,19,15,43.5,8.5,2.75,12.5,10.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.0,2.6,12.0,29.0,126.79,30.7
2016,5,24,5,30,223.0,36.0,2.7,12.0,58.0,252.11,199.71
2016,5,24,5,45,318.0,47.0,2.85,12.5,99.0,344.21,285.79
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,449.92,375.96
2016,5,24,6,15,285.0,86.5,3.0,13.0,151.0,387.81,326.05
2016,5,24,6,30,157.0,115.0,3.0,13.0,162.0,283.17,238.4
2016,5,24,6,45,174.5,134.5,3.0,13.5,196.0,323.35,271.62
2016,5,24,7,0,192.0,154.0,3.0,14.0,230.0,363.6,303.45
2016,5,24,7,15,116.0,170.5,3.0,14.0,218.0,310.6,257.01
2016,5,24,7,30,40.0,187.0,3.0,14.0,206.0,233.73,190.96
2016,5,24,7,45,36.0,203.0,3.0,14.5,221.5,244.13,198.39
2016,5,24,8,0,32.0,219.0,3.0,15.0,237.0,254.28,205.29
2016,5,24,8,15,44.0,247.0,3.0,15.0,274.5,294.35,237.02
2016,5,24,8,30,56.0,275.0,3.0,15.0,312.0,333.78,267.7
2016,5,24,8,45,134.0,306.0,3.0,15.5,401.5,464.87,370.36
2016,5,24,9,0,212.0,337.0,3.0,16.0,491.0,572.48,451.26
2016,5,24,9,15,176.0,358.0,2.95,16.0,491.0,551.48,432.43
2016,5,24,9,30,140.0,379.0,2.9,16.0,491.0,529.68,413.87
2016,5,24,9,45,277.5,363.0,2.9,16.0,595.0,659.36,512.72
2016,5,24,10,0,415.0,347.0,2.9,16.0,699.0,780.82,601.24
2016,5,24,10,15,637.5,241.5,2.9,16.0,801.5,878.24,674.03
2016,5,24,10,30,860.0,136.0,2.9,16.0,904.0,940.03,716.08
2016,5,24,10,45,593.5,284.5,2.95,16.5,820.0,830.81,635.06
2016,5,24,11,0,327.0,433.0,3.0,17.0,736.0,695.62,531.31
2016,5,24,11,15,386.5,413.5,3.0,17.0,776.5,707.24,541.32
2016,5,24,11,30,446.0,394.0,3.0,17.0,817.0,720.51,551.1
2016,5,24,11,45,468.0,376.0,3.0,17.0,822.0,694.26,532.02
2016,5,24,12,0,490.0,358.0,3.0,17.0,827.0,665.67,511.21
2016,5,24,12,15,688.0,246.5,3.0,17.0,903.0,678.45,522.9
2016,5,24,12,30,886.0,135.0,3.0,17.0,979.0,673.36,519.9
2016,5,24,12,45,875.0,140.0,3.05,17.0,967.0,625.41,481.98
2016,5,24,13,0,864.0,145.0,3.1,17.0,955.0,576.97,442.99
2016,5,24,13,15,860.0,144.0,3.1,17.0,938.0,527.71,402.24
2016,5,24,13,30,856.0,143.0,3.1,17.0,921.0,477.87,359.93
2016,5,24,13,45,852.0,140.5,3.15,17.0,898.0,426.66,315.59
2016,5,24,14,0,848.0,138.0,3.2,17.0,875.0,375.24,270.15
2016,5,24,14,15,840.0,136.0,3.2,17.0,844.5,322.98,223.77
2016,5,24,14,30,832.0,134.0,3.2,17.0,814.0,263.83,172.69
2016,5,24,14,45,823.5,130.5,3.25,17.0,778.5,210.9,129.04
2016,5,24,15,0,815.0,127.0,3.3,17.0,743.0,159.13,92.08
2016,5,24,15,15,801.0,124.5,3.3,16.5,702.0,109.04,67.88
2016,5,24,15,30,787.0,122.0,3.3,16.0,661.0,84.59,67.67
2016,5,24,15,45,770.5,118.0,3.3,16.0,616.0,83.77,67.18
2016,5,24,16,0,754.0,114.0,3.3,16.0,571.0,82.83,66.57
2016,5,24,16,15,731.0,110.0,3.3,15.5,523.0,74.36,59.56
2016,5,24,16,30,708.0,106.0,3.3,15.0,475.0,73.26,58.93
2016,5,24,16,45,678.5,101.0,3.35,15.0,425.0,71.3,57.41
2016,5,24,17,0,649.0,96.0,3.4,15.0,375.0,69.23,55.79
2016,5,24,17,15,608.0,90.0,3.4,14.5,325.0,66.2,53.39
2016,5,24,17,30,567.0,84.0,3.4,14.0,275.0,63.07,50.82
2016,5,24,17,45,512.0,76.0,3.4,14.0,226.5,58.16,46.45
2016,5,24,18,0,457.0,68.0,3.4,14.0,178.0,53.11,41.81
2016,5,24,18,15,377.5,58.0,3.3,13.5,134.5,44.16,33.61
2016,5,24,18,30,298.0,48.0,3.2,13.0,91.0,36.78,26.57
2016,5,24,18,45,189.5,33.5,3.1,13.0,57.0,25.82,15.64
2016,5,24,19,0,81.0,19.0,3.0,13.0,23.0,15.08,0.0
2016,5,24,19,15,40.5,9.5,2.95,12.5,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.0,2.3,12.0,29.5,127.08,38.09
2016,5,25,5,30,223.0,36.0,2.4,12.0,59.0,251.71,199.93
2016,5,25,5,45,313.5,47.5,2.55,12.5,99.5,341.37,283.28
2016,5,25,6,0,404.0,59.0,2.7,13.0,140.0,443.8,370.6
2016,5,25,6,15,202.0,52.5,2.7,13.0,93.0,266.42,225.5
2016,5,25,6,30,0.0,46.0,2.7,13.0,46.0,38.03,27.09
2016,5,25,6,45,0.0,55.5,2.75,13.5,55.5,45.94,33.92
2016,5,25,7,0,0.0,65.0,2.8,14.0,65.0,53.86,40.52
2016,5,25,7,15,0.0,78.0,2.8,14.0,78.0,64.73,49.62
2016,5,25,7,30,0.0,91.0,2.8,14.0,91.0,76.24,59.14
2016,5,25,7,45,0.0,109.0,2.85,14.5,109.0,92.58,72.49
2016,5,25,8,0,0.0,127.0,2.9,15.0,127.0,108.9,85.62
2016,5,25,8,15,0.0,125.0,2.9,15.0,125.0,106.41,83.27
2016,5,25,8,30,0.0,123.0,2.9,15.0,123.0,104.2,81.21
2016,5,25,8,45,1.5,151.5,2.95,15.5,153.0,131.39,103.14
2016,5,25,9,0,3.0,180.0,3.0,16.0,183.0,158.6,124.75
2016,5,25,9,15,6.0,203.5,3.0,16.0,209.0,182.56,143.8
2016,5,25,9,30,9.0,227.0,3.0,16.0,235.0,206.28,162.49
2016,5,25,9,45,9.0,227.0,3.0,16.0,235.5,205.15,161.25
2016,5,25,10,0,9.0,227.0,3.0,16.0,236.0,204.12,160.18
2016,5,25,10,15,9.0,221.5,3.0,16.0,230.0,198.27,155.32
2016,5,25,10,30,9.0,216.0,3.0,16.0,224.0,192.55,150.62
2016,5,25,10,45,9.5,223.0,3.0,16.5,232.0,198.25,154.7
2016,5,25,11,0,10.0,230.0,3.0,17.0,240.0,203.8,158.63
2016,5,25,11,15,11.0,232.5,3.0,17.0,243.5,205.75,160.05
2016,5,25,11,30,12.0,235.0,3.0,17.0,247.0,207.53,161.38
2016,5,25,11,45,12.5,236.0,3.05,17.5,248.5,207.51,160.99
2016,5,25,12,0,13.0,237.0,3.1,18.0,250.0,207.37,160.53
2016,5,25,12,15,461.0,175.5,3.15,18.0,615.5,467.39,368.18
2016,5,25,12,30,909.0,114.0,3.2,18.0,981.0,673.24,520.51
2016,5,25,12,45,902.5,116.5,3.25,18.0,970.0,625.65,481.46
2016,5,25,13,0,896.0,119.0,3.3,18.0,959.0,577.16,442.37
2016,5,25,13,15,893.0,118.0,3.35,18.0,943.0,527.25,401.14
2016,5,25,13,30,890.0,117.0,3.4,18.0,927.0,476.59,358.12
2016,5,25,13,45,887.5,114.0,3.5,18.0,904.0,424.2,312.71
2016,5,25,14,0,885.0,111.0,3.6,18.0,881.0,371.39,265.95
2016,5,25,14,15,878.5,110.0,3.65,18.0,851.5,318.56,218.79
2016,5,25,14,30,872.0,109.0,3.7,18.0,822.0,266.07,172.58
2016,5,25,14,45,864.5,106.5,3.75,18.0,787.0,213.03,128.61
2016,5,25,15,0,857.0,104.0,3.8,18.0,752.0,160.87,91.29
2016,5,25,15,15,845.0,101.5,3.85,17.5,711.5,109.52,66.37
2016,5,25,15,30,833.0,99.0,3.9,17.0,671.0,82.07,65.25
2016,5,25,15,45,817.0,97.0,3.95,17.0,626.5,70.99,55.92
2016,5,25,16,0,801.0,95.0,4.0,17.0,582.0,70.81,55.95
2016,5,25,16,15,780.5,92.0,4.0,16.5,534.0,69.83,55.4
2016,5,25,16,30,760.0,89.0,4.0,16.0,486.0,68.79,54.79
2016,5,25,16,45,729.0,86.0,4.05,16.0,435.5,67.53,53.89
2016,5,25,17,0,698.0,83.0,4.1,16.0,385.0,60.68,48.05
2016,5,25,17,15,660.5,78.0,4.1,15.5,334.5,58.0,45.93
2016,5,25,17,30,623.0,73.0,4.1,15.0,284.0,55.24,43.67
2016,5,25,17,45,561.0,68.0,4.1,14.5,234.0,52.21,41.07
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,49.23,38.37
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,42.85,32.46
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,36.36,26.24
2016,5,25,18,45,214.5,32.5,3.8,13.0,60.0,25.12,15.2
2016,5,25,19,0,90.0,20.0,3.7,13.0,25.0,15.5,0.0
2016,5,25,19,15,45.0,10.0,3.65,12.5,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,19.5,1.9,12.0,29.0,115.88,39.74
2016,5,26,5,30,180.0,39.0,1.9,12.0,58.0,225.42,178.73
2016,5,26,5,45,270.0,52.5,1.95,12.5,98.5,315.86,261.37
2016,5,26,6,0,360.0,66.0,2.0,13.0,139.0,413.46,344.82
2016,5,26,6,15,228.0,91.5,1.9,13.0,142.5,327.88,274.87
2016,5,26,6,30,96.0,117.0,1.8,13.0,146.0,232.29,193.61
2016,5,26,6,45,111.5,137.5,1.75,13.5,177.0,270.27,225.05
2016,5,26,7,0,127.0,158.0,1.7,14.0,208.0,308.29,255.12
2016,5,26,7,15,166.5,179.5,1.6,14.5,254.5,370.49,304.15
2016,5,26,7,30,206.0,201.0,1.5,15.0,301.0,433.33,351.88
2016,5,26,7,45,291.5,208.5,1.4,15.5,366.5,546.07,436.63
2016,5,26,8,0,377.0,216.0,1.3,16.0,432.0,639.17,503.05
2016,5,26,8,15,563.5,172.5,1.25,16.5,526.0,808.62,622.32
2016,5,26,8,30,750.0,129.0,1.2,17.0,620.0,940.22,705.36
2016,5,26,8,45,768.0,131.0,1.15,17.5,663.0,958.97,711.89
2016,5,26,9,0,786.0,133.0,1.1,18.0,706.0,974.55,717.84
2016,5,26,9,15,798.5,135.5,1.05,18.0,744.0,981.82,719.86
2016,5,26,9,30,811.0,138.0,1.0,18.0,782.0,985.7,719.92
2016,5,26,9,45,812.0,145.0,1.0,18.5,812.5,979.53,713.38
2016,5,26,10,0,813.0,152.0,1.0,19.0,843.0,969.95,704.98
2016,5,26,10,15,820.5,153.5,1.0,19.0,869.5,957.64,696.38
2016,5,26,10,30,828.0,155.0,1.0,19.0,896.0,941.99,685.78
2016,5,26,10,45,835.0,155.0,1.05,19.5,916.0,921.12,671.56
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,897.07,655.36
2016,5,26,11,15,845.0,155.5,1.15,20.0,949.0,856.09,629.32
2016,5,26,11,30,848.0,156.0,1.2,20.0,962.0,824.33,609.27
2016,5,26,11,45,851.5,155.0,1.3,20.5,968.0,789.37,586.23
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,752.21,559.96
2016,5,26,12,15,854.5,154.0,1.55,21.0,972.0,711.04,531.62
2016,5,26,12,30,854.0,154.0,1.7,21.0,970.0,668.36,501.17
2016,5,26,12,45,863.5,146.0,1.85,21.0,964.0,624.7,469.02
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,579.05,434.11
2016,5,26,13,15,869.5,137.0,2.15,21.0,941.5,529.82,395.18
2016,5,26,13,30,866.0,136.0,2.3,21.0,925.0,479.94,354.4
2016,5,26,13,45,859.5,135.5,2.45,21.0,901.5,428.73,311.37
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,377.5,267.25
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,325.56,222.49
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,266.57,172.63
2016,5,26,14,45,827.0,130.5,2.9,20.0,783.0,214.29,129.95
2016,5,26,15,0,816.0,129.0,3.0,20.0,747.0,163.41,93.8
2016,5,26,15,15,802.5,126.0,3.05,19.5,706.5,113.02,68.74
2016,5,26,15,30,789.0,123.0,3.1,19.0,666.0,85.1,67.28
2016,5,26,15,45,772.0,120.0,3.2,19.0,621.5,84.96,67.38
2016,5,26,16,0,755.0,117.0,3.3,19.0,577.0,84.75,67.4
2016,5,26,16,15,733.0,113.0,3.35,18.5,529.5,76.15,60.37
2016,5,26,16,30,711.0,109.0,3.4,18.0,482.0,75.14,59.83
2016,5,26,16,45,681.0,104.5,3.45,18.0,432.0,73.59,58.7
2016,5,26,17,0,651.0,100.0,3.5,18.0,382.0,71.97,57.49
2016,5,26,17,15,611.0,93.5,3.45,17.5,332.0,68.68,54.9
2016,5,26,17,30,571.0,87.0,3.4,17.0,282.0,65.28,52.13
2016,5,26,17,45,513.5,79.5,3.4,16.5,233.0,60.81,48.32
2016,5,26,18,0,456.0,72.0,3.4,16.0,184.0,56.26,44.27
2016,5,26,18,15,376.0,61.5,3.3,15.5,139.5,46.66,35.56
2016,5,26,18,30,296.0,51.0,3.2,15.0,95.0,38.96,28.3
2016,5,26,18,45,186.0,36.0,3.1,14.5,60.0,27.67,17.32
2016,5,26,19,0,76.0,21.0,3.0,14.0,25.0,16.58,0.0
2016,5,26,19,15,38.0,10.5,2.95,13.5,12.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.5,1.0,11.5,30.0,118.9,45.86
2016,5,27,5,30,188.0,39.0,1.0,12.0,60.0,230.91,182.95
2016,5,27,5,45,283.0,52.0,1.05,12.5,101.0,324.85,267.29
2016,5,27,6,0,378.0,65.0,1.1,13.0,142.0,426.35,352.41
2016,5,27,6,15,443.0,74.5,1.15,13.5,189.0,503.56,414.08
2016,5,27,6,30,508.0,84.0,1.2,14.0,236.0,591.98,481.49
2016,5,27,6,45,559.5,90.0,1.25,14.5,286.5,660.29,530.86
2016,5,27,7,0,611.0,96.0,1.3,15.0,337.0,729.03,578.71
2016,5,27,7,15,645.5,101.5,1.3,15.5,387.0,780.98,612.34
2016,5,27,7,30,680.0,107.0,1.3,16.0,437.0,831.82,644.26
2016,5,27,7,45,711.0,109.5,1.3,17.0,487.0,873.89,668.04
2016,5,27,8,0,742.0,112.0,1.3,18.0,537.0,914.03,689.94
2016,5,27,8,15,761.5,115.0,1.25,18.5,583.5,934.75,699.06
2016,5,27,8,30,781.0,118.0,1.2,19.0,630.0,959.3,710.79
2016,5,27,8,45,800.5,119.0,1.2,19.5,674.0,978.51,719.73
2016,5,27,9,0,820.0,120.0,1.2,20.0,718.0,994.52,726.69
2016,5,27,9,15,831.5,122.0,1.15,20.5,756.0,1000.23,726.3
2016,5,27,9,30,843.0,124.0,1.1,21.0,794.0,989.62,715.85
2016,5,27,9,45,860.5,121.0,1.05,21.5,829.0,989.42,712.39
2016,5,27,10,0,878.0,118.0,1.0,22.0,864.0,985.76,706.74
2016,5,27,10,15,884.0,119.0,0.95,22.5,890.5,971.56,694.71
2016,5,27,10,30,890.0,120.0,0.9,23.0,917.0,954.04,680.92
2016,5,27,10,45,896.5,119.5,0.9,23.5,937.5,932.28,665.61
2016,5,27,11,0,903.0,119.0,0.9,24.0,958.0,907.35,648.46
2016,5,27,11,15,905.5,119.5,0.95,24.0,971.0,876.85,629.9
2016,5,27,11,30,908.0,120.0,1.0,24.0,984.0,843.61,609.48
2016,5,27,11,45,910.0,120.0,1.1,24.5,989.5,806.99,586.19
2016,5,27,12,0,912.0,120.0,1.2,25.0,995.0,768.06,560.63
2016,5,27,12,15,912.0,120.0,1.35,25.0,993.5,725.66,532.31
2016,5,27,12,30,912.0,120.0,1.5,25.0,992.0,681.5,501.65
2016,5,27,12,45,905.5,122.5,1.65,25.0,981.0,633.74,467.22
2016,5,27,13,0,899.0,125.0,1.8,25.0,970.0,585.09,430.86
2016,5,27,13,15,895.5,124.5,1.9,25.0,953.5,535.16,392.01
2016,5,27,13,30,892.0,124.0,2.0,25.0,937.0,484.5,351.29
2016,5,27,13,45,884.5,124.0,2.15,25.0,913.0,432.09,308.16
2016,5,27,14,0,877.0,124.0,2.3,25.0,889.0,379.73,263.95
2016,5,27,14,15,870.0,122.5,2.35,24.5,859.0,326.81,219.04
2016,5,27,14,30,863.0,121.0,2.4,24.0,829.0,274.31,174.75
2016,5,27,14,45,851.0,120.0,2.5,24.0,792.5,221.87,132.62
2016,5,27,15,0,839.0,119.0,2.6,24.0,756.0,161.04,89.25
2016,5,27,15,15,826.0,116.5,2.6,23.5,715.5,109.82,63.85
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,79.84,61.77
2016,5,27,15,45,793.0,112.5,2.65,23.0,629.0,80.37,62.42
2016,5,27,16,0,773.0,111.0,2.7,23.0,583.0,80.9,63.06
2016,5,27,16,15,751.0,107.5,2.7,22.5,535.0,80.0,62.63
2016,5,27,16,30,729.0,104.0,2.7,22.0,487.0,72.07,56.23
2016,5,27,16,45,695.5,100.5,2.75,22.0,436.5,70.99,55.52
2016,5,27,17,0,662.0,97.0,2.8,22.0,386.0,69.9,54.77
2016,5,27,17,15,622.5,91.5,2.75,21.0,335.5,67.26,52.88
2016,5,27,17,30,583.0,86.0,2.7,20.0,285.0,64.55,50.86
2016,5,27,17,45,525.0,78.5,2.65,19.5,235.5,60.03,47.05
2016,5,27,18,0,467.0,71.0,2.6,19.0,186.0,55.42,43.0
2016,5,27,18,15,388.5,60.5,2.5,18.0,141.5,45.99,34.62
2016,5,27,18,30,310.0,50.0,2.4,17.0,97.0,38.27,27.5
2016,5,27,18,45,201.5,35.5,2.35,16.5,61.5,27.33,17.0
2016,5,27,19,0,93.0,21.0,2.3,16.0,26.0,16.25,0.0
2016,5,27,19,15,46.5,10.5,2.3,15.5,13.0,8.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.5,18.5,1.5,14.5,31.0,133.06,55.89
2016,5,28,5,30,235.0,37.0,1.5,15.0,62.0,261.28,206.17
2016,5,28,5,45,324.5,48.5,1.55,15.5,103.5,350.87,286.68
2016,5,28,6,0,414.0,60.0,1.6,16.0,145.0,453.06,371.16
2016,5,28,6,15,476.5,68.5,1.65,16.5,192.0,530.78,432.78
2016,5,28,6,30,539.0,77.0,1.7,17.0,239.0,610.84,493.38
2016,5,28,6,45,584.5,83.5,1.75,17.5,289.0,674.81,539.37
2016,5,28,7,0,630.0,90.0,1.8,18.0,339.0,739.06,583.84
2016,5,28,7,15,663.0,95.5,1.75,18.5,389.5,789.92,616.32
2016,5,28,7,30,696.0,101.0,1.7,19.0,440.0,839.63,646.96
2016,5,28,7,45,722.0,105.0,1.65,19.5,489.0,878.94,669.53
2016,5,28,8,0,748.0,109.0,1.6,20.0,538.0,909.94,686.04
2016,5,28,8,15,767.5,112.5,1.55,20.5,585.0,937.97,700.32
2016,5,28,8,30,787.0,116.0,1.5,21.0,632.0,963.17,712.53
2016,5,28,8,45,802.0,118.5,1.45,21.5,675.0,979.59,718.93
2016,5,28,9,0,817.0,121.0,1.4,22.0,718.0,992.8,723.37
2016,5,28,9,15,829.0,123.5,1.3,22.5,756.5,999.62,722.99
2016,5,28,9,30,841.0,126.0,1.2,23.0,795.0,1003.01,720.56
2016,5,28,9,45,849.0,128.5,1.2,23.5,827.5,986.06,707.3
2016,5,28,10,0,857.0,131.0,1.2,24.0,860.0,978.76,700.54
2016,5,28,10,15,863.5,132.5,1.2,24.0,887.0,965.63,691.49
2016,5,28,10,30,870.0,134.0,1.2,24.0,914.0,949.19,680.55
2016,5,28,10,45,874.5,135.0,1.2,24.5,934.0,927.21,664.93
2016,5,28,11,0,879.0,136.0,1.2,25.0,954.0,902.14,647.51
2016,5,28,11,15,882.0,136.5,1.25,25.0,966.5,872.42,629.13
2016,5,28,11,30,885.0,137.0,1.3,25.0,979.0,839.98,608.89
2016,5,28,11,45,886.0,137.5,1.4,25.5,984.5,803.47,585.22
2016,5,28,12,0,887.0,138.0,1.5,26.0,990.0,764.78,558.94
2016,5,28,12,15,887.0,138.0,1.6,25.5,988.5,723.07,531.35
2016,5,28,12,30,887.0,138.0,1.7,25.0,987.0,679.71,501.59
2016,5,28,12,45,874.5,144.5,1.8,25.0,974.5,632.0,466.65
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,583.87,430.34
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,534.87,392.07
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,485.29,352.19
2016,5,28,13,45,849.0,147.0,2.1,25.0,905.5,434.28,310.25
2016,5,28,14,0,844.0,145.0,2.2,25.0,882.0,378.5,263.77
2016,5,28,14,15,835.5,143.5,2.25,24.5,852.0,325.56,219.2
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,273.36,175.44
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.5,220.88,133.22
2016,5,28,15,0,807.0,136.0,2.4,24.0,751.0,169.71,97.02
2016,5,28,15,15,793.5,133.5,2.4,23.5,710.0,120.15,72.08
2016,5,28,15,30,780.0,131.0,2.4,23.0,669.0,89.88,70.13
2016,5,28,15,45,763.0,127.0,2.45,23.0,624.5,89.29,69.87
2016,5,28,16,0,746.0,123.0,2.5,23.0,580.0,80.42,62.63
2016,5,28,16,15,723.0,118.5,2.5,22.5,532.0,79.34,62.06
2016,5,28,16,30,700.0,114.0,2.5,22.0,484.0,78.14,61.38
2016,5,28,16,45,671.5,108.5,2.5,22.0,434.0,76.07,59.83
2016,5,28,17,0,643.0,103.0,2.5,22.0,384.0,73.87,58.15
2016,5,28,17,15,602.5,96.5,2.4,21.0,334.0,70.67,55.81
2016,5,28,17,30,562.0,90.0,2.3,20.0,284.0,67.35,53.28
2016,5,28,17,45,508.5,81.5,2.25,19.5,235.0,62.21,48.95
2016,5,28,18,0,455.0,73.0,2.2,19.0,186.0,56.92,44.31
2016,5,28,18,15,377.5,62.0,2.1,18.0,141.5,47.0,35.52
2016,5,28,18,30,300.0,51.0,2.0,17.0,97.0,38.94,28.12
2016,5,28,18,45,196.5,36.5,1.9,16.5,62.0,28.05,17.7
2016,5,28,19,0,93.0,22.0,1.8,16.0,27.0,17.39,0.97
2016,5,28,19,15,46.5,11.0,1.8,15.5,13.5,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,1.65,12.5,32.0,133.38,60.46
2016,5,29,5,30,232.0,38.0,1.6,13.0,64.0,260.61,207.62
2016,5,29,5,45,325.0,49.5,1.55,13.5,105.5,352.71,290.39
2016,5,29,6,0,418.0,61.0,1.5,14.0,147.0,457.36,377.03
2016,5,29,6,15,482.5,69.5,1.4,14.5,195.0,536.99,439.52
2016,5,29,6,30,547.0,78.0,1.3,15.0,243.0,619.04,500.47
2016,5,29,6,45,592.5,84.5,1.25,15.5,293.5,683.29,545.46
2016,5,29,7,0,638.0,91.0,1.2,16.0,344.0,747.77,588.6
2016,5,29,7,15,671.5,96.0,1.15,16.5,394.5,798.65,620.33
2016,5,29,7,30,705.0,101.0,1.1,17.0,445.0,848.38,650.2
2016,5,29,7,45,730.5,105.0,1.05,17.5,494.5,887.35,671.83
2016,5,29,8,0,756.0,109.0,1.0,18.0,544.0,918.0,687.47
2016,5,29,8,15,775.0,112.5,1.0,18.5,590.5,945.62,701.8
2016,5,29,8,30,794.0,116.0,1.0,19.0,637.0,970.38,714.16
2016,5,29,8,45,809.0,118.5,1.0,19.5,680.0,986.84,721.18
2016,5,29,9,0,824.0,121.0,1.0,20.0,723.0,1000.07,726.3
2016,5,29,9,15,835.5,123.5,1.05,20.0,761.5,1006.4,729.56
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,996.21,722.62
2016,5,29,9,45,854.5,128.5,1.15,20.5,832.5,991.78,718.3
2016,5,29,10,0,862.0,131.0,1.2,21.0,865.0,983.95,711.86
2016,5,29,10,15,868.5,132.5,1.25,21.0,891.5,970.77,703.54
2016,5,29,10,30,875.0,134.0,1.3,21.0,918.0,954.27,693.21
2016,5,29,10,45,877.0,136.0,1.4,21.5,937.0,930.86,677.92
2016,5,29,11,0,879.0,138.0,1.5,22.0,956.0,904.44,660.67
2016,5,29,11,15,881.5,139.0,1.55,22.0,968.5,874.72,641.78
2016,5,29,11,30,884.0,140.0,1.6,22.0,981.0,842.29,621.0
2016,5,29,11,45,883.5,141.0,1.7,22.5,986.0,805.03,596.17
2016,5,29,12,0,883.0,142.0,1.8,23.0,991.0,765.7,568.72
2016,5,29,12,15,882.5,142.0,1.85,23.0,989.0,723.78,538.9
2016,5,29,12,30,882.0,142.0,1.9,23.0,987.0,680.27,507.19
2016,5,29,12,45,872.0,147.0,1.95,23.0,975.0,633.18,471.98
2016,5,29,13,0,862.0,152.0,2.0,23.0,963.0,585.52,435.37
2016,5,29,13,15,858.0,151.0,2.05,23.0,946.5,536.56,396.8
2016,5,29,13,30,854.0,150.0,2.1,23.0,930.0,487.02,356.6
2016,5,29,13,45,850.5,147.0,2.15,23.0,907.5,436.01,314.16
2016,5,29,14,0,847.0,144.0,2.2,23.0,885.0,380.05,267.07
2016,5,29,14,15,839.0,142.0,2.25,22.5,855.0,326.81,221.91
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,274.26,177.47
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,221.71,134.65
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,170.19,97.61
2016,5,29,15,15,802.5,130.0,2.4,22.0,714.0,119.86,71.43
2016,5,29,15,30,789.0,127.0,2.4,22.0,673.0,87.41,68.35
2016,5,29,15,45,773.5,123.0,2.45,22.0,628.5,86.74,68.02
2016,5,29,16,0,758.0,119.0,2.5,22.0,584.0,85.95,67.55
2016,5,29,16,15,735.5,115.0,2.5,21.5,536.0,77.25,60.53
2016,5,29,16,30,713.0,111.0,2.5,21.0,488.0,76.28,60.04
2016,5,29,16,45,552.0,130.0,2.55,20.5,404.5,89.44,71.65
2016,5,29,17,0,391.0,149.0,2.6,20.0,321.0,101.0,81.94
2016,5,29,17,15,484.0,118.5,2.6,19.5,304.5,83.75,67.45
2016,5,29,17,30,577.0,88.0,2.6,19.0,288.0,65.88,52.21
2016,5,29,17,45,523.5,80.0,2.65,18.5,239.0,61.07,48.16
2016,5,29,18,0,470.0,72.0,2.7,18.0,190.0,56.12,43.81
2016,5,29,18,15,391.5,62.0,2.6,17.0,145.0,47.06,35.74
2016,5,29,18,30,313.0,52.0,2.5,16.0,100.0,39.73,28.95
2016,5,29,18,45,205.0,37.5,2.45,15.5,64.5,28.82,18.52
2016,5,29,19,0,97.0,23.0,2.4,15.0,29.0,18.14,2.41
2016,5,29,19,15,48.5,11.5,2.4,14.5,14.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,22.31,0.0
2016,5,30,5,15,140.0,23.0,0.85,12.5,37.5,158.79,76.6
2016,5,30,5,30,256.0,38.0,0.8,13.0,66.0,277.85,220.55
2016,5,30,5,45,351.0,48.0,0.8,13.5,108.0,374.3,305.5
2016,5,30,6,0,446.0,58.0,0.8,14.0,150.0,476.68,388.44
2016,5,30,6,15,265.5,88.0,0.75,14.5,147.0,353.21,290.92
2016,5,30,6,30,85.0,118.0,0.7,15.0,144.0,223.25,182.77
2016,5,30,6,45,97.0,139.0,0.7,15.5,173.5,258.51,211.75
2016,5,30,7,0,109.0,160.0,0.7,16.0,203.0,293.62,238.84
2016,5,30,7,15,179.0,178.5,0.7,16.5,261.0,380.47,307.16
2016,5,30,7,30,249.0,197.0,0.7,17.0,319.0,490.84,389.48
2016,5,30,7,45,515.5,148.0,0.75,17.5,434.0,716.38,554.97
2016,5,30,8,0,782.0,99.0,0.8,18.0,549.0,932.07,695.57
2016,5,30,8,15,800.0,102.0,0.8,18.5,595.5,958.35,705.94
2016,5,30,8,30,818.0,105.0,0.8,19.0,642.0,981.74,717.22
2016,5,30,8,45,832.5,107.0,0.85,19.5,685.0,997.27,724.58
2016,5,30,9,0,847.0,109.0,0.9,20.0,728.0,997.08,722.22
2016,5,30,9,15,857.5,111.0,0.95,20.5,766.5,1002.07,723.5
2016,5,30,9,30,868.0,113.0,1.0,21.0,805.0,1003.69,722.7
2016,5,30,9,45,877.5,114.0,1.1,21.5,838.0,999.81,719.58
2016,5,30,10,0,887.0,115.0,1.2,22.0,871.0,992.49,714.4
2016,5,30,10,15,893.0,116.0,1.25,22.0,897.5,978.35,705.51
2016,5,30,10,30,899.0,117.0,1.3,22.0,924.0,960.86,694.64
2016,5,30,10,45,902.5,118.5,1.4,22.5,943.5,938.27,679.98
2016,5,30,11,0,906.0,120.0,1.5,23.0,963.0,912.56,663.27
2016,5,30,11,15,908.5,120.5,1.55,23.0,975.5,882.1,644.02
2016,5,30,11,30,911.0,121.0,1.6,23.0,988.0,848.89,622.87
2016,5,30,11,45,911.5,121.0,1.7,23.5,993.5,811.15,597.87
2016,5,30,12,0,912.0,121.0,1.8,24.0,999.0,771.21,570.81
2016,5,30,12,15,911.5,121.0,1.85,24.0,996.5,728.62,540.63
2016,5,30,12,30,911.0,121.0,1.9,24.0,994.0,684.32,508.48
2016,5,30,12,45,905.5,123.0,1.95,24.0,983.5,636.99,473.23
2016,5,30,13,0,900.0,125.0,2.0,24.0,973.0,588.69,436.25
2016,5,30,13,15,896.0,124.0,2.05,24.0,956.5,538.3,396.65
2016,5,30,13,30,892.0,123.0,2.1,24.0,940.0,487.26,355.32
2016,5,30,13,45,887.0,122.0,2.2,24.0,916.5,435.34,312.26
2016,5,30,14,0,882.0,121.0,2.3,24.0,893.0,383.22,267.94
2016,5,30,14,15,874.5,119.5,2.35,24.0,863.0,330.08,222.26
2016,5,30,14,30,867.0,118.0,2.4,24.0,833.0,277.4,177.31
2016,5,30,14,45,858.5,115.5,2.5,24.0,797.5,224.59,134.44
2016,5,30,15,0,850.0,113.0,2.6,24.0,762.0,172.74,97.35
2016,5,30,15,15,837.5,110.5,2.6,23.5,721.0,121.8,71.12
2016,5,30,15,30,825.0,108.0,2.6,23.0,680.0,76.17,58.68
2016,5,30,15,45,810.0,105.0,2.65,23.0,635.5,75.67,58.46
2016,5,30,16,0,795.0,102.0,2.7,23.0,591.0,75.06,58.13
2016,5,30,16,15,774.0,98.5,2.65,22.5,543.0,73.93,57.48
2016,5,30,16,30,753.0,95.0,2.6,22.0,495.0,72.7,56.75
2016,5,30,16,45,726.5,91.0,2.6,21.5,445.0,70.94,55.56
2016,5,30,17,0,700.0,87.0,2.6,21.0,395.0,63.22,49.22
2016,5,30,17,15,663.5,82.0,2.5,20.5,345.0,60.65,47.26
2016,5,30,17,30,627.0,77.0,2.4,20.0,295.0,58.0,45.17
2016,5,30,17,45,575.0,70.5,2.35,19.5,245.5,54.0,41.8
2016,5,30,18,0,523.0,64.0,2.3,19.0,196.0,49.91,38.22
2016,5,30,18,15,447.5,55.5,2.15,18.5,150.5,43.96,32.83
2016,5,30,18,30,372.0,47.0,2.0,18.0,105.0,37.9,27.16
2016,5,30,18,45,258.5,35.0,1.95,17.5,68.5,27.11,17.0
2016,5,30,19,0,145.0,23.0,1.9,17.0,32.0,17.86,3.14
2016,5,30,19,15,72.5,11.5,1.9,16.5,16.0,9.82,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,25.1,0.0
2016,5,31,5,15,147.5,23.0,1.55,13.0,38.0,164.17,82.77
2016,5,31,5,30,268.0,37.0,1.5,13.0,67.0,284.5,227.36
2016,5,31,5,45,360.0,47.5,1.5,13.5,109.5,380.69,312.96
2016,5,31,6,0,452.0,58.0,1.5,14.0,152.0,481.48,395.83
2016,5,31,6,15,514.5,65.5,1.45,14.5,200.0,559.03,456.55
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,638.87,515.86
2016,5,31,6,45,622.0,78.5,1.35,16.0,298.5,702.02,558.81
2016,5,31,7,0,667.0,84.0,1.3,17.0,349.0,765.39,599.79
2016,5,31,7,15,699.5,88.5,1.3,17.5,400.0,815.25,631.2
2016,5,31,7,30,732.0,93.0,1.3,18.0,451.0,858.0,656.88
2016,5,31,7,45,757.5,96.5,1.3,18.5,501.0,897.28,679.61
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,934.32,700.38
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,961.14,713.31
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,985.06,724.27
2016,5,31,8,45,835.5,108.0,1.2,20.5,688.5,1001.65,731.33
2016,5,31,9,0,851.0,110.0,1.2,21.0,732.0,1002.42,728.53
2016,5,31,9,15,862.0,112.0,1.2,21.5,771.0,1007.92,729.08
2016,5,31,9,30,873.0,114.0,1.2,22.0,810.0,1010.02,727.56
2016,5,31,9,45,884.0,114.0,1.25,22.5,843.5,1006.53,723.62
2016,5,31,10,0,895.0,114.0,1.3,23.0,877.0,999.6,717.72
2016,5,31,10,15,901.0,115.5,1.35,23.0,904.5,985.87,709.07
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,968.75,698.41
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,946.45,683.18
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,920.96,666.0
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,890.69,647.0
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,857.59,626.07
2016,5,31,11,45,923.5,120.0,1.65,24.5,1004.5,820.29,601.02
2016,5,31,12,0,925.0,120.0,1.7,25.0,1010.0,780.68,574.07
2016,5,31,12,15,925.0,120.0,1.75,25.0,1008.5,737.95,544.09
2016,5,31,12,30,925.0,120.0,1.8,25.0,1007.0,693.45,512.09
2016,5,31,12,45,927.5,117.0,1.9,25.5,999.5,646.65,476.95
2016,5,31,13,0,930.0,114.0,2.0,26.0,992.0,598.26,439.61
2016,5,31,13,15,927.0,113.5,2.05,26.0,975.5,547.43,399.97
2016,5,31,13,30,924.0,113.0,2.1,26.0,959.0,495.78,358.45
2016,5,31,13,45,919.0,112.0,2.2,26.0,935.5,442.36,314.53
2016,5,31,14,0,914.0,111.0,2.3,26.0,912.0,388.71,269.29
2016,5,31,14,15,907.5,110.0,2.3,25.5,882.0,334.6,223.4
2016,5,31,14,30,901.0,109.0,2.3,25.0,852.0,280.81,177.95
2016,5,31,14,45,891.5,107.5,2.35,25.0,816.0,226.71,134.11
2016,5,31,15,0,882.0,106.0,2.4,25.0,780.0,173.67,96.16
2016,5,31,15,15,870.5,104.0,2.4,24.5,739.0,121.43,69.08
2016,5,31,15,30,859.0,102.0,2.4,24.0,698.0,84.19,65.1
2016,5,31,15,45,843.5,99.5,2.45,24.0,653.0,72.77,55.77
2016,5,31,16,0,828.0,97.0,2.5,24.0,608.0,72.31,55.57
2016,5,31,16,15,808.0,94.0,2.45,23.5,559.0,71.37,55.07
2016,5,31,16,30,788.0,91.0,2.4,23.0,510.0,70.35,54.51
2016,5,31,16,45,761.5,87.0,2.4,23.0,459.5,68.44,53.08
2016,5,31,17,0,735.0,83.0,2.4,23.0,409.0,66.44,51.56
2016,5,31,17,15,698.5,78.5,2.3,22.0,357.5,58.52,45.12
2016,5,31,17,30,662.0,74.0,2.2,21.0,306.0,56.09,43.32
2016,5,31,17,45,611.0,68.0,2.15,20.5,255.5,52.34,40.18
2016,5,31,18,0,560.0,62.0,2.1,20.0,205.0,48.54,36.87
2016,5,31,18,15,483.5,54.0,2.05,19.0,158.0,42.87,31.84
2016,5,31,18,30,407.0,46.0,2.0,18.0,111.0,37.14,26.53
2016,5,31,18,45,289.5,34.5,1.95,17.5,72.5,28.1,17.9
2016,5,31,19,0,172.0,23.0,1.9,17.0,34.0,17.91,3.95
2016,5,31,19,15,86.0,11.5,1.95,16.5,17.0,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.3,13.0,10.0,31.75,0.0
2016,6,1,5,15,166.0,24.0,2.35,13.0,40.5,179.16,94.07
2016,6,1,5,30,296.0,38.0,2.4,13.0,71.0,307.52,246.92
2016,6,1,5,45,385.5,48.5,2.5,13.5,114.5,401.35,331.48
2016,6,1,6,0,475.0,59.0,2.6,14.0,158.0,501.15,414.83
2016,6,1,6,15,538.5,66.0,2.55,14.5,207.0,579.81,477.53
2016,6,1,6,30,602.0,73.0,2.5,15.0,256.0,660.68,538.8
2016,6,1,6,45,339.0,115.5,2.5,15.5,222.0,484.85,399.56
2016,6,1,7,0,76.0,158.0,2.5,16.0,188.0,241.01,197.29
2016,6,1,7,15,163.5,178.0,2.5,16.5,254.5,364.76,299.16
2016,6,1,7,30,251.0,198.0,2.5,17.0,321.0,493.87,399.6
2016,6,1,7,45,283.5,215.0,2.5,17.5,368.0,545.82,436.87
2016,6,1,8,0,316.0,232.0,2.5,18.0,415.0,597.33,473.35
2016,6,1,8,15,252.0,265.0,2.45,18.0,418.5,569.57,448.48
2016,6,1,8,30,188.0,298.0,2.4,18.0,422.0,516.25,405.53
2016,6,1,8,45,220.5,315.5,2.4,18.5,470.0,563.45,439.69
2016,6,1,9,0,253.0,333.0,2.4,19.0,518.0,631.38,487.16
2016,6,1,9,15,255.0,352.0,2.35,19.5,547.5,646.01,494.68
2016,6,1,9,30,257.0,371.0,2.3,20.0,577.0,658.87,501.28
2016,6,1,9,45,364.0,348.5,2.3,20.5,652.5,730.42,552.64
2016,6,1,10,0,471.0,326.0,2.3,21.0,728.0,816.43,611.55
2016,6,1,10,15,393.0,372.0,2.3,21.0,714.5,754.33,565.15
2016,6,1,10,30,315.0,418.0,2.3,21.0,701.0,709.48,531.3
2016,6,1,10,45,290.0,435.5,2.3,21.5,700.5,685.9,512.74
2016,6,1,11,0,265.0,453.0,2.3,22.0,700.0,661.63,493.62
2016,6,1,11,15,372.0,424.0,2.3,22.0,776.0,706.96,527.23
2016,6,1,11,30,479.0,395.0,2.3,22.0,852.0,751.31,558.72
2016,6,1,11,45,399.0,428.5,2.3,22.0,811.0,684.03,509.53
2016,6,1,12,0,319.0,462.0,2.3,22.0,770.0,626.05,467.14
2016,6,1,12,15,365.0,435.5,2.3,22.0,787.0,612.0,457.76
2016,6,1,12,30,411.0,409.0,2.3,22.0,804.0,592.43,443.72
2016,6,1,12,45,305.5,441.0,2.35,22.0,733.0,526.28,394.49
2016,6,1,13,0,200.0,473.0,2.4,22.0,662.0,472.42,354.32
2016,6,1,13,15,366.0,411.5,2.4,22.0,749.5,486.08,363.65
2016,6,1,13,30,532.0,350.0,2.4,22.0,837.0,483.98,358.87
2016,6,1,13,45,502.0,345.0,2.45,22.0,796.0,432.45,318.36
2016,6,1,14,0,472.0,340.0,2.5,22.0,755.0,384.16,280.12
2016,6,1,14,15,389.5,358.5,2.45,22.0,692.5,348.95,253.03
2016,6,1,14,30,307.0,377.0,2.4,22.0,630.0,312.13,226.16
2016,6,1,14,45,249.0,369.5,2.4,22.0,569.0,273.34,198.42
2016,6,1,15,0,191.0,362.0,2.4,22.0,508.0,255.14,187.92
2016,6,1,15,15,192.0,341.0,2.4,21.5,481.0,226.7,169.51
2016,6,1,15,30,193.0,320.0,2.4,21.0,454.0,203.07,164.16
2016,6,1,15,45,211.0,295.0,2.4,21.0,433.0,191.39,155.09
2016,6,1,16,0,229.0,270.0,2.4,21.0,412.0,179.04,145.39
2016,6,1,16,15,276.5,239.0,2.35,20.5,396.5,154.1,125.39
2016,6,1,16,30,324.0,208.0,2.3,20.0,381.0,138.73,113.16
2016,6,1,16,45,240.0,195.5,2.3,19.5,316.5,131.15,107.37
2016,6,1,17,0,156.0,183.0,2.3,19.0,252.0,128.61,105.79
2016,6,1,17,15,141.0,163.5,2.25,18.5,220.0,116.26,95.71
2016,6,1,17,30,126.0,144.0,2.2,18.0,188.0,103.57,85.16
2016,6,1,17,45,114.5,121.5,2.2,18.0,157.0,88.82,72.44
2016,6,1,18,0,103.0,99.0,2.2,18.0,126.0,73.67,59.13
2016,6,1,18,15,84.0,78.5,2.1,17.0,97.0,59.32,46.49
2016,6,1,18,30,65.0,58.0,2.0,16.0,68.0,44.66,33.31
2016,6,1,18,45,32.5,39.5,1.9,15.5,44.5,31.4,20.92
2016,6,1,19,0,0.0,21.0,1.8,15.0,21.0,17.21,4.3
2016,6,1,19,15,0.0,10.5,1.85,14.5,10.5,8.96,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
