Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,45,19.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,12.0,11.0,33.04,0.0
2016,6,2,5,15,168.0,24.0,1.65,12.5,41.5,180.71,97.73
2016,6,2,5,30,298.0,38.0,1.6,13.0,72.0,308.97,247.44
2016,6,2,5,45,393.5,48.0,1.6,13.5,116.0,406.94,334.05
2016,6,2,6,0,489.0,58.0,1.6,14.0,160.0,511.24,419.31
2016,6,2,6,15,244.5,71.0,1.5,14.5,122.0,330.14,274.62
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,74.87,57.9
2016,6,2,6,45,0.0,101.0,1.35,15.5,101.0,90.63,71.36
2016,6,2,7,0,0.0,118.0,1.3,16.0,118.0,106.18,83.99
2016,6,2,7,15,0.5,134.0,1.2,16.5,134.5,120.98,95.76
2016,6,2,7,30,1.0,150.0,1.1,17.0,151.0,135.69,107.25
2016,6,2,7,45,6.0,171.0,1.05,17.5,174.5,159.98,126.5
2016,6,2,8,0,11.0,192.0,1.0,18.0,198.0,184.19,145.29
2016,6,2,8,15,31.0,233.0,0.95,18.5,253.0,264.19,207.9
2016,6,2,8,30,51.0,274.0,0.9,19.0,308.0,326.86,254.89
2016,6,2,8,45,91.0,307.5,0.85,19.5,373.0,400.37,309.35
2016,6,2,9,0,131.0,341.0,0.8,20.0,438.0,494.43,376.32
2016,6,2,9,15,514.0,226.0,0.75,20.5,632.5,792.67,590.05
2016,6,2,9,30,897.0,111.0,0.7,21.0,827.0,1031.32,736.72
2016,6,2,9,45,898.5,116.5,0.7,21.5,858.5,1024.08,725.85
2016,6,2,10,0,900.0,122.0,0.7,22.0,890.0,1013.27,716.9
2016,6,2,10,15,905.5,123.0,0.7,22.5,916.5,998.37,705.66
2016,6,2,10,30,911.0,124.0,0.7,23.0,943.0,980.09,692.55
2016,6,2,10,45,915.0,125.0,0.75,23.5,963.0,957.14,677.74
2016,6,2,11,0,919.0,126.0,0.8,24.0,983.0,931.02,661.03
2016,6,2,11,15,921.5,126.5,0.85,24.5,996.0,900.14,641.31
2016,6,2,11,30,924.0,127.0,0.9,25.0,1009.0,866.47,619.78
2016,6,2,11,45,925.0,127.5,0.95,25.5,1014.0,829.03,595.71
2016,6,2,12,0,926.0,128.0,1.0,26.0,1019.0,789.31,569.63
2016,6,2,12,15,925.0,127.5,1.05,26.0,1017.0,745.39,539.99
2016,6,2,12,30,924.0,127.0,1.1,26.0,1015.0,699.82,508.4
2016,6,2,12,45,928.5,122.5,1.2,26.5,1007.5,653.18,474.62
2016,6,2,13,0,933.0,118.0,1.3,27.0,1000.0,604.82,438.46
2016,6,2,13,15,929.5,117.0,1.4,27.0,983.0,553.29,399.6
2016,6,2,13,30,926.0,116.0,1.5,27.0,966.0,501.01,358.73
2016,6,2,13,45,920.5,115.0,1.6,27.0,942.0,447.35,315.46
2016,6,2,14,0,915.0,114.0,1.7,27.0,918.0,393.51,270.81
2016,6,2,14,15,908.0,113.0,1.75,27.0,887.5,339.25,225.02
2016,6,2,14,30,901.0,112.0,1.8,27.0,857.0,285.36,179.73
2016,6,2,14,45,891.0,110.0,1.9,27.0,820.5,230.9,136.04
2016,6,2,15,0,881.0,108.0,2.0,27.0,784.0,177.55,97.93
2016,6,2,15,15,869.0,106.0,2.05,26.5,742.5,125.37,70.4
2016,6,2,15,30,857.0,104.0,2.1,26.0,701.0,85.26,65.41
2016,6,2,15,45,841.0,101.5,2.15,26.0,655.5,73.88,56.21
2016,6,2,16,0,825.0,99.0,2.2,26.0,610.0,73.47,56.05
2016,6,2,16,15,804.5,96.0,2.2,25.5,561.0,72.58,55.61
2016,6,2,16,30,784.0,93.0,2.2,25.0,512.0,71.61,55.1
2016,6,2,16,45,757.5,89.0,2.25,24.5,461.5,69.76,53.85
2016,6,2,17,0,731.0,85.0,2.3,24.0,411.0,67.82,52.5
2016,6,2,17,15,695.0,80.0,2.25,23.0,359.5,59.45,45.72
2016,6,2,17,30,659.0,75.0,2.2,22.0,308.0,56.71,43.66
2016,6,2,17,45,609.0,69.0,2.2,21.5,257.5,53.0,40.58
2016,6,2,18,0,559.0,63.0,2.2,21.0,207.0,49.23,37.32
2016,6,2,18,15,484.5,55.0,2.1,20.0,160.0,43.6,32.35
2016,6,2,18,30,410.0,47.0,2.0,19.0,113.0,37.91,27.11
2016,6,2,18,45,297.0,35.5,1.95,18.0,75.0,28.9,18.65
2016,6,2,19,0,184.0,24.0,1.9,17.0,37.0,18.69,5.66
2016,6,2,19,15,92.0,12.0,1.9,16.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,42.7,0.0
2016,6,3,5,15,184.0,23.0,1.1,14.5,41.5,189.77,104.28
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,319.58,253.36
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,411.94,333.22
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,510.27,411.36
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,586.15,468.46
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,664.25,523.77
2016,6,3,6,45,655.5,73.0,0.85,18.5,306.0,724.47,563.77
2016,6,3,7,0,697.0,78.0,0.8,19.0,357.0,784.74,601.94
2016,6,3,7,15,727.5,82.0,0.75,19.5,408.0,827.41,626.48
2016,6,3,7,30,758.0,86.0,0.7,20.0,459.0,874.5,653.21
2016,6,3,7,45,781.5,89.0,0.65,21.0,508.5,911.61,671.17
2016,6,3,8,0,805.0,92.0,0.6,22.0,558.0,946.4,687.15
2016,6,3,8,15,822.5,95.0,0.55,22.5,604.5,972.54,698.59
2016,6,3,8,30,840.0,98.0,0.5,23.0,651.0,983.63,700.66
2016,6,3,8,45,853.5,100.0,0.5,24.0,694.5,998.44,705.09
2016,6,3,9,0,867.0,102.0,0.5,25.0,738.0,1010.06,707.54
2016,6,3,9,15,877.5,103.5,0.45,25.5,776.0,1014.75,706.15
2016,6,3,9,30,888.0,105.0,0.4,26.0,814.0,1016.03,702.97
2016,6,3,9,45,901.5,103.0,0.4,27.0,848.5,1013.07,697.28
2016,6,3,10,0,915.0,101.0,0.4,28.0,883.0,1006.64,689.75
2016,6,3,10,15,920.5,102.0,0.55,28.0,909.5,992.08,683.73
2016,6,3,10,30,926.0,103.0,0.7,28.0,936.0,974.12,675.65
2016,6,3,10,45,678.5,244.0,0.85,28.5,862.0,875.0,615.04
2016,6,3,11,0,431.0,385.0,1.0,29.0,788.0,755.41,534.41
2016,6,3,11,15,683.5,246.0,1.1,29.0,894.5,823.08,585.71
2016,6,3,11,30,936.0,107.0,1.2,29.0,1001.0,859.78,611.18
2016,6,3,11,45,738.5,241.5,1.35,29.5,949.5,794.68,566.64
2016,6,3,12,0,541.0,376.0,1.5,30.0,898.0,722.35,515.06
2016,6,3,12,15,737.0,243.0,1.6,30.0,952.5,716.38,515.14
2016,6,3,12,30,933.0,110.0,1.7,30.0,1007.0,693.75,502.11
2016,6,3,12,45,920.0,117.0,1.8,30.0,994.0,645.05,467.05
2016,6,3,13,0,907.0,124.0,1.9,30.0,981.0,595.81,430.72
2016,6,3,13,15,903.5,123.0,1.95,29.5,964.5,545.55,393.12
2016,6,3,13,30,900.0,122.0,2.0,29.0,948.0,494.57,353.61
2016,6,3,13,45,895.0,121.0,2.05,29.0,925.0,442.45,311.29
2016,6,3,14,0,890.0,120.0,2.1,29.0,902.0,390.11,267.75
2016,6,3,14,15,883.0,118.5,2.1,29.0,872.0,336.86,222.9
2016,6,3,14,30,876.0,117.0,2.1,29.0,842.0,284.0,178.61
2016,6,3,14,45,867.5,114.5,2.15,29.0,807.0,230.85,136.04
2016,6,3,15,0,859.0,112.0,2.2,29.0,772.0,178.65,98.73
2016,6,3,15,15,701.0,165.5,2.15,28.5,685.0,132.85,79.51
2016,6,3,15,30,543.0,219.0,2.1,28.0,598.0,130.6,101.72
2016,6,3,15,45,674.0,160.5,2.1,28.0,599.5,98.96,76.24
2016,6,3,16,0,805.0,102.0,2.1,28.0,601.0,75.04,56.83
2016,6,3,16,15,784.5,98.5,2.05,27.5,553.0,73.9,56.22
2016,6,3,16,30,764.0,95.0,2.0,27.0,505.0,72.67,55.5
2016,6,3,16,45,737.5,91.0,2.0,27.0,455.0,70.9,54.22
2016,6,3,17,0,711.0,87.0,2.0,27.0,405.0,63.18,47.92
2016,6,3,17,15,674.5,82.5,1.9,26.0,354.5,60.95,46.4
2016,6,3,17,30,638.0,78.0,1.8,25.0,304.0,58.67,44.77
2016,6,3,17,45,588.0,71.5,1.7,24.5,254.5,54.69,41.5
2016,6,3,18,0,538.0,65.0,1.6,24.0,205.0,50.62,38.03
2016,6,3,18,15,464.5,56.5,1.55,23.0,158.5,44.67,32.86
2016,6,3,18,30,391.0,48.0,1.5,22.0,112.0,38.62,27.38
2016,6,3,18,45,283.5,36.5,1.45,21.0,74.5,29.68,19.09
2016,6,3,19,0,176.0,25.0,1.4,20.0,37.0,19.43,6.5
2016,6,3,19,15,88.0,12.5,1.4,19.5,18.5,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.41,0.0
2016,6,4,5,15,0.0,16.5,0.9,16.0,16.5,13.61,2.24
2016,6,4,5,30,0.0,29.0,0.8,16.0,29.0,24.08,13.94
2016,6,4,5,45,0.0,47.0,0.75,16.5,47.0,43.07,30.39
2016,6,4,6,0,0.0,65.0,0.7,17.0,65.0,60.95,45.76
2016,6,4,6,15,3.0,84.5,0.7,17.5,85.5,82.57,64.13
2016,6,4,6,30,6.0,104.0,0.7,18.0,106.0,103.79,81.81
2016,6,4,6,45,11.5,122.5,0.7,18.5,127.0,125.83,99.87
2016,6,4,7,0,17.0,141.0,0.7,19.0,148.0,147.91,117.56
2016,6,4,7,15,14.5,154.5,0.75,19.0,161.0,156.76,124.18
2016,6,4,7,30,12.0,168.0,0.8,19.0,174.0,165.62,130.75
2016,6,4,7,45,15.0,186.0,0.85,19.5,194.5,184.69,145.35
2016,6,4,8,0,18.0,204.0,0.9,20.0,215.0,203.68,159.62
2016,6,4,8,15,108.5,251.0,0.95,20.0,322.0,385.12,301.43
2016,6,4,8,30,199.0,298.0,1.0,20.0,429.0,527.35,406.1
2016,6,4,8,45,161.0,319.5,1.05,20.5,430.5,507.42,387.51
2016,6,4,9,0,123.0,341.0,1.1,21.0,432.0,486.28,369.61
2016,6,4,9,15,131.5,361.5,1.1,21.0,463.0,510.26,386.21
2016,6,4,9,30,140.0,382.0,1.1,21.0,494.0,532.96,401.41
2016,6,4,9,45,106.0,387.5,1.1,21.0,474.0,476.65,359.46
2016,6,4,10,0,72.0,393.0,1.1,21.0,454.0,441.74,333.02
2016,6,4,10,15,83.5,412.5,1.15,21.0,486.0,465.28,350.18
2016,6,4,10,30,95.0,432.0,1.2,21.0,518.0,487.39,365.78
2016,6,4,10,45,68.5,416.0,1.25,21.5,478.5,439.68,329.9
2016,6,4,11,0,42.0,400.0,1.3,22.0,439.0,394.18,295.84
2016,6,4,11,15,81.0,438.0,1.3,22.0,514.5,454.88,340.56
2016,6,4,11,30,120.0,476.0,1.3,22.0,590.0,518.65,385.7
2016,6,4,11,45,195.5,474.0,1.35,22.0,662.0,561.57,416.83
2016,6,4,12,0,271.0,472.0,1.4,22.0,734.0,600.06,444.3
2016,6,4,12,15,314.0,454.5,1.4,22.0,757.0,592.96,439.13
2016,6,4,12,30,357.0,437.0,1.4,22.0,780.0,582.47,431.6
2016,6,4,12,45,242.5,454.5,1.4,22.5,687.0,499.67,370.66
2016,6,4,13,0,128.0,472.0,1.4,23.0,594.0,433.15,321.62
2016,6,4,13,15,75.5,405.0,1.4,23.5,476.5,351.86,262.42
2016,6,4,13,30,23.0,338.0,1.4,24.0,359.0,280.34,209.88
2016,6,4,13,45,158.0,375.0,1.45,24.5,514.5,336.98,249.74
2016,6,4,14,0,293.0,412.0,1.5,25.0,670.0,379.35,275.88
2016,6,4,14,15,413.0,352.5,1.5,25.0,702.5,343.77,244.3
2016,6,4,14,30,533.0,293.0,1.5,25.0,735.0,306.12,209.82
2016,6,4,14,45,671.0,211.5,1.5,25.0,743.5,242.06,154.37
2016,6,4,15,0,809.0,130.0,1.5,25.0,752.0,175.34,99.38
2016,6,4,15,15,618.0,198.0,1.5,24.5,658.5,148.11,94.51
2016,6,4,15,30,427.0,266.0,1.5,24.0,565.0,153.86,122.2
2016,6,4,15,45,594.5,189.5,1.55,24.0,576.0,115.69,91.23
2016,6,4,16,0,762.0,113.0,1.6,24.0,587.0,81.53,63.19
2016,6,4,16,15,460.0,172.5,1.6,23.5,452.0,110.12,87.48
2016,6,4,16,30,158.0,232.0,1.6,23.0,317.0,157.13,126.98
2016,6,4,16,45,242.0,198.5,1.65,23.0,314.0,132.83,107.1
2016,6,4,17,0,326.0,165.0,1.7,23.0,311.0,114.95,92.52
2016,6,4,17,15,304.5,148.5,1.7,22.0,272.0,105.01,84.77
2016,6,4,17,30,283.0,132.0,1.7,21.0,233.0,94.68,76.5
2016,6,4,17,45,264.0,113.0,1.7,20.5,195.5,82.42,66.18
2016,6,4,18,0,245.0,94.0,1.7,20.0,158.0,69.72,55.26
2016,6,4,18,15,210.0,76.0,1.65,19.0,122.5,57.18,44.3
2016,6,4,18,30,175.0,58.0,1.6,18.0,87.0,44.3,32.79
2016,6,4,18,45,120.0,41.0,1.55,17.5,58.0,31.73,21.18
2016,6,4,19,0,65.0,24.0,1.5,17.0,29.0,18.92,6.76
2016,6,4,19,15,32.5,12.0,1.55,16.5,14.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,45.26,0.0
2016,6,5,5,15,176.5,23.0,1.65,13.5,41.0,184.76,105.58
2016,6,5,5,30,296.0,36.0,1.7,14.0,71.0,305.53,244.57
2016,6,5,5,45,384.0,46.0,1.8,14.5,113.5,397.09,325.79
2016,6,5,6,0,472.0,56.0,1.9,15.0,156.0,494.74,406.33
2016,6,5,6,15,236.0,72.5,1.85,15.0,122.5,324.84,270.48
2016,6,5,6,30,0.0,89.0,1.8,15.0,89.0,80.48,62.7
2016,6,5,6,45,0.0,107.0,1.8,15.5,107.0,97.27,76.95
2016,6,5,7,0,0.0,125.0,1.8,16.0,125.0,113.81,90.38
2016,6,5,7,15,5.5,146.0,1.8,16.5,149.0,138.69,110.69
2016,6,5,7,30,11.0,167.0,1.8,17.0,173.0,163.53,130.57
2016,6,5,7,45,29.0,200.0,1.8,17.5,216.5,232.5,185.98
2016,6,5,8,0,47.0,233.0,1.8,18.0,260.0,285.12,226.89
2016,6,5,8,15,63.0,261.0,1.85,18.5,300.5,329.22,260.32
2016,6,5,8,30,79.0,289.0,1.9,19.0,341.0,372.67,292.62
2016,6,5,8,45,118.0,316.0,2.0,19.5,400.0,459.56,357.56
2016,6,5,9,0,157.0,343.0,2.1,20.0,459.0,523.14,403.6
2016,6,5,9,15,184.0,361.0,2.15,20.0,504.0,562.87,431.99
2016,6,5,9,30,211.0,379.0,2.2,20.0,549.0,601.02,459.05
2016,6,5,9,45,557.0,243.5,2.3,20.5,714.5,839.35,634.09
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,1002.89,741.78
2016,6,5,10,15,909.0,109.0,2.4,21.0,907.0,988.95,730.0
2016,6,5,10,30,915.0,110.0,2.4,21.0,934.0,971.63,717.95
2016,6,5,10,45,918.0,111.5,2.45,21.5,954.0,948.72,701.46
2016,6,5,11,0,921.0,113.0,2.5,22.0,974.0,922.66,682.99
2016,6,5,11,15,924.0,113.5,2.5,22.0,987.0,892.68,662.82
2016,6,5,11,30,927.0,114.0,2.5,22.0,1000.0,859.87,640.74
2016,6,5,11,45,927.5,114.5,2.5,22.0,1005.5,822.46,615.46
2016,6,5,12,0,928.0,115.0,2.5,22.0,1011.0,782.78,588.52
2016,6,5,12,15,928.0,115.0,2.45,22.0,1009.5,740.32,557.2
2016,6,5,12,30,928.0,115.0,2.4,22.0,1008.0,696.08,523.91
2016,6,5,12,45,917.5,120.5,2.4,22.5,996.5,647.96,486.3
2016,6,5,13,0,907.0,126.0,2.4,23.0,985.0,599.16,447.44
2016,6,5,13,15,904.0,125.5,2.4,23.0,969.0,549.56,407.96
2016,6,5,13,30,901.0,125.0,2.4,23.0,953.0,499.18,366.74
2016,6,5,13,45,897.5,123.0,2.4,23.0,930.5,446.99,323.06
2016,6,5,14,0,894.0,121.0,2.4,23.0,908.0,394.45,278.09
2016,6,5,14,15,887.5,119.5,2.45,23.0,878.5,341.18,232.08
2016,6,5,14,30,881.0,118.0,2.5,23.0,849.0,288.25,186.53
2016,6,5,14,45,873.0,115.5,2.55,23.0,814.0,234.96,142.56
2016,6,5,15,0,865.0,113.0,2.6,23.0,779.0,182.56,103.79
2016,6,5,15,15,680.5,175.0,2.65,22.5,682.0,139.38,86.48
2016,6,5,15,30,496.0,237.0,2.7,22.0,585.0,139.3,111.48
2016,6,5,15,45,418.5,244.0,2.75,22.0,524.5,144.99,116.5
2016,6,5,16,0,341.0,251.0,2.8,22.0,464.0,160.19,129.42
2016,6,5,16,15,556.5,173.5,2.8,21.5,488.0,112.29,90.01
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,73.41,57.52
2016,6,5,16,45,540.0,132.5,2.85,21.0,409.5,90.37,72.26
2016,6,5,17,0,308.0,169.0,2.9,21.0,307.0,117.09,95.27
2016,6,5,17,15,479.0,123.0,2.85,20.5,308.5,86.36,69.37
2016,6,5,17,30,650.0,77.0,2.8,20.0,310.0,57.96,45.1
2016,6,5,17,45,601.5,70.5,2.8,19.5,260.0,53.95,41.76
2016,6,5,18,0,553.0,64.0,2.8,19.0,210.0,49.84,38.18
2016,6,5,18,15,481.5,56.0,2.7,18.0,163.5,44.27,33.24
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,38.6,28.01
2016,6,5,18,45,303.0,36.5,2.55,16.5,78.0,29.65,19.56
2016,6,5,19,0,196.0,25.0,2.5,16.0,39.0,19.47,7.55
2016,6,5,19,15,98.0,12.5,2.5,15.5,19.5,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,45.89,0.0
2016,6,6,5,15,173.0,22.5,2.5,14.0,40.0,181.32,104.79
2016,6,6,5,30,288.0,35.0,2.5,14.0,69.0,298.54,239.99
2016,6,6,5,45,372.5,44.5,2.5,14.5,109.5,386.3,318.64
2016,6,6,6,0,457.0,54.0,2.5,15.0,150.0,479.96,396.62
2016,6,6,6,15,514.0,61.0,2.45,15.5,196.5,551.99,454.05
2016,6,6,6,30,571.0,68.0,2.4,16.0,243.0,626.17,510.35
2016,6,6,6,45,285.5,89.0,2.4,16.5,176.5,399.88,330.92
2016,6,6,7,0,0.0,110.0,2.4,17.0,110.0,97.46,76.09
2016,6,6,7,15,0.0,129.5,2.4,17.0,129.5,115.62,91.3
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,133.58,105.74
2016,6,6,7,45,8.5,176.5,2.4,17.5,181.5,168.14,133.67
2016,6,6,8,0,17.0,204.0,2.4,18.0,214.0,202.64,161.0
2016,6,6,8,15,59.5,249.5,2.4,18.0,288.5,312.08,248.47
2016,6,6,8,30,102.0,295.0,2.4,18.0,363.0,403.09,318.81
2016,6,6,8,45,92.5,313.0,2.45,18.5,377.5,408.13,320.34
2016,6,6,9,0,83.0,331.0,2.5,19.0,392.0,412.61,321.89
2016,6,6,9,15,98.0,354.5,2.5,19.0,430.5,447.39,347.61
2016,6,6,9,30,113.0,378.0,2.5,19.0,469.0,501.66,387.08
2016,6,6,9,45,68.5,349.0,2.55,19.5,405.0,399.54,308.57
2016,6,6,10,0,24.0,320.0,2.6,20.0,341.0,303.99,234.37
2016,6,6,10,15,80.0,382.0,2.6,20.0,454.0,431.73,332.17
2016,6,6,10,30,136.0,444.0,2.6,20.0,567.0,553.32,421.16
2016,6,6,10,45,172.0,454.5,2.65,20.5,613.5,584.43,442.52
2016,6,6,11,0,208.0,465.0,2.7,21.0,660.0,612.42,461.87
2016,6,6,11,15,236.0,466.5,2.65,21.0,690.5,622.14,468.5
2016,6,6,11,30,264.0,468.0,2.6,21.0,721.0,635.88,477.85
2016,6,6,11,45,307.5,455.5,2.6,21.0,751.5,637.81,479.5
2016,6,6,12,0,351.0,443.0,2.6,21.0,782.0,636.13,478.42
2016,6,6,12,15,619.0,281.0,2.6,21.0,877.5,666.41,504.2
2016,6,6,12,30,887.0,119.0,2.6,21.0,973.0,673.41,511.39
2016,6,6,12,45,879.0,122.5,2.6,21.0,962.5,627.19,475.41
2016,6,6,13,0,871.0,126.0,2.6,21.0,952.0,580.22,438.37
2016,6,6,13,15,867.5,125.5,2.6,21.0,936.0,532.23,399.62
2016,6,6,13,30,864.0,125.0,2.6,21.0,920.0,483.55,359.27
2016,6,6,13,45,858.0,124.5,2.6,21.0,897.5,433.34,316.74
2016,6,6,14,0,852.0,124.0,2.6,21.0,875.0,383.05,273.21
2016,6,6,14,15,845.0,122.5,2.6,21.0,846.5,331.92,228.53
2016,6,6,14,30,838.0,121.0,2.6,21.0,818.0,281.2,184.42
2016,6,6,14,45,827.5,119.5,2.65,21.0,783.0,230.42,142.18
2016,6,6,15,0,817.0,118.0,2.7,21.0,748.0,171.17,97.49
2016,6,6,15,15,805.0,116.0,2.7,20.5,709.0,121.74,69.11
2016,6,6,15,30,793.0,114.0,2.7,20.0,670.0,78.81,61.61
2016,6,6,15,45,776.5,111.5,2.75,20.0,626.5,78.79,61.8
2016,6,6,16,0,760.0,109.0,2.8,20.0,583.0,78.71,61.91
2016,6,6,16,15,740.0,105.5,2.85,19.5,537.0,77.81,61.47
2016,6,6,16,30,720.0,102.0,2.9,19.0,491.0,70.08,55.16
2016,6,6,16,45,694.5,97.0,2.95,19.0,442.5,68.07,53.62
2016,6,6,17,0,669.0,92.0,3.0,19.0,394.0,65.93,51.95
2016,6,6,17,15,633.5,87.0,3.0,18.5,345.0,63.54,50.15
2016,6,6,17,30,598.0,82.0,3.0,18.0,296.0,61.08,48.22
2016,6,6,17,45,551.5,75.0,3.0,17.5,248.5,56.91,44.71
2016,6,6,18,0,505.0,68.0,3.0,17.0,201.0,52.61,40.96
2016,6,6,18,15,435.5,59.0,2.95,16.5,156.5,46.4,35.34
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,40.05,29.41
2016,6,6,18,45,268.5,38.0,2.9,15.5,75.0,29.34,19.42
2016,6,6,19,0,171.0,26.0,2.9,15.0,38.0,20.17,8.42
2016,6,6,19,15,85.5,13.0,2.9,14.5,19.0,11.1,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,14.0,11.0,34.93,0.0
2016,6,7,5,15,150.0,24.0,2.4,14.0,40.0,168.7,97.98
2016,6,7,5,30,259.0,38.0,2.4,14.0,69.0,278.17,223.56
2016,6,7,5,45,349.5,48.0,2.45,14.5,110.5,372.52,307.53
2016,6,7,6,0,440.0,58.0,2.5,15.0,152.0,471.01,389.65
2016,6,7,6,15,220.0,63.5,2.45,15.0,110.5,297.5,249.22
2016,6,7,6,30,0.0,69.0,2.4,15.0,69.0,58.45,44.18
2016,6,7,6,45,0.0,83.0,2.35,15.5,83.0,71.22,55.05
2016,6,7,7,0,0.0,97.0,2.3,16.0,97.0,83.89,65.44
2016,6,7,7,15,0.0,122.5,2.25,16.0,122.5,108.26,85.55
2016,6,7,7,30,0.0,148.0,2.2,16.0,148.0,132.52,105.26
2016,6,7,7,45,17.0,186.0,2.15,16.5,196.0,186.62,149.51
2016,6,7,8,0,34.0,224.0,2.1,17.0,244.0,261.26,208.86
2016,6,7,8,15,39.5,247.0,2.1,17.5,272.0,288.91,229.42
2016,6,7,8,30,45.0,270.0,2.1,18.0,300.0,316.04,249.42
2016,6,7,8,45,65.0,301.0,2.15,18.5,347.0,366.41,287.52
2016,6,7,9,0,85.0,332.0,2.2,19.0,394.0,415.77,323.97
2016,6,7,9,15,85.5,350.5,2.25,19.0,416.0,430.37,333.9
2016,6,7,9,30,86.0,369.0,2.3,19.0,438.0,444.28,343.49
2016,6,7,9,45,55.0,344.5,2.35,19.5,389.5,381.56,294.5
2016,6,7,10,0,24.0,320.0,2.4,20.0,341.0,304.01,234.24
2016,6,7,10,15,98.5,383.0,2.45,20.0,471.5,450.49,346.42
2016,6,7,10,30,173.0,446.0,2.5,20.0,602.0,589.96,448.15
2016,6,7,10,45,152.0,455.5,2.6,20.5,594.5,567.36,429.32
2016,6,7,11,0,131.0,465.0,2.7,21.0,587.0,544.89,411.65
2016,6,7,11,15,511.5,295.5,2.75,21.0,783.5,722.26,547.8
2016,6,7,11,30,892.0,126.0,2.8,21.0,980.0,842.92,635.23
2016,6,7,11,45,894.5,126.0,2.85,21.0,986.0,807.73,610.13
2016,6,7,12,0,897.0,126.0,2.9,21.0,992.0,770.24,584.31
2016,6,7,12,15,897.5,126.0,2.9,21.0,991.0,729.28,553.87
2016,6,7,12,30,898.0,126.0,2.9,21.0,990.0,686.58,521.55
2016,6,7,12,45,900.5,123.0,2.95,21.0,983.0,641.35,486.86
2016,6,7,13,0,903.0,120.0,3.0,21.0,976.0,594.6,450.06
2016,6,7,13,15,900.0,119.0,3.0,21.0,960.0,545.05,409.96
2016,6,7,13,30,897.0,118.0,3.0,21.0,944.0,494.72,368.15
2016,6,7,13,45,889.5,119.0,3.05,21.0,920.5,443.31,324.54
2016,6,7,14,0,882.0,120.0,3.1,21.0,897.0,391.89,279.94
2016,6,7,14,15,875.0,118.5,3.1,20.5,868.0,339.22,234.21
2016,6,7,14,30,868.0,117.0,3.1,20.0,839.0,286.93,188.85
2016,6,7,14,45,855.0,117.0,3.15,20.0,803.0,235.03,145.39
2016,6,7,15,0,842.0,117.0,3.2,20.0,767.0,184.5,107.39
2016,6,7,15,15,830.0,115.0,3.2,19.5,727.0,124.08,70.12
2016,6,7,15,30,818.0,113.0,3.2,19.0,687.0,78.66,61.73
2016,6,7,15,45,799.5,111.0,3.2,19.0,642.5,78.87,62.12
2016,6,7,16,0,781.0,109.0,3.2,19.0,598.0,79.04,62.45
2016,6,7,16,15,760.5,105.5,3.15,18.5,550.5,78.11,61.98
2016,6,7,16,30,740.0,102.0,3.1,18.0,503.0,77.1,61.44
2016,6,7,16,45,568.5,127.5,3.1,18.0,418.0,87.07,70.27
2016,6,7,17,0,397.0,153.0,3.1,18.0,333.0,103.11,84.36
2016,6,7,17,15,368.5,140.5,3.1,17.5,292.0,96.46,79.0
2016,6,7,17,30,340.0,128.0,3.1,17.0,251.0,92.78,76.15
2016,6,7,17,45,313.0,111.0,3.1,17.0,210.5,81.6,66.46
2016,6,7,18,0,286.0,94.0,3.1,17.0,170.0,70.07,56.29
2016,6,7,18,15,244.5,77.0,3.0,16.5,132.5,58.11,45.62
2016,6,7,18,30,203.0,60.0,2.9,16.0,95.0,45.86,34.48
2016,6,7,18,45,139.5,43.5,2.85,15.5,64.0,33.6,23.1
2016,6,7,19,0,76.0,27.0,2.8,15.0,33.0,21.17,9.43
2016,6,7,19,15,38.0,13.5,2.8,14.5,16.5,11.52,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,12.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,13.0,7.0,5.97,0.0
2016,6,8,5,15,11.5,22.5,2.95,13.0,24.0,32.64,14.53
2016,6,8,5,30,23.0,38.0,3.0,13.0,41.0,60.89,45.02
2016,6,8,5,45,38.0,57.0,3.15,13.5,64.5,95.57,76.09
2016,6,8,6,0,53.0,76.0,3.3,14.0,88.0,129.5,106.07
2016,6,8,6,15,63.0,97.0,3.35,14.0,114.0,162.33,134.65
2016,6,8,6,30,73.0,118.0,3.4,14.0,140.0,194.75,162.33
2016,6,8,6,45,79.5,139.0,3.5,14.5,167.5,223.79,186.15
2016,6,8,7,0,86.0,160.0,3.6,15.0,195.0,252.49,209.13
2016,6,8,7,15,86.5,182.0,3.65,15.0,221.0,276.46,227.94
2016,6,8,7,30,87.0,204.0,3.7,15.0,247.0,299.76,245.91
2016,6,8,7,45,171.5,224.0,3.75,15.5,319.5,424.04,346.18
2016,6,8,8,0,256.0,244.0,3.8,16.0,392.0,551.6,444.76
2016,6,8,8,15,284.5,261.0,3.8,16.0,438.0,597.46,478.14
2016,6,8,8,30,313.0,278.0,3.8,16.0,484.0,642.26,510.63
2016,6,8,8,45,344.5,290.0,3.85,16.5,531.0,682.96,539.0
2016,6,8,9,0,376.0,302.0,3.9,17.0,578.0,722.09,565.8
2016,6,8,9,15,413.0,302.5,3.9,17.0,620.5,772.44,601.23
2016,6,8,9,30,450.0,303.0,3.9,17.0,663.0,800.55,620.67
2016,6,8,9,45,656.5,213.5,3.9,17.5,762.5,908.72,700.06
2016,6,8,10,0,863.0,124.0,3.9,18.0,862.0,981.13,747.03
2016,6,8,10,15,869.5,125.5,3.9,18.0,889.0,968.65,736.92
2016,6,8,10,30,876.0,127.0,3.9,18.0,916.0,952.86,725.33
2016,6,8,10,45,689.5,249.5,3.9,18.0,879.0,892.19,681.64
2016,6,8,11,0,503.0,372.0,3.9,18.0,842.0,809.13,617.35
2016,6,8,11,15,692.5,253.5,3.95,18.0,910.5,839.89,644.26
2016,6,8,11,30,882.0,135.0,4.0,18.0,979.0,842.91,648.17
2016,6,8,11,45,881.0,137.0,4.05,18.0,984.0,806.78,622.55
2016,6,8,12,0,880.0,139.0,4.1,18.0,989.0,768.57,594.94
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.0,727.36,563.46
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,684.58,530.2
2016,6,8,12,45,859.5,150.0,4.1,18.0,972.5,636.57,492.14
2016,6,8,13,0,840.0,161.0,4.1,18.0,958.0,590.9,455.02
2016,6,8,13,15,836.0,160.0,4.05,18.0,942.0,541.8,414.57
2016,6,8,13,30,832.0,159.0,4.0,18.0,926.0,492.22,372.76
2016,6,8,13,45,834.0,153.0,4.0,18.0,905.5,441.29,328.91
2016,6,8,14,0,836.0,147.0,4.0,18.0,885.0,389.71,283.56
2016,6,8,14,15,828.0,145.5,3.95,17.5,856.0,337.71,237.91
2016,6,8,14,30,820.0,144.0,3.9,17.0,827.0,286.37,192.9
2016,6,8,14,45,818.0,137.5,3.85,17.0,794.5,233.74,147.88
2016,6,8,15,0,816.0,131.0,3.8,17.0,762.0,181.56,107.36
2016,6,8,15,15,607.0,206.0,3.8,17.0,661.5,156.1,103.17
2016,6,8,15,30,398.0,281.0,3.8,17.0,561.0,173.42,142.46
2016,6,8,15,45,400.5,258.5,3.8,17.0,525.0,152.5,125.19
2016,6,8,16,0,403.0,236.0,3.8,17.0,489.0,143.25,117.73
2016,6,8,16,15,484.0,191.0,3.8,16.5,471.0,121.25,99.54
2016,6,8,16,30,565.0,146.0,3.8,16.0,453.0,96.84,79.02
2016,6,8,16,45,567.0,130.0,3.8,16.0,412.5,88.74,72.27
2016,6,8,17,0,569.0,114.0,3.8,16.0,372.0,80.01,64.9
2016,6,8,17,15,481.0,114.0,3.75,15.5,314.0,80.37,65.55
2016,6,8,17,30,393.0,114.0,3.7,15.0,256.0,80.58,66.03
2016,6,8,17,45,353.5,102.5,3.7,15.0,215.5,73.56,59.9
2016,6,8,18,0,314.0,91.0,3.7,15.0,175.0,66.27,53.39
2016,6,8,18,15,272.0,75.0,3.55,14.5,137.0,55.48,43.68
2016,6,8,18,30,230.0,59.0,3.4,14.0,99.0,44.3,33.43
2016,6,8,18,45,167.0,43.0,3.3,14.0,67.5,33.38,23.1
2016,6,8,19,0,104.0,27.0,3.2,14.0,36.0,21.25,9.82
2016,6,8,19,15,52.0,13.5,3.15,14.0,18.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,3.1,13.0,12.0,37.68,0.0
2016,6,9,5,15,159.0,25.0,3.25,13.0,41.5,176.93,104.78
2016,6,9,5,30,274.0,39.0,3.4,13.0,71.0,290.58,235.17
2016,6,9,5,45,362.0,49.0,3.6,13.5,113.0,382.93,318.59
2016,6,9,6,0,450.0,59.0,3.8,14.0,155.0,479.93,400.74
2016,6,9,6,15,225.0,71.0,3.8,14.5,119.0,312.91,263.45
2016,6,9,6,30,0.0,83.0,3.8,15.0,83.0,73.58,57.04
2016,6,9,6,45,0.0,99.5,3.8,15.5,99.5,88.82,69.92
2016,6,9,7,0,0.0,116.0,3.8,16.0,116.0,103.88,82.22
2016,6,9,7,15,0.0,117.0,3.75,16.0,117.0,102.57,80.86
2016,6,9,7,30,0.0,118.0,3.7,16.0,118.0,102.02,80.13
2016,6,9,7,45,3.5,151.0,3.7,16.5,153.5,136.88,108.63
2016,6,9,8,0,7.0,184.0,3.7,17.0,189.0,171.87,136.68
2016,6,9,8,15,12.0,207.0,3.65,17.0,215.0,198.02,157.53
2016,6,9,8,30,17.0,230.0,3.6,17.0,241.0,223.98,178.0
2016,6,9,8,45,12.5,220.0,3.55,17.5,229.0,207.38,163.72
2016,6,9,9,0,8.0,210.0,3.5,18.0,217.0,191.71,150.36
2016,6,9,9,15,10.5,231.0,3.45,18.0,240.0,212.76,166.83
2016,6,9,9,30,13.0,252.0,3.4,18.0,263.0,233.54,182.89
2016,6,9,9,45,14.5,267.0,3.4,18.5,279.5,247.42,193.06
2016,6,9,10,0,16.0,282.0,3.4,19.0,296.0,261.05,202.97
2016,6,9,10,15,34.5,341.0,3.35,19.0,372.0,348.04,269.99
2016,6,9,10,30,53.0,400.0,3.3,19.0,448.0,417.4,322.04
2016,6,9,10,45,205.0,410.5,3.3,19.0,601.5,573.36,441.21
2016,6,9,11,0,357.0,421.0,3.3,19.0,755.0,715.29,544.98
2016,6,9,11,15,626.5,274.5,3.3,19.0,870.5,802.62,611.98
2016,6,9,11,30,896.0,128.0,3.3,19.0,986.0,849.1,646.75
2016,6,9,11,45,898.5,127.5,3.35,19.5,992.0,813.4,620.35
2016,6,9,12,0,901.0,127.0,3.4,20.0,998.0,775.42,592.72
2016,6,9,12,15,900.5,127.0,3.45,20.0,996.5,733.66,561.6
2016,6,9,12,30,900.0,127.0,3.5,20.0,995.0,690.25,528.59
2016,6,9,12,45,666.5,261.0,3.55,20.0,900.5,608.1,464.03
2016,6,9,13,0,433.0,395.0,3.6,20.0,806.0,538.02,408.94
2016,6,9,13,15,670.0,254.0,3.65,19.5,877.5,524.15,398.45
2016,6,9,13,30,907.0,113.0,3.7,19.0,949.0,497.83,374.89
2016,6,9,13,45,904.0,111.0,3.75,19.0,927.0,445.84,330.04
2016,6,9,14,0,901.0,109.0,3.8,19.0,905.0,393.42,283.92
2016,6,9,14,15,894.0,107.5,3.8,19.0,875.5,339.92,236.39
2016,6,9,14,30,887.0,106.0,3.8,19.0,846.0,286.78,189.38
2016,6,9,14,45,879.0,104.0,3.85,19.0,811.0,233.71,144.22
2016,6,9,15,0,871.0,102.0,3.9,19.0,776.0,181.52,104.12
2016,6,9,15,15,859.5,100.5,3.95,18.5,736.0,130.42,73.88
2016,6,9,15,30,848.0,99.0,4.0,18.0,696.0,82.03,64.86
2016,6,9,15,45,832.5,96.5,4.05,18.0,651.5,80.91,64.12
2016,6,9,16,0,817.0,94.0,4.1,18.0,607.0,69.79,54.76
2016,6,9,16,15,798.0,91.0,4.1,17.5,560.0,68.81,54.21
2016,6,9,16,30,779.0,88.0,4.1,17.0,513.0,67.74,53.58
2016,6,9,16,45,753.5,85.0,4.15,17.0,463.0,66.51,52.69
2016,6,9,17,0,728.0,82.0,4.2,17.0,413.0,65.23,51.75
2016,6,9,17,15,695.0,77.5,4.2,16.5,363.0,57.44,45.18
2016,6,9,17,30,662.0,73.0,4.2,16.0,313.0,55.02,43.26
2016,6,9,17,45,614.5,67.5,4.2,16.0,263.5,51.65,40.33
2016,6,9,18,0,567.0,62.0,4.2,16.0,214.0,48.22,37.24
2016,6,9,18,15,499.5,54.5,4.1,15.5,168.0,42.99,32.5
2016,6,9,18,30,432.0,47.0,4.0,15.0,122.0,37.69,27.51
2016,6,9,18,45,331.0,37.0,3.95,14.5,83.5,30.01,20.18
2016,6,9,19,0,230.0,27.0,3.9,14.0,45.0,22.2,10.76
2016,6,9,19,15,115.0,13.5,3.85,13.5,22.5,11.52,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,91.0,11.0,3.4,13.0,13.0,67.87,0.0
2016,6,10,5,15,219.0,22.0,3.55,13.5,43.5,216.68,129.64
2016,6,10,5,30,347.0,33.0,3.7,14.0,74.0,338.65,273.48
2016,6,10,5,45,427.0,41.5,3.85,14.5,116.0,423.67,350.35
2016,6,10,6,0,507.0,50.0,4.0,15.0,158.0,514.22,426.74
2016,6,10,6,15,563.0,56.5,4.05,15.0,205.5,586.24,486.0
2016,6,10,6,30,619.0,63.0,4.1,15.0,253.0,660.36,544.46
2016,6,10,6,45,654.0,68.5,4.2,15.5,302.0,715.57,585.27
2016,6,10,7,0,689.0,74.0,4.3,16.0,351.0,765.41,620.82
2016,6,10,7,15,719.0,78.0,4.3,16.5,401.0,813.35,653.27
2016,6,10,7,30,749.0,82.0,4.3,17.0,451.0,859.92,683.8
2016,6,10,7,45,768.5,86.0,4.3,17.5,499.0,894.39,704.96
2016,6,10,8,0,788.0,90.0,4.3,18.0,547.0,926.52,724.17
2016,6,10,8,15,806.0,93.0,4.3,18.0,593.5,953.29,740.75
2016,6,10,8,30,824.0,96.0,4.3,18.0,640.0,965.2,746.89
2016,6,10,8,45,834.0,100.0,4.3,18.5,682.0,979.08,753.19
2016,6,10,9,0,844.0,104.0,4.3,19.0,724.0,989.76,757.32
2016,6,10,9,15,855.5,106.0,4.25,19.0,762.5,996.41,759.95
2016,6,10,9,30,867.0,108.0,4.2,19.0,801.0,999.72,760.45
2016,6,10,9,45,878.0,108.5,4.2,19.5,835.0,997.49,756.18
2016,6,10,10,0,889.0,109.0,4.2,20.0,869.0,991.84,749.79
2016,6,10,10,15,896.0,110.0,4.2,20.0,896.5,979.37,740.35
2016,6,10,10,30,903.0,111.0,4.2,20.0,924.0,963.53,728.78
2016,6,10,10,45,907.5,112.0,4.25,20.0,944.5,942.05,713.74
2016,6,10,11,0,912.0,113.0,4.3,20.0,965.0,917.42,696.6
2016,6,10,11,15,915.0,113.5,4.3,20.0,979.0,887.99,675.91
2016,6,10,11,30,918.0,114.0,4.3,20.0,993.0,855.76,653.27
2016,6,10,11,45,920.0,114.5,4.3,20.0,999.5,820.1,628.18
2016,6,10,12,0,922.0,115.0,4.3,20.0,1006.0,782.08,601.32
2016,6,10,12,15,705.0,257.0,4.3,20.0,937.5,710.12,543.81
2016,6,10,12,30,488.0,399.0,4.3,20.0,869.0,639.85,487.83
2016,6,10,12,45,488.0,393.0,4.3,20.0,860.0,601.85,459.03
2016,6,10,13,0,488.0,387.0,4.3,20.0,851.0,563.64,429.37
2016,6,10,13,15,391.5,412.5,4.3,20.0,780.5,504.41,383.5
2016,6,10,13,30,295.0,438.0,4.3,20.0,710.0,448.42,340.46
2016,6,10,13,45,367.5,395.5,4.3,20.0,725.5,425.87,321.09
2016,6,10,14,0,440.0,353.0,4.3,20.0,741.0,387.52,288.25
2016,6,10,14,15,361.0,370.0,4.3,19.5,681.5,353.19,261.82
2016,6,10,14,30,282.0,387.0,4.3,19.0,622.0,316.91,235.12
2016,6,10,14,45,266.5,372.0,4.3,19.0,587.0,282.5,208.21
2016,6,10,15,0,251.0,357.0,4.3,19.0,552.0,250.31,184.33
2016,6,10,15,15,227.5,340.0,4.3,19.0,509.5,233.07,174.77
2016,6,10,15,30,204.0,323.0,4.3,19.0,467.0,204.7,167.28
2016,6,10,15,45,238.5,295.5,4.3,19.0,453.5,179.44,146.76
2016,6,10,16,0,273.0,268.0,4.3,19.0,440.0,167.73,137.41
2016,6,10,16,15,281.5,244.0,4.3,18.5,409.0,156.57,128.7
2016,6,10,16,30,290.0,220.0,4.3,18.0,378.0,144.69,119.28
2016,6,10,16,45,441.5,164.0,4.3,18.0,378.0,108.55,88.74
2016,6,10,17,0,593.0,108.0,4.3,18.0,378.0,75.92,60.81
2016,6,10,17,15,614.0,95.5,4.25,17.5,346.0,69.26,55.33
2016,6,10,17,30,635.0,83.0,4.2,17.0,314.0,62.04,49.25
2016,6,10,17,45,585.5,76.5,4.2,16.5,264.5,58.2,46.03
2016,6,10,18,0,536.0,70.0,4.2,16.0,215.0,54.28,42.61
2016,6,10,18,15,464.5,61.5,4.0,15.5,168.5,48.48,37.35
2016,6,10,18,30,393.0,53.0,3.8,15.0,122.0,42.57,31.81
2016,6,10,18,45,287.0,41.5,3.65,14.5,83.0,32.0,21.92
2016,6,10,19,0,181.0,30.0,3.5,14.0,44.0,23.22,11.74
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,25.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,50.0,11.0,1.9,12.0,12.0,41.5,0.0
2016,6,11,5,15,166.5,24.5,1.95,12.5,42.0,180.92,107.73
2016,6,11,5,30,283.0,38.0,2.0,13.0,72.0,295.04,237.81
2016,6,11,5,45,372.5,48.0,2.1,14.0,114.5,389.61,321.28
2016,6,11,6,0,462.0,58.0,2.2,15.0,157.0,488.07,402.21
2016,6,11,6,15,521.0,65.5,2.2,15.5,204.5,562.89,461.53
2016,6,11,6,30,580.0,73.0,2.2,16.0,252.0,639.85,519.69
2016,6,11,6,45,623.5,78.5,2.2,16.5,302.0,701.79,564.01
2016,6,11,7,0,667.0,84.0,2.2,17.0,352.0,763.92,606.73
2016,6,11,7,15,697.5,88.5,2.15,17.5,402.0,812.07,637.49
2016,6,11,7,30,728.0,93.0,2.1,18.0,452.0,853.14,662.37
2016,6,11,7,45,753.0,96.0,2.1,18.5,501.0,891.54,685.24
2016,6,11,8,0,778.0,99.0,2.1,19.0,550.0,927.72,706.16
2016,6,11,8,15,796.0,102.0,2.0,19.5,596.5,954.36,719.2
2016,6,11,8,30,814.0,105.0,1.9,20.0,643.0,978.18,730.17
2016,6,11,8,45,829.5,107.0,1.85,21.0,686.0,995.21,735.79
2016,6,11,9,0,845.0,109.0,1.8,22.0,729.0,996.54,731.28
2016,6,11,9,15,855.5,111.0,1.7,22.5,767.0,1002.09,730.53
2016,6,11,9,30,866.0,113.0,1.6,23.0,805.0,1004.31,727.67
2016,6,11,9,45,870.0,117.0,1.55,23.5,837.0,998.74,720.75
2016,6,11,10,0,874.0,121.0,1.5,24.0,869.0,989.76,711.94
2016,6,11,10,15,550.0,280.5,1.4,24.0,756.5,833.19,606.1
2016,6,11,10,30,226.0,440.0,1.3,24.0,644.0,634.34,464.23
2016,6,11,10,45,277.5,437.5,1.25,24.5,693.0,678.77,495.22
2016,6,11,11,0,329.0,435.0,1.2,25.0,742.0,704.08,510.78
2016,6,11,11,15,615.5,281.0,1.2,25.0,866.0,799.78,580.19
2016,6,11,11,30,902.0,127.0,1.2,25.0,990.0,854.37,617.6
2016,6,11,11,45,903.0,127.5,1.2,25.5,996.0,818.21,592.18
2016,6,11,12,0,904.0,128.0,1.2,26.0,1002.0,779.82,566.17
2016,6,11,12,15,904.0,128.0,1.3,26.0,1001.0,738.34,538.36
2016,6,11,12,30,904.0,128.0,1.4,26.0,1000.0,695.17,508.49
2016,6,11,12,45,910.5,122.5,1.55,26.5,994.0,650.42,476.0
2016,6,11,13,0,917.0,117.0,1.7,27.0,988.0,603.82,441.01
2016,6,11,13,15,914.5,116.0,1.85,26.5,972.5,554.03,404.06
2016,6,11,13,30,912.0,115.0,2.0,26.0,957.0,503.39,364.91
2016,6,11,13,45,906.0,115.0,2.2,26.0,934.5,451.3,322.64
2016,6,11,14,0,900.0,115.0,2.4,26.0,912.0,399.06,278.95
2016,6,11,14,15,893.5,114.0,2.5,26.0,883.0,346.04,233.7
2016,6,11,14,30,887.0,113.0,2.6,26.0,854.0,293.33,188.7
2016,6,11,14,45,876.0,112.5,2.75,26.0,818.5,240.56,145.36
2016,6,11,15,0,865.0,112.0,2.9,26.0,783.0,188.96,106.88
2016,6,11,15,15,853.5,110.0,2.95,25.5,743.0,137.76,76.94
2016,6,11,15,30,842.0,108.0,3.0,25.0,703.0,77.08,58.89
2016,6,11,15,45,822.5,107.0,3.05,24.5,657.5,76.6,58.82
2016,6,11,16,0,803.0,106.0,3.1,24.0,612.0,77.28,59.69
2016,6,11,16,15,783.5,103.0,3.05,23.5,564.5,76.61,59.44
2016,6,11,16,30,764.0,100.0,3.0,23.0,517.0,75.87,59.14
2016,6,11,16,45,734.0,97.0,3.0,23.0,466.5,68.44,53.03
2016,6,11,17,0,704.0,94.0,3.0,23.0,416.0,67.56,52.47
2016,6,11,17,15,669.0,88.5,2.95,22.0,365.5,64.83,50.51
2016,6,11,17,30,634.0,83.0,2.9,21.0,315.0,61.99,48.4
2016,6,11,17,45,584.0,77.0,2.85,20.5,265.0,58.54,45.56
2016,6,11,18,0,534.0,71.0,2.8,20.0,215.0,55.02,42.56
2016,6,11,18,15,465.5,62.0,2.75,19.0,169.0,48.86,37.15
2016,6,11,18,30,397.0,53.0,2.7,18.0,123.0,42.55,31.4
2016,6,11,18,45,297.0,41.0,2.65,17.5,84.0,31.66,21.37
2016,6,11,19,0,197.0,29.0,2.6,17.0,45.0,22.49,11.21
2016,6,11,19,15,98.5,14.5,2.55,16.5,22.5,12.38,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
