Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,2.1,13.0,12.0,31.21,0.0
2016,6,12,5,15,143.5,26.0,2.2,13.0,41.5,168.08,99.36
2016,6,12,5,30,253.0,41.0,2.3,13.0,71.0,278.41,224.4
2016,6,12,5,45,343.0,52.0,2.4,13.5,113.0,368.18,305.0
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,470.06,390.37
2016,6,12,6,15,494.0,71.0,2.45,14.5,202.5,546.67,451.67
2016,6,12,6,30,555.0,79.0,2.4,15.0,250.0,625.4,511.71
2016,6,12,6,45,605.0,84.0,2.35,15.5,301.0,692.11,559.91
2016,6,12,7,0,655.0,89.0,2.3,16.0,352.0,759.26,606.4
2016,6,12,7,15,687.0,93.5,2.25,16.5,402.0,808.63,638.29
2016,6,12,7,30,719.0,98.0,2.2,17.0,452.0,856.82,668.41
2016,6,12,7,45,746.0,100.5,2.15,17.5,501.5,889.96,687.2
2016,6,12,8,0,773.0,103.0,2.1,18.0,551.0,927.52,708.73
2016,6,12,8,15,791.0,106.5,2.05,18.0,597.5,954.74,724.14
2016,6,12,8,30,809.0,110.0,2.0,18.0,644.0,979.13,737.61
2016,6,12,8,45,824.0,112.0,1.95,18.5,687.0,995.64,744.4
2016,6,12,9,0,839.0,114.0,1.9,19.0,730.0,1008.96,749.18
2016,6,12,9,15,850.0,115.5,1.9,19.0,768.0,1001.6,742.65
2016,6,12,9,30,861.0,117.0,1.9,19.0,806.0,1003.76,742.75
2016,6,12,9,45,875.0,115.5,1.9,19.5,840.0,1002.38,739.18
2016,6,12,10,0,889.0,114.0,1.9,20.0,874.0,997.59,733.59
2016,6,12,10,15,895.0,115.0,1.95,20.5,900.5,984.13,723.2
2016,6,12,10,30,901.0,116.0,2.0,21.0,927.0,967.33,710.84
2016,6,12,10,45,904.0,117.0,2.1,21.5,947.0,944.5,695.19
2016,6,12,11,0,907.0,118.0,2.2,22.0,967.0,918.6,677.53
2016,6,12,11,15,909.5,119.0,2.25,22.0,979.5,889.31,658.41
2016,6,12,11,30,912.0,120.0,2.3,22.0,992.0,857.22,637.34
2016,6,12,11,45,911.0,121.0,2.4,22.0,997.5,819.78,612.89
2016,6,12,12,0,910.0,122.0,2.5,22.0,1003.0,780.21,586.71
2016,6,12,12,15,909.5,122.0,2.55,22.0,1001.0,738.32,556.43
2016,6,12,12,30,909.0,122.0,2.6,22.0,999.0,694.74,524.16
2016,6,12,12,45,902.0,124.5,2.65,22.0,988.5,647.53,488.4
2016,6,12,13,0,895.0,127.0,2.7,22.0,978.0,599.48,451.07
2016,6,12,13,15,891.5,126.5,2.7,22.0,962.0,550.5,411.86
2016,6,12,13,30,888.0,126.0,2.7,22.0,946.0,500.79,371.01
2016,6,12,13,45,882.0,125.0,2.7,22.0,923.0,449.17,327.66
2016,6,12,14,0,876.0,124.0,2.7,22.0,900.0,397.44,283.23
2016,6,12,14,15,868.5,122.5,2.65,21.5,870.5,345.01,238.09
2016,6,12,14,30,861.0,121.0,2.6,21.0,841.0,293.02,193.26
2016,6,12,14,45,852.0,119.0,2.6,21.0,806.5,241.05,149.62
2016,6,12,15,0,843.0,117.0,2.6,21.0,772.0,190.05,110.66
2016,6,12,15,15,831.0,115.0,2.55,20.5,732.0,129.67,72.36
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,80.64,63.11
2016,6,12,15,45,804.0,109.5,2.45,20.0,648.0,77.78,60.91
2016,6,12,16,0,789.0,106.0,2.4,20.0,604.0,76.98,60.41
2016,6,12,16,15,769.0,103.0,2.35,19.5,557.0,76.32,60.16
2016,6,12,16,30,749.0,100.0,2.3,19.0,510.0,75.59,59.86
2016,6,12,16,45,723.5,95.5,2.3,19.0,460.5,67.26,52.88
2016,6,12,17,0,698.0,91.0,2.3,19.0,411.0,65.39,51.45
2016,6,12,17,15,663.0,86.0,2.25,18.5,361.0,62.94,49.6
2016,6,12,17,30,628.0,81.0,2.2,18.0,311.0,60.41,47.62
2016,6,12,17,45,581.0,74.5,2.2,18.0,262.0,56.55,44.3
2016,6,12,18,0,534.0,68.0,2.2,18.0,213.0,52.58,40.78
2016,6,12,18,15,467.0,59.5,2.15,17.5,167.5,46.76,35.56
2016,6,12,18,30,400.0,51.0,2.1,17.0,122.0,40.8,30.04
2016,6,12,18,45,303.5,39.5,2.05,16.5,84.0,31.97,21.78
2016,6,12,19,0,207.0,28.0,2.0,16.0,46.0,21.75,10.89
2016,6,12,19,15,103.5,14.0,2.05,15.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,2.8,12.0,12.0,44.02,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.5,41.5,181.36,107.72
2016,6,13,5,30,281.0,38.0,2.8,13.0,71.0,293.33,237.04
2016,6,13,5,45,372.0,47.5,2.85,13.5,113.0,388.32,322.05
2016,6,13,6,0,463.0,57.0,2.9,14.0,155.0,487.28,404.87
2016,6,13,6,15,239.0,82.5,2.9,14.0,133.5,320.65,269.78
2016,6,13,6,30,15.0,108.0,2.9,14.0,112.0,116.52,94.12
2016,6,13,6,45,21.0,127.0,2.95,14.5,134.5,139.72,113.88
2016,6,13,7,0,27.0,146.0,3.0,15.0,157.0,178.72,146.01
2016,6,13,7,15,26.0,163.0,3.0,15.0,175.0,194.03,158.03
2016,6,13,7,30,25.0,180.0,3.0,15.0,193.0,191.43,155.3
2016,6,13,7,45,66.5,215.5,3.05,15.5,253.5,288.54,234.65
2016,6,13,8,0,108.0,251.0,3.1,16.0,314.0,368.17,297.58
2016,6,13,8,15,82.0,264.0,3.15,16.0,314.0,352.04,282.69
2016,6,13,8,30,56.0,277.0,3.2,16.0,314.0,335.4,267.83
2016,6,13,8,45,51.5,291.5,3.25,16.5,327.0,342.03,271.63
2016,6,13,9,0,47.0,306.0,3.3,17.0,340.0,348.38,275.14
2016,6,13,9,15,144.0,339.5,3.3,17.0,453.5,499.21,392.85
2016,6,13,9,30,241.0,373.0,3.3,17.0,567.0,646.04,502.27
2016,6,13,9,45,314.5,367.0,3.3,17.5,630.0,702.36,542.35
2016,6,13,10,0,388.0,361.0,3.3,18.0,693.0,755.8,580.04
2016,6,13,10,15,271.5,403.0,3.4,18.0,638.5,671.34,515.29
2016,6,13,10,30,155.0,445.0,3.5,18.0,584.0,573.05,440.47
2016,6,13,10,45,537.0,278.5,3.6,18.5,777.5,781.56,601.14
2016,6,13,11,0,919.0,112.0,3.7,19.0,971.0,924.21,701.92
2016,6,13,11,15,922.0,112.5,3.8,19.0,984.5,894.74,680.6
2016,6,13,11,30,925.0,113.0,3.9,19.0,998.0,862.44,658.53
2016,6,13,11,45,924.5,114.5,4.0,19.0,1004.0,825.57,633.12
2016,6,13,12,0,924.0,116.0,4.1,19.0,1010.0,786.46,605.92
2016,6,13,12,15,923.5,116.0,4.15,19.0,1008.5,744.17,574.33
2016,6,13,12,30,923.0,116.0,4.2,19.0,1007.0,700.14,540.47
2016,6,13,12,45,920.5,116.0,4.3,19.0,998.0,653.36,503.91
2016,6,13,13,0,918.0,116.0,4.4,19.0,989.0,605.36,465.6
2016,6,13,13,15,914.5,115.5,4.45,19.0,973.5,555.44,424.57
2016,6,13,13,30,911.0,115.0,4.5,19.0,958.0,504.75,381.78
2016,6,13,13,45,903.5,116.0,4.55,19.0,934.0,452.84,336.96
2016,6,13,14,0,896.0,117.0,4.6,19.0,910.0,400.88,291.12
2016,6,13,14,15,889.0,115.5,4.6,18.5,881.0,347.63,244.1
2016,6,13,14,30,882.0,114.0,4.6,18.0,852.0,294.74,197.38
2016,6,13,14,45,870.0,114.0,4.7,18.0,816.0,242.37,152.48
2016,6,13,15,0,858.0,114.0,4.8,18.0,780.0,191.25,112.66
2016,6,13,15,15,846.0,111.5,4.8,17.5,740.0,140.09,81.1
2016,6,13,15,30,834.0,109.0,4.8,17.0,700.0,79.55,63.0
2016,6,13,15,45,826.0,103.5,4.85,17.0,657.0,74.39,58.77
2016,6,13,16,0,818.0,98.0,4.9,17.0,614.0,72.26,57.11
2016,6,13,16,15,799.0,95.0,4.9,17.0,566.5,71.38,56.53
2016,6,13,16,30,780.0,92.0,4.9,17.0,519.0,70.42,55.89
2016,6,13,16,45,761.0,86.5,4.9,17.0,470.5,67.58,53.61
2016,6,13,17,0,742.0,81.0,4.9,17.0,422.0,64.55,51.14
2016,6,13,17,15,709.0,76.5,4.9,16.5,371.5,61.94,49.12
2016,6,13,17,30,676.0,72.0,4.9,16.0,321.0,54.34,42.64
2016,6,13,17,45,625.5,67.5,4.9,15.5,271.0,51.64,40.39
2016,6,13,18,0,575.0,63.0,4.9,15.0,221.0,48.94,38.05
2016,6,13,18,15,509.0,56.0,4.8,14.5,174.5,44.14,33.68
2016,6,13,18,30,443.0,49.0,4.7,14.0,128.0,39.3,29.09
2016,6,13,18,45,333.5,39.0,4.65,14.0,88.0,31.62,21.71
2016,6,13,19,0,224.0,29.0,4.6,14.0,48.0,22.55,11.75
2016,6,13,19,15,112.0,14.5,4.6,13.5,24.0,11.33,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,26.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,52.0,11.0,3.7,12.0,13.0,42.71,0.0
2016,6,14,5,15,172.0,24.5,3.7,12.0,42.5,184.29,109.35
2016,6,14,5,30,292.0,38.0,3.7,12.0,72.0,303.26,246.43
2016,6,14,5,45,394.0,46.0,3.75,12.5,115.5,403.3,336.42
2016,6,14,6,0,496.0,54.0,3.8,13.0,159.0,509.9,426.15
2016,6,14,6,15,553.5,60.5,3.8,13.5,206.5,583.0,485.57
2016,6,14,6,30,611.0,67.0,3.8,14.0,254.0,658.2,543.93
2016,6,14,6,45,659.5,69.5,3.85,14.5,305.0,721.17,590.59
2016,6,14,7,0,708.0,72.0,3.9,15.0,356.0,779.74,632.23
2016,6,14,7,15,736.5,76.0,3.85,15.5,406.0,826.75,663.53
2016,6,14,7,30,765.0,80.0,3.8,16.0,456.0,872.31,692.89
2016,6,14,7,45,788.5,82.0,3.75,16.5,505.0,908.52,714.81
2016,6,14,8,0,812.0,84.0,3.7,17.0,554.0,942.5,734.75
2016,6,14,8,15,828.5,86.5,3.65,17.0,600.0,955.97,741.46
2016,6,14,8,30,845.0,89.0,3.6,17.0,646.0,978.14,754.42
2016,6,14,8,45,856.5,91.5,3.55,17.5,688.5,992.21,760.27
2016,6,14,9,0,868.0,94.0,3.5,18.0,731.0,1003.1,764.04
2016,6,14,9,15,878.0,95.5,3.5,18.0,769.0,1008.0,765.69
2016,6,14,9,30,888.0,97.0,3.5,18.0,807.0,1009.55,765.26
2016,6,14,9,45,887.5,103.0,3.5,18.5,837.5,1002.05,757.44
2016,6,14,10,0,887.0,109.0,3.5,19.0,868.0,991.07,747.52
2016,6,14,10,15,893.0,110.0,3.55,19.0,894.5,977.89,738.06
2016,6,14,10,30,899.0,111.0,3.6,19.0,921.0,961.39,726.45
2016,6,14,10,45,903.5,112.0,3.65,19.0,941.0,940.22,711.76
2016,6,14,11,0,908.0,113.0,3.7,19.0,961.0,915.9,694.97
2016,6,14,11,15,910.5,113.5,3.75,19.0,974.5,886.38,674.58
2016,6,14,11,30,913.0,114.0,3.8,19.0,988.0,854.08,652.24
2016,6,14,11,45,914.0,114.0,3.9,19.0,994.0,817.6,627.09
2016,6,14,12,0,915.0,114.0,4.0,19.0,1000.0,778.86,600.15
2016,6,14,12,15,915.0,114.0,4.1,18.5,998.5,737.38,570.46
2016,6,14,12,30,915.0,114.0,4.2,18.0,997.0,694.14,538.27
2016,6,14,12,45,915.5,112.0,4.35,18.0,989.5,648.15,502.41
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,600.73,464.5
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.5,551.3,424.39
2016,6,14,13,30,910.0,109.0,4.6,17.0,951.0,501.03,382.33
2016,6,14,13,45,904.5,109.0,4.65,17.0,928.0,449.43,337.29
2016,6,14,14,0,899.0,109.0,4.7,17.0,905.0,397.59,291.07
2016,6,14,14,15,892.5,107.5,4.7,17.0,876.5,344.45,243.19
2016,6,14,14,30,886.0,106.0,4.7,17.0,848.0,291.6,195.72
2016,6,14,14,45,880.0,103.5,4.7,17.0,814.0,238.73,149.81
2016,6,14,15,0,874.0,101.0,4.7,17.0,780.0,186.5,108.52
2016,6,14,15,15,863.5,99.0,4.7,16.5,740.5,135.05,76.44
2016,6,14,15,30,853.0,97.0,4.7,16.0,701.0,85.08,68.0
2016,6,14,15,45,840.0,94.0,4.75,16.0,657.5,79.5,63.4
2016,6,14,16,0,827.0,91.0,4.8,16.0,614.0,77.95,62.25
2016,6,14,16,15,809.5,88.5,4.8,16.0,567.5,67.2,53.12
2016,6,14,16,30,792.0,86.0,4.8,16.0,521.0,66.42,52.63
2016,6,14,16,45,766.5,83.0,4.85,16.0,471.5,65.12,51.67
2016,6,14,17,0,741.0,80.0,4.9,16.0,422.0,63.76,50.66
2016,6,14,17,15,727.0,68.5,4.9,15.5,371.0,56.01,44.09
2016,6,14,17,30,713.0,57.0,4.9,15.0,320.0,47.85,37.06
2016,6,14,17,45,644.0,60.0,4.9,15.0,270.5,50.3,39.29
2016,6,14,18,0,575.0,63.0,4.9,15.0,221.0,48.91,38.02
2016,6,14,18,15,509.0,56.0,4.8,14.5,174.5,44.12,33.66
2016,6,14,18,30,443.0,49.0,4.7,14.0,128.0,39.26,29.07
2016,6,14,18,45,334.0,39.5,4.6,13.5,88.5,32.02,22.14
2016,6,14,19,0,225.0,30.0,4.5,13.0,49.0,23.31,12.54
2016,6,14,19,15,112.5,15.0,4.45,12.5,24.5,11.71,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.1,0.0
2016,6,15,5,15,153.0,25.0,3.85,11.5,43.0,172.12,101.27
2016,6,15,5,30,306.0,37.0,3.9,12.0,73.0,312.36,253.94
2016,6,15,5,45,401.0,45.5,4.0,12.5,116.0,407.88,340.32
2016,6,15,6,0,496.0,54.0,4.1,13.0,159.0,509.67,426.45
2016,6,15,6,15,553.5,60.5,4.15,13.5,206.5,582.78,486.22
2016,6,15,6,30,611.0,67.0,4.2,14.0,254.0,657.97,544.99
2016,6,15,6,45,657.5,70.5,4.3,14.5,304.5,720.58,591.91
2016,6,15,7,0,704.0,74.0,4.4,15.0,355.0,778.38,633.59
2016,6,15,7,15,732.5,77.5,4.45,15.0,405.0,824.71,666.46
2016,6,15,7,30,761.0,81.0,4.5,15.0,455.0,869.57,697.62
2016,6,15,7,45,786.5,82.5,4.55,15.5,504.5,907.08,721.52
2016,6,15,8,0,812.0,84.0,4.6,16.0,554.0,942.42,743.51
2016,6,15,8,15,828.0,86.5,4.6,16.0,600.0,955.42,750.38
2016,6,15,8,30,844.0,89.0,4.6,16.0,646.0,977.12,763.65
2016,6,15,8,45,858.5,90.5,4.7,16.5,689.0,993.1,772.22
2016,6,15,9,0,873.0,92.0,4.8,17.0,732.0,1005.95,778.7
2016,6,15,9,15,882.5,93.5,4.8,17.0,770.0,1010.43,780.12
2016,6,15,9,30,892.0,95.0,4.8,17.0,808.0,1011.54,779.39
2016,6,15,9,45,894.5,99.0,4.85,17.0,839.0,1004.95,773.91
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,994.9,766.22
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,981.75,756.1
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,965.25,743.78
2016,6,15,10,45,914.0,105.5,4.95,17.5,944.5,944.04,727.22
2016,6,15,11,0,919.0,106.0,5.0,18.0,965.0,919.64,708.55
2016,6,15,11,15,922.0,106.5,5.0,18.0,979.0,890.45,687.59
2016,6,15,11,30,925.0,107.0,5.0,18.0,993.0,858.42,664.62
2016,6,15,11,45,927.5,106.5,5.05,18.0,999.5,822.47,639.08
2016,6,15,12,0,930.0,106.0,5.1,18.0,1006.0,784.14,611.68
2016,6,15,12,15,930.0,106.0,5.05,18.0,1005.0,742.27,579.69
2016,6,15,12,30,930.0,106.0,5.0,18.0,1004.0,698.59,545.11
2016,6,15,12,45,535.0,291.0,4.95,18.0,806.5,558.64,434.03
2016,6,15,13,0,140.0,476.0,4.9,18.0,609.0,445.53,343.93
2016,6,15,13,15,519.5,297.0,4.85,18.0,779.5,486.64,375.73
2016,6,15,13,30,899.0,118.0,4.8,18.0,950.0,503.0,383.11
2016,6,15,13,45,899.0,114.0,4.8,18.0,929.0,451.42,337.92
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,399.13,291.38
2016,6,15,14,15,892.5,109.0,4.7,17.5,879.0,346.31,244.29
2016,6,15,14,30,886.0,108.0,4.6,17.0,850.0,293.78,197.47
2016,6,15,14,45,883.5,103.0,4.6,17.0,817.0,239.99,150.68
2016,6,15,15,0,881.0,98.0,4.6,17.0,784.0,186.52,108.15
2016,6,15,15,15,870.5,96.0,4.55,16.5,744.0,134.72,75.64
2016,6,15,15,30,860.0,94.0,4.5,16.0,704.0,84.41,67.42
2016,6,15,15,45,851.5,89.5,4.45,16.0,661.5,77.01,61.25
2016,6,15,16,0,843.0,85.0,4.4,16.0,619.0,74.52,59.28
2016,6,15,16,15,825.0,82.5,4.3,15.5,571.5,72.92,58.2
2016,6,15,16,30,807.0,80.0,4.2,15.0,524.0,62.54,49.43
2016,6,15,16,45,786.0,76.5,4.15,15.0,475.0,60.77,48.06
2016,6,15,17,0,765.0,73.0,4.1,15.0,426.0,58.91,46.59
2016,6,15,17,15,733.5,69.0,3.95,14.5,375.5,56.45,44.66
2016,6,15,17,30,702.0,65.0,3.8,14.0,325.0,53.93,42.63
2016,6,15,17,45,659.5,60.5,3.65,14.0,275.5,50.84,39.94
2016,6,15,18,0,617.0,56.0,3.5,14.0,226.0,43.83,33.66
2016,6,15,18,15,553.5,49.5,3.25,13.5,179.0,39.19,29.44
2016,6,15,18,30,490.0,43.0,3.0,13.0,132.0,34.5,25.01
2016,6,15,18,45,393.5,34.5,2.75,13.0,92.0,27.93,18.67
2016,6,15,19,0,297.0,26.0,2.5,13.0,52.0,21.3,11.09
2016,6,15,19,15,148.5,13.0,2.35,12.5,26.0,10.48,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,6,16,5,15,25.5,23.5,1.2,13.0,26.5,54.29,27.53
2016,6,16,5,30,51.0,39.0,1.2,13.0,45.0,95.77,74.07
2016,6,16,5,45,74.5,58.0,1.3,13.5,71.5,138.95,112.94
2016,6,16,6,0,98.0,77.0,1.4,14.0,98.0,182.01,150.65
2016,6,16,6,15,113.0,97.5,1.3,14.0,128.0,220.83,183.88
2016,6,16,6,30,128.0,118.0,1.2,14.0,158.0,259.53,216.0
2016,6,16,6,45,138.5,139.0,1.2,14.5,189.0,294.84,243.98
2016,6,16,7,0,149.0,160.0,1.2,15.0,220.0,329.77,270.83
2016,6,16,7,15,194.5,179.5,1.15,15.5,268.0,395.58,321.95
2016,6,16,7,30,240.0,199.0,1.1,16.0,316.0,483.71,387.6
2016,6,16,7,45,187.0,226.0,1.1,16.5,323.0,441.9,351.8
2016,6,16,8,0,134.0,253.0,1.1,17.0,330.0,418.36,330.55
2016,6,16,8,15,85.5,256.5,1.1,17.0,307.5,346.8,273.93
2016,6,16,8,30,37.0,260.0,1.1,17.0,285.0,296.68,233.19
2016,6,16,8,45,42.5,283.5,1.1,17.5,314.0,324.0,253.43
2016,6,16,9,0,48.0,307.0,1.1,18.0,343.0,350.66,272.43
2016,6,16,9,15,141.5,340.5,1.15,18.0,452.5,498.01,383.86
2016,6,16,9,30,235.0,374.0,1.2,18.0,562.0,620.78,472.25
2016,6,16,9,45,321.5,362.0,1.3,18.5,630.5,704.54,530.52
2016,6,16,10,0,408.0,350.0,1.4,19.0,699.0,781.37,582.94
2016,6,16,10,15,654.5,226.5,1.5,19.0,806.5,887.04,660.09
2016,6,16,10,30,901.0,103.0,1.6,19.0,914.0,956.15,705.05
2016,6,16,10,45,906.0,103.0,1.7,19.5,934.5,934.76,689.57
2016,6,16,11,0,911.0,103.0,1.8,20.0,955.0,910.25,673.06
2016,6,16,11,15,913.5,103.0,1.9,20.0,968.0,880.56,654.3
2016,6,16,11,30,916.0,103.0,2.0,20.0,981.0,848.12,633.52
2016,6,16,11,45,918.5,102.5,2.1,20.5,987.5,812.66,609.29
2016,6,16,12,0,921.0,102.0,2.2,21.0,994.0,774.83,583.25
2016,6,16,12,15,920.5,102.0,2.25,21.0,992.5,733.12,553.81
2016,6,16,12,30,920.0,102.0,2.3,21.0,991.0,689.65,521.67
2016,6,16,12,45,918.0,102.0,2.4,21.0,982.5,643.69,487.1
2016,6,16,13,0,916.0,102.0,2.5,21.0,974.0,596.44,450.52
2016,6,16,13,15,913.0,101.5,2.55,21.0,958.5,547.2,411.15
2016,6,16,13,30,910.0,101.0,2.6,21.0,943.0,497.1,369.94
2016,6,16,13,45,908.0,98.5,2.65,21.0,921.5,445.36,326.28
2016,6,16,14,0,906.0,96.0,2.7,21.0,900.0,393.07,281.06
2016,6,16,14,15,658.0,218.0,2.7,20.5,792.0,335.84,238.42
2016,6,16,14,30,410.0,340.0,2.7,20.0,684.0,312.8,225.59
2016,6,16,14,45,645.5,214.5,2.75,20.0,729.5,249.63,165.59
2016,6,16,15,0,881.0,89.0,2.8,20.0,775.0,181.78,102.74
2016,6,16,15,15,709.0,157.0,2.75,20.0,691.0,140.95,84.49
2016,6,16,15,30,537.0,225.0,2.7,20.0,607.0,137.33,110.65
2016,6,16,15,45,429.5,242.5,2.7,20.0,535.5,143.47,116.06
2016,6,16,16,0,322.0,260.0,2.7,20.0,464.0,164.23,133.68
2016,6,16,16,15,328.0,236.5,2.6,19.5,430.5,153.14,125.0
2016,6,16,16,30,334.0,213.0,2.5,19.0,397.0,141.34,115.71
2016,6,16,16,45,546.0,141.0,2.45,19.0,408.5,95.54,77.11
2016,6,16,17,0,758.0,69.0,2.4,19.0,420.0,55.89,43.18
2016,6,16,17,15,728.0,65.5,2.3,18.5,370.5,53.74,41.56
2016,6,16,17,30,698.0,62.0,2.2,18.0,321.0,51.53,39.83
2016,6,16,17,45,657.0,57.5,2.1,17.5,272.0,48.37,37.2
2016,6,16,18,0,616.0,53.0,2.0,17.0,223.0,45.17,34.43
2016,6,16,18,15,554.5,47.0,1.8,16.5,177.0,37.22,27.34
2016,6,16,18,30,493.0,41.0,1.6,16.0,131.0,32.86,23.27
2016,6,16,18,45,399.5,33.0,1.45,16.0,91.5,26.67,17.37
2016,6,16,19,0,306.0,25.0,1.3,16.0,52.0,20.43,10.34
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.0,10.04,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,6,17,5,15,0.0,14.0,1.55,14.5,14.0,11.53,1.18
2016,6,17,5,30,0.0,24.0,1.6,15.0,24.0,19.8,10.51
2016,6,17,5,45,0.0,37.5,1.7,15.5,37.5,31.01,20.4
2016,6,17,6,0,0.0,51.0,1.8,16.0,51.0,43.57,31.3
2016,6,17,6,15,0.0,66.0,1.8,16.0,66.0,57.65,43.44
2016,6,17,6,30,0.0,81.0,1.8,16.0,81.0,71.47,55.2
2016,6,17,6,45,0.0,97.0,1.8,16.5,97.0,86.2,67.4
2016,6,17,7,0,0.0,113.0,1.8,17.0,113.0,100.76,79.22
2016,6,17,7,15,378.0,92.5,1.8,17.0,278.0,499.29,409.5
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,852.39,664.97
2016,6,17,7,45,775.0,75.5,1.85,17.5,490.5,886.14,681.6
2016,6,17,8,0,794.0,79.0,1.9,18.0,538.0,906.35,692.23
2016,6,17,8,15,486.5,188.0,1.95,18.0,476.5,739.14,573.19
2016,6,17,8,30,179.0,297.0,2.0,18.0,415.0,506.15,395.28
2016,6,17,8,45,516.0,192.0,2.05,18.5,563.5,770.1,595.93
2016,6,17,9,0,853.0,87.0,2.1,19.0,712.0,979.89,735.1
2016,6,17,9,15,488.0,232.5,2.15,19.0,594.5,775.16,590.38
2016,6,17,9,30,123.0,378.0,2.2,19.0,477.0,512.56,392.57
2016,6,17,9,45,80.5,365.5,2.3,19.5,431.5,429.19,330.47
2016,6,17,10,0,38.0,353.0,2.4,20.0,386.0,368.71,283.29
2016,6,17,10,15,28.5,332.0,2.45,20.0,357.0,333.93,256.78
2016,6,17,10,30,19.0,311.0,2.5,20.0,328.0,286.69,220.53
2016,6,17,10,45,17.0,301.5,2.55,20.5,317.5,274.39,210.64
2016,6,17,11,0,15.0,292.0,2.6,21.0,307.0,262.44,200.95
2016,6,17,11,15,20.5,330.0,2.65,21.0,350.5,298.27,228.18
2016,6,17,11,30,26.0,368.0,2.7,21.0,394.0,341.14,260.28
2016,6,17,11,45,31.0,386.5,2.75,21.0,417.0,355.49,270.83
2016,6,17,12,0,36.0,405.0,2.8,21.0,440.0,368.53,280.48
2016,6,17,12,15,43.5,419.0,2.8,21.0,461.5,378.3,287.69
2016,6,17,12,30,51.0,433.0,2.8,21.0,483.0,386.66,293.8
2016,6,17,12,45,41.5,408.5,2.85,21.0,449.0,353.83,269.2
2016,6,17,13,0,32.0,384.0,2.9,21.0,415.0,322.85,246.02
2016,6,17,13,15,118.0,421.0,2.9,21.0,531.5,381.15,289.84
2016,6,17,13,30,204.0,458.0,2.9,21.0,648.0,431.77,325.96
2016,6,17,13,45,126.5,422.5,2.9,21.0,539.5,358.46,271.16
2016,6,17,14,0,49.0,387.0,2.9,21.0,431.0,304.59,231.73
2016,6,17,14,15,30.0,315.0,2.9,20.5,342.0,244.45,186.85
2016,6,17,14,30,11.0,243.0,2.9,20.0,253.0,195.97,150.49
2016,6,17,14,45,11.0,241.0,2.95,20.0,250.5,192.51,148.09
2016,6,17,15,0,11.0,239.0,3.0,20.0,248.0,188.92,145.56
2016,6,17,15,15,8.0,215.5,3.05,19.5,222.0,169.99,131.4
2016,6,17,15,30,5.0,192.0,3.1,19.0,196.0,151.58,122.98
2016,6,17,15,45,39.0,232.5,3.2,19.0,257.5,166.77,136.03
2016,6,17,16,0,73.0,273.0,3.3,19.0,319.0,188.75,154.72
2016,6,17,16,15,73.5,252.0,3.4,18.5,295.5,176.27,145.01
2016,6,17,16,30,74.0,231.0,3.5,18.0,272.0,163.42,134.96
2016,6,17,16,45,37.0,145.0,3.6,18.0,165.5,110.75,90.52
2016,6,17,17,0,0.0,59.0,3.7,18.0,59.0,48.88,37.24
2016,6,17,17,15,8.5,95.0,3.7,17.5,98.0,77.62,62.63
2016,6,17,17,30,17.0,131.0,3.7,17.0,137.0,101.99,84.18
2016,6,17,17,45,11.5,112.0,3.7,16.5,116.0,87.67,71.91
2016,6,17,18,0,6.0,93.0,3.7,16.0,95.0,73.27,59.36
2016,6,17,18,15,3.0,74.5,3.5,15.5,75.5,59.14,46.8
2016,6,17,18,30,0.0,56.0,3.3,15.0,56.0,44.93,33.95
2016,6,17,18,45,0.0,39.0,3.15,15.0,39.0,31.68,21.76
2016,6,17,19,0,0.0,22.0,3.0,15.0,22.0,18.17,8.67
2016,6,17,19,15,0.0,11.0,2.85,14.5,11.0,9.06,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.7,13.0,13.0,75.81,0.0
2016,6,18,5,15,238.0,21.5,1.75,13.5,44.0,227.01,128.95
2016,6,18,5,30,372.0,32.0,1.8,14.0,75.0,354.09,282.86
2016,6,18,5,45,457.0,39.5,1.85,14.5,118.0,442.22,360.97
2016,6,18,6,0,542.0,47.0,1.9,15.0,161.0,536.26,438.09
2016,6,18,6,15,598.5,52.5,1.9,15.0,209.5,608.32,495.35
2016,6,18,6,30,655.0,58.0,1.9,15.0,258.0,677.38,547.72
2016,6,18,6,45,694.5,62.0,1.9,15.5,308.5,736.31,589.23
2016,6,18,7,0,734.0,66.0,1.9,16.0,359.0,795.03,628.86
2016,6,18,7,15,763.5,69.5,1.85,16.5,410.5,842.98,658.88
2016,6,18,7,30,793.0,73.0,1.8,17.0,462.0,889.52,686.95
2016,6,18,7,45,815.0,76.0,1.75,17.5,512.0,926.19,707.45
2016,6,18,8,0,837.0,79.0,1.7,18.0,562.0,949.3,718.43
2016,6,18,8,15,854.0,81.0,1.6,18.5,609.5,974.66,730.15
2016,6,18,8,30,871.0,83.0,1.5,19.0,657.0,997.2,739.71
2016,6,18,8,45,884.5,85.0,1.45,19.5,701.0,1013.12,745.64
2016,6,18,9,0,898.0,87.0,1.4,20.0,745.0,1025.8,749.57
2016,6,18,9,15,908.5,88.5,1.35,20.0,784.0,1031.46,750.56
2016,6,18,9,30,919.0,90.0,1.3,20.0,823.0,1033.65,749.56
2016,6,18,9,45,923.0,94.0,1.3,20.5,856.0,1028.55,743.63
2016,6,18,10,0,927.0,98.0,1.3,21.0,889.0,1019.86,735.72
2016,6,18,10,15,933.0,99.0,1.3,21.0,917.0,1006.44,726.42
2016,6,18,10,30,939.0,100.0,1.3,21.0,945.0,989.57,715.12
2016,6,18,10,45,944.5,100.0,1.3,21.5,966.5,967.86,699.54
2016,6,18,11,0,950.0,100.0,1.3,22.0,988.0,942.88,682.03
2016,6,18,11,15,953.0,100.5,1.35,22.0,1002.0,913.03,663.5
2016,6,18,11,30,956.0,101.0,1.4,22.0,1016.0,880.24,642.97
2016,6,18,11,45,958.0,100.5,1.5,22.5,1023.0,843.05,618.77
2016,6,18,12,0,960.0,100.0,1.6,23.0,1030.0,803.41,592.68
2016,6,18,12,15,960.0,100.0,1.65,23.0,1029.0,760.52,563.73
2016,6,18,12,30,960.0,100.0,1.7,23.0,1028.0,715.74,531.69
2016,6,18,12,45,960.5,98.5,1.8,23.0,1020.0,668.42,497.29
2016,6,18,13,0,961.0,97.0,1.9,23.0,1012.0,619.54,460.58
2016,6,18,13,15,958.5,96.5,1.9,23.0,996.5,568.43,420.51
2016,6,18,13,30,956.0,96.0,1.9,23.0,981.0,516.36,378.5
2016,6,18,13,45,952.0,95.0,1.95,23.5,958.5,462.53,333.46
2016,6,18,14,0,948.0,94.0,2.0,24.0,936.0,408.28,287.03
2016,6,18,14,15,942.5,93.0,2.0,23.5,907.5,353.35,240.26
2016,6,18,14,30,937.0,92.0,2.0,23.0,879.0,298.57,193.33
2016,6,18,14,45,928.0,91.5,2.05,23.0,843.5,243.78,147.41
2016,6,18,15,0,919.0,91.0,2.1,23.0,808.0,189.91,105.98
2016,6,18,15,15,908.5,89.5,2.1,23.0,767.5,136.41,72.79
2016,6,18,15,30,898.0,88.0,2.1,23.0,727.0,84.4,65.43
2016,6,18,15,45,882.5,87.0,2.15,23.0,682.0,76.08,58.7
2016,6,18,16,0,867.0,86.0,2.2,23.0,637.0,75.57,58.46
2016,6,18,16,15,849.5,83.5,2.2,22.5,589.0,73.98,57.42
2016,6,18,16,30,832.0,81.0,2.2,22.0,541.0,63.57,48.89
2016,6,18,16,45,808.0,78.0,2.25,22.0,490.0,62.11,47.82
2016,6,18,17,0,784.0,75.0,2.3,22.0,439.0,60.58,46.68
2016,6,18,17,15,753.0,71.5,2.3,21.5,387.5,58.54,45.17
2016,6,18,17,30,722.0,68.0,2.3,21.0,336.0,56.46,43.59
2016,6,18,17,45,679.0,63.0,2.3,20.5,285.5,53.01,40.76
2016,6,18,18,0,636.0,58.0,2.3,20.0,235.0,45.47,34.24
2016,6,18,18,15,572.0,51.5,2.3,19.0,187.0,40.85,30.21
2016,6,18,18,30,508.0,45.0,2.3,18.0,139.0,36.19,25.95
2016,6,18,18,45,411.0,36.5,2.35,17.5,97.5,29.65,19.79
2016,6,18,19,0,314.0,28.0,2.4,17.0,56.0,23.05,12.47
2016,6,18,19,15,157.0,14.0,2.4,16.5,28.0,11.32,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,112.0,11.0,1.2,14.0,13.0,80.85,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,235.08,130.49
2016,6,19,5,30,389.0,32.0,1.1,15.0,77.0,366.22,289.28
2016,6,19,5,45,475.0,39.5,1.1,16.0,121.0,455.77,366.45
2016,6,19,6,0,561.0,47.0,1.1,17.0,165.0,551.26,441.75
2016,6,19,6,15,615.5,52.5,1.1,17.5,213.5,616.41,491.19
2016,6,19,6,30,670.0,58.0,1.1,18.0,262.0,690.17,544.24
2016,6,19,6,45,478.5,102.0,1.1,18.5,261.5,590.57,469.48
2016,6,19,7,0,287.0,146.0,1.1,19.0,261.0,458.48,367.03
2016,6,19,7,15,544.0,109.5,1.1,19.5,363.0,691.79,541.18
2016,6,19,7,30,801.0,73.0,1.1,20.0,465.0,897.11,677.05
2016,6,19,7,45,821.0,76.0,1.15,20.5,514.0,920.89,687.4
2016,6,19,8,0,841.0,79.0,1.2,21.0,563.0,953.2,705.59
2016,6,19,8,15,856.5,81.0,1.15,21.5,610.0,977.13,716.31
2016,6,19,8,30,872.0,83.0,1.1,22.0,657.0,998.2,725.15
2016,6,19,8,45,883.0,85.5,1.1,23.0,699.5,1012.23,729.05
2016,6,19,9,0,894.0,88.0,1.1,24.0,742.0,1022.98,731.05
2016,6,19,9,15,904.0,89.5,1.1,24.0,780.5,1028.17,732.57
2016,6,19,9,30,914.0,91.0,1.1,24.0,819.0,1029.91,732.19
2016,6,19,9,45,927.0,88.5,1.1,24.5,854.0,1026.73,727.56
2016,6,19,10,0,940.0,86.0,1.1,25.0,889.0,1020.06,721.01
2016,6,19,10,15,945.5,87.0,1.15,25.0,916.5,1006.32,712.62
2016,6,19,10,30,951.0,88.0,1.2,25.0,944.0,989.12,702.22
2016,6,19,10,45,953.0,90.0,1.25,25.5,964.0,966.27,687.03
2016,6,19,11,0,955.0,92.0,1.3,26.0,984.0,940.19,669.88
2016,6,19,11,15,957.0,92.5,1.4,26.0,998.0,909.61,651.85
2016,6,19,11,30,959.0,93.0,1.5,26.0,1012.0,876.15,631.74
2016,6,19,11,45,955.0,97.0,1.65,26.5,1016.5,838.28,607.8
2016,6,19,12,0,951.0,101.0,1.8,27.0,1021.0,798.15,581.97
2016,6,19,12,15,950.5,101.0,1.9,26.5,1020.0,755.3,554.69
2016,6,19,12,30,950.0,101.0,2.0,26.0,1019.0,710.61,524.22
2016,6,19,12,45,938.5,107.5,2.15,26.0,1007.5,662.43,489.39
2016,6,19,13,0,927.0,114.0,2.3,26.0,996.0,613.52,452.87
2016,6,19,13,15,924.0,113.5,2.4,26.0,981.0,563.59,414.26
2016,6,19,13,30,921.0,113.0,2.5,26.0,966.0,512.8,373.73
2016,6,19,13,45,922.0,108.5,2.6,26.0,945.0,460.26,330.62
2016,6,19,14,0,923.0,104.0,2.7,26.0,924.0,406.88,285.61
2016,6,19,14,15,917.0,103.0,2.75,25.5,895.5,353.02,239.9
2016,6,19,14,30,911.0,102.0,2.8,25.0,867.0,299.38,194.1
2016,6,19,14,45,906.0,99.0,2.85,25.0,833.0,245.06,148.57
2016,6,19,15,0,901.0,96.0,2.9,25.0,799.0,191.29,107.12
2016,6,19,15,15,891.0,94.0,2.9,24.5,759.5,138.44,74.41
2016,6,19,15,30,881.0,92.0,2.9,24.0,720.0,87.02,57.19
2016,6,19,15,45,868.0,90.0,2.95,24.0,676.0,77.6,59.74
2016,6,19,16,0,855.0,88.0,3.0,24.0,632.0,76.58,59.07
2016,6,19,16,15,838.0,85.5,3.0,23.5,584.5,75.04,58.09
2016,6,19,16,30,821.0,83.0,3.0,23.0,537.0,64.74,49.67
2016,6,19,16,45,798.0,80.0,3.0,23.0,487.0,63.36,48.68
2016,6,19,17,0,775.0,77.0,3.0,23.0,437.0,61.91,47.62
2016,6,19,17,15,590.5,96.5,2.9,22.0,352.5,69.36,54.38
2016,6,19,17,30,406.0,116.0,2.8,21.0,268.0,81.76,65.45
2016,6,19,17,45,516.0,88.0,2.75,20.5,251.0,66.18,52.18
2016,6,19,18,0,626.0,60.0,2.7,20.0,234.0,46.9,35.49
2016,6,19,18,15,562.5,53.5,2.55,19.5,186.5,42.36,31.46
2016,6,19,18,30,499.0,47.0,2.4,19.0,139.0,37.78,27.22
2016,6,19,18,45,404.0,38.0,2.3,18.5,98.0,30.89,20.77
2016,6,19,19,0,309.0,29.0,2.2,18.0,57.0,23.91,13.14
2016,6,19,19,15,154.5,14.5,2.2,17.5,28.5,11.75,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,106.0,11.0,2.5,12.0,14.0,76.96,0.0
2016,6,20,5,15,250.0,22.0,2.5,12.5,46.5,234.84,129.34
2016,6,20,5,30,394.0,33.0,2.5,13.0,79.0,370.88,297.53
2016,6,20,5,45,488.0,40.0,2.55,13.5,124.0,466.18,382.65
2016,6,20,6,0,582.0,47.0,2.6,14.0,169.0,567.85,466.55
2016,6,20,6,15,637.0,52.5,2.5,14.5,218.5,634.12,518.62
2016,6,20,6,30,692.0,58.0,2.4,15.0,268.0,709.03,574.26
2016,6,20,6,45,733.5,61.0,2.35,16.0,320.0,769.55,615.49
2016,6,20,7,0,775.0,64.0,2.3,17.0,372.0,829.82,654.5
2016,6,20,7,15,802.5,67.0,2.3,17.5,424.0,876.19,683.7
2016,6,20,7,30,830.0,70.0,2.3,18.0,476.0,910.2,703.55
2016,6,20,7,45,850.5,72.5,2.35,18.5,526.5,945.25,724.23
2016,6,20,8,0,871.0,75.0,2.4,19.0,577.0,977.94,742.96
2016,6,20,8,15,886.5,77.0,2.4,19.5,624.5,1002.31,755.38
2016,6,20,8,30,902.0,79.0,2.4,20.0,672.0,1023.73,765.82
2016,6,20,8,45,914.0,81.0,2.4,21.0,716.0,1038.41,770.36
2016,6,20,9,0,926.0,83.0,2.4,22.0,760.0,1049.74,772.83
2016,6,20,9,15,935.0,84.5,2.4,22.0,799.0,1053.96,773.81
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,1054.64,772.73
2016,6,20,9,45,940.0,93.5,2.4,22.5,868.5,1045.35,763.96
2016,6,20,10,0,936.0,101.0,2.4,23.0,899.0,1032.37,753.09
2016,6,20,10,15,941.0,102.0,2.45,23.0,926.5,1017.84,743.39
2016,6,20,10,30,946.0,103.0,2.5,23.0,954.0,999.86,731.57
2016,6,20,10,45,950.0,103.5,2.55,23.5,974.5,977.1,715.3
2016,6,20,11,0,954.0,104.0,2.6,24.0,995.0,951.08,697.02
2016,6,20,11,15,956.0,104.5,2.65,24.0,1008.5,920.22,676.91
2016,6,20,11,30,958.0,105.0,2.7,24.0,1022.0,886.47,654.81
2016,6,20,11,45,960.0,104.0,2.75,24.0,1028.0,848.73,629.92
2016,6,20,12,0,962.0,103.0,2.8,24.0,1034.0,808.58,603.19
2016,6,20,12,15,961.0,103.0,2.85,24.0,1032.5,764.89,572.76
2016,6,20,12,30,960.0,103.0,2.9,24.0,1031.0,719.39,539.35
2016,6,20,12,45,960.5,101.0,3.0,24.0,1023.0,671.68,503.73
2016,6,20,13,0,961.0,99.0,3.1,24.0,1015.0,622.43,465.91
2016,6,20,13,15,957.5,98.5,3.15,24.0,999.0,570.81,425.03
2016,6,20,13,30,954.0,98.0,3.2,24.0,983.0,518.32,382.27
2016,6,20,13,45,949.0,97.5,3.25,24.0,959.5,464.53,337.32
2016,6,20,14,0,944.0,97.0,3.3,24.0,936.0,410.4,290.97
2016,6,20,14,15,937.5,96.0,3.35,23.5,907.0,355.35,243.66
2016,6,20,14,30,931.0,95.0,3.4,23.0,878.0,300.55,196.3
2016,6,20,14,45,921.0,95.0,3.45,23.0,842.0,246.16,150.26
2016,6,20,15,0,911.0,95.0,3.5,23.0,806.0,192.78,108.81
2016,6,20,15,15,900.0,93.0,3.5,22.5,766.0,139.29,75.25
2016,6,20,15,30,889.0,91.0,3.5,22.0,726.0,87.35,57.42
2016,6,20,15,45,873.5,90.0,3.5,22.0,680.5,77.7,60.33
2016,6,20,16,0,858.0,89.0,3.5,22.0,635.0,77.25,60.13
2016,6,20,16,15,840.0,86.5,3.45,21.5,587.0,75.71,59.14
2016,6,20,16,30,822.0,84.0,3.4,21.0,539.0,65.42,50.68
2016,6,20,16,45,799.0,81.0,3.35,20.5,489.0,64.06,49.8
2016,6,20,17,0,776.0,78.0,3.3,20.0,439.0,62.64,48.85
2016,6,20,17,15,396.5,104.5,3.15,19.5,288.5,72.85,57.97
2016,6,20,17,30,17.0,131.0,3.0,19.0,138.0,102.06,83.55
2016,6,20,17,45,11.5,112.5,2.95,18.5,117.0,88.08,71.67
2016,6,20,18,0,6.0,94.0,2.9,18.0,96.0,74.01,59.53
2016,6,20,18,15,3.0,75.5,2.85,17.5,76.5,59.89,47.09
2016,6,20,18,30,0.0,57.0,2.8,17.0,57.0,45.68,34.35
2016,6,20,18,45,0.0,40.0,2.8,17.0,40.0,32.45,22.26
2016,6,20,19,0,0.0,23.0,2.8,17.0,23.0,19.0,9.38
2016,6,20,19,15,0.0,11.5,2.85,16.5,11.5,9.47,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,69.25,0.0
2016,6,21,5,15,232.5,22.0,1.9,13.5,44.5,222.36,118.61
2016,6,21,5,30,371.0,33.0,1.9,14.0,76.0,354.02,282.1
2016,6,21,5,45,463.5,40.0,1.9,14.5,119.5,447.23,364.73
2016,6,21,6,0,556.0,47.0,1.9,15.0,163.0,546.73,445.93
2016,6,21,6,15,611.5,52.5,1.8,15.5,211.5,618.45,501.36
2016,6,21,6,30,667.0,58.0,1.7,16.0,260.0,686.98,551.29
2016,6,21,6,45,709.5,61.0,1.65,17.0,311.5,747.68,592.05
2016,6,21,7,0,752.0,64.0,1.6,18.0,363.0,808.26,630.59
2016,6,21,7,15,779.5,67.0,1.6,18.5,413.5,854.12,658.94
2016,6,21,7,30,807.0,70.0,1.6,19.0,464.0,898.45,685.48
2016,6,21,7,45,828.5,72.5,1.6,19.5,514.0,923.38,698.31
2016,6,21,8,0,850.0,75.0,1.6,20.0,564.0,956.82,716.78
2016,6,21,8,15,865.5,77.0,1.6,20.5,610.5,981.02,728.79
2016,6,21,8,30,881.0,79.0,1.6,21.0,657.0,1002.35,738.95
2016,6,21,8,45,893.5,80.5,1.6,22.0,700.5,1016.92,743.34
2016,6,21,9,0,906.0,82.0,1.6,23.0,744.0,1028.25,745.77
2016,6,21,9,15,915.0,83.5,1.6,23.5,782.5,1032.63,745.39
2016,6,21,9,30,924.0,85.0,1.6,24.0,821.0,1033.54,743.05
2016,6,21,9,45,926.0,89.0,1.6,24.5,852.5,1026.71,736.06
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,1016.33,727.11
2016,6,21,10,15,933.5,94.0,1.65,25.5,911.5,1002.7,717.04
2016,6,21,10,30,939.0,95.0,1.7,26.0,939.0,985.63,704.95
2016,6,21,10,45,941.0,96.5,1.75,26.5,959.0,962.47,689.11
2016,6,21,11,0,943.0,98.0,1.8,27.0,979.0,936.13,671.34
2016,6,21,11,15,945.5,98.5,1.85,27.0,992.5,906.25,652.63
2016,6,21,11,30,948.0,99.0,1.9,27.0,1006.0,873.48,631.95
2016,6,21,11,45,947.5,100.0,2.0,27.5,1012.0,836.07,607.33
2016,6,21,12,0,947.0,101.0,2.1,28.0,1018.0,796.33,580.96
2016,6,21,12,15,946.5,101.0,2.2,28.0,1016.5,753.69,552.55
2016,6,21,12,30,946.0,101.0,2.3,28.0,1015.0,709.23,521.08
2016,6,21,12,45,940.5,103.0,2.4,28.0,1005.5,661.57,486.4
2016,6,21,13,0,935.0,105.0,2.5,28.0,996.0,612.81,449.88
2016,6,21,13,15,931.5,104.5,2.6,27.5,980.0,562.4,411.86
2016,6,21,13,30,928.0,104.0,2.7,27.0,964.0,511.15,371.81
2016,6,21,13,45,923.5,103.0,2.85,27.0,941.5,458.5,328.75
2016,6,21,14,0,919.0,102.0,3.0,27.0,919.0,405.49,284.2
2016,6,21,14,15,913.0,101.0,3.05,26.5,890.5,351.88,238.73
2016,6,21,14,30,907.0,100.0,3.1,26.0,862.0,298.47,193.17
2016,6,21,14,45,899.0,98.5,3.2,26.0,827.5,244.76,148.26
2016,6,21,15,0,891.0,97.0,3.3,26.0,793.0,191.87,107.57
2016,6,21,15,15,880.5,95.0,3.35,25.5,753.5,139.48,74.96
2016,6,21,15,30,870.0,93.0,3.4,25.0,714.0,88.57,57.42
2016,6,21,15,45,856.5,91.0,3.45,24.5,670.0,77.96,59.93
2016,6,21,16,0,843.0,89.0,3.5,24.0,626.0,76.96,59.4
2016,6,21,16,15,825.5,86.5,3.5,23.5,579.0,66.02,50.48
2016,6,21,16,30,808.0,84.0,3.5,23.0,532.0,65.18,50.05
2016,6,21,16,45,785.5,80.5,3.5,22.5,482.5,63.49,48.9
2016,6,21,17,0,763.0,77.0,3.5,22.0,433.0,61.72,47.65
2016,6,21,17,15,732.0,73.5,3.45,21.0,382.5,59.76,46.32
2016,6,21,17,30,701.0,70.0,3.4,20.0,332.0,57.77,44.91
2016,6,21,17,45,658.0,65.0,3.4,19.5,282.0,49.94,38.24
2016,6,21,18,0,615.0,60.0,3.4,19.0,232.0,46.79,35.55
2016,6,21,18,15,552.5,53.5,3.3,18.5,185.0,42.27,31.52
2016,6,21,18,30,490.0,47.0,3.2,18.0,138.0,37.7,27.27
2016,6,21,18,45,393.5,38.0,3.1,17.5,97.0,30.81,20.81
2016,6,21,19,0,297.0,29.0,3.0,17.0,56.0,23.84,13.26
2016,6,21,19,15,148.5,14.5,3.0,16.5,28.0,11.72,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
