Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,48.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,96.0,11.0,3.6,12.0,13.0,70.47,0.0
2016,6,22,5,15,239.5,22.0,3.65,12.5,45.0,226.53,118.32
2016,6,22,5,30,383.0,33.0,3.7,13.0,77.0,362.47,291.55
2016,6,22,5,45,470.0,41.0,3.75,13.5,120.5,453.33,374.44
2016,6,22,6,0,557.0,49.0,3.8,14.0,164.0,550.14,455.85
2016,6,22,6,15,613.0,54.5,3.8,14.5,213.0,622.41,514.21
2016,6,22,6,30,669.0,60.0,3.8,15.0,262.0,690.97,566.87
2016,6,22,6,45,708.0,64.0,3.8,15.5,313.0,750.04,609.93
2016,6,22,7,0,747.0,68.0,3.8,16.0,364.0,808.8,651.01
2016,6,22,7,15,774.5,71.5,3.75,16.5,415.0,855.29,681.43
2016,6,22,7,30,802.0,75.0,3.7,17.0,466.0,900.23,709.84
2016,6,22,7,45,824.0,77.5,3.65,17.5,516.0,936.52,731.39
2016,6,22,8,0,846.0,80.0,3.6,18.0,566.0,959.17,743.01
2016,6,22,8,15,861.5,82.0,3.55,18.0,612.5,983.24,757.01
2016,6,22,8,30,877.0,84.0,3.5,18.0,659.0,1004.45,768.95
2016,6,22,8,45,891.0,85.0,3.5,18.5,703.0,1019.84,775.86
2016,6,22,9,0,905.0,86.0,3.5,19.0,747.0,1032.03,780.69
2016,6,22,9,15,914.0,87.5,3.45,19.5,785.5,1036.35,779.96
2016,6,22,9,30,923.0,89.0,3.4,20.0,824.0,1037.21,777.13
2016,6,22,9,45,931.0,90.0,3.35,20.5,857.5,1032.99,771.1
2016,6,22,10,0,939.0,91.0,3.3,21.0,891.0,1025.22,762.94
2016,6,22,10,15,944.0,91.5,3.3,21.0,918.5,1010.49,752.22
2016,6,22,10,30,949.0,92.0,3.3,21.0,946.0,992.34,739.4
2016,6,22,10,45,953.0,93.0,3.3,21.0,966.5,970.4,724.16
2016,6,22,11,0,957.0,94.0,3.3,21.0,987.0,945.17,706.8
2016,6,22,11,15,959.5,94.0,3.3,21.0,1001.0,914.56,685.84
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,881.03,662.9
2016,6,22,11,45,963.5,94.5,3.35,21.5,1022.0,844.42,636.84
2016,6,22,12,0,965.0,95.0,3.4,22.0,1029.0,805.31,608.98
2016,6,22,12,15,965.0,95.0,3.4,22.0,1028.5,762.45,578.53
2016,6,22,12,30,965.0,95.0,3.4,22.0,1028.0,717.66,544.78
2016,6,22,12,45,956.0,100.0,3.4,22.0,1017.5,669.41,507.65
2016,6,22,13,0,947.0,105.0,3.4,22.0,1007.0,620.22,468.94
2016,6,22,13,15,944.5,104.0,3.4,22.0,992.0,569.37,428.07
2016,6,22,13,30,942.0,103.0,3.4,22.0,977.0,517.59,385.35
2016,6,22,13,45,937.0,103.0,3.45,22.0,954.5,464.7,340.7
2016,6,22,14,0,932.0,103.0,3.5,22.0,932.0,411.48,294.69
2016,6,22,14,15,926.0,102.0,3.5,21.5,903.0,357.14,247.53
2016,6,22,14,30,920.0,101.0,3.5,21.0,874.0,303.01,200.3
2016,6,22,14,45,912.0,99.5,3.5,21.0,839.5,248.55,153.77
2016,6,22,15,0,904.0,98.0,3.5,21.0,805.0,194.93,111.59
2016,6,22,15,15,893.5,96.0,3.5,20.5,765.0,141.8,77.74
2016,6,22,15,30,883.0,94.0,3.5,20.0,725.0,90.14,59.38
2016,6,22,15,45,870.5,91.5,3.55,20.0,680.5,78.53,61.53
2016,6,22,16,0,858.0,89.0,3.6,20.0,636.0,77.24,60.62
2016,6,22,16,15,840.0,86.5,3.6,19.5,588.0,75.7,59.62
2016,6,22,16,30,822.0,84.0,3.6,19.0,540.0,65.4,51.07
2016,6,22,16,45,799.0,80.5,3.65,19.0,489.5,63.68,49.78
2016,6,22,17,0,776.0,77.0,3.7,19.0,439.0,61.88,48.39
2016,6,22,17,15,744.5,73.0,3.7,18.5,388.0,59.52,46.6
2016,6,22,17,30,713.0,69.0,3.7,18.0,337.0,57.1,44.7
2016,6,22,17,45,668.0,64.5,3.75,17.5,286.0,49.66,38.32
2016,6,22,18,0,623.0,60.0,3.8,17.0,235.0,46.84,35.9
2016,6,22,18,15,559.5,54.0,3.8,16.5,187.5,42.7,32.17
2016,6,22,18,30,496.0,48.0,3.8,16.0,140.0,38.55,28.26
2016,6,22,18,45,396.0,39.0,3.8,15.5,98.5,31.67,21.75
2016,6,22,19,0,296.0,30.0,3.8,15.0,57.0,24.72,14.13
2016,6,22,19,15,148.0,15.0,3.8,14.5,28.5,12.15,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,3.4,12.0,13.0,78.67,0.0
2016,6,23,5,15,254.5,21.5,3.4,12.5,45.0,235.55,118.9
2016,6,23,5,30,400.0,32.0,3.4,13.0,77.0,373.33,299.35
2016,6,23,5,45,492.0,38.5,3.45,13.5,121.5,466.35,384.14
2016,6,23,6,0,584.0,45.0,3.5,14.0,166.0,559.03,462.02
2016,6,23,6,15,639.0,50.5,3.5,14.5,215.5,632.33,520.95
2016,6,23,6,30,694.0,56.0,3.5,15.0,265.0,707.24,578.13
2016,6,23,6,45,735.0,59.0,3.55,15.5,317.0,767.32,621.75
2016,6,23,7,0,776.0,62.0,3.6,16.0,369.0,827.19,663.52
2016,6,23,7,15,802.5,65.0,3.5,16.5,420.5,872.72,692.59
2016,6,23,7,30,829.0,68.0,3.4,17.0,472.0,905.94,711.98
2016,6,23,7,45,850.5,70.0,3.35,17.5,522.0,941.45,732.85
2016,6,23,8,0,872.0,72.0,3.3,18.0,572.0,974.68,751.66
2016,6,23,8,15,886.5,74.0,3.25,18.5,619.0,998.26,763.54
2016,6,23,8,30,901.0,76.0,3.2,19.0,666.0,1018.87,773.37
2016,6,23,8,45,912.5,77.5,3.15,19.5,709.5,1032.65,778.59
2016,6,23,9,0,924.0,79.0,3.1,20.0,753.0,1043.12,781.7
2016,6,23,9,15,931.5,80.0,3.05,20.5,790.5,1045.5,779.58
2016,6,23,9,30,939.0,81.0,3.0,21.0,828.0,1044.39,775.4
2016,6,23,9,45,938.5,85.5,3.0,21.5,859.0,1035.68,766.87
2016,6,23,10,0,938.0,90.0,3.0,22.0,890.0,1023.41,756.27
2016,6,23,10,15,942.0,91.0,3.05,22.0,916.0,1008.33,745.89
2016,6,23,10,30,946.0,92.0,3.1,22.0,942.0,989.85,733.36
2016,6,23,10,45,948.5,92.5,3.2,22.5,961.0,966.16,716.45
2016,6,23,11,0,951.0,93.0,3.3,23.0,980.0,939.31,697.48
2016,6,23,11,15,952.0,93.5,3.4,23.0,992.5,908.12,676.92
2016,6,23,11,30,953.0,94.0,3.5,23.0,1005.0,874.11,654.33
2016,6,23,11,45,954.0,93.0,3.6,23.0,1011.0,836.17,628.87
2016,6,23,12,0,955.0,92.0,3.7,23.0,1017.0,795.87,601.55
2016,6,23,12,15,954.5,92.0,3.8,23.0,1015.5,753.17,571.6
2016,6,23,12,30,954.0,92.0,3.9,23.0,1014.0,708.6,538.25
2016,6,23,12,45,949.5,93.5,4.0,23.0,1005.0,661.04,501.82
2016,6,23,13,0,945.0,95.0,4.1,23.0,996.0,612.27,463.54
2016,6,23,13,15,942.5,94.5,4.1,22.5,981.0,562.06,423.73
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,510.89,381.91
2016,6,23,13,45,938.0,92.0,4.2,22.0,944.5,458.08,337.02
2016,6,23,14,0,936.0,90.0,4.3,22.0,923.0,404.67,290.53
2016,6,23,14,15,930.5,89.0,4.35,21.5,894.5,350.44,243.13
2016,6,23,14,30,925.0,88.0,4.4,21.0,866.0,296.34,195.61
2016,6,23,14,45,919.5,85.5,4.45,21.0,832.0,241.61,148.44
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,187.46,105.44
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,134.27,71.32
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,82.56,52.82
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,70.48,54.7
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,69.27,53.84
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.0,67.53,52.63
2016,6,23,16,30,834.0,71.0,4.5,19.0,534.0,65.68,51.32
2016,6,23,16,45,810.5,69.0,4.5,19.0,484.5,63.94,50.0
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,54.78,42.22
2016,6,23,17,15,758.0,63.5,4.4,18.5,384.5,52.54,40.5
2016,6,23,17,30,729.0,60.0,4.3,18.0,334.0,50.25,38.69
2016,6,23,17,45,686.0,56.5,4.25,18.0,284.0,47.77,36.58
2016,6,23,18,0,643.0,53.0,4.2,18.0,234.0,45.31,34.39
2016,6,23,18,15,583.0,47.5,4.05,17.5,186.5,41.04,30.57
2016,6,23,18,30,523.0,42.0,3.9,17.0,139.0,33.76,23.96
2016,6,23,18,45,425.0,34.5,3.8,16.5,98.0,27.95,18.46
2016,6,23,19,0,327.0,27.0,3.7,16.0,57.0,22.14,12.04
2016,6,23,19,15,163.5,13.5,3.65,15.5,28.5,10.86,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.5,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,103.0,10.0,3.1,12.0,12.0,73.93,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,230.31,111.35
2016,6,24,5,30,396.0,31.0,3.1,13.0,76.0,368.95,295.18
2016,6,24,5,45,482.0,38.5,3.15,13.5,120.0,458.49,377.26
2016,6,24,6,0,568.0,46.0,3.2,14.0,164.0,554.07,457.33
2016,6,24,6,15,324.0,80.5,3.1,14.5,152.0,408.53,341.65
2016,6,24,6,30,80.0,115.0,3.0,15.0,140.0,197.35,163.46
2016,6,24,6,45,87.0,136.0,2.9,15.5,167.0,227.15,188.33
2016,6,24,7,0,94.0,157.0,2.8,16.0,194.0,256.6,211.7
2016,6,24,7,15,99.0,179.5,2.65,16.5,223.5,285.83,234.17
2016,6,24,7,30,104.0,202.0,2.5,17.0,253.0,314.5,255.64
2016,6,24,7,45,173.5,222.0,2.35,17.5,317.0,424.0,341.6
2016,6,24,8,0,243.0,242.0,2.2,18.0,381.0,536.51,425.7
2016,6,24,8,15,563.0,163.0,2.1,18.5,521.5,797.55,619.21
2016,6,24,8,30,883.0,84.0,2.0,19.0,662.0,1010.48,757.73
2016,6,24,8,45,894.0,86.5,1.95,19.5,705.5,1024.74,760.56
2016,6,24,9,0,905.0,89.0,1.9,20.0,749.0,1035.68,763.6
2016,6,24,9,15,914.5,90.5,1.85,20.5,787.5,1040.52,762.81
2016,6,24,9,30,924.0,92.0,1.8,21.0,826.0,1041.89,760.0
2016,6,24,9,45,932.0,92.5,1.8,21.5,860.0,1037.11,754.19
2016,6,24,10,0,940.0,93.0,1.8,22.0,894.0,1028.82,746.39
2016,6,24,10,15,945.0,94.0,1.8,22.5,921.0,1014.62,735.04
2016,6,24,10,30,950.0,95.0,1.8,23.0,948.0,996.96,721.71
2016,6,24,10,45,953.5,96.0,1.85,23.5,969.0,974.53,706.13
2016,6,24,11,0,957.0,97.0,1.9,24.0,990.0,948.83,688.54
2016,6,24,11,15,959.0,97.5,1.95,24.0,1003.5,918.22,669.1
2016,6,24,11,30,961.0,98.0,2.0,24.0,1017.0,884.71,647.69
2016,6,24,11,45,962.0,98.0,2.15,24.5,1023.5,847.25,623.17
2016,6,24,12,0,963.0,98.0,2.3,25.0,1030.0,807.36,596.7
2016,6,24,12,15,963.0,98.0,2.4,25.0,1029.5,764.55,567.92
2016,6,24,12,30,963.0,98.0,2.5,25.0,1029.0,719.81,535.78
2016,6,24,12,45,953.0,103.0,2.6,25.0,1018.0,670.98,499.71
2016,6,24,13,0,943.0,108.0,2.7,25.0,1007.0,621.29,461.99
2016,6,24,13,15,940.0,107.5,2.8,25.0,992.0,570.71,422.51
2016,6,24,13,30,937.0,107.0,2.9,25.0,977.0,519.23,381.09
2016,6,24,13,45,933.0,106.5,3.0,25.0,954.5,466.61,337.55
2016,6,24,14,0,929.0,106.0,3.1,25.0,932.0,413.56,292.49
2016,6,24,14,15,923.0,104.5,3.1,24.5,903.5,359.0,245.9
2016,6,24,14,30,917.0,103.0,3.1,24.0,875.0,304.65,199.2
2016,6,24,14,45,908.5,102.0,3.15,24.0,840.0,250.53,153.56
2016,6,24,15,0,900.0,101.0,3.2,24.0,805.0,197.26,112.14
2016,6,24,15,15,889.5,99.0,3.15,24.0,765.0,144.27,78.43
2016,6,24,15,30,879.0,97.0,3.1,24.0,725.0,92.74,59.85
2016,6,24,15,45,864.5,95.0,3.1,24.0,681.0,80.5,62.15
2016,6,24,16,0,850.0,93.0,3.1,24.0,637.0,79.54,61.54
2016,6,24,16,15,832.5,90.5,3.1,23.5,589.0,68.75,52.77
2016,6,24,16,30,815.0,88.0,3.1,23.0,541.0,68.0,52.44
2016,6,24,16,45,790.5,85.0,3.1,22.5,490.5,66.74,51.65
2016,6,24,17,0,766.0,82.0,3.1,22.0,440.0,65.42,50.81
2016,6,24,17,15,734.0,78.0,3.05,21.0,389.0,63.2,49.28
2016,6,24,17,30,702.0,74.0,3.0,20.0,338.0,55.88,43.27
2016,6,24,17,45,657.0,69.0,3.0,19.5,287.0,52.87,40.81
2016,6,24,18,0,612.0,64.0,3.0,19.0,236.0,49.82,38.21
2016,6,24,18,15,546.5,57.0,2.9,18.0,188.0,45.0,33.99
2016,6,24,18,30,481.0,50.0,2.8,17.0,140.0,40.12,29.52
2016,6,24,18,45,381.0,40.5,2.7,16.5,98.5,32.89,22.72
2016,6,24,19,0,281.0,31.0,2.6,16.0,57.0,25.56,14.8
2016,6,24,19,15,140.5,15.5,2.6,15.5,28.5,12.56,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,79.0,10.0,1.4,13.0,11.0,58.64,0.0
2016,6,25,5,15,221.0,21.5,1.4,13.5,42.0,211.41,95.95
2016,6,25,5,30,363.0,33.0,1.4,14.0,73.0,347.35,274.32
2016,6,25,5,45,454.0,41.0,1.4,15.0,117.0,440.39,356.61
2016,6,25,6,0,545.0,49.0,1.4,16.0,161.0,539.72,436.22
2016,6,25,6,15,603.0,54.5,1.35,16.5,209.5,613.24,492.57
2016,6,25,6,30,661.0,60.0,1.3,17.0,258.0,683.09,543.1
2016,6,25,6,45,702.0,64.5,1.3,17.5,309.5,744.45,585.31
2016,6,25,7,0,743.0,69.0,1.3,18.0,361.0,805.64,625.52
2016,6,25,7,15,771.5,72.5,1.3,18.5,412.5,853.1,654.69
2016,6,25,7,30,800.0,76.0,1.3,19.0,464.0,899.05,682.01
2016,6,25,7,45,822.5,78.5,1.35,20.0,514.0,935.92,701.98
2016,6,25,8,0,845.0,81.0,1.4,21.0,564.0,959.11,712.65
2016,6,25,8,15,861.5,83.0,1.45,21.5,611.5,984.27,726.01
2016,6,25,8,30,878.0,85.0,1.5,22.0,659.0,1006.6,737.44
2016,6,25,8,45,890.5,87.0,1.55,22.5,703.0,1021.78,744.32
2016,6,25,9,0,903.0,89.0,1.6,23.0,747.0,1033.7,749.29
2016,6,25,9,15,913.0,90.5,1.65,23.5,786.0,1039.1,750.28
2016,6,25,9,30,923.0,92.0,1.7,24.0,825.0,1041.02,749.29
2016,6,25,9,45,924.5,96.5,1.75,24.5,857.0,1034.19,742.97
2016,6,25,10,0,926.0,101.0,1.8,25.0,889.0,1023.8,734.65
2016,6,25,10,15,931.5,102.0,1.9,25.0,916.5,1010.14,726.51
2016,6,25,10,30,937.0,103.0,2.0,25.0,944.0,993.05,716.22
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.0,970.74,701.2
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,945.2,684.13
2016,6,25,11,15,946.5,105.5,2.25,26.0,1000.0,915.22,664.98
2016,6,25,11,30,949.0,106.0,2.3,26.0,1014.0,882.33,643.87
2016,6,25,11,45,949.5,106.5,2.4,26.0,1020.0,845.14,620.17
2016,6,25,12,0,950.0,107.0,2.5,26.0,1026.0,805.57,594.59
2016,6,25,12,15,949.5,107.0,2.55,26.0,1025.5,762.74,565.19
2016,6,25,12,30,949.0,107.0,2.6,26.0,1025.0,718.07,532.85
2016,6,25,12,45,950.0,105.5,2.7,26.0,1017.5,671.54,498.6
2016,6,25,13,0,951.0,104.0,2.8,26.0,1010.0,623.42,462.14
2016,6,25,13,15,948.0,103.5,2.85,26.0,994.5,572.51,422.34
2016,6,25,13,30,945.0,103.0,2.9,26.0,979.0,520.68,380.66
2016,6,25,13,45,940.5,102.5,2.95,26.0,957.0,467.49,336.76
2016,6,25,14,0,936.0,102.0,3.0,26.0,935.0,413.91,291.41
2016,6,25,14,15,930.0,100.5,3.05,25.5,906.0,359.02,244.79
2016,6,25,14,30,924.0,99.0,3.1,25.0,877.0,304.32,198.0
2016,6,25,14,45,916.5,97.5,3.15,25.0,842.5,249.73,152.05
2016,6,25,15,0,909.0,96.0,3.2,25.0,808.0,195.9,110.24
2016,6,25,15,15,898.5,94.5,3.2,24.5,768.0,142.76,76.67
2016,6,25,15,30,888.0,93.0,3.2,24.0,728.0,91.08,58.17
2016,6,25,15,45,875.0,90.5,3.25,24.0,683.5,78.01,60.08
2016,6,25,16,0,862.0,88.0,3.3,24.0,639.0,76.68,59.16
2016,6,25,16,15,844.5,85.5,3.25,23.5,591.0,75.14,58.16
2016,6,25,16,30,827.0,83.0,3.2,23.0,543.0,64.77,49.69
2016,6,25,16,45,804.5,80.0,3.2,23.0,493.0,63.39,48.7
2016,6,25,17,0,782.0,77.0,3.2,23.0,443.0,61.94,47.63
2016,6,25,17,15,751.5,73.0,3.15,22.0,391.5,59.58,45.97
2016,6,25,17,30,721.0,69.0,3.1,21.0,340.0,57.16,44.19
2016,6,25,17,45,678.0,64.0,3.05,20.5,289.5,53.74,41.39
2016,6,25,18,0,635.0,59.0,3.0,20.0,239.0,46.15,34.84
2016,6,25,18,15,572.0,53.0,2.85,19.0,190.5,41.97,31.2
2016,6,25,18,30,509.0,47.0,2.7,18.0,142.0,37.77,27.35
2016,6,25,18,45,410.5,38.0,2.6,17.5,100.0,30.85,20.87
2016,6,25,19,0,312.0,29.0,2.5,17.0,58.0,23.85,13.38
2016,6,25,19,15,156.0,14.5,2.55,16.5,29.0,11.71,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,1.9,13.0,11.0,58.36,0.0
2016,6,26,5,15,216.5,20.5,1.9,13.5,41.0,206.54,88.11
2016,6,26,5,30,353.0,32.0,1.9,14.0,71.0,338.8,268.03
2016,6,26,5,45,440.0,40.5,1.9,14.5,113.5,428.84,349.71
2016,6,26,6,0,527.0,49.0,1.9,15.0,156.0,525.07,428.95
2016,6,26,6,15,584.0,54.5,1.8,15.5,204.0,597.11,485.2
2016,6,26,6,30,641.0,60.0,1.7,16.0,252.0,671.32,539.86
2016,6,26,6,45,681.5,64.5,1.6,16.5,302.5,725.76,577.06
2016,6,26,7,0,722.0,69.0,1.5,17.0,353.0,785.97,616.51
2016,6,26,7,15,750.5,72.5,1.45,17.5,403.0,832.96,645.39
2016,6,26,7,30,779.0,76.0,1.4,18.0,453.0,878.52,672.33
2016,6,26,7,45,801.0,78.5,1.4,19.0,502.5,914.56,691.43
2016,6,26,8,0,823.0,81.0,1.4,20.0,552.0,937.0,701.12
2016,6,26,8,15,839.0,83.5,1.4,20.5,598.5,962.1,713.9
2016,6,26,8,30,855.0,86.0,1.4,21.0,645.0,984.41,724.71
2016,6,26,8,45,867.5,88.0,1.45,22.0,688.0,999.54,730.29
2016,6,26,9,0,880.0,90.0,1.5,23.0,731.0,1011.49,733.97
2016,6,26,9,15,889.5,91.5,1.55,23.5,769.0,1016.49,734.78
2016,6,26,9,30,899.0,93.0,1.6,24.0,807.0,1018.11,733.66
2016,6,26,9,45,908.5,93.0,1.7,24.5,840.5,1014.62,730.22
2016,6,26,10,0,918.0,93.0,1.8,25.0,874.0,1007.68,724.73
2016,6,26,10,15,923.0,94.0,1.85,25.5,901.0,993.96,714.41
2016,6,26,10,30,928.0,95.0,1.9,26.0,928.0,976.86,702.12
2016,6,26,10,45,929.5,97.0,2.0,26.5,947.5,954.19,686.95
2016,6,26,11,0,931.0,99.0,2.1,27.0,967.0,928.37,669.78
2016,6,26,11,15,933.0,99.5,2.15,27.0,980.5,898.57,650.8
2016,6,26,11,30,935.0,100.0,2.2,27.0,994.0,865.94,629.9
2016,6,26,11,45,934.0,101.5,2.3,27.0,999.5,829.13,606.5
2016,6,26,12,0,933.0,103.0,2.4,27.0,1005.0,790.03,581.29
2016,6,26,12,15,932.5,102.5,2.5,27.0,1004.0,747.62,552.62
2016,6,26,12,30,932.0,102.0,2.6,27.0,1003.0,703.42,520.93
2016,6,26,12,45,920.0,108.5,2.75,27.5,992.0,655.8,485.05
2016,6,26,13,0,908.0,115.0,2.9,28.0,981.0,607.51,447.79
2016,6,26,13,15,905.0,114.5,2.95,27.5,965.5,558.54,410.47
2016,6,26,13,30,902.0,114.0,3.0,27.0,950.0,508.73,371.25
2016,6,26,13,45,897.5,113.0,3.1,27.0,928.5,457.28,328.96
2016,6,26,14,0,893.0,112.0,3.2,27.0,907.0,405.5,285.31
2016,6,26,14,15,886.5,110.5,3.25,27.0,878.5,352.63,240.06
2016,6,26,14,30,880.0,109.0,3.3,27.0,850.0,300.04,194.93
2016,6,26,14,45,871.0,108.0,3.4,27.0,816.0,247.73,151.28
2016,6,26,15,0,862.0,107.0,3.5,27.0,782.0,196.32,111.68
2016,6,26,15,15,851.0,105.0,3.5,26.5,743.0,145.24,79.55
2016,6,26,15,30,840.0,103.0,3.5,26.0,704.0,95.65,61.58
2016,6,26,15,45,825.0,100.5,3.55,26.0,660.0,72.24,54.79
2016,6,26,16,0,810.0,98.0,3.6,26.0,616.0,71.85,54.65
2016,6,26,16,15,792.0,95.5,3.55,25.5,569.5,71.34,54.51
2016,6,26,16,30,774.0,93.0,3.5,25.0,523.0,70.77,54.33
2016,6,26,16,45,750.0,89.0,3.5,24.5,474.0,68.98,53.11
2016,6,26,17,0,726.0,85.0,3.5,24.0,425.0,67.09,51.81
2016,6,26,17,15,694.0,80.5,3.4,23.5,375.5,59.2,45.34
2016,6,26,17,30,662.0,76.0,3.3,23.0,326.0,56.87,43.57
2016,6,26,17,45,620.5,70.5,3.25,22.5,277.0,53.63,40.94
2016,6,26,18,0,579.0,65.0,3.2,22.0,228.0,50.31,38.15
2016,6,26,18,15,516.0,57.5,3.05,21.0,181.5,45.18,33.71
2016,6,26,18,30,453.0,50.0,2.9,20.0,135.0,39.95,28.99
2016,6,26,18,45,363.0,40.0,2.8,19.5,95.0,32.37,21.97
2016,6,26,19,0,273.0,30.0,2.7,19.0,55.0,24.63,13.87
2016,6,26,19,15,136.5,15.0,2.7,18.5,27.5,12.12,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.5,34.5,169.65,66.01
2016,6,27,5,30,349.0,31.0,2.1,15.0,69.0,334.52,263.58
2016,6,27,5,45,434.0,39.5,2.1,15.5,111.0,422.69,343.95
2016,6,27,6,0,519.0,48.0,2.1,16.0,153.0,517.02,421.83
2016,6,27,6,15,576.5,54.0,2.0,16.5,201.0,589.87,478.94
2016,6,27,6,30,634.0,60.0,1.9,17.0,249.0,664.99,534.56
2016,6,27,6,45,673.0,64.5,1.8,17.5,298.5,717.86,570.88
2016,6,27,7,0,712.0,69.0,1.7,18.0,348.0,776.47,609.55
2016,6,27,7,15,741.0,72.5,1.65,18.5,398.5,823.73,638.94
2016,6,27,7,30,770.0,76.0,1.6,19.0,449.0,869.61,666.39
2016,6,27,7,45,791.5,79.5,1.6,20.0,498.0,906.38,686.16
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,940.88,703.97
2016,6,27,8,15,830.0,85.5,1.65,22.0,593.5,955.45,709.03
2016,6,27,8,30,847.0,88.0,1.7,23.0,640.0,978.7,719.97
2016,6,27,8,45,860.0,90.0,1.75,24.0,683.0,994.3,725.79
2016,6,27,9,0,873.0,92.0,1.8,25.0,726.0,1006.75,729.7
2016,6,27,9,15,883.0,93.5,1.85,25.5,765.0,1012.27,730.75
2016,6,27,9,30,893.0,95.0,1.9,26.0,804.0,1014.43,729.87
2016,6,27,9,45,890.0,102.5,1.95,26.5,834.0,1006.68,722.9
2016,6,27,10,0,887.0,110.0,2.0,27.0,864.0,995.37,713.93
2016,6,27,10,15,893.0,111.5,2.05,27.5,891.5,983.24,704.59
2016,6,27,10,30,899.0,113.0,2.1,28.0,919.0,967.74,693.23
2016,6,27,10,45,903.5,114.0,2.2,28.5,940.0,947.06,679.2
2016,6,27,11,0,908.0,115.0,2.3,29.0,961.0,923.2,663.17
2016,6,27,11,15,911.0,115.5,2.4,29.0,975.0,894.53,645.3
2016,6,27,11,30,914.0,116.0,2.5,29.0,989.0,863.02,625.47
2016,6,27,11,45,915.0,116.5,2.6,29.0,996.0,827.26,602.64
2016,6,27,12,0,916.0,117.0,2.7,29.0,1003.0,789.18,578.03
2016,6,27,12,15,916.0,117.0,2.8,29.0,1002.5,747.88,549.71
2016,6,27,12,30,916.0,117.0,2.9,29.0,1002.0,704.8,518.85
2016,6,27,12,45,919.5,113.5,3.0,29.0,996.0,659.67,485.75
2016,6,27,13,0,923.0,110.0,3.1,29.0,990.0,612.85,450.45
2016,6,27,13,15,920.5,109.0,3.15,29.0,975.0,563.12,411.81
2016,6,27,13,30,918.0,108.0,3.2,29.0,960.0,512.48,371.36
2016,6,27,13,45,914.0,107.0,3.3,29.0,938.0,460.48,328.84
2016,6,27,14,0,910.0,106.0,3.4,29.0,916.0,408.07,284.9
2016,6,27,14,15,903.5,105.0,3.45,28.5,887.5,354.67,239.91
2016,6,27,14,30,897.0,104.0,3.5,28.0,859.0,301.53,194.84
2016,6,27,14,45,890.0,102.0,3.6,28.0,825.0,248.09,150.28
2016,6,27,15,0,883.0,100.0,3.7,28.0,791.0,195.38,109.66
2016,6,27,15,15,872.5,98.0,3.75,27.5,752.0,143.25,76.89
2016,6,27,15,30,862.0,96.0,3.8,27.0,713.0,92.58,58.51
2016,6,27,15,45,850.0,93.0,3.85,27.0,669.5,79.01,60.16
2016,6,27,16,0,838.0,90.0,3.9,27.0,626.0,77.46,59.07
2016,6,27,16,15,820.5,87.5,3.9,26.5,579.0,66.54,50.27
2016,6,27,16,30,803.0,85.0,3.9,26.0,532.0,65.73,49.88
2016,6,27,16,45,782.0,81.0,3.9,25.5,483.0,63.75,48.48
2016,6,27,17,0,761.0,77.0,3.9,25.0,434.0,61.64,46.98
2016,6,27,17,15,730.5,73.5,3.8,24.5,384.0,59.7,45.58
2016,6,27,17,30,700.0,70.0,3.7,24.0,334.0,57.71,44.1
2016,6,27,17,45,660.0,64.5,3.6,23.5,284.0,49.55,37.25
2016,6,27,18,0,620.0,59.0,3.5,23.0,234.0,46.02,34.28
2016,6,27,18,15,558.5,53.0,3.35,22.0,187.0,41.87,30.7
2016,6,27,18,30,497.0,47.0,3.2,21.0,140.0,37.7,26.92
2016,6,27,18,45,404.5,38.0,3.1,20.0,99.0,30.82,20.6
2016,6,27,19,0,312.0,29.0,3.0,19.0,58.0,23.84,13.25
2016,6,27,19,15,156.0,14.5,2.95,18.5,29.0,11.71,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.5,2.2,13.5,34.0,162.88,57.43
2016,6,28,5,30,325.0,33.0,2.1,14.0,68.0,319.32,251.91
2016,6,28,5,45,410.0,42.0,2.05,14.5,109.5,407.49,333.05
2016,6,28,6,0,495.0,51.0,2.0,15.0,151.0,501.69,411.14
2016,6,28,6,15,553.5,57.5,1.9,15.5,198.5,575.42,469.28
2016,6,28,6,30,612.0,64.0,1.8,16.0,246.0,651.43,525.91
2016,6,28,6,45,653.5,69.0,1.7,16.5,295.5,711.82,567.96
2016,6,28,7,0,695.0,74.0,1.6,17.0,345.0,766.93,604.17
2016,6,28,7,15,725.0,78.0,1.55,17.5,395.5,815.52,634.66
2016,6,28,7,30,755.0,82.0,1.5,18.0,446.0,862.76,663.13
2016,6,28,7,45,779.5,84.5,1.5,19.0,495.5,900.96,683.93
2016,6,28,8,0,804.0,87.0,1.5,20.0,545.0,936.99,702.82
2016,6,28,8,15,821.5,89.5,1.5,20.5,592.0,963.52,716.42
2016,6,28,8,30,839.0,92.0,1.5,21.0,639.0,975.4,720.47
2016,6,28,8,45,854.0,93.5,1.55,22.0,682.5,992.36,727.4
2016,6,28,9,0,869.0,95.0,1.6,23.0,726.0,1006.21,732.29
2016,6,28,9,15,879.5,97.0,1.65,23.0,765.0,1012.79,735.48
2016,6,28,9,30,890.0,99.0,1.7,23.0,804.0,1015.98,736.73
2016,6,28,9,45,898.5,100.0,1.75,23.5,837.5,1012.6,732.57
2016,6,28,10,0,907.0,101.0,1.8,24.0,871.0,1005.78,726.42
2016,6,28,10,15,913.0,102.0,1.85,24.0,899.0,993.06,718.1
2016,6,28,10,30,919.0,103.0,1.9,24.0,927.0,976.95,707.74
2016,6,28,10,45,922.5,104.0,2.0,24.5,948.0,955.18,693.03
2016,6,28,11,0,926.0,105.0,2.1,25.0,969.0,930.23,676.29
2016,6,28,11,15,929.0,105.5,2.15,25.0,983.0,901.32,657.75
2016,6,28,11,30,932.0,106.0,2.2,25.0,997.0,869.52,637.23
2016,6,28,11,45,933.0,107.0,2.3,25.5,1004.0,833.83,613.21
2016,6,28,12,0,934.0,108.0,2.4,26.0,1011.0,795.73,587.4
2016,6,28,12,15,934.0,108.0,2.45,26.0,1010.5,753.92,558.67
2016,6,28,12,30,934.0,108.0,2.5,26.0,1010.0,710.26,527.06
2016,6,28,12,45,925.0,112.5,2.6,26.0,1000.0,662.73,492.05
2016,6,28,13,0,916.0,117.0,2.7,26.0,990.0,614.35,455.43
2016,6,28,13,15,913.5,116.5,2.75,25.5,975.5,565.2,417.85
2016,6,28,13,30,911.0,116.0,2.8,25.0,961.0,515.14,378.28
2016,6,28,13,45,908.5,114.0,2.85,25.0,940.0,463.32,335.41
2016,6,28,14,0,906.0,112.0,2.9,25.0,919.0,410.98,291.0
2016,6,28,14,15,899.5,111.0,2.95,25.0,890.5,357.69,245.16
2016,6,28,14,30,893.0,110.0,3.0,25.0,862.0,304.66,199.38
2016,6,28,14,45,887.5,107.5,3.05,25.0,828.5,251.34,154.48
2016,6,28,15,0,882.0,105.0,3.1,25.0,795.0,198.57,113.37
2016,6,28,15,15,871.0,103.0,3.1,24.5,755.5,146.36,80.21
2016,6,28,15,30,860.0,101.0,3.1,24.0,716.0,95.65,61.54
2016,6,28,15,45,848.5,97.5,3.1,24.0,673.0,81.65,63.11
2016,6,28,16,0,837.0,94.0,3.1,24.0,630.0,79.89,61.83
2016,6,28,16,15,819.0,91.5,3.05,23.5,582.5,69.15,53.1
2016,6,28,16,30,801.0,89.0,3.0,23.0,535.0,68.43,52.8
2016,6,28,16,45,779.5,85.0,3.0,22.5,486.0,66.55,51.48
2016,6,28,17,0,758.0,81.0,3.0,22.0,437.0,64.54,50.06
2016,6,28,17,15,727.0,77.0,2.95,21.0,386.0,62.32,48.52
2016,6,28,17,30,696.0,73.0,2.9,20.0,335.0,55.08,42.57
2016,6,28,17,45,654.5,67.5,2.9,19.5,285.0,51.71,39.8
2016,6,28,18,0,613.0,62.0,2.9,19.0,235.0,48.27,36.85
2016,6,28,18,15,550.0,55.5,2.85,18.5,187.5,43.8,32.87
2016,6,28,18,30,487.0,49.0,2.8,18.0,140.0,39.3,28.69
2016,6,28,18,45,391.0,39.5,2.75,17.5,99.0,32.05,21.9
2016,6,28,19,0,295.0,30.0,2.7,17.0,58.0,24.69,14.06
2016,6,28,19,15,147.5,15.0,2.8,16.5,29.0,12.13,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,9.05,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,18.15,8.98
2016,6,29,5,45,0.0,36.5,2.6,13.5,36.5,30.48,20.01
2016,6,29,6,0,0.0,51.0,2.6,14.0,51.0,44.38,32.16
2016,6,29,6,15,0.0,67.0,2.55,14.5,67.0,59.63,45.34
2016,6,29,6,30,0.0,83.0,2.5,15.0,83.0,74.51,57.99
2016,6,29,6,45,0.0,99.5,2.5,15.5,99.5,89.71,70.66
2016,6,29,7,0,0.0,116.0,2.5,16.0,116.0,104.72,82.92
2016,6,29,7,15,0.0,121.0,2.45,16.5,121.0,107.3,84.65
2016,6,29,7,30,0.0,126.0,2.4,17.0,126.0,110.43,86.77
2016,6,29,7,45,1.0,146.0,2.4,17.5,146.5,129.86,102.29
2016,6,29,8,0,2.0,166.0,2.4,18.0,167.0,149.16,117.44
2016,6,29,8,15,4.0,180.0,2.4,18.0,182.5,163.35,128.57
2016,6,29,8,30,6.0,194.0,2.4,18.0,198.0,177.5,139.59
2016,6,29,8,45,10.5,218.0,2.4,18.5,225.5,203.88,160.06
2016,6,29,9,0,15.0,242.0,2.4,19.0,253.0,230.02,180.0
2016,6,29,9,15,16.0,256.5,2.4,19.5,269.0,243.1,189.39
2016,6,29,9,30,17.0,271.0,2.4,20.0,285.0,256.0,198.6
2016,6,29,9,45,21.5,296.0,2.45,20.5,314.0,282.09,218.01
2016,6,29,10,0,26.0,321.0,2.5,21.0,343.0,325.72,250.39
2016,6,29,10,15,32.5,347.5,2.55,21.0,376.0,353.83,271.22
2016,6,29,10,30,39.0,374.0,2.6,21.0,409.0,380.74,291.04
2016,6,29,10,45,42.5,389.5,2.65,21.0,428.5,393.08,299.89
2016,6,29,11,0,46.0,405.0,2.7,21.0,448.0,404.51,308.11
2016,6,29,11,15,116.0,442.0,2.7,21.0,552.0,502.46,381.4
2016,6,29,11,30,186.0,479.0,2.7,21.0,656.0,580.39,437.98
2016,6,29,11,45,132.5,470.5,2.75,21.5,597.5,514.96,388.31
2016,6,29,12,0,79.0,462.0,2.8,22.0,539.0,449.51,339.11
2016,6,29,12,15,511.5,287.0,2.85,22.0,781.5,610.21,463.95
2016,6,29,12,30,944.0,112.0,2.9,22.0,1024.0,720.35,545.39
2016,6,29,12,45,941.0,113.0,2.95,22.0,1015.5,673.36,508.74
2016,6,29,13,0,938.0,114.0,3.0,22.0,1007.0,625.08,471.28
2016,6,29,13,15,935.0,113.0,3.0,21.5,992.0,574.26,431.6
2016,6,29,13,30,932.0,112.0,3.0,21.0,977.0,522.57,389.95
2016,6,29,13,45,681.5,235.0,3.05,21.0,859.5,444.88,329.65
2016,6,29,14,0,431.0,358.0,3.1,21.0,742.0,395.65,292.9
2016,6,29,14,15,671.5,233.0,3.1,20.5,808.5,355.85,254.29
2016,6,29,14,30,912.0,108.0,3.1,20.0,875.0,308.49,205.68
2016,6,29,14,45,683.0,200.0,3.1,20.0,761.5,253.72,167.73
2016,6,29,15,0,454.0,292.0,3.1,20.0,648.0,237.12,164.0
2016,6,29,15,15,456.5,274.5,3.1,19.5,617.0,196.66,136.29
2016,6,29,15,30,459.0,257.0,3.1,19.0,586.0,156.71,116.22
2016,6,29,15,45,364.0,265.5,3.1,19.0,516.5,166.03,135.34
2016,6,29,16,0,269.0,274.0,3.1,19.0,447.0,170.37,139.32
2016,6,29,16,15,274.5,250.5,3.1,18.5,415.0,159.61,130.96
2016,6,29,16,30,280.0,227.0,3.1,18.0,383.0,148.15,121.96
2016,6,29,16,45,285.5,203.5,3.1,18.0,349.5,136.0,112.04
2016,6,29,17,0,291.0,180.0,3.1,18.0,316.0,123.17,101.45
2016,6,29,17,15,249.0,162.5,3.1,17.5,269.5,112.69,92.95
2016,6,29,17,30,207.0,145.0,3.1,17.0,223.0,101.86,83.98
2016,6,29,17,45,187.5,126.5,3.15,16.5,189.5,90.27,74.17
2016,6,29,18,0,168.0,108.0,3.2,16.0,156.0,80.47,65.7
2016,6,29,18,15,148.0,88.5,3.15,15.5,124.5,66.8,53.58
2016,6,29,18,30,128.0,69.0,3.1,15.0,93.0,52.86,40.96
2016,6,29,18,45,95.5,50.5,3.1,14.5,65.5,39.24,28.42
2016,6,29,19,0,63.0,32.0,3.1,14.0,38.0,25.42,14.86
2016,6,29,19,15,31.5,16.0,3.1,13.5,19.0,13.1,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.0,1.75,12.5,31.5,135.08,34.47
2016,6,30,5,30,254.0,36.0,1.7,13.0,63.0,270.57,212.54
2016,6,30,5,45,345.0,47.0,1.7,13.5,104.0,363.1,297.91
2016,6,30,6,0,436.0,58.0,1.7,14.0,145.0,462.44,380.97
2016,6,30,6,15,500.0,66.0,1.6,14.5,193.0,541.3,443.5
2016,6,30,6,30,564.0,74.0,1.5,15.0,241.0,622.67,504.54
2016,6,30,6,45,373.5,113.5,1.4,15.5,232.5,510.41,415.91
2016,6,30,7,0,183.0,153.0,1.3,16.0,224.0,352.72,288.16
2016,6,30,7,15,289.0,159.5,1.25,16.5,289.5,479.81,388.6
2016,6,30,7,30,395.0,166.0,1.2,17.0,355.0,614.5,487.45
2016,6,30,7,45,581.0,136.0,1.2,17.5,448.0,775.24,600.54
2016,6,30,8,0,767.0,106.0,1.2,18.0,541.0,923.33,696.34
2016,6,30,8,15,786.5,109.5,1.15,18.5,588.5,952.75,709.49
2016,6,30,8,30,806.0,113.0,1.1,19.0,636.0,979.37,722.15
2016,6,30,8,45,819.5,116.0,1.1,20.0,679.5,996.29,728.0
2016,6,30,9,0,833.0,119.0,1.1,21.0,723.0,1010.01,731.96
2016,6,30,9,15,845.0,121.5,1.15,21.0,762.5,1018.29,736.35
2016,6,30,9,30,857.0,124.0,1.2,21.0,802.0,1010.05,730.55
2016,6,30,9,45,877.0,119.5,1.25,21.5,839.0,1012.22,730.26
2016,6,30,10,0,897.0,115.0,1.3,22.0,876.0,1010.92,727.76
2016,6,30,10,15,903.5,116.0,1.4,22.5,904.0,998.54,719.28
2016,6,30,10,30,910.0,117.0,1.5,23.0,932.0,982.77,708.78
2016,6,30,10,45,913.5,118.5,1.6,23.5,953.0,961.34,694.71
2016,6,30,11,0,917.0,120.0,1.7,24.0,974.0,936.72,678.58
2016,6,30,11,15,920.0,120.5,1.8,24.0,988.5,907.69,660.81
2016,6,30,11,30,923.0,121.0,1.9,24.0,1003.0,875.79,641.0
2016,6,30,11,45,924.0,122.0,2.05,24.0,1009.5,840.02,618.84
2016,6,30,12,0,925.0,123.0,2.2,24.0,1016.0,801.87,594.68
2016,6,30,12,15,924.5,123.0,2.3,24.0,1015.5,759.71,565.68
2016,6,30,12,30,924.0,123.0,2.4,24.0,1015.0,715.79,534.14
2016,6,30,12,45,915.0,127.0,2.5,24.0,1004.5,667.94,498.84
2016,6,30,13,0,906.0,131.0,2.6,24.0,994.0,619.3,461.94
2016,6,30,13,15,902.5,130.0,2.65,24.0,978.5,569.53,422.99
2016,6,30,13,30,899.0,129.0,2.7,24.0,963.0,518.99,382.29
2016,6,30,13,45,895.0,127.5,2.75,24.0,941.0,467.3,339.56
2016,6,30,14,0,891.0,126.0,2.8,24.0,919.0,415.24,295.43
2016,6,30,14,15,884.0,124.5,2.85,24.0,890.0,362.07,249.71
2016,6,30,14,30,877.0,123.0,2.9,24.0,861.0,309.21,204.1
2016,6,30,14,45,869.5,120.0,2.95,24.0,826.5,255.86,159.24
2016,6,30,15,0,862.0,117.0,3.0,24.0,792.0,203.28,118.27
2016,6,30,15,15,850.0,115.0,3.0,23.5,752.0,151.85,85.5
2016,6,30,15,30,838.0,113.0,3.0,23.0,712.0,91.25,58.32
2016,6,30,15,45,824.0,109.5,3.05,23.0,668.0,77.81,60.15
2016,6,30,16,0,810.0,106.0,3.1,23.0,624.0,77.02,59.67
2016,6,30,16,15,790.0,103.0,3.1,22.5,576.5,76.34,59.41
2016,6,30,16,30,770.0,100.0,3.1,22.0,529.0,75.59,59.09
2016,6,30,16,45,745.5,95.5,3.1,22.0,479.5,73.61,57.62
2016,6,30,17,0,721.0,91.0,3.1,22.0,430.0,65.4,50.79
2016,6,30,17,15,687.0,86.5,3.05,21.5,379.0,63.29,49.26
2016,6,30,17,30,653.0,82.0,3.0,21.0,328.0,61.12,47.62
2016,6,30,17,45,607.5,76.0,2.95,20.5,278.5,57.65,44.78
2016,6,30,18,0,562.0,70.0,2.9,20.0,229.0,54.09,41.77
2016,6,30,18,15,495.5,62.0,2.8,19.0,182.0,48.7,37.07
2016,6,30,18,30,429.0,54.0,2.7,18.0,135.0,43.21,32.08
2016,6,30,18,45,331.5,43.0,2.65,17.5,94.5,34.86,24.3
2016,6,30,19,0,234.0,32.0,2.6,17.0,54.0,24.83,14.15
2016,6,30,19,15,117.0,16.0,2.7,16.5,27.0,12.48,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,2.3,13.0,30.5,129.67,25.32
2016,7,1,5,30,239.0,36.0,2.3,13.0,61.0,260.02,203.89
2016,7,1,5,45,332.5,47.0,2.35,13.5,101.5,350.62,288.81
2016,7,1,6,0,426.0,58.0,2.4,14.0,142.0,454.17,376.38
2016,7,1,6,15,489.5,65.5,2.35,14.5,189.0,531.7,439.13
2016,7,1,6,30,553.0,73.0,2.3,15.0,236.0,611.64,500.73
2016,7,1,6,45,598.0,79.5,2.25,15.5,285.5,675.76,547.43
2016,7,1,7,0,643.0,86.0,2.2,16.0,335.0,740.29,592.41
2016,7,1,7,15,676.0,90.5,2.1,16.0,385.0,790.77,626.19
2016,7,1,7,30,709.0,95.0,2.0,16.0,435.0,840.23,658.19
2016,7,1,7,45,735.0,98.5,1.95,16.5,484.5,874.13,677.61
2016,7,1,8,0,761.0,102.0,1.9,17.0,534.0,912.44,699.73
2016,7,1,8,15,780.0,105.5,1.85,17.5,580.5,941.33,714.91
2016,7,1,8,30,799.0,109.0,1.8,18.0,627.0,967.46,728.09
2016,7,1,8,45,815.5,111.0,1.8,18.5,671.0,986.3,736.99
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,1002.0,743.92
2016,7,1,9,15,843.5,115.0,1.85,19.0,754.0,996.59,739.27
2016,7,1,9,30,855.0,117.0,1.9,19.0,793.0,1000.68,741.23
2016,7,1,9,45,865.0,118.0,1.95,19.5,827.0,998.83,737.93
2016,7,1,10,0,875.0,119.0,2.0,20.0,861.0,993.59,732.63
2016,7,1,10,15,882.0,120.5,2.0,20.0,889.0,982.51,724.48
2016,7,1,10,30,889.0,122.0,2.0,20.0,917.0,968.06,714.31
2016,7,1,10,45,894.5,122.0,2.05,20.5,938.5,947.45,699.46
2016,7,1,11,0,900.0,122.0,2.1,21.0,960.0,923.7,682.66
2016,7,1,11,15,903.5,123.0,2.15,21.0,974.5,896.03,664.59
2016,7,1,11,30,907.0,124.0,2.2,21.0,989.0,865.47,644.54
2016,7,1,11,45,909.5,123.5,2.25,21.0,996.5,830.15,621.16
2016,7,1,12,0,912.0,123.0,2.3,21.0,1004.0,792.45,596.0
2016,7,1,12,15,912.0,123.0,2.35,21.0,1003.5,751.2,566.76
2016,7,1,12,30,912.0,123.0,2.4,21.0,1003.0,708.15,535.08
2016,7,1,12,45,905.0,126.0,2.45,21.0,993.5,661.36,499.84
2016,7,1,13,0,898.0,129.0,2.5,21.0,984.0,613.64,462.99
2016,7,1,13,15,895.0,128.0,2.55,21.0,969.0,564.54,424.11
2016,7,1,13,30,892.0,127.0,2.6,21.0,954.0,514.63,383.44
2016,7,1,13,45,888.0,125.5,2.65,21.0,932.5,463.31,340.54
2016,7,1,14,0,884.0,124.0,2.7,21.0,911.0,411.63,296.23
2016,7,1,14,15,877.0,122.5,2.7,21.0,882.5,358.83,250.27
2016,7,1,14,30,870.0,121.0,2.7,21.0,854.0,306.36,204.45
2016,7,1,14,45,861.5,119.0,2.75,21.0,819.5,253.79,159.77
2016,7,1,15,0,853.0,117.0,2.8,21.0,785.0,202.08,119.08
2016,7,1,15,15,841.0,114.5,2.8,20.5,745.5,150.82,86.0
2016,7,1,15,30,829.0,112.0,2.8,20.0,706.0,90.36,58.41
2016,7,1,15,45,814.5,109.0,2.8,20.0,662.0,77.31,60.47
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,76.83,60.25
2016,7,1,16,15,780.0,103.0,2.8,19.5,570.5,76.16,59.99
2016,7,1,16,30,760.0,100.0,2.8,19.0,523.0,75.43,59.68
2016,7,1,16,45,735.0,96.0,2.8,19.0,474.0,73.82,58.51
2016,7,1,17,0,710.0,92.0,2.8,19.0,425.0,65.93,51.88
2016,7,1,17,15,675.5,87.0,2.75,18.5,374.5,63.51,50.06
2016,7,1,17,30,641.0,82.0,2.7,18.0,324.0,60.99,48.1
2016,7,1,17,45,595.0,76.0,2.7,17.5,274.5,57.53,45.25
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,53.99,42.21
2016,7,1,18,15,483.5,62.0,2.65,16.5,178.5,48.62,37.4
2016,7,1,18,30,418.0,54.0,2.6,16.0,132.0,43.15,32.31
2016,7,1,18,45,320.0,43.0,2.55,16.0,92.5,34.82,24.43
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.8,14.17
