Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.0,2.15,12.5,29.5,128.79,16.6
2016,7,2,5,30,244.0,34.0,2.2,13.0,59.0,260.07,203.18
2016,7,2,5,45,338.5,44.5,2.25,13.5,100.0,355.15,292.14
2016,7,2,6,0,433.0,55.0,2.3,14.0,141.0,456.15,377.56
2016,7,2,6,15,496.0,63.0,2.3,14.0,187.5,533.78,441.33
2016,7,2,6,30,559.0,71.0,2.3,14.0,234.0,614.02,504.39
2016,7,2,6,45,332.5,112.5,2.3,14.5,214.5,472.29,390.85
2016,7,2,7,0,106.0,154.0,2.3,15.0,195.0,283.47,233.48
2016,7,2,7,15,119.0,176.5,2.3,15.5,229.0,321.5,263.99
2016,7,2,7,30,132.0,199.0,2.3,16.0,263.0,359.15,292.63
2016,7,2,7,45,176.5,220.0,2.3,16.5,314.5,425.39,343.94
2016,7,2,8,0,221.0,241.0,2.3,17.0,366.0,491.99,393.94
2016,7,2,8,15,510.5,174.0,2.3,17.5,495.5,746.76,587.3
2016,7,2,8,30,800.0,107.0,2.3,18.0,625.0,966.03,735.11
2016,7,2,8,45,814.5,109.5,2.3,18.5,668.0,983.48,741.2
2016,7,2,9,0,829.0,112.0,2.3,19.0,711.0,997.79,747.37
2016,7,2,9,15,840.5,114.5,2.3,19.0,750.0,993.06,742.47
2016,7,2,9,30,852.0,117.0,2.3,19.0,789.0,997.75,744.18
2016,7,2,9,45,853.5,122.5,2.3,19.5,821.0,992.2,737.77
2016,7,2,10,0,855.0,128.0,2.3,20.0,853.0,983.25,729.39
2016,7,2,10,15,862.5,129.5,2.3,20.0,881.0,972.79,721.61
2016,7,2,10,30,870.0,131.0,2.3,20.0,909.0,959.0,711.76
2016,7,2,10,45,873.5,133.0,2.35,20.5,929.5,938.66,696.86
2016,7,2,11,0,877.0,135.0,2.4,21.0,950.0,915.21,680.02
2016,7,2,11,15,880.5,135.5,2.4,21.0,964.5,887.46,661.21
2016,7,2,11,30,884.0,136.0,2.4,21.0,979.0,856.9,640.54
2016,7,2,11,45,884.0,137.5,2.45,21.0,986.0,821.76,617.06
2016,7,2,12,0,884.0,139.0,2.5,21.0,993.0,784.39,591.87
2016,7,2,12,15,884.0,139.0,2.5,21.0,993.0,743.9,562.24
2016,7,2,12,30,884.0,139.0,2.5,21.0,993.0,701.71,530.79
2016,7,2,12,45,889.5,134.5,2.55,21.0,987.5,658.19,497.97
2016,7,2,13,0,895.0,130.0,2.6,21.0,982.0,612.89,462.89
2016,7,2,13,15,891.5,129.5,2.6,21.0,967.0,563.99,423.91
2016,7,2,13,30,888.0,129.0,2.6,21.0,952.0,514.31,383.26
2016,7,2,13,45,883.0,128.0,2.65,21.0,930.0,463.06,340.43
2016,7,2,14,0,878.0,127.0,2.7,21.0,908.0,411.54,296.3
2016,7,2,14,15,871.0,126.0,2.7,21.0,880.0,359.32,250.81
2016,7,2,14,30,864.0,125.0,2.7,21.0,852.0,307.4,205.46
2016,7,2,14,45,854.0,123.5,2.7,21.0,817.5,255.08,161.05
2016,7,2,15,0,844.0,122.0,2.7,21.0,783.0,203.77,120.75
2016,7,2,15,15,832.0,119.5,2.7,20.5,743.5,142.95,80.01
2016,7,2,15,30,820.0,117.0,2.7,20.0,704.0,93.08,60.74
2016,7,2,15,45,804.0,114.5,2.7,20.0,660.0,80.57,63.23
2016,7,2,16,0,788.0,112.0,2.7,20.0,616.0,80.55,63.41
2016,7,2,16,15,768.0,108.5,2.65,19.5,569.0,79.71,63.01
2016,7,2,16,30,748.0,105.0,2.6,19.0,522.0,78.78,62.55
2016,7,2,16,45,721.0,101.0,2.6,18.5,472.5,70.52,55.77
2016,7,2,17,0,694.0,97.0,2.6,18.0,423.0,69.13,54.87
2016,7,2,17,15,660.0,92.0,2.55,17.5,372.5,66.86,53.19
2016,7,2,17,30,626.0,87.0,2.5,17.0,322.0,64.52,51.39
2016,7,2,17,45,578.0,80.5,2.5,17.0,272.5,60.82,48.23
2016,7,2,18,0,530.0,74.0,2.5,17.0,223.0,57.03,44.88
2016,7,2,18,15,465.0,65.0,2.45,16.5,177.0,50.98,39.47
2016,7,2,18,30,400.0,56.0,2.4,16.0,131.0,44.78,33.73
2016,7,2,18,45,307.0,44.0,2.35,15.5,91.5,33.89,23.68
2016,7,2,19,0,214.0,32.0,2.3,15.0,52.0,24.78,14.2
2016,7,2,19,15,107.0,16.0,2.3,14.5,26.0,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.1,12.5,29.5,133.7,7.03
2016,7,3,5,30,263.0,33.0,2.2,13.0,59.0,273.66,212.92
2016,7,3,5,45,357.0,43.0,2.3,13.5,100.5,367.29,301.85
2016,7,3,6,0,451.0,53.0,2.4,14.0,142.0,467.85,386.86
2016,7,3,6,15,227.0,75.0,2.4,14.0,120.0,299.34,251.23
2016,7,3,6,30,3.0,97.0,2.4,14.0,98.0,94.54,75.03
2016,7,3,6,45,9.0,115.5,2.4,14.5,119.0,117.01,94.33
2016,7,3,7,0,15.0,134.0,2.4,15.0,140.0,139.53,113.02
2016,7,3,7,15,21.5,155.0,2.35,15.5,164.5,165.48,134.16
2016,7,3,7,30,28.0,176.0,2.3,16.0,189.0,209.02,169.19
2016,7,3,7,45,41.5,203.0,2.25,16.5,225.0,250.45,201.98
2016,7,3,8,0,55.0,230.0,2.2,17.0,261.0,291.53,233.78
2016,7,3,8,15,66.5,255.0,2.2,17.5,296.0,327.7,261.06
2016,7,3,8,30,78.0,280.0,2.2,18.0,331.0,363.3,287.42
2016,7,3,8,45,79.5,301.0,2.2,18.5,355.5,383.38,301.16
2016,7,3,9,0,81.0,322.0,2.2,19.0,380.0,402.79,314.32
2016,7,3,9,15,85.5,342.5,2.2,19.0,407.5,423.97,329.41
2016,7,3,9,30,90.0,363.0,2.2,19.0,435.0,444.35,343.79
2016,7,3,9,45,107.0,385.0,2.25,19.5,473.5,477.86,367.66
2016,7,3,10,0,124.0,407.0,2.3,20.0,512.0,529.02,403.77
2016,7,3,10,15,197.5,415.5,2.3,20.0,589.5,599.0,455.33
2016,7,3,10,30,271.0,424.0,2.3,20.0,667.0,681.0,513.76
2016,7,3,10,45,600.5,263.0,2.35,20.5,816.5,831.74,625.15
2016,7,3,11,0,930.0,102.0,2.4,21.0,966.0,932.29,692.47
2016,7,3,11,15,932.5,102.5,2.45,21.0,980.5,903.01,671.93
2016,7,3,11,30,935.0,103.0,2.5,21.0,995.0,870.85,650.64
2016,7,3,11,45,936.0,104.0,2.55,21.0,1002.0,835.2,626.86
2016,7,3,12,0,937.0,105.0,2.6,21.0,1009.0,797.1,601.23
2016,7,3,12,15,937.0,105.0,2.6,21.0,1008.5,755.25,571.62
2016,7,3,12,30,937.0,105.0,2.6,21.0,1008.0,711.51,538.97
2016,7,3,12,45,919.5,115.0,2.65,21.5,995.5,662.74,501.02
2016,7,3,13,0,902.0,125.0,2.7,22.0,983.0,613.57,462.04
2016,7,3,13,15,898.5,124.0,2.7,21.5,968.0,564.03,423.51
2016,7,3,13,30,895.0,123.0,2.7,21.0,953.0,513.72,383.12
2016,7,3,13,45,890.0,122.0,2.75,21.0,931.0,462.16,339.96
2016,7,3,14,0,885.0,121.0,2.8,21.0,909.0,410.33,295.46
2016,7,3,14,15,878.5,120.0,2.8,21.0,880.5,357.93,249.71
2016,7,3,14,30,872.0,119.0,2.8,21.0,852.0,305.78,204.05
2016,7,3,14,45,686.0,196.5,2.8,21.0,759.0,252.52,165.93
2016,7,3,15,0,500.0,274.0,2.8,21.0,666.0,233.63,158.6
2016,7,3,15,15,665.0,192.5,2.75,20.5,685.5,164.28,102.79
2016,7,3,15,30,830.0,111.0,2.7,20.0,705.0,89.65,57.9
2016,7,3,15,45,555.0,191.5,2.7,20.0,578.0,114.45,91.81
2016,7,3,16,0,280.0,272.0,2.7,20.0,451.0,169.55,138.12
2016,7,3,16,15,258.0,253.0,2.7,19.5,408.5,160.67,131.27
2016,7,3,16,30,236.0,234.0,2.7,19.0,366.0,151.29,124.07
2016,7,3,16,45,227.0,214.0,2.7,18.5,331.5,148.13,122.06
2016,7,3,17,0,218.0,194.0,2.7,18.0,297.0,136.09,112.45
2016,7,3,17,15,158.5,171.5,2.65,17.5,241.5,121.63,100.6
2016,7,3,17,30,99.0,149.0,2.6,17.0,186.0,106.87,88.29
2016,7,3,17,45,88.0,128.5,2.6,17.0,158.0,93.46,76.78
2016,7,3,18,0,77.0,108.0,2.6,17.0,130.0,81.65,66.46
2016,7,3,18,15,253.0,80.0,2.55,16.5,131.0,60.31,47.66
2016,7,3,18,30,429.0,52.0,2.5,16.0,132.0,41.54,30.88
2016,7,3,18,45,336.5,41.0,2.5,15.5,92.5,33.16,23.05
2016,7,3,19,0,244.0,30.0,2.5,15.0,53.0,24.59,14.0
2016,7,3,19,15,122.0,15.0,2.5,14.5,26.5,11.72,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.3,12.5,30.0,146.63,0.0
2016,7,4,5,30,293.0,31.0,2.4,13.0,60.0,293.07,227.12
2016,7,4,5,45,390.5,39.5,2.55,13.5,101.5,388.25,318.66
2016,7,4,6,0,488.0,48.0,2.7,14.0,143.0,490.61,405.32
2016,7,4,6,15,249.0,73.5,2.65,14.5,122.5,335.75,280.69
2016,7,4,6,30,10.0,99.0,2.6,15.0,102.0,103.32,82.39
2016,7,4,6,45,16.0,118.0,2.6,15.5,124.0,126.49,102.23
2016,7,4,7,0,22.0,137.0,2.6,16.0,146.0,149.69,121.34
2016,7,4,7,15,88.5,167.5,2.55,16.0,209.0,261.56,215.17
2016,7,4,7,30,155.0,198.0,2.5,16.0,272.0,380.4,310.86
2016,7,4,7,45,209.0,215.5,2.45,16.5,326.5,451.9,365.85
2016,7,4,8,0,263.0,233.0,2.4,17.0,381.0,546.34,436.26
2016,7,4,8,15,267.5,255.0,2.35,17.5,416.5,574.62,454.15
2016,7,4,8,30,272.0,277.0,2.3,18.0,452.0,601.31,470.98
2016,7,4,8,45,573.0,184.0,2.3,18.5,586.5,830.25,640.11
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,1006.73,755.07
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,1013.61,756.06
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,1017.08,756.79
2016,7,4,9,45,890.5,103.5,2.35,19.5,830.5,1009.15,749.35
2016,7,4,10,0,886.0,112.0,2.4,20.0,861.0,997.6,739.79
2016,7,4,10,15,892.5,113.0,2.4,20.0,889.0,985.61,731.01
2016,7,4,10,30,899.0,114.0,2.4,20.0,917.0,970.25,720.14
2016,7,4,10,45,901.5,116.5,2.45,20.5,937.5,949.31,704.82
2016,7,4,11,0,904.0,119.0,2.5,21.0,958.0,925.19,687.51
2016,7,4,11,15,907.0,119.5,2.5,21.0,972.5,896.65,668.18
2016,7,4,11,30,910.0,120.0,2.5,21.0,987.0,865.27,646.94
2016,7,4,11,45,908.5,122.0,2.55,21.0,993.5,828.9,622.62
2016,7,4,12,0,907.0,124.0,2.6,21.0,1000.0,790.29,596.59
2016,7,4,12,15,907.0,124.0,2.6,21.0,999.5,749.21,566.93
2016,7,4,12,30,907.0,124.0,2.6,21.0,999.0,706.33,534.92
2016,7,4,12,45,678.5,258.5,2.65,21.0,910.0,626.19,472.97
2016,7,4,13,0,450.0,393.0,2.7,21.0,821.0,556.33,418.91
2016,7,4,13,15,682.0,252.0,2.7,21.0,889.5,541.7,407.73
2016,7,4,13,30,914.0,111.0,2.7,21.0,958.0,514.52,383.8
2016,7,4,13,45,909.0,110.5,2.7,21.0,936.0,462.45,339.9
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,410.06,294.79
2016,7,4,14,15,897.0,108.5,2.7,20.5,885.0,356.27,248.36
2016,7,4,14,30,890.0,107.0,2.7,20.0,856.0,302.79,201.86
2016,7,4,14,45,881.0,105.5,2.7,20.0,821.5,249.4,156.19
2016,7,4,15,0,872.0,104.0,2.7,20.0,787.0,196.92,114.66
2016,7,4,15,15,860.5,102.0,2.7,20.0,747.5,145.01,80.89
2016,7,4,15,30,849.0,100.0,2.7,20.0,708.0,94.64,61.9
2016,7,4,15,45,834.0,98.0,2.75,20.0,664.0,81.67,64.16
2016,7,4,16,0,819.0,96.0,2.8,20.0,620.0,70.75,55.07
2016,7,4,16,15,800.5,93.0,2.75,19.5,572.5,69.83,54.59
2016,7,4,16,30,782.0,90.0,2.7,19.0,525.0,68.83,54.02
2016,7,4,16,45,493.0,140.5,2.7,18.5,406.0,94.27,76.24
2016,7,4,17,0,204.0,191.0,2.7,18.0,287.0,134.25,110.96
2016,7,4,17,15,212.0,167.5,2.7,17.5,257.0,115.23,95.09
2016,7,4,17,30,220.0,144.0,2.7,17.0,227.0,101.39,83.55
2016,7,4,17,45,201.5,125.0,2.7,17.0,192.5,89.47,73.31
2016,7,4,18,0,183.0,106.0,2.7,17.0,158.0,77.11,62.48
2016,7,4,18,15,317.5,77.5,2.65,16.5,145.5,57.36,45.06
2016,7,4,18,30,452.0,49.0,2.6,16.0,133.0,39.15,28.79
2016,7,4,18,45,357.5,39.0,2.55,15.5,93.0,31.53,21.63
2016,7,4,19,0,263.0,29.0,2.5,15.0,53.0,23.76,13.29
2016,7,4,19,15,131.5,14.5,2.5,14.5,26.5,11.71,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,16.0,2.65,13.0,29.0,138.28,0.0
2016,7,5,5,30,268.0,32.0,2.7,13.0,58.0,275.89,212.66
2016,7,5,5,45,364.0,41.5,2.75,13.5,99.0,370.41,304.5
2016,7,5,6,0,460.0,51.0,2.8,14.0,140.0,472.02,390.78
2016,7,5,6,15,523.5,58.0,2.75,14.5,187.0,549.4,453.87
2016,7,5,6,30,587.0,65.0,2.7,15.0,234.0,629.47,515.92
2016,7,5,6,45,325.0,106.5,2.65,15.5,203.0,457.56,378.75
2016,7,5,7,0,63.0,148.0,2.6,16.0,172.0,217.71,178.19
2016,7,5,7,15,107.5,172.5,2.55,16.0,221.0,305.78,251.13
2016,7,5,7,30,152.0,197.0,2.5,16.0,270.0,376.37,307.41
2016,7,5,7,45,129.5,219.5,2.45,16.5,286.0,379.03,306.51
2016,7,5,8,0,107.0,242.0,2.4,17.0,302.0,358.6,288.12
2016,7,5,8,15,141.5,265.5,2.35,17.0,352.0,438.15,349.42
2016,7,5,8,30,176.0,289.0,2.3,17.0,402.0,495.79,392.38
2016,7,5,8,45,196.5,309.0,2.3,17.5,444.0,534.17,419.25
2016,7,5,9,0,217.0,329.0,2.3,18.0,486.0,571.4,444.91
2016,7,5,9,15,216.5,349.0,2.35,18.0,513.0,585.89,454.1
2016,7,5,9,30,216.0,369.0,2.4,18.0,540.0,598.98,462.44
2016,7,5,9,45,329.0,348.5,2.45,18.5,621.0,700.92,536.94
2016,7,5,10,0,442.0,328.0,2.5,19.0,702.0,796.92,604.22
2016,7,5,10,15,678.0,216.5,2.55,19.0,811.0,904.33,682.67
2016,7,5,10,30,914.0,105.0,2.6,19.0,920.0,975.63,729.25
2016,7,5,10,45,917.5,106.5,2.65,19.5,941.0,954.57,712.84
2016,7,5,11,0,921.0,108.0,2.7,20.0,962.0,930.3,695.26
2016,7,5,11,15,601.5,283.0,2.75,20.0,844.5,798.34,601.8
2016,7,5,11,30,282.0,458.0,2.8,20.0,727.0,650.04,490.12
2016,7,5,11,45,605.5,284.0,2.85,20.0,867.0,741.11,562.81
2016,7,5,12,0,929.0,110.0,2.9,20.0,1007.0,795.63,605.13
2016,7,5,12,15,929.5,110.0,2.95,20.0,1007.0,754.33,575.0
2016,7,5,12,30,930.0,110.0,3.0,20.0,1007.0,711.11,542.62
2016,7,5,12,45,924.0,113.5,3.05,20.0,998.0,664.74,507.08
2016,7,5,13,0,918.0,117.0,3.1,20.0,989.0,617.27,469.8
2016,7,5,13,15,915.5,116.0,3.1,20.0,975.0,567.54,429.72
2016,7,5,13,30,913.0,115.0,3.1,20.0,961.0,516.89,387.82
2016,7,5,13,45,910.0,113.5,3.1,20.0,940.0,464.94,343.79
2016,7,5,14,0,907.0,112.0,3.1,20.0,919.0,412.49,298.26
2016,7,5,14,15,901.5,110.5,3.1,19.5,891.0,358.93,251.63
2016,7,5,14,30,896.0,109.0,3.1,19.0,863.0,305.52,204.8
2016,7,5,14,45,889.5,106.5,3.15,19.0,829.5,251.61,158.36
2016,7,5,15,0,883.0,104.0,3.2,19.0,796.0,198.35,115.9
2016,7,5,15,15,629.5,197.0,3.2,18.5,677.5,163.65,104.57
2016,7,5,15,30,376.0,290.0,3.2,18.0,559.0,184.0,139.65
2016,7,5,15,45,354.5,275.0,3.25,18.0,516.0,170.81,139.85
2016,7,5,16,0,333.0,260.0,3.3,18.0,473.0,164.27,134.78
2016,7,5,16,15,308.5,243.0,3.35,17.5,428.5,156.19,128.64
2016,7,5,16,30,284.0,226.0,3.4,17.0,384.0,147.68,122.09
2016,7,5,16,45,156.0,199.5,3.45,17.0,285.0,139.14,115.21
2016,7,5,17,0,28.0,173.0,3.5,17.0,186.0,127.04,105.21
2016,7,5,17,15,94.0,160.5,3.55,16.5,197.0,114.54,94.95
2016,7,5,17,30,160.0,148.0,3.6,16.0,208.0,106.94,88.77
2016,7,5,17,45,145.0,128.0,3.65,15.5,176.5,93.69,77.47
2016,7,5,18,0,130.0,108.0,3.7,15.0,145.0,80.1,65.64
2016,7,5,18,15,113.5,87.5,3.65,14.5,115.5,65.88,52.97
2016,7,5,18,30,97.0,67.0,3.6,14.0,86.0,51.34,39.77
2016,7,5,18,45,68.0,48.5,3.55,14.0,60.0,37.75,27.14
2016,7,5,19,0,39.0,30.0,3.5,14.0,34.0,23.91,13.41
2016,7,5,19,15,19.5,15.0,3.45,13.5,17.0,12.31,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,15.5,2.75,12.5,28.0,128.68,0.0
2016,7,6,5,30,258.0,31.0,2.7,13.0,56.0,267.68,204.95
2016,7,6,5,45,355.5,40.5,2.7,13.5,96.5,362.63,297.94
2016,7,6,6,0,453.0,50.0,2.7,14.0,137.0,464.98,384.85
2016,7,6,6,15,226.5,56.5,2.55,14.0,100.0,291.13,244.72
2016,7,6,6,30,0.0,63.0,2.4,14.0,63.0,53.03,39.73
2016,7,6,6,45,0.0,76.5,2.3,14.5,76.5,65.33,50.3
2016,7,6,7,0,0.0,90.0,2.2,15.0,90.0,77.52,60.42
2016,7,6,7,15,0.0,109.5,2.1,15.5,109.5,95.77,75.41
2016,7,6,7,30,0.0,129.0,2.0,16.0,129.0,113.87,90.01
2016,7,6,7,45,2.5,151.5,1.9,16.5,153.0,137.35,108.9
2016,7,6,8,0,5.0,174.0,1.8,17.0,177.0,160.71,127.34
2016,7,6,8,15,8.0,192.0,1.75,17.0,197.0,179.82,142.37
2016,7,6,8,30,11.0,210.0,1.7,17.0,217.0,198.82,157.17
2016,7,6,8,45,10.0,212.0,1.7,17.5,219.0,197.83,155.54
2016,7,6,9,0,9.0,214.0,1.7,18.0,221.0,197.14,154.26
2016,7,6,9,15,13.5,243.0,1.75,18.0,253.5,227.9,178.26
2016,7,6,9,30,18.0,272.0,1.8,18.0,286.0,258.28,201.59
2016,7,6,9,45,19.0,286.5,1.85,18.5,302.0,270.94,210.53
2016,7,6,10,0,20.0,301.0,1.9,19.0,318.0,283.37,219.3
2016,7,6,10,15,53.0,361.0,1.95,19.0,408.0,387.58,298.74
2016,7,6,10,30,86.0,421.0,2.0,19.0,498.0,471.7,360.78
2016,7,6,10,45,116.5,440.5,2.15,19.5,547.5,525.31,399.21
2016,7,6,11,0,147.0,460.0,2.3,20.0,597.0,559.4,423.35
2016,7,6,11,15,92.0,429.5,2.4,20.0,516.0,460.3,350.08
2016,7,6,11,30,37.0,399.0,2.5,20.0,435.0,378.96,288.98
2016,7,6,11,45,154.5,434.0,2.65,20.0,583.0,502.31,383.12
2016,7,6,12,0,272.0,469.0,2.8,20.0,731.0,607.97,460.54
2016,7,6,12,15,249.0,474.0,2.9,20.0,714.0,572.7,433.82
2016,7,6,12,30,226.0,479.0,3.0,20.0,697.0,540.35,409.86
2016,7,6,12,45,147.5,461.5,3.15,20.0,603.5,459.08,349.48
2016,7,6,13,0,69.0,444.0,3.3,20.0,510.0,390.09,297.73
2016,7,6,13,15,70.5,438.5,3.4,20.0,505.0,377.21,288.24
2016,7,6,13,30,72.0,433.0,3.5,20.0,500.0,364.27,278.41
2016,7,6,13,45,71.0,421.0,3.6,20.0,486.0,345.85,264.37
2016,7,6,14,0,70.0,409.0,3.7,20.0,472.0,327.83,250.57
2016,7,6,14,15,179.5,398.5,3.7,19.5,551.5,333.96,252.51
2016,7,6,14,30,289.0,388.0,3.7,19.0,631.0,325.61,241.65
2016,7,6,14,45,369.0,341.0,3.75,19.0,638.0,291.35,210.73
2016,7,6,15,0,449.0,294.0,3.8,19.0,645.0,237.54,165.37
2016,7,6,15,15,433.0,284.5,3.8,18.5,609.5,199.98,140.52
2016,7,6,15,30,417.0,275.0,3.8,18.0,574.0,164.75,123.94
2016,7,6,15,45,616.5,183.5,3.8,18.0,594.0,110.69,89.34
2016,7,6,16,0,816.0,92.0,3.8,18.0,614.0,78.29,61.99
2016,7,6,16,15,798.0,89.5,3.75,17.5,567.5,67.49,53.02
2016,7,6,16,30,780.0,87.0,3.7,17.0,521.0,66.76,52.67
2016,7,6,16,45,759.5,82.5,3.7,17.0,472.5,64.5,50.9
2016,7,6,17,0,739.0,78.0,3.7,17.0,424.0,62.11,48.99
2016,7,6,17,15,707.5,74.0,3.7,16.5,374.5,59.83,47.25
2016,7,6,17,30,676.0,70.0,3.7,16.0,325.0,57.49,45.41
2016,7,6,17,45,634.5,65.0,3.7,16.0,276.0,49.72,38.61
2016,7,6,18,0,593.0,60.0,3.7,16.0,227.0,46.61,35.85
2016,7,6,18,15,530.5,53.5,3.6,15.5,180.0,42.13,31.8
2016,7,6,18,30,468.0,47.0,3.5,15.0,133.0,37.6,27.54
2016,7,6,18,45,373.5,37.5,3.45,14.5,93.0,30.34,20.67
2016,7,6,19,0,279.0,28.0,3.4,14.0,53.0,22.95,12.58
2016,7,6,19,15,139.5,14.0,3.35,13.5,26.5,11.31,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,8.5,3.1,13.0,8.5,6.99,0.0
2016,7,7,5,30,0.0,17.0,3.1,13.0,17.0,14.0,5.19
2016,7,7,5,45,0.0,30.0,3.1,13.5,30.0,24.78,15.08
2016,7,7,6,0,0.0,43.0,3.1,14.0,43.0,35.78,24.76
2016,7,7,6,15,0.0,57.5,3.0,14.5,57.5,49.45,36.63
2016,7,7,6,30,0.0,72.0,2.9,15.0,72.0,62.85,48.09
2016,7,7,6,45,0.0,87.5,2.85,15.5,87.5,77.14,60.09
2016,7,7,7,0,0.0,103.0,2.8,16.0,103.0,91.26,71.73
2016,7,7,7,15,0.0,110.0,2.8,16.0,110.0,96.35,75.77
2016,7,7,7,30,0.0,117.0,2.8,16.0,117.0,101.73,80.0
2016,7,7,7,45,1.5,142.0,2.8,16.5,143.0,126.73,100.28
2016,7,7,8,0,3.0,167.0,2.8,17.0,169.0,151.63,120.12
2016,7,7,8,15,33.5,219.5,2.8,17.0,241.0,253.18,202.69
2016,7,7,8,30,64.0,272.0,2.8,17.0,313.0,340.34,271.37
2016,7,7,8,45,203.0,286.5,2.85,17.5,430.0,514.99,408.09
2016,7,7,9,0,342.0,301.0,2.9,18.0,547.0,689.36,537.04
2016,7,7,9,15,208.0,327.0,2.95,18.0,479.5,553.19,431.62
2016,7,7,9,30,74.0,353.0,3.0,18.0,412.0,417.99,325.83
2016,7,7,9,45,113.5,380.5,3.1,18.5,474.5,500.3,388.01
2016,7,7,10,0,153.0,408.0,3.2,19.0,537.0,559.14,430.74
2016,7,7,10,15,86.0,359.5,3.25,19.0,433.0,417.99,323.73
2016,7,7,10,30,19.0,311.0,3.3,19.0,329.0,287.33,222.36
2016,7,7,10,45,29.0,350.5,3.35,19.0,377.5,344.4,266.39
2016,7,7,11,0,39.0,390.0,3.4,19.0,426.0,385.03,296.9
2016,7,7,11,15,58.5,420.5,3.4,19.0,476.0,423.4,325.74
2016,7,7,11,30,78.0,451.0,3.4,19.0,526.0,458.98,352.17
2016,7,7,11,45,82.5,450.5,3.4,19.0,530.0,452.88,347.32
2016,7,7,12,0,87.0,450.0,3.4,19.0,534.0,446.21,342.22
2016,7,7,12,15,214.0,447.0,3.4,19.0,653.5,525.93,403.27
2016,7,7,12,30,341.0,444.0,3.4,19.0,773.0,588.5,449.53
2016,7,7,12,45,254.5,460.0,3.4,19.0,704.5,520.53,397.53
2016,7,7,13,0,168.0,476.0,3.4,19.0,636.0,465.26,355.41
2016,7,7,13,15,225.0,458.5,3.35,19.0,669.5,465.49,355.18
2016,7,7,13,30,282.0,441.0,3.3,19.0,703.0,451.74,343.55
2016,7,7,13,45,296.0,418.0,3.3,19.0,687.0,418.62,317.11
2016,7,7,14,0,310.0,395.0,3.3,19.0,671.0,384.86,289.65
2016,7,7,14,15,595.0,250.0,3.3,19.0,758.0,343.88,248.99
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,298.57,200.16
2016,7,7,14,45,873.5,102.5,3.3,19.0,811.5,245.51,154.31
2016,7,7,15,0,867.0,100.0,3.3,19.0,778.0,193.1,112.49
2016,7,7,15,15,856.0,98.0,3.3,18.5,739.0,141.43,78.94
2016,7,7,15,30,845.0,96.0,3.3,18.0,700.0,91.26,60.35
2016,7,7,15,45,833.0,93.0,3.35,18.0,657.0,78.69,62.16
2016,7,7,16,0,821.0,90.0,3.4,18.0,614.0,77.16,61.04
2016,7,7,16,15,803.0,87.5,3.45,17.5,567.5,66.27,51.97
2016,7,7,16,30,785.0,85.0,3.5,17.0,521.0,65.48,51.57
2016,7,7,16,45,595.5,121.0,3.6,17.0,434.0,82.18,66.26
2016,7,7,17,0,406.0,157.0,3.7,17.0,347.0,105.23,86.48
2016,7,7,17,15,359.5,144.5,3.75,16.5,298.0,98.47,81.02
2016,7,7,17,30,313.0,132.0,3.8,16.0,249.0,94.99,78.36
2016,7,7,17,45,293.5,114.5,3.9,15.5,211.5,83.71,68.71
2016,7,7,18,0,274.0,97.0,4.0,15.0,174.0,72.03,58.51
2016,7,7,18,15,245.0,79.5,3.9,14.5,138.0,59.9,47.68
2016,7,7,18,30,216.0,62.0,3.8,14.0,102.0,47.44,36.31
2016,7,7,18,45,170.5,46.0,3.75,13.5,71.5,35.62,25.32
2016,7,7,19,0,125.0,30.0,3.7,13.0,41.0,23.04,12.62
2016,7,7,19,15,62.5,15.0,3.6,13.0,20.5,12.02,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,13.0,3.1,13.0,27.5,147.31,0.0
2016,7,8,5,30,316.0,26.0,3.1,13.0,55.0,303.12,228.94
2016,7,8,5,45,409.5,33.5,3.15,13.5,95.0,393.54,322.39
2016,7,8,6,0,503.0,41.0,3.2,14.0,135.0,491.49,406.39
2016,7,8,6,15,251.5,60.0,3.15,14.5,107.0,317.5,266.67
2016,7,8,6,30,0.0,79.0,3.1,15.0,79.0,70.95,54.74
2016,7,8,6,45,0.0,96.0,3.05,15.5,96.0,86.75,68.21
2016,7,8,7,0,0.0,113.0,3.0,16.0,113.0,102.33,81.01
2016,7,8,7,15,23.5,148.0,2.9,16.5,159.0,160.05,129.54
2016,7,8,7,30,47.0,183.0,2.8,17.0,205.0,237.26,192.5
2016,7,8,7,45,80.0,211.5,2.75,17.5,254.5,299.94,242.54
2016,7,8,8,0,113.0,240.0,2.7,18.0,304.0,384.04,307.72
2016,7,8,8,15,172.5,260.5,2.65,18.0,367.0,463.79,369.38
2016,7,8,8,30,232.0,281.0,2.6,18.0,430.0,543.54,429.36
2016,7,8,8,45,218.5,304.5,2.6,18.5,453.0,551.79,432.25
2016,7,8,9,0,205.0,328.0,2.6,19.0,476.0,558.51,434.47
2016,7,8,9,15,213.5,341.0,2.6,19.5,502.0,574.41,444.33
2016,7,8,9,30,222.0,354.0,2.6,20.0,528.0,589.2,453.25
2016,7,8,9,45,296.0,358.5,2.6,20.5,601.0,679.05,517.28
2016,7,8,10,0,370.0,363.0,2.6,21.0,674.0,744.78,562.47
2016,7,8,10,15,636.5,226.0,2.65,21.0,783.0,874.14,657.94
2016,7,8,10,30,903.0,89.0,2.7,21.0,892.0,949.36,707.49
2016,7,8,10,45,906.5,90.5,2.8,21.5,913.0,929.09,692.0
2016,7,8,11,0,910.0,92.0,2.9,22.0,934.0,905.65,675.29
2016,7,8,11,15,913.0,92.5,2.95,22.0,948.5,877.75,656.52
2016,7,8,11,30,916.0,93.0,3.0,22.0,963.0,846.97,635.76
2016,7,8,11,45,918.0,92.5,3.05,22.0,970.5,811.79,611.89
2016,7,8,12,0,920.0,92.0,3.1,22.0,978.0,774.19,586.2
2016,7,8,12,15,920.5,92.0,3.15,22.0,978.5,733.68,557.73
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,691.23,525.84
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,645.46,490.69
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,598.61,453.85
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,549.98,414.74
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,500.4,373.78
2016,7,8,13,45,899.0,97.5,3.45,22.0,912.5,449.15,330.4
2016,7,8,14,0,896.0,96.0,3.5,22.0,892.0,397.38,285.53
2016,7,8,14,15,890.5,95.0,3.5,22.0,864.5,344.85,239.3
2016,7,8,14,30,885.0,94.0,3.5,22.0,837.0,292.44,193.1
2016,7,8,14,45,879.0,91.5,3.55,22.0,804.5,239.29,147.57
2016,7,8,15,0,873.0,89.0,3.6,22.0,772.0,186.73,106.01
2016,7,8,15,15,862.5,87.5,3.6,21.5,733.5,135.19,72.95
2016,7,8,15,30,852.0,86.0,3.6,21.0,695.0,85.09,54.9
2016,7,8,15,45,840.5,83.5,3.65,21.0,652.5,73.09,56.68
2016,7,8,16,0,829.0,81.0,3.7,21.0,610.0,71.71,55.69
2016,7,8,16,15,812.0,78.5,3.65,20.5,564.0,70.1,54.61
2016,7,8,16,30,795.0,76.0,3.6,20.0,518.0,68.37,53.42
2016,7,8,16,45,774.5,72.5,3.55,20.0,469.5,57.72,44.44
2016,7,8,17,0,754.0,69.0,3.5,20.0,421.0,55.79,42.92
2016,7,8,17,15,724.0,65.5,3.4,19.5,371.5,53.64,41.29
2016,7,8,17,30,694.0,62.0,3.3,19.0,322.0,51.44,39.58
2016,7,8,17,45,654.5,57.5,3.25,19.0,273.5,48.31,36.9
2016,7,8,18,0,615.0,53.0,3.2,19.0,225.0,45.12,34.09
2016,7,8,18,15,554.0,47.5,3.1,18.5,178.5,37.58,27.41
2016,7,8,18,30,493.0,42.0,3.0,18.0,132.0,33.66,23.74
2016,7,8,18,45,401.5,33.5,2.95,17.5,92.5,27.09,17.58
2016,7,8,19,0,310.0,25.0,2.9,17.0,53.0,20.44,10.25
2016,7,8,19,15,155.0,12.5,2.9,16.5,26.5,10.06,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.5,12.0,2.1,14.5,27.5,152.42,0.0
2016,7,9,5,30,339.0,24.0,2.1,15.0,55.0,316.51,234.14
2016,7,9,5,45,429.0,31.0,2.15,15.5,95.0,404.09,326.25
2016,7,9,6,0,519.0,38.0,2.2,16.0,135.0,493.42,402.16
2016,7,9,6,15,576.5,43.0,2.25,16.5,181.0,565.34,460.56
2016,7,9,6,30,634.0,48.0,2.3,17.0,227.0,639.49,517.65
2016,7,9,6,45,672.0,52.5,2.4,17.5,275.5,697.26,560.09
2016,7,9,7,0,710.0,57.0,2.5,18.0,324.0,755.06,600.85
2016,7,9,7,15,447.0,124.5,2.55,18.5,301.5,606.31,487.76
2016,7,9,7,30,184.0,192.0,2.6,19.0,279.0,401.38,323.42
2016,7,9,7,45,183.5,215.5,2.65,19.5,310.5,427.68,342.81
2016,7,9,8,0,183.0,239.0,2.7,20.0,342.0,452.71,359.82
2016,7,9,8,15,158.0,262.5,2.7,20.0,357.0,451.81,356.79
2016,7,9,8,30,133.0,286.0,2.7,20.0,372.0,449.27,352.7
2016,7,9,8,45,205.0,300.5,2.75,20.5,443.0,533.55,416.22
2016,7,9,9,0,277.0,315.0,2.8,21.0,514.0,639.3,492.57
2016,7,9,9,15,230.0,342.5,2.85,21.0,514.0,592.96,456.07
2016,7,9,9,30,183.0,370.0,2.9,21.0,514.0,567.45,435.22
2016,7,9,9,45,535.5,230.0,3.0,21.5,675.0,810.3,617.03
2016,7,9,10,0,888.0,90.0,3.1,22.0,836.0,976.6,728.6
2016,7,9,10,15,894.0,91.0,3.15,22.0,863.5,964.8,718.62
2016,7,9,10,30,900.0,92.0,3.2,22.0,891.0,949.65,708.08
2016,7,9,10,45,906.0,91.5,3.25,22.0,913.0,929.68,694.41
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,906.52,678.64
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,878.59,659.66
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,847.77,638.67
2016,7,9,11,45,922.5,90.0,3.5,22.0,972.0,813.19,615.26
2016,7,9,12,0,927.0,88.0,3.6,22.0,980.0,776.05,589.88
2016,7,9,12,15,927.0,88.0,3.7,22.0,980.0,734.99,561.07
2016,7,9,12,30,927.0,88.0,3.8,22.0,980.0,691.99,528.67
2016,7,9,12,45,923.5,89.5,3.9,22.0,972.5,646.24,493.4
2016,7,9,13,0,920.0,91.0,4.0,22.0,965.0,599.18,456.2
2016,7,9,13,15,918.0,90.5,4.05,21.5,951.0,550.28,417.32
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,500.36,376.36
2016,7,9,13,45,914.5,88.5,4.2,21.0,917.0,449.08,332.46
2016,7,9,14,0,913.0,87.0,4.3,21.0,897.0,397.1,286.92
2016,7,9,14,15,908.5,86.0,4.35,20.5,870.5,344.04,240.21
2016,7,9,14,30,904.0,85.0,4.4,20.0,844.0,290.97,193.24
2016,7,9,14,45,899.5,83.0,4.45,20.0,812.0,237.45,146.72
2016,7,9,15,0,895.0,81.0,4.5,20.0,780.0,184.35,104.2
2016,7,9,15,15,887.5,79.5,4.5,19.5,743.0,131.92,70.23
2016,7,9,15,30,880.0,78.0,4.5,19.0,706.0,80.62,51.81
2016,7,9,15,45,870.0,76.5,4.55,19.0,664.5,69.35,53.97
2016,7,9,16,0,860.0,75.0,4.6,19.0,623.0,68.49,53.4
2016,7,9,16,15,846.5,73.0,4.6,18.5,578.0,67.13,52.51
2016,7,9,16,30,833.0,71.0,4.6,18.0,533.0,65.66,51.52
2016,7,9,16,45,812.5,69.0,4.6,18.0,484.5,63.97,50.24
2016,7,9,17,0,792.0,67.0,4.6,18.0,436.0,54.88,42.49
2016,7,9,17,15,765.0,63.5,4.55,17.5,386.0,52.66,40.78
2016,7,9,17,30,738.0,60.0,4.5,17.0,336.0,50.39,38.98
2016,7,9,17,45,695.5,57.0,4.45,16.5,286.0,48.31,37.29
2016,7,9,18,0,653.0,54.0,4.4,16.0,236.0,46.29,35.55
2016,7,9,18,15,593.0,48.0,4.25,15.5,188.0,41.61,31.33
2016,7,9,18,30,533.0,42.0,4.1,15.0,140.0,33.89,24.25
2016,7,9,18,45,430.5,34.5,3.95,14.5,98.0,28.07,18.66
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,22.27,11.74
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.15,13.5,27.5,150.26,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,55.0,312.26,229.92
2016,7,10,5,45,426.5,34.0,3.25,14.5,96.5,406.8,330.98
2016,7,10,6,0,524.0,42.0,3.3,15.0,138.0,509.21,418.56
2016,7,10,6,15,585.0,47.5,3.25,15.5,186.0,578.01,475.22
2016,7,10,6,30,646.0,53.0,3.2,16.0,234.0,656.39,536.16
2016,7,10,6,45,689.0,57.0,3.15,16.5,285.0,718.46,581.72
2016,7,10,7,0,732.0,61.0,3.1,17.0,336.0,780.67,625.29
2016,7,10,7,15,761.5,64.5,3.0,17.0,387.0,829.17,658.06
2016,7,10,7,30,791.0,68.0,2.9,17.0,438.0,876.35,688.88
2016,7,10,7,45,814.5,70.5,2.85,17.5,488.0,903.69,703.93
2016,7,10,8,0,838.0,73.0,2.8,18.0,538.0,939.6,724.76
2016,7,10,8,15,855.0,75.0,2.75,18.5,586.0,965.92,738.5
2016,7,10,8,30,872.0,77.0,2.7,19.0,634.0,989.44,750.24
2016,7,10,8,45,886.0,78.5,2.65,19.5,678.5,1006.26,757.41
2016,7,10,9,0,900.0,80.0,2.6,20.0,723.0,1019.86,762.51
2016,7,10,9,15,910.0,81.5,2.6,20.5,762.5,1026.02,763.31
2016,7,10,9,30,920.0,83.0,2.6,21.0,802.0,1028.71,762.03
2016,7,10,9,45,926.5,85.0,2.6,21.5,836.5,1024.9,756.7
2016,7,10,10,0,933.0,87.0,2.6,22.0,871.0,1017.52,749.27
2016,7,10,10,15,939.0,88.0,2.65,22.0,899.5,1005.02,740.63
2016,7,10,10,30,945.0,89.0,2.7,22.0,928.0,989.01,729.83
2016,7,10,10,45,948.5,90.0,2.8,22.5,949.5,967.23,714.37
2016,7,10,11,0,952.0,91.0,2.9,23.0,971.0,942.15,696.79
2016,7,10,11,15,955.0,91.5,3.0,23.0,986.0,912.99,677.81
2016,7,10,11,30,958.0,92.0,3.1,23.0,1001.0,880.81,656.69
2016,7,10,11,45,959.0,92.5,3.25,23.0,1009.0,844.19,632.69
2016,7,10,12,0,960.0,93.0,3.4,23.0,1017.0,805.05,606.66
2016,7,10,12,15,960.5,93.0,3.45,23.0,1017.0,762.81,577.23
2016,7,10,12,30,961.0,93.0,3.5,23.0,1017.0,718.52,544.15
2016,7,10,12,45,954.0,97.0,3.6,23.5,1008.0,670.82,506.9
2016,7,10,13,0,947.0,101.0,3.7,24.0,999.0,621.96,467.97
2016,7,10,13,15,945.0,100.5,3.7,24.0,984.5,571.51,427.57
2016,7,10,13,30,943.0,100.0,3.7,24.0,970.0,519.99,385.24
2016,7,10,13,45,940.0,98.5,3.75,24.0,949.0,466.48,340.33
2016,7,10,14,0,937.0,97.0,3.8,24.0,928.0,412.41,293.85
2016,7,10,14,15,931.5,96.0,3.75,23.5,900.0,357.54,246.39
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,302.77,198.77
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,247.36,151.56
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,192.64,108.6
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.0,138.9,74.33
2016,7,10,15,30,893.0,88.0,3.6,23.0,724.0,86.5,55.94
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.0,75.12,57.92
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,73.71,56.91
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,72.4,56.11
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,70.98,55.2
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,60.75,46.65
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,59.19,45.49
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,56.72,43.61
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,54.18,41.62
2016,7,10,17,45,684.5,61.0,3.25,20.5,286.0,51.46,39.4
2016,7,10,18,0,641.0,57.0,3.2,20.0,235.0,44.77,33.63
2016,7,10,18,15,577.0,50.5,3.1,19.0,186.5,40.13,29.57
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,35.44,25.28
2016,7,10,18,45,410.0,35.5,2.9,17.5,96.0,28.86,19.06
2016,7,10,19,0,307.0,27.0,2.8,17.0,54.0,22.24,11.41
2016,7,10,19,15,153.5,13.5,2.8,16.5,27.0,10.95,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,14.5,26.5,113.72,0.0
2016,7,11,5,30,309.0,26.0,1.2,15.0,53.0,298.03,213.99
2016,7,11,5,45,407.5,34.5,1.3,15.5,94.0,393.12,314.91
2016,7,11,6,0,506.0,43.0,1.4,16.0,135.0,496.28,401.02
2016,7,11,6,15,568.0,49.0,1.4,16.5,182.5,572.05,461.2
2016,7,11,6,30,630.0,55.0,1.4,17.0,230.0,644.92,516.0
2016,7,11,6,45,673.0,59.0,1.4,17.5,280.0,706.64,559.78
2016,7,11,7,0,716.0,63.0,1.4,18.0,330.0,768.47,601.56
2016,7,11,7,15,746.0,66.5,1.4,18.5,380.5,817.1,632.35
2016,7,11,7,30,776.0,70.0,1.4,19.0,431.0,864.45,661.3
2016,7,11,7,45,798.5,73.0,1.4,20.0,480.5,902.12,681.58
2016,7,11,8,0,821.0,76.0,1.4,21.0,530.0,926.44,692.54
2016,7,11,8,15,838.0,78.0,1.45,21.5,577.5,952.51,706.66
2016,7,11,8,30,855.0,80.0,1.5,22.0,625.0,975.85,718.88
2016,7,11,8,45,868.0,82.0,1.55,22.5,668.5,992.14,726.55
2016,7,11,9,0,881.0,84.0,1.6,23.0,712.0,1005.25,732.31
2016,7,11,9,15,891.0,86.0,1.65,23.0,751.5,1011.97,735.56
2016,7,11,9,30,901.0,88.0,1.7,23.0,791.0,1015.25,736.82
2016,7,11,9,45,901.5,93.5,1.8,23.5,823.0,1009.41,731.72
2016,7,11,10,0,902.0,99.0,1.9,24.0,855.0,999.99,724.53
2016,7,11,10,15,908.0,100.0,1.95,24.0,883.5,987.7,716.38
2016,7,11,10,30,914.0,101.0,2.0,24.0,912.0,972.0,706.17
2016,7,11,10,45,918.0,102.0,2.05,24.5,933.5,951.07,691.31
2016,7,11,11,0,922.0,103.0,2.1,25.0,955.0,926.92,674.48
2016,7,11,11,15,925.0,104.0,2.15,25.0,970.0,898.78,656.38
2016,7,11,11,30,928.0,105.0,2.2,25.0,985.0,867.68,636.28
2016,7,11,11,45,929.5,105.0,2.3,25.0,992.5,831.73,613.23
2016,7,11,12,0,931.0,105.0,2.4,25.0,1000.0,793.33,588.29
2016,7,11,12,15,931.5,105.0,2.45,25.0,1000.0,751.97,559.85
2016,7,11,12,30,932.0,105.0,2.5,25.0,1000.0,708.64,528.32
2016,7,11,12,45,935.0,102.5,2.65,25.0,994.5,663.16,494.93
2016,7,11,13,0,938.0,100.0,2.8,25.0,989.0,615.91,459.13
2016,7,11,13,15,936.0,99.5,2.85,25.0,975.0,565.88,419.75
2016,7,11,13,30,934.0,99.0,2.9,25.0,961.0,514.79,378.4
2016,7,11,13,45,930.5,98.0,3.0,25.0,940.0,461.86,334.55
2016,7,11,14,0,927.0,97.0,3.1,25.0,919.0,408.42,289.1
2016,7,11,14,15,922.0,96.0,3.15,24.5,891.5,354.2,242.64
2016,7,11,14,30,917.0,95.0,3.2,24.0,864.0,300.03,195.9
2016,7,11,14,45,911.0,93.5,3.25,24.0,831.0,245.58,149.75
2016,7,11,15,0,905.0,92.0,3.3,24.0,798.0,191.71,107.7
2016,7,11,15,15,895.5,90.5,3.3,23.5,759.0,138.29,74.07
2016,7,11,15,30,886.0,89.0,3.3,23.0,720.0,86.21,56.22
2016,7,11,15,45,875.0,86.0,3.3,23.0,676.5,75.32,58.09
2016,7,11,16,0,864.0,83.0,3.3,23.0,633.0,73.64,56.86
2016,7,11,16,15,847.5,81.0,3.3,22.5,585.5,72.34,56.06
2016,7,11,16,30,831.0,79.0,3.3,22.0,538.0,70.93,55.16
2016,7,11,16,45,810.5,75.5,3.3,21.5,488.5,60.4,46.45
2016,7,11,17,0,790.0,72.0,3.3,21.0,439.0,58.49,45.08
2016,7,11,17,15,759.5,68.5,3.25,20.5,387.5,56.37,43.49
2016,7,11,17,30,729.0,65.0,3.2,20.0,336.0,54.21,41.82
2016,7,11,17,45,688.0,60.0,3.2,19.5,285.5,50.69,38.91
2016,7,11,18,0,647.0,55.0,3.2,19.0,235.0,47.11,35.83
2016,7,11,18,15,583.5,49.0,3.1,18.5,186.5,39.01,28.64
2016,7,11,18,30,520.0,43.0,3.0,18.0,138.0,34.68,24.6
2016,7,11,18,45,421.0,34.5,2.95,17.5,96.0,28.08,18.37
2016,7,11,19,0,322.0,26.0,2.9,17.0,54.0,21.42,10.64
2016,7,11,19,15,161.0,13.0,2.95,16.5,27.0,11.1,0.0
