Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,3.15,13.0,26.5,119.71,0.0
2016,7,12,5,30,330.0,24.0,3.2,13.0,53.0,309.5,222.26
2016,7,12,5,45,426.5,32.0,3.25,13.5,94.0,403.56,328.71
2016,7,12,6,0,523.0,40.0,3.3,14.0,135.0,504.99,416.34
2016,7,12,6,15,269.5,68.0,3.25,14.5,118.0,344.97,288.89
2016,7,12,6,30,16.0,96.0,3.2,15.0,101.0,106.53,85.36
2016,7,12,6,45,21.0,115.0,3.15,15.5,122.5,128.92,104.55
2016,7,12,7,0,26.0,134.0,3.1,16.0,144.0,166.33,135.46
2016,7,12,7,15,29.0,154.0,3.05,16.5,166.5,189.39,153.84
2016,7,12,7,30,32.0,174.0,3.0,17.0,189.0,212.15,171.63
2016,7,12,7,45,55.0,203.0,2.95,17.5,232.0,265.51,214.44
2016,7,12,8,0,78.0,232.0,2.9,18.0,275.0,318.7,256.01
2016,7,12,8,15,96.5,257.5,2.8,18.0,315.5,362.65,289.77
2016,7,12,8,30,115.0,283.0,2.7,18.0,356.0,427.99,339.1
2016,7,12,8,45,209.0,295.5,2.65,18.5,440.0,532.25,418.6
2016,7,12,9,0,303.0,308.0,2.6,19.0,524.0,658.2,510.18
2016,7,12,9,15,372.0,302.0,2.55,19.0,582.0,714.05,549.68
2016,7,12,9,30,441.0,296.0,2.5,19.0,640.0,788.76,601.57
2016,7,12,9,45,686.5,192.0,2.45,19.5,754.5,921.68,694.66
2016,7,12,10,0,932.0,88.0,2.4,20.0,869.0,1017.56,754.15
2016,7,12,10,15,938.0,89.0,2.4,20.0,898.0,1005.06,743.89
2016,7,12,10,30,944.0,90.0,2.4,20.0,927.0,989.04,732.6
2016,7,12,10,45,948.0,91.5,2.4,20.5,949.0,968.21,716.9
2016,7,12,11,0,952.0,93.0,2.4,21.0,971.0,944.03,699.15
2016,7,12,11,15,955.0,93.5,2.45,21.0,986.5,914.79,679.91
2016,7,12,11,30,958.0,94.0,2.5,21.0,1002.0,882.53,658.61
2016,7,12,11,45,959.5,94.5,2.55,21.5,1009.5,846.22,633.23
2016,7,12,12,0,961.0,95.0,2.6,22.0,1017.0,807.33,606.02
2016,7,12,12,15,961.5,95.0,2.65,22.0,1017.5,764.95,576.83
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,720.5,544.03
2016,7,12,12,45,952.0,100.0,2.8,22.0,1008.0,671.55,507.28
2016,7,12,13,0,942.0,105.0,2.9,22.0,998.0,621.68,468.82
2016,7,12,13,15,939.5,104.5,2.95,22.0,983.5,571.05,428.55
2016,7,12,13,30,937.0,104.0,3.0,22.0,969.0,519.43,386.3
2016,7,12,13,45,933.5,103.0,3.1,22.0,947.5,466.21,341.71
2016,7,12,14,0,930.0,102.0,3.2,22.0,926.0,412.49,295.49
2016,7,12,14,15,924.0,100.5,3.2,22.0,897.0,357.34,247.28
2016,7,12,14,30,918.0,99.0,3.2,22.0,868.0,302.37,199.11
2016,7,12,14,45,910.5,97.5,3.25,22.0,834.0,247.46,152.36
2016,7,12,15,0,903.0,96.0,3.3,22.0,800.0,193.29,109.92
2016,7,12,15,15,892.0,94.0,3.3,21.5,760.0,139.44,75.9
2016,7,12,15,30,881.0,92.0,3.3,21.0,720.0,87.1,57.96
2016,7,12,15,45,868.5,89.5,3.3,21.0,675.5,77.33,60.27
2016,7,12,16,0,856.0,87.0,3.3,21.0,631.0,75.99,59.33
2016,7,12,16,15,838.0,84.5,3.25,20.5,583.0,74.42,58.29
2016,7,12,16,30,820.0,82.0,3.2,20.0,535.0,64.09,49.75
2016,7,12,16,45,797.5,78.5,3.2,20.0,485.0,62.34,48.43
2016,7,12,17,0,775.0,75.0,3.2,20.0,435.0,60.5,47.01
2016,7,12,17,15,743.5,71.5,3.1,19.5,383.5,58.47,45.5
2016,7,12,17,30,712.0,68.0,3.0,19.0,332.0,56.4,43.92
2016,7,12,17,45,669.0,63.0,2.95,18.5,281.5,52.98,41.08
2016,7,12,18,0,626.0,58.0,2.9,18.0,231.0,45.46,34.52
2016,7,12,18,15,561.5,51.5,2.8,17.5,182.5,40.87,30.4
2016,7,12,18,30,497.0,45.0,2.7,17.0,134.0,36.24,26.06
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.0,29.29,19.47
2016,7,12,19,0,293.0,27.0,2.5,16.0,52.0,22.27,11.18
2016,7,12,19,15,146.5,13.5,2.5,15.5,26.0,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,13.0,1.75,13.5,25.5,110.83,0.0
2016,7,13,5,30,301.0,26.0,1.7,14.0,51.0,290.13,202.54
2016,7,13,5,45,402.5,34.5,1.65,14.5,92.0,389.09,312.99
2016,7,13,6,0,504.0,43.0,1.6,15.0,133.0,494.29,401.43
2016,7,13,6,15,568.0,49.5,1.45,15.5,181.0,572.36,463.25
2016,7,13,6,30,632.0,56.0,1.3,16.0,229.0,653.38,523.29
2016,7,13,6,45,676.5,60.5,1.2,16.5,280.0,711.15,563.1
2016,7,13,7,0,721.0,65.0,1.1,17.0,331.0,775.21,605.12
2016,7,13,7,15,752.0,68.5,1.0,17.5,382.5,824.99,634.92
2016,7,13,7,30,783.0,72.0,0.9,18.0,434.0,873.47,662.49
2016,7,13,7,45,806.0,75.0,0.85,19.0,484.5,911.8,681.75
2016,7,13,8,0,829.0,78.0,0.8,20.0,535.0,936.66,691.7
2016,7,13,8,15,846.5,80.5,0.75,20.5,583.0,963.94,704.39
2016,7,13,8,30,864.0,83.0,0.7,21.0,631.0,988.44,715.01
2016,7,13,8,45,877.5,85.0,0.7,22.0,675.5,1005.23,720.46
2016,7,13,9,0,891.0,87.0,0.7,23.0,720.0,1018.8,724.04
2016,7,13,9,15,901.5,89.0,0.75,23.5,760.0,1025.94,726.32
2016,7,13,9,30,912.0,91.0,0.8,24.0,800.0,1029.59,726.69
2016,7,13,9,45,907.5,99.0,0.85,24.5,831.5,1021.3,719.96
2016,7,13,10,0,903.0,107.0,0.9,25.0,863.0,1009.35,711.29
2016,7,13,10,15,909.5,108.0,1.0,25.0,891.5,997.3,705.05
2016,7,13,10,30,916.0,109.0,1.1,25.0,920.0,981.81,696.64
2016,7,13,10,45,920.5,110.0,1.25,25.5,942.0,961.06,684.37
2016,7,13,11,0,925.0,111.0,1.4,26.0,964.0,937.04,669.86
2016,7,13,11,15,928.0,111.5,1.5,26.0,979.0,908.08,652.63
2016,7,13,11,30,931.0,112.0,1.6,26.0,994.0,876.19,633.31
2016,7,13,11,45,932.5,112.5,1.7,26.5,1001.5,840.33,609.96
2016,7,13,12,0,934.0,113.0,1.8,27.0,1009.0,801.97,584.75
2016,7,13,12,15,934.0,113.0,1.9,27.0,1009.0,759.87,556.81
2016,7,13,12,30,934.0,113.0,2.0,27.0,1009.0,715.84,525.93
2016,7,13,12,45,936.0,110.5,2.15,27.0,1002.5,669.42,492.74
2016,7,13,13,0,938.0,108.0,2.3,27.0,996.0,621.33,457.14
2016,7,13,13,15,935.0,107.5,2.4,27.0,981.5,570.55,418.13
2016,7,13,13,30,932.0,107.0,2.5,27.0,967.0,518.82,377.11
2016,7,13,13,45,928.0,106.0,2.6,27.0,945.0,465.56,333.67
2016,7,13,14,0,924.0,105.0,2.7,27.0,923.0,411.86,288.64
2016,7,13,14,15,917.5,104.0,2.75,26.5,894.5,357.12,242.44
2016,7,13,14,30,911.0,103.0,2.8,26.0,866.0,302.6,196.07
2016,7,13,14,45,903.0,101.5,2.85,26.0,831.5,247.87,150.38
2016,7,13,15,0,895.0,100.0,2.9,26.0,797.0,193.94,108.95
2016,7,13,15,15,884.0,98.0,2.95,26.0,757.0,140.42,75.73
2016,7,13,15,30,873.0,96.0,3.0,26.0,717.0,88.41,67.98
2016,7,13,15,45,859.5,93.5,3.05,26.0,672.5,79.57,60.89
2016,7,13,16,0,846.0,91.0,3.1,26.0,628.0,78.29,60.01
2016,7,13,16,15,828.0,88.5,3.1,25.5,580.5,67.49,51.3
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,66.69,50.91
2016,7,13,16,45,786.5,82.5,3.1,24.5,482.5,65.04,49.81
2016,7,13,17,0,763.0,79.0,3.1,24.0,432.0,63.31,48.61
2016,7,13,17,15,731.0,75.0,3.05,23.5,381.0,61.02,46.92
2016,7,13,17,30,699.0,71.0,3.0,23.0,330.0,58.68,45.14
2016,7,13,17,45,654.5,65.5,2.95,22.5,279.0,50.41,38.16
2016,7,13,18,0,610.0,60.0,2.9,22.0,228.0,46.89,35.17
2016,7,13,18,15,544.0,53.5,2.7,21.0,180.0,42.38,31.24
2016,7,13,18,30,478.0,47.0,2.5,20.0,132.0,37.84,27.08
2016,7,13,18,45,375.0,37.0,2.4,19.5,91.0,30.11,19.87
2016,7,13,19,0,272.0,27.0,2.3,19.0,50.0,22.26,10.78
2016,7,13,19,15,136.0,13.5,2.25,18.5,25.0,11.52,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,12.5,1.45,14.5,25.0,110.95,0.0
2016,7,14,5,30,303.0,25.0,1.4,15.0,50.0,289.03,196.28
2016,7,14,5,45,407.5,34.0,1.35,15.5,91.5,392.01,312.74
2016,7,14,6,0,512.0,43.0,1.3,16.0,133.0,500.37,402.95
2016,7,14,6,15,576.5,49.0,1.2,16.5,181.5,578.4,464.22
2016,7,14,6,30,641.0,55.0,1.1,17.0,230.0,653.38,519.44
2016,7,14,6,45,685.0,59.5,1.0,17.5,281.0,717.09,563.04
2016,7,14,7,0,729.0,64.0,0.9,18.0,332.0,780.92,604.11
2016,7,14,7,15,760.0,67.5,0.9,18.5,384.0,830.9,635.04
2016,7,14,7,30,791.0,71.0,0.9,19.0,436.0,879.58,664.07
2016,7,14,7,45,814.5,74.0,0.9,19.5,486.5,918.56,685.82
2016,7,14,8,0,838.0,77.0,0.9,20.0,537.0,944.12,698.45
2016,7,14,8,15,855.5,79.5,0.9,20.5,585.5,971.55,712.26
2016,7,14,8,30,873.0,82.0,0.9,21.0,634.0,996.15,724.08
2016,7,14,8,45,887.0,83.5,0.95,22.0,679.0,1012.92,730.56
2016,7,14,9,0,901.0,85.0,1.0,23.0,724.0,1026.46,735.17
2016,7,14,9,15,911.0,86.5,1.05,23.5,764.5,1032.54,736.68
2016,7,14,9,30,921.0,88.0,1.1,24.0,805.0,1035.13,736.27
2016,7,14,9,45,927.0,91.0,1.2,24.5,839.0,1031.82,733.34
2016,7,14,10,0,933.0,94.0,1.3,25.0,873.0,1024.87,728.28
2016,7,14,10,15,939.0,95.0,1.35,25.0,902.0,1012.18,720.33
2016,7,14,10,30,945.0,96.0,1.4,25.0,931.0,995.96,710.32
2016,7,14,10,45,949.0,97.0,1.5,25.5,953.0,974.42,696.41
2016,7,14,11,0,953.0,98.0,1.6,26.0,975.0,949.54,680.39
2016,7,14,11,15,956.0,98.5,1.7,26.0,990.5,920.09,662.67
2016,7,14,11,30,959.0,99.0,1.8,26.0,1006.0,887.61,642.83
2016,7,14,11,45,960.0,99.5,1.9,26.0,1013.5,850.68,619.83
2016,7,14,12,0,961.0,100.0,2.0,26.0,1021.0,811.21,594.85
2016,7,14,12,15,961.5,100.0,2.05,26.0,1021.5,768.64,566.36
2016,7,14,12,30,962.0,100.0,2.1,26.0,1022.0,724.0,534.46
2016,7,14,12,45,953.5,104.5,2.2,26.0,1012.5,675.38,499.1
2016,7,14,13,0,945.0,109.0,2.3,26.0,1003.0,625.71,461.91
2016,7,14,13,15,942.0,108.5,2.35,26.0,988.0,574.51,422.28
2016,7,14,13,30,939.0,108.0,2.4,26.0,973.0,522.35,380.69
2016,7,14,13,45,934.0,107.5,2.45,26.0,951.0,468.59,336.66
2016,7,14,14,0,929.0,107.0,2.5,26.0,929.0,414.45,291.15
2016,7,14,14,15,922.5,105.5,2.5,25.5,900.0,359.03,244.28
2016,7,14,14,30,916.0,104.0,2.5,25.0,871.0,303.83,197.28
2016,7,14,14,45,907.5,103.0,2.55,25.0,836.0,248.98,151.44
2016,7,14,15,0,899.0,102.0,2.6,25.0,801.0,194.95,109.98
2016,7,14,15,15,887.5,100.0,2.6,24.5,761.0,141.09,76.8
2016,7,14,15,30,876.0,98.0,2.6,24.0,721.0,88.78,68.84
2016,7,14,15,45,861.5,96.0,2.6,23.5,676.0,81.12,62.82
2016,7,14,16,0,847.0,94.0,2.6,23.0,631.0,80.16,62.33
2016,7,14,16,15,498.5,166.0,2.6,22.5,476.0,106.38,84.72
2016,7,14,16,30,150.0,238.0,2.6,22.0,321.0,160.33,130.29
2016,7,14,16,45,119.5,213.5,2.6,22.0,275.5,146.11,118.74
2016,7,14,17,0,89.0,189.0,2.6,22.0,230.0,136.77,111.31
2016,7,14,17,15,45.5,155.0,2.55,21.5,176.0,114.83,93.29
2016,7,14,17,30,2.0,121.0,2.5,21.0,122.0,95.0,76.78
2016,7,14,17,45,1.0,102.5,2.5,20.5,103.0,80.99,64.98
2016,7,14,18,0,0.0,84.0,2.5,20.0,84.0,66.88,52.84
2016,7,14,18,15,229.5,66.5,2.45,19.0,107.0,49.04,37.3
2016,7,14,18,30,459.0,49.0,2.4,18.0,130.0,39.47,28.72
2016,7,14,18,45,352.0,38.5,2.35,17.5,89.0,31.37,21.1
2016,7,14,19,0,245.0,28.0,2.3,17.0,48.0,23.14,11.31
2016,7,14,19,15,122.5,14.0,2.35,16.5,24.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,13.0,8.0,6.83,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,13.19,3.36
2016,7,15,5,45,0.0,30.0,2.35,13.5,30.0,24.8,14.86
2016,7,15,6,0,0.0,44.0,2.4,14.0,44.0,38.11,26.61
2016,7,15,6,15,0.0,61.0,2.3,14.5,61.0,54.77,41.06
2016,7,15,6,30,0.0,78.0,2.2,15.0,78.0,70.89,54.87
2016,7,15,6,45,0.0,96.0,2.15,15.5,96.0,87.82,69.1
2016,7,15,7,0,0.0,114.0,2.1,16.0,114.0,104.45,82.78
2016,7,15,7,15,5.0,134.5,2.05,16.5,137.0,128.36,102.45
2016,7,15,7,30,10.0,155.0,2.0,17.0,160.0,152.2,121.68
2016,7,15,7,45,22.5,182.5,1.95,17.5,195.0,191.0,152.99
2016,7,15,8,0,35.0,210.0,1.9,18.0,230.0,249.49,199.17
2016,7,15,8,15,69.0,244.5,1.9,18.0,287.5,319.82,254.71
2016,7,15,8,30,103.0,279.0,1.9,18.0,345.0,389.7,308.43
2016,7,15,8,45,122.0,302.5,1.9,18.5,386.0,452.47,354.2
2016,7,15,9,0,141.0,326.0,1.9,19.0,427.0,492.25,382.14
2016,7,15,9,15,162.5,346.5,1.9,19.5,468.5,529.89,408.26
2016,7,15,9,30,184.0,367.0,1.9,20.0,510.0,566.06,432.88
2016,7,15,9,45,552.5,232.5,1.95,20.5,688.0,829.84,626.21
2016,7,15,10,0,921.0,98.0,2.0,21.0,866.0,1017.27,747.66
2016,7,15,10,15,927.0,99.0,2.05,21.0,895.0,1004.68,736.94
2016,7,15,10,30,933.0,100.0,2.1,21.0,924.0,988.59,726.34
2016,7,15,10,45,939.0,100.0,2.15,21.5,946.5,968.06,711.56
2016,7,15,11,0,945.0,100.0,2.2,22.0,969.0,944.18,694.7
2016,7,15,11,15,764.0,219.0,2.25,22.0,929.0,881.68,653.28
2016,7,15,11,30,583.0,338.0,2.3,22.0,889.0,802.5,595.18
2016,7,15,11,45,769.5,219.5,2.35,22.5,952.5,816.6,608.17
2016,7,15,12,0,956.0,101.0,2.4,23.0,1016.0,808.07,603.14
2016,7,15,12,15,956.0,101.0,2.4,23.0,1016.0,765.29,573.16
2016,7,15,12,30,956.0,101.0,2.4,23.0,1016.0,720.5,540.16
2016,7,15,12,45,947.5,105.5,2.4,23.0,1007.0,672.09,503.72
2016,7,15,13,0,939.0,110.0,2.4,23.0,998.0,622.64,465.61
2016,7,15,13,15,936.0,109.5,2.4,23.0,982.5,571.67,425.41
2016,7,15,13,30,933.0,109.0,2.4,23.0,967.0,519.75,383.3
2016,7,15,13,45,697.0,227.0,2.4,23.0,860.0,445.11,325.79
2016,7,15,14,0,461.0,345.0,2.4,23.0,753.0,397.65,290.45
2016,7,15,14,15,472.0,324.0,2.4,22.5,729.5,354.91,255.85
2016,7,15,14,30,483.0,303.0,2.4,22.0,706.0,311.61,220.33
2016,7,15,14,45,479.0,290.5,2.4,22.0,677.0,269.89,186.57
2016,7,15,15,0,475.0,278.0,2.4,22.0,648.0,229.13,155.53
2016,7,15,15,15,430.0,281.5,2.4,21.5,603.0,194.99,135.5
2016,7,15,15,30,385.0,285.0,2.4,21.0,558.0,178.35,143.9
2016,7,15,15,45,383.5,265.0,2.4,21.0,522.5,166.49,134.54
2016,7,15,16,0,382.0,245.0,2.4,21.0,487.0,157.43,127.44
2016,7,15,16,15,257.5,241.5,2.35,20.5,399.0,154.71,125.82
2016,7,15,16,30,133.0,238.0,2.3,20.0,311.0,160.04,130.91
2016,7,15,16,45,155.5,214.0,2.3,20.0,291.5,146.89,120.28
2016,7,15,17,0,178.0,190.0,2.3,20.0,272.0,133.14,109.07
2016,7,15,17,15,102.0,161.5,2.3,19.5,207.5,115.04,94.2
2016,7,15,17,30,26.0,133.0,2.3,19.0,143.0,99.7,81.45
2016,7,15,17,45,289.0,100.5,2.35,18.5,181.0,71.49,57.23
2016,7,15,18,0,552.0,68.0,2.4,18.0,219.0,52.79,40.94
2016,7,15,18,15,482.0,60.0,2.35,17.5,172.0,47.35,36.07
2016,7,15,18,30,412.0,52.0,2.3,17.0,125.0,41.84,30.9
2016,7,15,18,45,303.0,41.0,2.3,16.5,85.0,31.69,21.44
2016,7,15,19,0,194.0,30.0,2.3,16.0,45.0,23.26,11.17
2016,7,15,19,15,97.0,15.0,2.35,15.5,22.5,12.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.2,13.5,22.0,88.03,0.0
2016,7,16,5,30,233.0,26.0,2.2,14.0,44.0,237.7,152.86
2016,7,16,5,45,341.0,36.5,2.2,14.5,84.0,345.09,278.06
2016,7,16,6,0,449.0,47.0,2.2,15.0,124.0,455.64,372.87
2016,7,16,6,15,236.5,71.5,2.1,15.5,113.0,303.82,252.5
2016,7,16,6,30,24.0,96.0,2.0,16.0,102.0,127.01,102.25
2016,7,16,6,45,31.0,115.5,1.9,16.5,125.5,153.5,124.77
2016,7,16,7,0,38.0,135.0,1.8,17.0,149.0,179.88,146.23
2016,7,16,7,15,33.0,152.0,1.7,17.0,165.5,191.56,155.04
2016,7,16,7,30,28.0,169.0,1.6,17.0,182.0,202.85,163.35
2016,7,16,7,45,105.5,201.5,1.55,17.5,258.0,334.59,269.72
2016,7,16,8,0,183.0,234.0,1.5,18.0,334.0,447.75,356.5
2016,7,16,8,15,151.0,257.0,1.5,18.5,345.0,439.36,346.28
2016,7,16,8,30,119.0,280.0,1.5,19.0,356.0,429.23,335.7
2016,7,16,8,45,177.5,299.5,1.5,19.5,421.0,505.53,392.36
2016,7,16,9,0,236.0,319.0,1.5,20.0,486.0,580.95,446.03
2016,7,16,9,15,562.0,209.5,1.55,20.0,637.0,835.99,631.02
2016,7,16,9,30,888.0,100.0,1.6,20.0,788.0,1015.22,746.35
2016,7,16,9,45,896.5,101.5,1.65,20.5,823.0,1012.75,740.48
2016,7,16,10,0,905.0,103.0,1.7,21.0,858.0,1006.77,734.8
2016,7,16,10,15,911.5,104.5,1.8,21.0,886.5,995.31,727.85
2016,7,16,10,30,918.0,106.0,1.9,21.0,915.0,980.36,718.72
2016,7,16,10,45,922.0,107.5,2.0,21.5,937.5,959.64,704.51
2016,7,16,11,0,926.0,109.0,2.1,22.0,960.0,935.64,688.17
2016,7,16,11,15,929.5,109.5,2.15,22.0,975.0,907.1,669.63
2016,7,16,11,30,933.0,110.0,2.2,22.0,990.0,875.57,649.05
2016,7,16,11,45,934.5,110.5,2.3,22.0,998.0,839.61,625.79
2016,7,16,12,0,936.0,111.0,2.4,22.0,1006.0,801.15,600.57
2016,7,16,12,15,937.0,111.0,2.4,22.0,1007.0,759.62,571.22
2016,7,16,12,30,938.0,111.0,2.4,22.0,1008.0,716.05,538.94
2016,7,16,12,45,936.0,111.0,2.45,22.0,1001.0,668.77,503.49
2016,7,16,13,0,934.0,111.0,2.5,22.0,994.0,620.09,466.01
2016,7,16,13,15,932.0,110.5,2.5,22.0,979.5,569.81,426.06
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,518.49,384.14
2016,7,16,13,45,928.5,107.5,2.55,22.0,944.5,465.13,339.6
2016,7,16,14,0,927.0,105.0,2.6,22.0,924.0,411.09,293.31
2016,7,16,14,15,921.0,104.0,2.6,21.5,895.5,356.17,245.97
2016,7,16,14,30,915.0,103.0,2.6,21.0,867.0,301.4,198.49
2016,7,16,14,45,909.0,100.5,2.6,21.0,833.5,246.04,151.45
2016,7,16,15,0,903.0,98.0,2.6,21.0,800.0,191.26,108.8
2016,7,16,15,15,892.5,96.5,2.6,21.0,760.0,137.5,75.44
2016,7,16,15,30,882.0,95.0,2.6,21.0,720.0,85.19,66.68
2016,7,16,15,45,635.0,169.0,2.65,21.0,604.0,102.68,81.63
2016,7,16,16,0,388.0,243.0,2.7,21.0,488.0,156.5,126.87
2016,7,16,16,15,604.5,163.5,2.7,20.5,511.5,105.72,84.76
2016,7,16,16,30,821.0,84.0,2.7,20.0,535.0,65.57,51.01
2016,7,16,16,45,798.5,80.5,2.7,19.5,484.5,63.87,49.86
2016,7,16,17,0,776.0,77.0,2.7,19.0,434.0,62.08,48.59
2016,7,16,17,15,744.0,73.0,2.7,18.5,382.5,59.72,46.8
2016,7,16,17,30,712.0,69.0,2.7,18.0,331.0,57.31,44.91
2016,7,16,17,45,666.0,64.5,2.7,17.5,279.5,49.85,38.5
2016,7,16,18,0,620.0,60.0,2.7,17.0,228.0,47.06,36.08
2016,7,16,18,15,552.0,53.0,2.7,16.5,179.5,42.13,31.61
2016,7,16,18,30,484.0,46.0,2.7,16.0,131.0,37.14,26.91
2016,7,16,18,45,371.0,36.5,2.7,15.5,89.5,29.78,19.86
2016,7,16,19,0,258.0,27.0,2.7,15.0,48.0,22.36,10.25
2016,7,16,19,15,129.0,13.5,2.75,14.5,24.0,11.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.5,2.95,13.0,22.0,95.77,0.0
2016,7,17,5,30,258.0,25.0,3.0,13.0,44.0,252.94,157.47
2016,7,17,5,45,372.5,34.0,3.05,13.5,85.0,365.46,295.6
2016,7,17,6,0,487.0,43.0,3.1,14.0,126.0,480.11,395.16
2016,7,17,6,15,243.5,51.0,3.05,14.5,92.5,297.21,249.4
2016,7,17,6,30,0.0,59.0,3.0,15.0,59.0,49.58,36.62
2016,7,17,6,45,0.0,72.5,3.0,15.5,72.5,61.91,47.21
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,74.11,57.36
2016,7,17,7,15,0.0,92.0,2.95,16.0,92.0,78.64,61.02
2016,7,17,7,30,0.0,98.0,2.9,16.0,98.0,83.4,64.81
2016,7,17,7,45,5.5,140.0,2.85,16.5,143.5,129.3,102.75
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,176.01,140.47
2016,7,17,8,15,10.0,190.5,2.8,17.5,197.0,181.18,143.76
2016,7,17,8,30,9.0,199.0,2.8,18.0,205.0,186.53,147.27
2016,7,17,8,45,11.5,217.0,2.85,18.5,225.5,204.94,161.33
2016,7,17,9,0,14.0,235.0,2.9,19.0,246.0,223.16,175.05
2016,7,17,9,15,12.5,234.5,2.95,19.0,244.5,219.25,171.47
2016,7,17,9,30,11.0,234.0,3.0,19.0,243.0,215.68,168.26
2016,7,17,9,45,11.0,239.0,3.05,19.0,248.5,218.95,170.51
2016,7,17,10,0,11.0,244.0,3.1,19.0,254.0,222.23,172.79
2016,7,17,10,15,17.0,284.5,3.1,19.0,299.5,263.57,204.85
2016,7,17,10,30,23.0,325.0,3.1,19.0,345.0,304.15,235.83
2016,7,17,10,45,21.5,325.5,3.15,19.5,345.0,300.75,232.35
2016,7,17,11,0,20.0,326.0,3.2,20.0,345.0,297.46,229.14
2016,7,17,11,15,37.5,375.5,3.25,20.0,411.5,365.0,280.59
2016,7,17,11,30,55.0,425.0,3.3,20.0,478.0,417.43,319.72
2016,7,17,11,45,44.5,409.5,3.4,20.0,453.0,387.91,297.14
2016,7,17,12,0,34.0,394.0,3.5,20.0,428.0,359.77,275.81
2016,7,17,12,15,45.5,415.0,3.55,20.0,459.5,378.49,290.08
2016,7,17,12,30,57.0,436.0,3.6,20.0,491.0,395.08,302.48
2016,7,17,12,45,59.5,430.0,3.65,20.0,487.0,383.2,293.44
2016,7,17,13,0,62.0,424.0,3.7,20.0,483.0,371.24,284.39
2016,7,17,13,15,54.0,412.0,3.75,19.5,463.0,349.43,268.33
2016,7,17,13,30,46.0,400.0,3.8,19.0,443.0,328.84,253.15
2016,7,17,13,45,43.0,385.0,3.85,19.0,424.5,309.5,238.38
2016,7,17,14,0,40.0,370.0,3.9,19.0,406.0,290.93,224.16
2016,7,17,14,15,34.5,347.0,3.95,19.0,377.5,267.19,205.99
2016,7,17,14,30,29.0,324.0,4.0,19.0,349.0,244.71,188.81
2016,7,17,14,45,57.0,339.0,4.05,19.0,384.5,252.9,194.22
2016,7,17,15,0,85.0,354.0,4.1,19.0,420.0,256.27,195.97
2016,7,17,15,15,72.0,328.5,4.15,18.5,383.0,230.46,177.75
2016,7,17,15,30,59.0,303.0,4.2,18.0,346.0,206.71,169.56
2016,7,17,15,45,449.0,195.5,4.3,18.0,482.0,117.92,95.51
2016,7,17,16,0,839.0,88.0,4.4,18.0,618.0,76.35,60.37
2016,7,17,16,15,821.0,85.5,4.4,17.5,570.5,65.5,51.34
2016,7,17,16,30,803.0,83.0,4.4,17.0,523.0,64.63,50.87
2016,7,17,16,45,620.5,115.0,4.45,17.0,435.5,78.92,63.49
2016,7,17,17,0,438.0,147.0,4.5,17.0,348.0,99.67,81.76
2016,7,17,17,15,565.0,108.0,4.45,16.5,335.0,77.92,63.14
2016,7,17,17,30,692.0,69.0,4.4,16.0,322.0,57.13,45.11
2016,7,17,17,45,645.0,64.0,4.4,15.5,271.5,49.32,38.34
2016,7,17,18,0,598.0,59.0,4.4,15.0,221.0,46.15,35.55
2016,7,17,18,15,530.5,52.5,4.3,14.5,173.5,41.62,31.41
2016,7,17,18,30,463.0,46.0,4.2,14.0,126.0,37.08,27.06
2016,7,17,18,45,349.5,36.5,4.1,14.0,85.5,29.75,19.92
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,22.36,9.9
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,94.82,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,249.52,147.97
2016,7,18,5,45,368.5,32.0,3.3,13.5,81.5,359.76,290.61
2016,7,18,6,0,479.0,41.0,3.4,14.0,121.0,470.87,388.14
2016,7,18,6,15,253.0,67.5,3.4,14.5,111.0,331.27,277.08
2016,7,18,6,30,27.0,94.0,3.4,15.0,101.0,127.35,103.25
2016,7,18,6,45,33.0,114.0,3.4,15.5,124.5,153.83,125.88
2016,7,18,7,0,39.0,134.0,3.4,16.0,148.0,180.05,147.45
2016,7,18,7,15,19.5,122.0,3.3,16.0,129.0,128.49,103.53
2016,7,18,7,30,0.0,110.0,3.2,16.0,110.0,95.32,74.73
2016,7,18,7,45,0.0,126.0,3.15,16.5,126.0,109.83,86.4
2016,7,18,8,0,0.0,142.0,3.1,17.0,142.0,124.23,97.76
2016,7,18,8,15,4.0,168.5,3.05,17.0,171.0,152.96,121.05
2016,7,18,8,30,8.0,195.0,3.0,17.0,200.0,181.59,143.94
2016,7,18,8,45,83.0,259.5,3.0,17.5,318.0,341.82,272.93
2016,7,18,9,0,158.0,324.0,3.0,18.0,436.0,507.73,399.47
2016,7,18,9,15,166.5,344.0,3.0,18.5,468.0,531.58,414.68
2016,7,18,9,30,175.0,364.0,3.0,19.0,500.0,554.12,429.51
2016,7,18,9,45,132.0,375.5,3.0,19.5,481.0,514.91,397.38
2016,7,18,10,0,89.0,387.0,3.0,20.0,462.0,456.72,351.71
2016,7,18,10,15,500.0,241.5,3.0,20.0,679.5,751.56,577.64
2016,7,18,10,30,911.0,96.0,3.0,20.0,897.0,963.26,723.48
2016,7,18,10,45,585.5,269.0,3.05,20.0,788.5,824.35,623.59
2016,7,18,11,0,260.0,442.0,3.1,20.0,680.0,656.64,497.02
2016,7,18,11,15,592.5,270.5,3.1,20.0,825.5,780.31,593.81
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,858.6,650.36
2016,7,18,11,45,927.5,99.0,3.15,20.5,978.5,823.55,624.32
2016,7,18,12,0,930.0,99.0,3.2,21.0,986.0,785.94,597.34
2016,7,18,12,15,930.0,99.0,3.25,21.0,986.5,744.19,567.6
2016,7,18,12,30,930.0,99.0,3.3,21.0,987.0,700.47,534.65
2016,7,18,12,45,934.5,95.0,3.35,21.0,981.5,654.62,499.41
2016,7,18,13,0,939.0,91.0,3.4,21.0,976.0,606.86,461.75
2016,7,18,13,15,936.5,90.5,3.4,21.0,962.0,556.32,420.76
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,504.75,377.82
2016,7,18,13,45,933.0,87.5,3.4,21.0,927.5,451.53,332.42
2016,7,18,14,0,932.0,85.0,3.4,21.0,907.0,397.55,285.28
2016,7,18,14,15,926.5,84.0,3.4,21.0,879.0,342.67,236.76
2016,7,18,14,30,921.0,83.0,3.4,21.0,851.0,287.89,188.32
2016,7,18,14,45,916.0,81.0,3.4,21.0,818.0,232.83,141.15
2016,7,18,15,0,911.0,79.0,3.4,21.0,785.0,178.25,98.54
2016,7,18,15,15,902.0,77.5,3.4,20.5,746.0,124.33,65.51
2016,7,18,15,30,893.0,76.0,3.4,20.0,707.0,71.71,55.59
2016,7,18,15,45,882.5,73.5,3.4,20.0,663.5,67.77,52.44
2016,7,18,16,0,872.0,71.0,3.4,20.0,620.0,66.17,51.23
2016,7,18,16,15,855.5,69.0,3.4,19.5,573.0,64.67,50.22
2016,7,18,16,30,839.0,67.0,3.4,19.0,526.0,63.06,49.11
2016,7,18,16,45,819.0,64.0,3.45,19.0,476.5,60.6,47.15
2016,7,18,17,0,799.0,61.0,3.5,19.0,427.0,58.02,45.08
2016,7,18,17,15,770.0,58.0,3.5,18.5,376.0,48.77,37.24
2016,7,18,17,30,741.0,55.0,3.5,18.0,325.0,46.7,35.6
2016,7,18,17,45,700.5,51.0,3.5,17.5,274.5,43.71,33.08
2016,7,18,18,0,660.0,47.0,3.5,17.0,224.0,40.69,30.44
2016,7,18,18,15,598.0,42.0,3.45,16.5,176.5,36.66,26.77
2016,7,18,18,30,536.0,37.0,3.4,16.0,129.0,32.65,22.95
2016,7,18,18,45,432.0,29.5,3.35,15.5,88.0,26.22,16.73
2016,7,18,19,0,328.0,22.0,3.3,15.0,47.0,18.14,6.55
2016,7,18,19,15,164.0,11.0,3.25,14.5,23.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,111.97,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,284.36,158.83
2016,7,19,5,45,419.5,29.0,2.8,13.5,84.0,393.2,315.29
2016,7,19,6,0,526.0,37.0,2.9,14.0,125.0,494.5,405.29
2016,7,19,6,15,590.0,42.5,2.9,14.0,172.5,572.84,471.58
2016,7,19,6,30,654.0,48.0,2.9,14.0,220.0,653.73,536.48
2016,7,19,6,45,327.0,78.5,2.9,14.5,164.5,420.32,351.92
2016,7,19,7,0,0.0,109.0,2.9,15.0,109.0,99.39,78.53
2016,7,19,7,15,0.0,121.0,2.85,15.5,121.0,109.22,86.79
2016,7,19,7,30,0.0,133.0,2.8,16.0,133.0,119.19,94.62
2016,7,19,7,45,14.5,168.0,2.8,16.5,176.5,167.86,134.78
2016,7,19,8,0,29.0,203.0,2.8,17.0,220.0,235.85,189.49
2016,7,19,8,15,26.0,216.0,2.8,17.0,232.0,224.11,179.18
2016,7,19,8,30,23.0,229.0,2.8,17.0,244.0,231.51,184.39
2016,7,19,8,45,40.0,264.0,2.8,17.5,291.5,303.41,240.74
2016,7,19,9,0,57.0,299.0,2.8,18.0,339.0,354.99,279.86
2016,7,19,9,15,55.0,315.0,2.8,18.0,356.0,365.09,286.57
2016,7,19,9,30,53.0,331.0,2.8,18.0,373.0,374.78,293.13
2016,7,19,9,45,43.5,332.0,2.8,18.5,367.5,360.83,280.97
2016,7,19,10,0,34.0,333.0,2.8,19.0,362.0,347.37,269.39
2016,7,19,10,15,160.0,372.0,2.8,19.0,512.5,520.76,402.75
2016,7,19,10,30,286.0,411.0,2.8,19.0,663.0,684.18,521.86
2016,7,19,10,45,610.0,253.0,2.85,19.5,806.5,832.04,631.91
2016,7,19,11,0,934.0,95.0,2.9,20.0,950.0,928.64,697.29
2016,7,19,11,15,937.0,95.5,2.9,20.0,965.0,899.76,676.36
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,867.89,654.5
2016,7,19,11,45,941.5,96.0,2.95,20.0,988.0,831.55,629.83
2016,7,19,12,0,943.0,96.0,3.0,20.0,996.0,792.69,603.25
2016,7,19,12,15,943.5,96.0,3.0,20.0,996.0,750.78,573.29
2016,7,19,12,30,944.0,96.0,3.0,20.0,996.0,706.81,539.98
2016,7,19,12,45,937.0,99.5,3.05,20.5,987.0,659.07,502.32
2016,7,19,13,0,930.0,103.0,3.1,21.0,978.0,610.2,463.0
2016,7,19,13,15,927.0,102.0,3.1,21.0,963.5,559.21,421.91
2016,7,19,13,30,924.0,101.0,3.1,21.0,949.0,507.28,378.94
2016,7,19,13,45,924.5,97.5,3.15,21.0,928.5,454.29,334.0
2016,7,19,14,0,925.0,94.0,3.2,21.0,908.0,400.42,287.17
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.0,345.58,238.89
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,290.9,190.73
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,235.46,143.45
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,180.51,100.75
2016,7,19,15,15,893.0,84.5,3.45,20.5,745.5,126.8,68.17
2016,7,19,15,30,883.0,83.0,3.5,20.0,706.0,74.49,57.95
2016,7,19,15,45,872.5,80.0,3.55,20.0,662.5,71.66,55.75
2016,7,19,16,0,862.0,77.0,3.6,20.0,619.0,69.86,54.38
2016,7,19,16,15,845.0,74.5,3.6,19.5,571.5,68.12,53.18
2016,7,19,16,30,828.0,72.0,3.6,19.0,524.0,66.26,51.87
2016,7,19,16,45,809.5,68.5,3.6,19.0,474.5,63.56,49.72
2016,7,19,17,0,791.0,65.0,3.6,19.0,425.0,53.59,41.23
2016,7,19,17,15,761.0,61.5,3.55,18.5,374.0,51.29,39.45
2016,7,19,17,30,731.0,58.0,3.5,18.0,323.0,48.93,37.57
2016,7,19,17,45,692.0,53.5,3.5,17.5,273.0,45.65,34.8
2016,7,19,18,0,653.0,49.0,3.5,17.0,223.0,42.32,31.88
2016,7,19,18,15,590.0,43.5,3.35,16.5,175.0,37.93,27.88
2016,7,19,18,30,527.0,38.0,3.2,16.0,127.0,33.54,23.71
2016,7,19,18,45,425.0,30.0,3.1,15.5,86.5,24.51,15.24
2016,7,19,19,0,323.0,22.0,3.0,15.0,46.0,18.16,6.11
2016,7,19,19,15,161.5,11.0,2.95,14.5,23.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,12.5,21.0,111.76,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,42.0,282.4,145.77
2016,7,20,5,45,421.0,28.0,2.6,13.5,82.5,384.81,307.52
2016,7,20,6,0,528.0,36.0,2.7,14.0,123.0,494.56,404.57
2016,7,20,6,15,375.5,64.0,2.7,14.5,137.0,426.52,354.55
2016,7,20,6,30,223.0,92.0,2.7,15.0,151.0,325.62,272.26
2016,7,20,6,45,236.0,111.5,2.7,15.5,186.0,365.8,305.32
2016,7,20,7,0,249.0,131.0,2.7,16.0,221.0,405.42,336.15
2016,7,20,7,15,526.0,96.0,2.6,16.5,322.0,653.43,530.53
2016,7,20,7,30,803.0,61.0,2.5,17.0,423.0,865.06,680.27
2016,7,20,7,45,825.0,63.5,2.45,17.5,473.0,902.15,700.47
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,937.08,720.26
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,963.85,735.47
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,987.78,748.68
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,1003.95,755.22
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,1016.85,759.69
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,1023.28,760.61
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,1026.18,759.43
2016,7,20,9,45,925.5,82.5,2.25,20.5,822.0,1019.7,752.93
2016,7,20,10,0,924.0,89.0,2.3,21.0,855.0,1009.51,744.26
2016,7,20,10,15,930.0,90.0,2.3,21.0,883.5,997.06,735.19
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,981.11,723.97
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,960.67,709.08
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,936.85,692.08
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,907.63,672.87
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,875.37,651.58
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,838.89,626.48
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,799.76,599.42
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,757.25,570.06
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,712.62,537.06
2016,7,20,12,45,960.5,89.5,2.85,23.0,999.0,665.05,501.1
2016,7,20,13,0,960.0,89.0,2.9,23.0,992.0,615.85,462.93
2016,7,20,13,15,957.5,88.5,2.95,23.0,978.0,564.17,421.78
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,511.42,378.57
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,457.23,333.07
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,402.43,285.85
2016,7,20,14,15,944.0,85.0,3.25,22.5,893.0,346.63,237.46
2016,7,20,14,30,939.0,84.0,3.3,22.0,865.0,290.84,188.9
2016,7,20,14,45,932.0,82.5,3.35,22.0,830.5,234.59,141.16
2016,7,20,15,0,925.0,81.0,3.4,22.0,796.0,179.01,98.34
2016,7,20,15,15,915.5,79.5,3.4,21.5,756.5,124.12,65.46
2016,7,20,15,30,906.0,78.0,3.4,21.0,717.0,70.75,54.57
2016,7,20,15,45,894.0,76.0,3.45,21.0,672.5,69.59,53.77
2016,7,20,16,0,882.0,74.0,3.5,21.0,628.0,68.31,52.85
2016,7,20,16,15,865.5,72.0,3.5,20.5,580.0,66.83,51.87
2016,7,20,16,30,849.0,70.0,3.5,20.0,532.0,65.25,50.79
2016,7,20,16,45,827.5,67.0,3.55,20.0,481.5,62.79,48.86
2016,7,20,17,0,806.0,64.0,3.6,20.0,431.0,60.21,46.8
2016,7,20,17,15,776.0,61.0,3.6,19.5,379.0,51.12,39.13
2016,7,20,17,30,746.0,58.0,3.6,19.0,327.0,49.12,37.57
2016,7,20,17,45,704.5,53.5,3.6,18.5,276.0,45.79,34.77
2016,7,20,18,0,663.0,49.0,3.6,18.0,225.0,42.42,31.82
2016,7,20,18,15,598.5,43.5,3.5,17.5,176.5,38.01,27.82
2016,7,20,18,30,534.0,38.0,3.4,17.0,128.0,33.61,23.64
2016,7,20,18,45,427.5,30.0,3.35,16.5,86.5,24.55,15.14
2016,7,20,19,0,321.0,22.0,3.3,16.0,45.0,18.2,5.54
2016,7,20,19,15,160.5,11.0,3.3,15.5,22.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,2.9,13.0,20.5,109.35,0.0
2016,7,21,5,30,307.0,20.0,3.0,13.0,41.0,276.19,128.79
2016,7,21,5,45,417.5,28.5,3.15,13.5,81.5,390.9,311.92
2016,7,21,6,0,528.0,37.0,3.3,14.0,122.0,495.34,406.1
2016,7,21,6,15,592.5,42.5,3.3,14.5,170.0,574.26,472.59
2016,7,21,6,30,657.0,48.0,3.3,15.0,218.0,655.67,537.34
2016,7,21,6,45,700.5,51.5,3.3,15.5,269.0,717.77,584.08
2016,7,21,7,0,744.0,55.0,3.3,16.0,320.0,780.07,628.72
2016,7,21,7,15,774.0,58.5,3.2,16.5,371.0,829.51,661.48
2016,7,21,7,30,804.0,62.0,3.1,17.0,422.0,867.15,684.52
2016,7,21,7,45,826.5,64.0,3.05,17.5,472.5,904.03,706.64
2016,7,21,8,0,849.0,66.0,3.0,18.0,523.0,938.79,726.7
2016,7,21,8,15,865.5,68.0,2.95,18.5,571.0,965.09,740.53
2016,7,21,8,30,882.0,70.0,2.9,19.0,619.0,988.53,752.29
2016,7,21,8,45,895.0,71.5,2.85,19.5,663.5,1004.7,759.07
2016,7,21,9,0,908.0,73.0,2.8,20.0,708.0,1017.6,763.73
2016,7,21,9,15,918.0,74.5,2.8,20.0,748.0,1024.02,766.14
2016,7,21,9,30,928.0,76.0,2.8,20.0,788.0,1026.91,766.42
2016,7,21,9,45,933.0,78.0,2.8,20.5,822.5,1021.77,760.12
2016,7,21,10,0,938.0,80.0,2.8,21.0,857.0,1013.03,751.72
2016,7,21,10,15,944.5,81.0,2.85,21.0,886.0,1001.07,743.29
2016,7,21,10,30,951.0,82.0,2.9,21.0,915.0,985.53,732.61
2016,7,21,10,45,956.0,82.0,2.95,21.5,938.0,964.04,716.71
2016,7,21,11,0,961.0,82.0,3.0,22.0,961.0,939.17,698.68
2016,7,21,11,15,964.5,82.5,3.1,22.0,976.5,910.21,679.65
2016,7,21,11,30,968.0,83.0,3.2,22.0,992.0,878.13,658.41
2016,7,21,11,45,970.0,83.0,3.3,22.0,1000.5,841.46,633.87
2016,7,21,12,0,972.0,83.0,3.4,22.0,1009.0,802.11,607.27
2016,7,21,12,15,973.0,83.0,3.45,22.0,1009.5,759.57,577.54
2016,7,21,12,30,974.0,83.0,3.5,22.0,1010.0,714.83,543.87
2016,7,21,12,45,965.5,88.5,3.6,22.0,1001.5,666.61,506.88
2016,7,21,13,0,957.0,94.0,3.7,22.0,993.0,617.21,468.0
2016,7,21,13,15,954.5,93.5,3.7,22.0,978.5,565.52,426.16
2016,7,21,13,30,952.0,93.0,3.7,22.0,964.0,512.77,382.32
2016,7,21,13,45,952.0,90.0,3.75,22.0,943.5,458.4,336.09
2016,7,21,14,0,952.0,87.0,3.8,22.0,923.0,403.15,287.97
2016,7,21,14,15,947.0,86.0,3.8,21.5,895.0,347.09,238.94
2016,7,21,14,30,942.0,85.0,3.8,21.0,867.0,291.06,189.81
2016,7,21,14,45,938.0,82.0,3.8,21.0,833.5,234.13,141.18
2016,7,21,15,0,934.0,79.0,3.8,21.0,800.0,177.58,97.4
2016,7,21,15,15,924.5,77.5,3.75,21.0,760.0,122.15,64.22
2016,7,21,15,30,915.0,76.0,3.7,21.0,720.0,69.72,53.71
2016,7,21,15,45,905.5,73.0,3.7,21.0,675.5,67.93,52.37
2016,7,21,16,0,896.0,70.0,3.7,21.0,631.0,65.98,50.87
2016,7,21,16,15,879.5,68.0,3.65,20.5,582.5,64.42,49.81
