Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,30,863.0,66.0,3.6,20.0,534.0,62.76,48.66
2016,7,21,16,45,842.5,63.5,3.6,19.5,483.5,60.58,47.05
2016,7,21,17,0,822.0,61.0,3.6,19.0,433.0,58.3,45.33
2016,7,21,17,15,792.5,58.0,3.55,18.5,381.0,55.43,43.07
2016,7,21,17,30,763.0,55.0,3.5,18.0,329.0,46.99,35.86
2016,7,21,17,45,720.0,51.0,3.45,17.5,277.0,43.95,33.29
2016,7,21,18,0,677.0,47.0,3.4,17.0,225.0,40.88,30.6
2016,7,21,18,15,613.0,41.5,3.3,16.5,176.5,36.4,26.52
2016,7,21,18,30,549.0,36.0,3.2,16.0,128.0,31.91,22.25
2016,7,21,18,45,439.5,28.5,3.1,15.5,86.0,25.42,15.91
2016,7,21,19,0,330.0,21.0,3.0,15.0,44.0,17.37,4.45
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.0,8.96,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,10.0,2.15,12.5,19.5,108.59,0.0
2016,7,22,5,30,305.0,20.0,2.2,13.0,39.0,273.44,110.68
2016,7,22,5,45,416.0,28.5,2.25,14.0,80.0,389.77,307.98
2016,7,22,6,0,527.0,37.0,2.3,15.0,121.0,494.16,400.95
2016,7,22,6,15,594.5,42.5,2.2,15.5,169.5,575.56,467.95
2016,7,22,6,30,662.0,48.0,2.1,16.0,218.0,659.61,532.83
2016,7,22,6,45,706.0,52.0,2.05,16.5,269.5,723.04,578.96
2016,7,22,7,0,750.0,56.0,2.0,17.0,321.0,786.68,622.81
2016,7,22,7,15,781.0,59.5,1.95,17.5,373.5,837.22,655.24
2016,7,22,7,30,812.0,63.0,1.9,18.0,426.0,875.95,678.21
2016,7,22,7,45,835.0,65.5,1.85,18.5,477.0,914.12,700.08
2016,7,22,8,0,858.0,68.0,1.8,19.0,528.0,950.12,719.84
2016,7,22,8,15,875.0,70.0,1.8,19.5,577.0,976.96,733.72
2016,7,22,8,30,892.0,72.0,1.8,20.0,626.0,1000.92,745.63
2016,7,22,8,45,905.0,74.0,1.8,20.5,671.5,1017.7,752.83
2016,7,22,9,0,918.0,76.0,1.8,21.0,717.0,1031.13,757.99
2016,7,22,9,15,928.0,77.5,1.8,21.5,757.5,1037.43,758.68
2016,7,22,9,30,938.0,79.0,1.8,22.0,798.0,1040.14,757.32
2016,7,22,9,45,937.0,85.0,1.85,22.5,831.0,1033.35,750.82
2016,7,22,10,0,936.0,91.0,1.9,23.0,864.0,1022.81,742.2
2016,7,22,10,15,942.0,92.0,1.95,23.0,893.5,1010.06,733.76
2016,7,22,10,30,948.0,93.0,2.0,23.0,923.0,993.74,723.15
2016,7,22,10,45,953.0,93.0,2.05,23.5,945.5,971.98,707.74
2016,7,22,11,0,958.0,93.0,2.1,24.0,968.0,946.84,690.26
2016,7,22,11,15,961.0,93.5,2.2,24.0,983.0,917.18,671.67
2016,7,22,11,30,964.0,94.0,2.3,24.0,998.0,884.44,650.92
2016,7,22,11,45,966.0,94.0,2.4,24.5,1006.0,847.55,625.97
2016,7,22,12,0,968.0,94.0,2.5,25.0,1014.0,808.01,599.06
2016,7,22,12,15,968.0,94.0,2.6,25.0,1014.5,764.6,569.67
2016,7,22,12,30,968.0,94.0,2.7,25.0,1015.0,719.09,536.72
2016,7,22,12,45,964.0,95.5,2.8,25.0,1006.5,670.41,500.53
2016,7,22,13,0,960.0,97.0,2.9,25.0,998.0,620.34,462.24
2016,7,22,13,15,957.5,96.5,2.95,25.0,983.0,568.38,421.24
2016,7,22,13,30,955.0,96.0,3.0,25.0,968.0,515.35,378.17
2016,7,22,13,45,950.5,95.0,3.1,25.0,946.0,460.28,332.41
2016,7,22,14,0,946.0,94.0,3.2,25.0,924.0,404.77,285.08
2016,7,22,14,15,940.0,93.0,3.2,24.5,895.5,348.58,236.81
2016,7,22,14,30,934.0,92.0,3.2,24.0,867.0,292.51,188.53
2016,7,22,14,45,926.0,91.0,3.25,24.0,832.0,236.43,141.55
2016,7,22,15,0,918.0,90.0,3.3,24.0,797.0,181.11,99.7
2016,7,22,15,15,908.0,88.0,3.3,23.5,756.5,126.01,67.6
2016,7,22,15,30,898.0,86.0,3.3,23.0,716.0,75.47,58.08
2016,7,22,15,45,884.0,84.5,3.3,23.0,671.0,74.71,57.64
2016,7,22,16,0,870.0,83.0,3.3,23.0,626.0,73.84,57.08
2016,7,22,16,15,852.5,80.5,3.3,22.5,577.5,72.17,55.97
2016,7,22,16,30,835.0,78.0,3.3,22.0,529.0,70.36,54.74
2016,7,22,16,45,810.0,75.0,3.3,22.0,478.0,60.32,46.34
2016,7,22,17,0,785.0,72.0,3.3,22.0,427.0,58.7,45.12
2016,7,22,17,15,753.0,68.5,3.25,21.5,375.0,56.58,43.53
2016,7,22,17,30,721.0,65.0,3.2,21.0,323.0,54.43,41.86
2016,7,22,17,45,672.0,60.5,3.15,20.5,271.0,51.28,39.25
2016,7,22,18,0,623.0,56.0,3.1,20.0,219.0,44.2,33.09
2016,7,22,18,15,552.5,49.5,3.0,19.0,170.5,39.55,28.95
2016,7,22,18,30,482.0,43.0,2.9,18.0,122.0,34.88,24.59
2016,7,22,18,45,363.5,33.0,2.85,17.5,81.0,27.01,17.01
2016,7,22,19,0,245.0,23.0,2.8,17.0,40.0,19.04,4.49
2016,7,22,19,15,122.5,11.5,2.8,16.5,20.0,9.82,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,10.0,1.55,14.5,18.0,88.82,0.0
2016,7,23,5,30,245.0,20.0,1.5,15.0,36.0,230.11,74.82
2016,7,23,5,45,364.0,29.5,1.45,15.5,75.5,352.69,275.5
2016,7,23,6,0,483.0,39.0,1.4,16.0,115.0,470.32,377.97
2016,7,23,6,15,553.0,45.5,1.4,16.5,163.0,552.09,444.5
2016,7,23,6,30,623.0,52.0,1.4,17.0,211.0,631.27,505.33
2016,7,23,6,45,671.5,56.5,1.4,18.0,262.5,698.43,552.93
2016,7,23,7,0,720.0,61.0,1.4,19.0,314.0,766.02,598.14
2016,7,23,7,15,752.5,64.5,1.4,19.5,366.0,817.28,630.89
2016,7,23,7,30,785.0,68.0,1.4,20.0,418.0,867.34,661.68
2016,7,23,7,45,809.5,70.5,1.4,21.0,469.0,906.64,682.94
2016,7,23,8,0,834.0,73.0,1.4,22.0,520.0,932.73,694.95
2016,7,23,8,15,852.0,75.5,1.45,22.5,568.5,960.81,710.22
2016,7,23,8,30,870.0,78.0,1.5,23.0,617.0,986.07,723.5
2016,7,23,8,45,883.5,80.0,1.55,24.0,662.0,1003.09,730.06
2016,7,23,9,0,897.0,82.0,1.6,25.0,707.0,1016.84,734.64
2016,7,23,9,15,907.5,83.5,1.65,25.5,747.5,1023.52,736.32
2016,7,23,9,30,918.0,85.0,1.7,26.0,788.0,1026.7,736.0
2016,7,23,9,45,926.0,86.5,1.8,26.5,823.0,1023.77,732.73
2016,7,23,10,0,934.0,88.0,1.9,27.0,858.0,1017.23,727.34
2016,7,23,10,15,940.0,89.0,1.95,27.0,887.0,1004.57,719.03
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,988.36,708.62
2016,7,23,10,45,948.5,91.5,2.15,27.5,938.0,965.92,694.06
2016,7,23,11,0,951.0,93.0,2.3,28.0,960.0,940.16,677.3
2016,7,23,11,15,954.0,94.0,2.4,28.0,975.5,911.14,659.21
2016,7,23,11,30,957.0,95.0,2.5,28.0,991.0,879.04,638.96
2016,7,23,11,45,957.0,96.0,2.6,28.0,998.5,841.65,615.04
2016,7,23,12,0,957.0,97.0,2.7,28.0,1006.0,801.72,589.18
2016,7,23,12,15,957.0,97.0,2.75,28.0,1006.5,758.64,559.73
2016,7,23,12,30,957.0,97.0,2.8,28.0,1007.0,713.49,527.02
2016,7,23,12,45,953.0,99.0,2.85,28.0,999.0,665.58,491.46
2016,7,23,13,0,949.0,101.0,2.9,28.0,991.0,616.28,453.91
2016,7,23,13,15,946.5,100.5,2.95,27.5,976.5,564.73,414.49
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,512.13,372.88
2016,7,23,13,45,940.5,99.0,3.05,27.0,940.5,457.92,328.02
2016,7,23,14,0,937.0,98.0,3.1,27.0,919.0,403.17,281.58
2016,7,23,14,15,931.5,97.0,3.1,27.0,890.5,347.49,233.67
2016,7,23,14,30,926.0,96.0,3.1,27.0,862.0,291.89,185.92
2016,7,23,14,45,918.0,94.5,3.15,27.0,827.0,235.81,139.63
2016,7,23,15,0,910.0,93.0,3.2,27.0,792.0,180.51,98.47
2016,7,23,15,15,900.0,91.0,3.2,26.5,752.0,125.75,67.32
2016,7,23,15,30,890.0,89.0,3.2,26.0,712.0,77.12,58.72
2016,7,23,15,45,876.0,87.0,3.25,25.5,667.5,76.11,58.21
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,74.97,57.55
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,73.32,56.47
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,63.15,48.18
2016,7,23,16,45,802.0,77.0,3.2,23.5,475.0,61.66,47.2
2016,7,23,17,0,778.0,74.0,3.2,23.0,424.0,60.13,46.16
2016,7,23,17,15,745.0,70.0,3.15,22.5,372.0,57.68,44.29
2016,7,23,17,30,712.0,66.0,3.1,22.0,320.0,55.17,42.33
2016,7,23,17,45,663.0,61.5,3.05,21.5,268.0,52.07,39.77
2016,7,23,18,0,614.0,57.0,3.0,21.0,216.0,44.95,33.59
2016,7,23,18,15,542.0,50.0,2.95,20.0,167.5,39.93,29.14
2016,7,23,18,30,470.0,43.0,2.9,19.0,119.0,34.88,24.45
2016,7,23,18,45,350.0,33.0,2.85,18.5,78.5,27.02,16.86
2016,7,23,19,0,230.0,23.0,2.8,18.0,38.0,19.07,3.45
2016,7,23,19,15,115.0,11.5,2.85,17.5,19.0,9.82,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,1.65,14.5,16.5,75.41,0.0
2016,7,24,5,30,203.0,21.0,1.6,15.0,33.0,200.29,46.98
2016,7,24,5,45,322.5,31.5,1.55,15.5,72.0,324.43,252.84
2016,7,24,6,0,442.0,42.0,1.5,16.0,111.0,442.17,356.58
2016,7,24,6,15,516.0,49.5,1.4,16.5,158.5,527.46,425.88
2016,7,24,6,30,590.0,57.0,1.3,17.0,206.0,616.49,493.77
2016,7,24,6,45,640.0,62.0,1.2,17.5,257.0,683.78,541.61
2016,7,24,7,0,690.0,67.0,1.1,18.0,308.0,746.27,583.23
2016,7,24,7,15,724.5,71.0,1.05,18.5,360.0,799.5,616.77
2016,7,24,7,30,759.0,75.0,1.0,19.0,412.0,851.6,648.09
2016,7,24,7,45,785.5,78.0,1.0,19.5,463.0,893.09,671.94
2016,7,24,8,0,812.0,81.0,1.0,20.0,514.0,932.46,693.89
2016,7,24,8,15,831.0,84.0,1.0,20.5,562.5,961.9,708.96
2016,7,24,8,30,850.0,87.0,1.0,21.0,611.0,976.88,714.71
2016,7,24,8,45,865.5,88.5,1.05,22.0,656.5,994.98,722.25
2016,7,24,9,0,881.0,90.0,1.1,23.0,702.0,1009.91,727.73
2016,7,24,9,15,892.0,92.0,1.15,23.0,742.5,1017.5,731.54
2016,7,24,9,30,903.0,94.0,1.2,23.0,783.0,1021.6,733.4
2016,7,24,9,45,911.5,95.0,1.3,23.5,818.5,1018.5,730.41
2016,7,24,10,0,920.0,96.0,1.4,24.0,854.0,1011.84,725.35
2016,7,24,10,15,926.5,97.0,1.5,24.5,883.0,999.65,716.91
2016,7,24,10,30,933.0,98.0,1.6,25.0,912.0,983.93,706.33
2016,7,24,10,45,938.0,99.0,1.7,25.5,935.0,963.31,692.68
2016,7,24,11,0,943.0,100.0,1.8,26.0,958.0,939.31,676.88
2016,7,24,11,15,946.0,100.5,1.85,26.0,973.0,909.83,658.26
2016,7,24,11,30,949.0,101.0,1.9,26.0,988.0,877.31,637.61
2016,7,24,11,45,950.5,101.0,2.0,26.0,996.0,840.29,614.32
2016,7,24,12,0,952.0,101.0,2.1,26.0,1004.0,800.69,589.03
2016,7,24,12,15,952.0,101.0,2.2,26.0,1004.0,757.67,560.04
2016,7,24,12,30,952.0,101.0,2.3,26.0,1004.0,712.59,527.82
2016,7,24,12,45,948.5,102.0,2.4,26.0,996.0,664.28,492.35
2016,7,24,13,0,945.0,103.0,2.5,26.0,988.0,614.59,454.76
2016,7,24,13,15,942.0,102.0,2.55,26.0,973.0,562.51,414.08
2016,7,24,13,30,939.0,101.0,2.6,26.0,958.0,509.46,371.41
2016,7,24,13,45,934.0,100.5,2.7,26.0,935.5,455.17,326.63
2016,7,24,14,0,929.0,100.0,2.8,26.0,913.0,400.5,280.34
2016,7,24,14,15,922.5,99.0,2.85,25.5,884.0,344.86,232.96
2016,7,24,14,30,916.0,98.0,2.9,25.0,855.0,289.43,185.64
2016,7,24,14,45,907.5,96.5,2.95,25.0,820.0,233.72,139.45
2016,7,24,15,0,899.0,95.0,3.0,25.0,785.0,178.85,98.55
2016,7,24,15,15,888.0,93.5,3.0,24.5,744.5,124.85,68.08
2016,7,24,15,30,877.0,92.0,3.0,24.0,704.0,78.66,60.51
2016,7,24,15,45,861.5,90.0,3.0,24.0,659.0,77.68,59.89
2016,7,24,16,0,846.0,88.0,3.0,24.0,614.0,76.57,59.14
2016,7,24,16,15,827.5,85.5,2.95,23.5,565.5,65.89,50.44
2016,7,24,16,30,809.0,83.0,2.9,23.0,517.0,65.0,49.97
2016,7,24,16,45,783.0,79.5,2.9,22.5,466.0,63.23,48.74
2016,7,24,17,0,757.0,76.0,2.9,22.0,415.0,61.39,47.44
2016,7,24,17,15,723.0,72.0,2.9,21.5,363.5,59.01,45.64
2016,7,24,17,30,689.0,68.0,2.9,21.0,312.0,56.59,43.74
2016,7,24,17,45,640.0,63.0,2.9,20.5,261.0,48.79,37.09
2016,7,24,18,0,591.0,58.0,2.9,20.0,210.0,45.61,34.31
2016,7,24,18,15,518.5,50.5,2.9,19.0,162.0,40.25,29.53
2016,7,24,18,30,446.0,43.0,2.9,18.0,114.0,34.83,24.49
2016,7,24,18,45,327.0,32.5,2.9,17.5,74.5,26.57,16.47
2016,7,24,19,0,208.0,22.0,2.9,17.0,35.0,18.19,1.86
2016,7,24,19,15,104.0,11.0,2.9,16.5,17.5,9.39,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.0,10.0,2.0,12.5,15.5,70.02,0.0
2016,7,25,5,30,188.0,20.0,2.0,13.0,31.0,187.51,24.18
2016,7,25,5,45,308.5,31.0,2.0,13.5,69.5,313.4,245.38
2016,7,25,6,0,429.0,42.0,2.0,14.0,108.0,431.83,352.33
2016,7,25,6,15,504.5,50.0,1.9,14.5,155.5,518.55,424.36
2016,7,25,6,30,580.0,58.0,1.8,15.0,203.0,609.16,495.21
2016,7,25,6,45,319.5,95.0,1.75,15.5,178.0,437.4,360.49
2016,7,25,7,0,59.0,132.0,1.7,16.0,153.0,197.98,161.66
2016,7,25,7,15,44.0,147.5,1.65,16.5,164.5,198.53,161.57
2016,7,25,7,30,29.0,163.0,1.6,17.0,176.0,198.43,160.0
2016,7,25,7,45,107.0,194.5,1.55,17.5,250.5,329.11,265.87
2016,7,25,8,0,185.0,226.0,1.5,18.0,325.0,441.42,352.3
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.0,729.14,568.65
2016,7,25,8,30,840.0,91.0,1.5,19.0,609.0,983.23,735.97
2016,7,25,8,45,853.5,94.0,1.5,19.5,653.5,989.17,733.16
2016,7,25,9,0,867.0,97.0,1.5,20.0,698.0,1003.67,739.23
2016,7,25,9,15,878.5,99.0,1.5,20.5,739.0,1011.61,741.04
2016,7,25,9,30,890.0,101.0,1.5,21.0,780.0,1016.09,740.84
2016,7,25,9,45,894.0,105.5,1.55,21.5,814.0,1012.27,736.35
2016,7,25,10,0,898.0,110.0,1.6,22.0,848.0,1004.84,729.79
2016,7,25,10,15,905.0,111.0,1.6,22.0,877.5,993.11,721.34
2016,7,25,10,30,912.0,112.0,1.6,22.0,907.0,977.88,710.84
2016,7,25,10,45,915.5,113.5,1.65,22.5,929.0,956.45,695.84
2016,7,25,11,0,919.0,115.0,1.7,23.0,951.0,931.75,678.84
2016,7,25,11,15,922.5,116.0,1.75,23.0,966.5,903.42,660.8
2016,7,25,11,30,926.0,117.0,1.8,23.0,982.0,872.05,640.7
2016,7,25,11,45,927.5,117.0,1.85,23.5,990.0,835.39,615.77
2016,7,25,12,0,929.0,117.0,1.9,24.0,998.0,796.23,589.07
2016,7,25,12,15,929.5,117.0,1.9,24.0,998.5,754.05,559.36
2016,7,25,12,30,930.0,117.0,1.9,24.0,999.0,709.85,527.16
2016,7,25,12,45,930.0,116.0,1.95,24.5,992.0,662.76,491.47
2016,7,25,13,0,930.0,115.0,2.0,25.0,985.0,614.09,453.74
2016,7,25,13,15,927.0,114.5,2.05,25.0,970.0,562.84,413.93
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,510.64,372.13
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,456.7,327.74
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,402.14,281.64
2016,7,25,14,15,913.5,108.0,2.2,24.5,884.0,346.8,234.62
2016,7,25,14,30,907.0,107.0,2.2,24.0,855.0,291.66,187.69
2016,7,25,14,45,902.5,103.5,2.25,24.0,821.5,235.73,141.39
2016,7,25,15,0,898.0,100.0,2.3,24.0,788.0,180.25,100.08
2016,7,25,15,15,887.0,98.0,2.25,23.5,747.5,125.86,69.72
2016,7,25,15,30,876.0,96.0,2.2,23.0,707.0,81.03,62.72
2016,7,25,15,45,865.5,92.0,2.2,23.0,662.5,78.99,61.22
2016,7,25,16,0,855.0,88.0,2.2,23.0,618.0,76.75,59.52
2016,7,25,16,15,836.5,85.5,2.2,22.5,569.5,66.09,50.82
2016,7,25,16,30,818.0,83.0,2.2,22.0,521.0,65.18,50.34
2016,7,25,16,45,494.5,133.0,2.2,22.0,390.0,90.42,72.03
2016,7,25,17,0,171.0,183.0,2.2,22.0,259.0,128.77,104.74
2016,7,25,17,15,162.5,161.5,2.15,21.5,227.0,115.32,93.78
2016,7,25,17,30,154.0,140.0,2.1,21.0,195.0,101.46,82.35
2016,7,25,17,45,385.5,97.5,2.05,20.5,203.5,70.71,56.07
2016,7,25,18,0,617.0,55.0,2.0,20.0,212.0,43.5,32.46
2016,7,25,18,15,544.5,48.0,1.85,19.0,164.0,38.42,27.94
2016,7,25,18,30,472.0,41.0,1.7,18.0,116.0,33.31,23.17
2016,7,25,18,45,355.0,31.0,1.55,17.5,75.5,25.41,15.43
2016,7,25,19,0,238.0,21.0,1.4,17.0,35.0,17.4,0.11
2016,7,25,19,15,119.0,10.5,1.4,16.5,17.5,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,14.5,15.0,75.4,0.0
2016,7,26,5,30,206.0,19.0,0.9,15.0,30.0,197.66,0.0
2016,7,26,5,45,324.0,30.0,0.85,15.5,68.5,323.6,247.7
2016,7,26,6,0,442.0,41.0,0.8,16.0,107.0,440.5,351.51
2016,7,26,6,15,516.0,48.5,0.75,16.5,154.5,525.67,419.88
2016,7,26,6,30,590.0,56.0,0.7,17.0,202.0,614.61,486.77
2016,7,26,6,45,638.0,61.5,0.7,18.0,253.0,680.81,532.85
2016,7,26,7,0,686.0,67.0,0.7,19.0,304.0,741.97,572.84
2016,7,26,7,15,721.0,71.5,0.7,19.5,356.0,796.24,607.16
2016,7,26,7,30,756.0,76.0,0.7,20.0,408.0,849.42,639.38
2016,7,26,7,45,780.0,80.0,0.7,21.0,459.0,889.74,660.78
2016,7,26,8,0,804.0,84.0,0.7,22.0,510.0,927.86,680.21
2016,7,26,8,15,823.5,87.0,0.65,22.5,558.5,957.68,694.14
2016,7,26,8,30,843.0,90.0,0.6,23.0,607.0,972.91,698.76
2016,7,26,8,45,856.5,92.5,0.6,24.0,652.5,990.06,704.52
2016,7,26,9,0,870.0,95.0,0.6,25.0,698.0,1004.01,708.28
2016,7,26,9,15,881.5,97.0,0.65,25.5,738.5,1011.97,711.02
2016,7,26,9,30,893.0,99.0,0.7,26.0,779.0,1016.46,711.87
2016,7,26,9,45,899.5,102.0,0.8,26.5,814.0,1013.5,709.47
2016,7,26,10,0,906.0,105.0,0.9,27.0,849.0,1006.93,705.05
2016,7,26,10,15,912.5,106.0,0.95,27.5,878.0,994.68,696.27
2016,7,26,10,30,919.0,107.0,1.0,28.0,907.0,978.93,685.52
2016,7,26,10,45,924.0,108.0,1.1,28.5,929.5,958.32,672.77
2016,7,26,11,0,929.0,109.0,1.2,29.0,952.0,934.36,657.9
2016,7,26,11,15,932.0,109.5,1.3,29.0,967.5,904.96,640.82
2016,7,26,11,30,935.0,110.0,1.4,29.0,983.0,872.56,621.63
2016,7,26,11,45,937.0,110.0,1.5,29.5,991.0,836.1,598.37
2016,7,26,12,0,939.0,110.0,1.6,30.0,999.0,797.06,573.2
2016,7,26,12,15,939.0,110.0,1.7,30.0,999.0,754.24,545.0
2016,7,26,12,30,939.0,110.0,1.8,30.0,999.0,709.39,513.97
2016,7,26,12,45,932.0,113.5,1.9,30.0,990.0,661.12,479.52
2016,7,26,13,0,925.0,117.0,2.0,30.0,981.0,611.72,443.16
2016,7,26,13,15,922.0,116.0,2.05,30.0,966.0,560.25,403.97
2016,7,26,13,30,919.0,115.0,2.1,30.0,951.0,507.86,362.83
2016,7,26,13,45,916.0,113.5,2.2,30.0,929.5,454.38,319.73
2016,7,26,14,0,913.0,112.0,2.3,30.0,908.0,400.36,274.97
2016,7,26,14,15,906.5,110.5,2.3,29.5,879.0,344.96,228.81
2016,7,26,14,30,900.0,109.0,2.3,29.0,850.0,289.78,182.78
2016,7,26,14,45,892.5,106.5,2.35,29.0,815.5,234.24,137.86
2016,7,26,15,0,885.0,104.0,2.4,29.0,781.0,179.45,98.17
2016,7,26,15,15,873.5,102.0,2.4,28.5,740.5,125.64,69.15
2016,7,26,15,30,862.0,100.0,2.4,28.0,700.0,83.12,63.14
2016,7,26,15,45,849.0,96.5,2.45,28.0,655.0,81.41,61.96
2016,7,26,16,0,836.0,93.0,2.5,28.0,610.0,69.88,52.62
2016,7,26,16,15,816.5,90.5,2.45,27.5,561.5,69.17,52.33
2016,7,26,16,30,797.0,88.0,2.4,27.0,513.0,68.41,51.99
2016,7,26,16,45,773.5,83.5,2.4,26.5,462.5,66.09,50.34
2016,7,26,17,0,750.0,79.0,2.4,26.0,412.0,63.65,48.56
2016,7,26,17,15,715.0,74.5,2.3,25.0,360.0,60.97,46.64
2016,7,26,17,30,680.0,70.0,2.2,24.0,308.0,53.41,40.47
2016,7,26,17,45,632.5,64.0,2.15,23.5,257.0,49.58,37.29
2016,7,26,18,0,585.0,58.0,2.1,23.0,206.0,45.67,33.91
2016,7,26,18,15,512.0,50.0,1.95,22.0,158.0,39.91,28.83
2016,7,26,18,30,439.0,42.0,1.8,21.0,110.0,34.07,23.46
2016,7,26,18,45,324.0,31.0,1.65,20.5,71.0,25.37,15.05
2016,7,26,19,0,209.0,20.0,1.5,20.0,32.0,16.51,0.0
2016,7,26,19,15,104.5,10.0,1.45,19.5,16.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,15.0,10.5,38.49,0.0
2016,7,27,5,30,97.0,16.0,1.5,15.0,21.0,112.19,0.0
2016,7,27,5,45,189.0,31.5,1.5,15.5,55.0,222.73,169.95
2016,7,27,6,0,281.0,47.0,1.5,16.0,89.0,319.53,259.52
2016,7,27,6,15,351.0,59.5,1.4,16.5,132.5,400.14,327.73
2016,7,27,6,30,421.0,72.0,1.3,17.0,176.0,485.16,395.28
2016,7,27,6,45,321.5,100.0,1.2,17.5,190.0,446.04,362.98
2016,7,27,7,0,222.0,128.0,1.1,18.0,204.0,378.02,307.18
2016,7,27,7,15,196.0,153.0,1.1,18.5,228.5,367.5,297.62
2016,7,27,7,30,170.0,178.0,1.1,19.0,253.0,373.37,299.73
2016,7,27,7,45,231.5,194.0,1.15,20.0,309.0,471.57,373.33
2016,7,27,8,0,293.0,210.0,1.2,21.0,365.0,550.13,429.24
2016,7,27,8,15,505.0,166.5,1.2,21.5,463.5,731.18,559.81
2016,7,27,8,30,717.0,123.0,1.2,22.0,562.0,904.23,671.71
2016,7,27,8,45,738.0,125.0,1.25,23.0,606.5,920.5,676.41
2016,7,27,9,0,759.0,127.0,1.3,24.0,651.0,941.01,685.85
2016,7,27,9,15,772.5,130.0,1.35,24.5,690.5,951.86,690.37
2016,7,27,9,30,786.0,133.0,1.4,25.0,730.0,959.38,692.99
2016,7,27,9,45,776.5,146.0,1.45,25.5,759.0,951.42,685.92
2016,7,27,10,0,767.0,159.0,1.5,26.0,788.0,939.96,676.95
2016,7,27,10,15,775.5,161.5,1.55,26.0,816.5,931.98,671.67
2016,7,27,10,30,784.0,164.0,1.6,26.0,845.0,920.63,664.29
2016,7,27,10,45,795.5,162.5,1.65,26.5,868.5,904.78,652.84
2016,7,27,11,0,807.0,161.0,1.7,27.0,892.0,885.59,639.36
2016,7,27,11,15,811.0,162.0,1.75,27.0,907.0,859.0,622.4
2016,7,27,11,30,815.0,163.0,1.8,27.0,922.0,829.55,603.56
2016,7,27,11,45,822.5,160.0,1.85,27.5,932.0,796.62,581.13
2016,7,27,12,0,830.0,157.0,1.9,28.0,942.0,761.06,555.71
2016,7,27,12,15,830.5,157.0,1.95,28.0,942.0,720.62,527.49
2016,7,27,12,30,831.0,157.0,2.0,28.0,942.0,678.36,497.35
2016,7,27,12,45,842.5,148.5,2.1,28.0,939.5,631.47,463.68
2016,7,27,13,0,854.0,140.0,2.2,28.0,937.0,587.51,430.77
2016,7,27,13,15,850.5,139.5,2.25,28.0,922.5,539.24,393.38
2016,7,27,13,30,847.0,139.0,2.3,28.0,908.0,490.22,354.3
2016,7,27,13,45,847.0,134.5,2.4,28.0,888.0,439.41,312.85
2016,7,27,14,0,847.0,130.0,2.5,28.0,868.0,387.88,269.71
2016,7,27,14,15,839.5,128.5,2.5,27.5,839.5,335.52,225.73
2016,7,27,14,30,832.0,127.0,2.5,27.0,811.0,283.54,182.09
2016,7,27,14,45,828.0,122.0,2.55,26.5,778.5,230.65,139.25
2016,7,27,15,0,824.0,117.0,2.6,26.0,746.0,168.66,93.71
2016,7,27,15,15,811.0,115.0,2.55,25.5,706.5,117.23,65.75
2016,7,27,15,30,798.0,113.0,2.5,25.0,667.0,78.82,60.39
2016,7,27,15,45,788.0,107.5,2.5,25.0,624.5,76.93,59.03
2016,7,27,16,0,778.0,102.0,2.5,25.0,582.0,74.83,57.45
2016,7,27,16,15,757.0,98.5,2.5,24.5,534.5,73.71,56.82
2016,7,27,16,30,736.0,95.0,2.5,24.0,487.0,72.5,56.12
2016,7,27,16,45,715.5,89.0,2.5,23.5,438.5,69.37,53.78
2016,7,27,17,0,695.0,83.0,2.5,23.0,390.0,60.48,46.47
2016,7,27,17,15,659.0,78.0,2.45,22.5,339.5,57.83,44.45
2016,7,27,17,30,623.0,73.0,2.4,22.0,289.0,55.1,42.28
2016,7,27,17,45,579.5,65.5,2.35,21.5,241.0,50.32,38.25
2016,7,27,18,0,536.0,58.0,2.3,21.0,193.0,45.37,33.94
2016,7,27,18,15,463.5,50.0,2.3,20.0,147.0,39.69,28.87
2016,7,27,18,30,391.0,42.0,2.3,19.0,101.0,33.92,23.51
2016,7,27,18,45,285.0,30.5,2.3,18.5,65.0,24.88,14.66
2016,7,27,19,0,179.0,19.0,2.3,18.0,29.0,15.62,0.0
2016,7,27,19,15,89.5,9.5,2.3,17.5,14.5,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.5,1.7,14.0,8.5,7.26,0.0
2016,7,28,5,30,0.0,17.0,1.7,14.0,17.0,15.38,0.0
2016,7,28,5,45,56.5,33.5,1.7,14.5,41.5,97.15,71.18
2016,7,28,6,0,113.0,50.0,1.7,15.0,66.0,176.57,143.02
2016,7,28,6,15,135.5,69.5,1.65,15.5,97.0,222.35,183.25
2016,7,28,6,30,158.0,89.0,1.6,16.0,128.0,268.26,222.23
2016,7,28,6,45,174.0,109.5,1.6,16.5,161.5,310.31,256.51
2016,7,28,7,0,190.0,130.0,1.6,17.0,195.0,352.09,289.33
2016,7,28,7,15,180.5,153.5,1.55,17.5,223.5,354.02,289.16
2016,7,28,7,30,171.0,177.0,1.5,18.0,252.0,373.23,302.12
2016,7,28,7,45,147.5,201.0,1.45,18.5,271.5,377.84,302.87
2016,7,28,8,0,124.0,225.0,1.4,19.0,291.0,380.49,302.1
2016,7,28,8,15,225.0,236.5,1.4,19.5,369.0,490.3,386.26
2016,7,28,8,30,326.0,248.0,1.4,20.0,447.0,623.78,482.61
2016,7,28,8,45,586.5,168.0,1.4,21.0,559.0,824.31,622.95
2016,7,28,9,0,847.0,88.0,1.4,22.0,671.0,971.64,713.81
2016,7,28,9,15,858.0,89.5,1.45,22.5,710.5,978.75,714.23
2016,7,28,9,30,869.0,91.0,1.5,23.0,750.0,982.5,714.42
2016,7,28,9,45,878.0,92.0,1.6,23.5,784.5,980.24,711.66
2016,7,28,10,0,887.0,93.0,1.7,24.0,819.0,974.51,706.83
2016,7,28,10,15,893.5,94.5,1.75,24.0,847.5,963.4,699.39
2016,7,28,10,30,900.0,96.0,1.8,24.0,876.0,948.82,689.87
2016,7,28,10,45,903.5,97.0,1.9,24.5,897.5,927.56,675.37
2016,7,28,11,0,907.0,98.0,2.0,25.0,919.0,903.09,658.82
2016,7,28,11,15,909.5,98.5,2.05,25.0,933.5,874.19,640.12
2016,7,28,11,30,912.0,99.0,2.1,25.0,948.0,842.37,619.43
2016,7,28,11,45,912.0,100.0,2.2,25.5,955.0,806.28,594.99
2016,7,28,12,0,912.0,101.0,2.3,26.0,962.0,767.76,568.73
2016,7,28,12,15,911.5,101.0,2.35,25.5,961.5,725.85,540.47
2016,7,28,12,30,911.0,101.0,2.4,25.0,961.0,681.99,509.35
2016,7,28,12,45,901.5,105.5,2.45,25.0,951.0,634.42,473.6
2016,7,28,13,0,892.0,110.0,2.5,25.0,941.0,585.95,436.24
2016,7,28,13,15,889.0,109.5,2.5,25.0,926.5,536.5,396.98
2016,7,28,13,30,886.0,109.0,2.5,25.0,912.0,486.14,355.9
2016,7,28,13,45,881.5,107.5,2.55,25.0,890.5,433.78,312.29
2016,7,28,14,0,877.0,106.0,2.6,25.0,869.0,381.06,267.33
2016,7,28,14,15,870.5,105.0,2.6,24.5,841.0,327.93,221.83
2016,7,28,14,30,864.0,104.0,2.6,24.0,813.0,275.05,176.6
2016,7,28,14,45,855.5,102.0,2.65,24.0,779.0,221.61,132.57
2016,7,28,15,0,847.0,100.0,2.7,24.0,745.0,169.04,94.11
2016,7,28,15,15,835.5,98.0,2.65,23.5,705.5,117.33,66.49
2016,7,28,15,30,824.0,96.0,2.6,23.0,666.0,80.07,61.96
2016,7,28,15,45,809.5,93.0,2.6,23.0,622.5,78.59,60.93
2016,7,28,16,0,795.0,90.0,2.6,23.0,579.0,67.31,51.6
2016,7,28,16,15,775.5,87.5,2.6,22.5,532.0,66.57,51.26
2016,7,28,16,30,756.0,85.0,2.6,22.0,485.0,65.78,50.88
2016,7,28,16,45,730.5,81.0,2.6,22.0,436.0,63.77,49.34
2016,7,28,17,0,705.0,77.0,2.6,22.0,387.0,61.67,47.71
2016,7,28,17,15,669.5,72.5,2.55,21.0,337.0,54.11,41.52
2016,7,28,17,30,634.0,68.0,2.5,20.0,287.0,51.59,39.59
2016,7,28,17,45,585.0,62.0,2.5,19.5,238.0,47.75,36.34
2016,7,28,18,0,536.0,56.0,2.5,19.0,189.0,43.85,32.89
2016,7,28,18,15,464.0,48.0,2.45,18.5,144.0,38.11,27.67
2016,7,28,18,30,392.0,40.0,2.4,18.0,99.0,32.29,22.17
2016,7,28,18,45,281.5,29.0,2.4,17.5,63.0,23.62,13.55
2016,7,28,19,0,171.0,18.0,2.4,17.0,27.0,14.77,0.0
2016,7,28,19,15,85.5,9.0,2.4,16.5,13.5,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.5,8.0,1.75,14.0,10.5,44.29,0.0
2016,7,29,5,30,115.0,16.0,1.8,14.0,21.0,123.67,0.0
2016,7,29,5,45,212.5,29.5,1.85,14.5,54.5,237.18,178.6
2016,7,29,6,0,310.0,43.0,1.9,15.0,88.0,335.65,273.67
2016,7,29,6,15,382.5,53.5,1.85,15.5,131.0,422.78,347.64
2016,7,29,6,30,455.0,64.0,1.8,16.0,174.0,509.98,417.8
2016,7,29,6,45,242.0,93.5,1.75,16.5,153.5,346.21,286.47
2016,7,29,7,0,29.0,123.0,1.7,17.0,133.0,159.44,128.67
2016,7,29,7,15,73.0,150.5,1.65,17.5,180.5,231.12,188.72
2016,7,29,7,30,117.0,178.0,1.6,18.0,228.0,323.34,262.17
2016,7,29,7,45,121.0,201.0,1.6,18.5,259.0,352.32,282.9
2016,7,29,8,0,125.0,224.0,1.6,19.0,290.0,380.44,302.84
2016,7,29,8,15,428.0,168.0,1.6,19.5,423.5,655.8,514.38
2016,7,29,8,30,731.0,112.0,1.6,20.0,557.0,897.79,678.96
2016,7,29,8,45,750.0,114.5,1.65,21.0,601.0,919.87,686.99
2016,7,29,9,0,769.0,117.0,1.7,22.0,645.0,938.93,695.54
2016,7,29,9,15,782.5,119.5,1.75,22.0,684.5,949.25,701.09
2016,7,29,9,30,796.0,122.0,1.8,22.0,724.0,956.25,704.69
2016,7,29,9,45,813.5,120.0,1.85,22.5,760.5,958.73,704.16
2016,7,29,10,0,831.0,118.0,1.9,23.0,797.0,945.97,693.9
2016,7,29,10,15,838.5,119.5,1.95,23.5,825.5,936.07,685.8
2016,7,29,10,30,846.0,121.0,2.0,24.0,854.0,922.83,675.61
2016,7,29,10,45,855.5,120.0,2.05,24.5,877.0,905.7,663.02
2016,7,29,11,0,865.0,119.0,2.1,25.0,900.0,885.28,648.39
2016,7,29,11,15,868.5,119.5,2.15,25.0,915.0,857.88,630.46
2016,7,29,11,30,872.0,120.0,2.2,25.0,930.0,827.63,610.62
2016,7,29,11,45,877.5,118.0,2.25,25.0,939.0,794.1,588.48
2016,7,29,12,0,883.0,116.0,2.3,25.0,948.0,757.99,564.44
2016,7,29,12,15,883.5,116.0,2.35,25.0,948.5,717.55,535.43
2016,7,29,12,30,884.0,116.0,2.4,25.0,949.0,675.17,504.27
2016,7,29,12,45,886.5,113.0,2.45,25.0,943.0,629.98,470.33
2016,7,29,13,0,889.0,110.0,2.5,25.0,937.0,583.1,434.18
2016,7,29,13,15,886.5,109.5,2.5,25.0,923.0,533.98,395.1
2016,7,29,13,30,884.0,109.0,2.5,25.0,909.0,483.91,354.17
2016,7,29,13,45,882.5,106.5,2.55,25.0,888.5,432.07,310.88
2016,7,29,14,0,881.0,104.0,2.6,25.0,868.0,379.59,265.98
2016,7,29,14,15,874.5,102.5,2.6,24.5,840.0,325.87,219.98
2016,7,29,14,30,868.0,101.0,2.6,24.0,812.0,272.41,174.3
2016,7,29,14,45,862.5,98.0,2.6,24.0,779.0,218.6,129.91
2016,7,29,15,0,857.0,95.0,2.6,24.0,746.0,165.36,91.05
2016,7,29,15,15,845.5,93.5,2.6,23.5,707.0,113.41,63.9
2016,7,29,15,30,834.0,92.0,2.6,23.0,668.0,77.93,60.18
2016,7,29,15,45,822.5,88.5,2.6,23.0,625.0,76.12,58.86
2016,7,29,16,0,811.0,85.0,2.6,23.0,582.0,74.14,57.37
2016,7,29,16,15,792.0,82.0,2.55,22.5,535.0,63.2,48.41
2016,7,29,16,30,773.0,79.0,2.5,22.0,488.0,61.9,47.58
2016,7,29,16,45,528.5,122.5,2.45,21.5,389.5,84.05,66.8
2016,7,29,17,0,284.0,166.0,2.4,21.0,291.0,115.13,93.68
2016,7,29,17,15,274.0,145.5,2.4,20.5,253.5,102.88,83.6
2016,7,29,17,30,264.0,125.0,2.4,20.0,216.0,90.09,72.94
2016,7,29,17,45,413.5,89.0,2.4,19.5,203.5,65.24,51.56
2016,7,29,18,0,563.0,53.0,2.4,19.0,191.0,41.73,31.02
2016,7,29,18,15,490.5,45.5,2.35,18.5,145.5,36.28,26.06
2016,7,29,18,30,418.0,38.0,2.3,18.0,100.0,30.77,20.83
2016,7,29,18,45,302.0,27.5,2.3,17.5,63.0,22.44,12.42
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,13.96,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.5,13.5,11.5,64.01,0.0
2016,7,30,5,30,177.0,15.0,1.5,14.0,23.0,167.84,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.5,298.69,222.06
2016,7,30,6,0,417.0,37.0,1.6,15.0,96.0,415.24,334.9
2016,7,30,6,15,492.0,44.5,1.6,15.5,142.0,499.75,406.03
2016,7,30,6,30,567.0,52.0,1.6,16.0,188.0,588.42,476.15
2016,7,30,6,45,284.0,81.5,1.65,16.5,149.5,387.38,319.28
2016,7,30,7,0,1.0,111.0,1.7,17.0,111.0,104.92,82.42
2016,7,30,7,15,7.5,130.5,1.65,17.5,133.5,128.95,102.77
2016,7,30,7,30,14.0,150.0,1.6,18.0,156.0,153.02,122.2
2016,7,30,7,45,10.0,158.5,1.6,18.5,163.0,154.73,122.7
2016,7,30,8,0,6.0,167.0,1.6,19.0,170.0,156.77,123.5
2016,7,30,8,15,12.0,190.5,1.65,19.5,197.5,184.54,145.33
2016,7,30,8,30,18.0,214.0,1.7,20.0,225.0,212.12,166.57
2016,7,30,8,45,52.5,259.5,1.75,20.5,295.0,312.74,245.03
2016,7,30,9,0,87.0,305.0,1.8,21.0,365.0,394.07,306.03
2016,7,30,9,15,112.5,330.0,1.9,21.5,412.5,462.88,355.96
2016,7,30,9,30,138.0,355.0,2.0,22.0,460.0,508.39,388.13
2016,7,30,9,45,520.0,223.0,2.1,22.5,643.0,777.67,588.15
2016,7,30,10,0,902.0,91.0,2.2,23.0,826.0,985.82,725.23
2016,7,30,10,15,908.5,92.0,2.25,23.0,854.5,973.88,714.72
2016,7,30,10,30,915.0,93.0,2.3,23.0,883.0,958.45,704.37
2016,7,30,10,45,919.0,94.0,2.4,23.5,905.0,937.27,689.47
2016,7,30,11,0,923.0,95.0,2.5,24.0,927.0,912.8,672.45
2016,7,30,11,15,926.0,95.5,2.55,24.0,942.5,883.79,653.31
2016,7,30,11,30,929.0,96.0,2.6,24.0,958.0,851.79,632.12
2016,7,30,11,45,662.0,250.0,2.65,24.0,867.0,752.14,560.87
2016,7,30,12,0,395.0,404.0,2.7,24.0,776.0,643.38,479.46
2016,7,30,12,15,385.5,409.0,2.7,24.0,772.0,614.0,458.35
2016,7,30,12,30,376.0,414.0,2.7,24.0,768.0,584.32,436.27
2016,7,30,12,45,278.0,439.0,2.75,24.0,699.5,516.13,385.76
2016,7,30,13,0,180.0,464.0,2.8,24.0,631.0,460.35,344.24
2016,7,30,13,15,286.5,424.5,2.75,24.0,685.5,461.78,344.77
2016,7,30,13,30,393.0,385.0,2.7,24.0,740.0,458.47,340.01
2016,7,30,13,45,370.0,386.0,2.7,24.0,714.5,420.39,309.99
2016,7,30,14,0,347.0,387.0,2.7,24.0,689.0,384.46,281.59
2016,7,30,14,15,261.0,390.5,2.65,23.5,613.0,334.32,245.05
2016,7,30,14,30,175.0,394.0,2.6,23.0,537.0,305.79,225.91
2016,7,30,14,45,206.0,372.5,2.6,23.0,533.5,281.48,205.97
2016,7,30,15,0,237.0,351.0,2.6,23.0,530.0,254.29,185.02
2016,7,30,15,15,217.0,333.0,2.55,22.5,490.5,222.96,165.92
2016,7,30,15,30,197.0,315.0,2.5,22.0,451.0,200.79,161.84
2016,7,30,15,45,217.0,290.0,2.5,22.0,430.5,189.0,152.68
2016,7,30,16,0,237.0,265.0,2.5,22.0,410.0,176.54,142.91
2016,7,30,16,15,266.5,237.0,2.5,21.5,387.5,153.15,124.25
2016,7,30,16,30,296.0,209.0,2.5,21.0,365.0,139.09,113.16
2016,7,30,16,45,207.5,194.0,2.5,20.5,298.0,136.2,111.35
2016,7,30,17,0,119.0,179.0,2.5,20.0,231.0,125.59,102.91
2016,7,30,17,15,412.5,118.5,2.5,19.5,265.0,83.16,66.95
2016,7,30,17,30,706.0,58.0,2.5,19.0,299.0,49.02,37.5
2016,7,30,17,45,662.5,53.0,2.55,18.5,248.5,45.34,34.37
2016,7,30,18,0,619.0,48.0,2.6,18.0,198.0,41.61,31.05
2016,7,30,18,15,547.5,41.5,2.55,17.5,151.0,36.36,26.22
2016,7,30,18,30,476.0,35.0,2.5,17.0,104.0,28.54,18.97
2016,7,30,18,45,358.5,25.5,2.5,16.5,65.5,20.92,11.06
2016,7,30,19,0,241.0,16.0,2.5,16.0,27.0,13.2,0.0
2016,7,30,19,15,120.5,8.0,2.45,15.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,110.0,7.0,1.7,12.5,12.0,77.51,0.0
2016,7,31,5,30,220.0,14.0,1.8,13.0,24.0,163.87,0.0
2016,7,31,5,45,343.5,23.5,1.9,13.5,61.0,329.21,242.33
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,448.01,361.92
2016,7,31,6,15,540.5,39.5,2.0,14.5,145.0,524.84,428.01
2016,7,31,6,30,614.0,46.0,2.0,15.0,192.0,613.21,498.58
2016,7,31,6,45,307.0,69.5,2.0,15.5,142.5,389.77,324.09
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,83.23,64.68
2016,7,31,7,15,5.0,119.5,1.9,16.5,121.5,114.12,90.84
2016,7,31,7,30,10.0,146.0,1.8,17.0,150.0,144.84,115.89
2016,7,31,7,45,12.0,163.0,1.75,17.5,169.0,161.78,129.1
2016,7,31,8,0,14.0,180.0,1.7,18.0,188.0,178.68,142.07
2016,7,31,8,15,9.5,180.5,1.65,18.5,186.5,171.76,135.5
2016,7,31,8,30,5.0,181.0,1.6,19.0,185.0,165.54,129.63
2016,7,31,8,45,8.5,201.0,1.6,19.5,207.0,187.02,146.2
2016,7,31,9,0,12.0,221.0,1.6,20.0,229.0,208.3,162.3
2016,7,31,9,15,13.5,236.0,1.6,20.0,246.0,222.45,172.91
2016,7,31,9,30,15.0,251.0,1.6,20.0,263.0,236.42,183.33
2016,7,31,9,45,26.0,291.5,1.65,20.5,312.5,302.47,233.47
2016,7,31,10,0,37.0,332.0,1.7,21.0,362.0,350.22,268.53
2016,7,31,10,15,39.5,348.0,1.75,21.5,381.0,363.48,277.31
2016,7,31,10,30,42.0,364.0,1.8,22.0,400.0,376.03,285.69
2016,7,31,10,45,54.5,389.5,1.85,22.5,438.0,406.0,307.1
2016,7,31,11,0,67.0,415.0,1.9,23.0,476.0,434.12,326.8
2016,7,31,11,15,109.0,438.5,1.95,23.0,539.5,494.72,371.03
2016,7,31,11,30,151.0,462.0,2.0,23.0,603.0,537.43,401.69
2016,7,31,11,45,256.5,441.5,2.05,23.0,682.5,593.25,442.85
2016,7,31,12,0,362.0,421.0,2.1,23.0,762.0,632.71,471.55
2016,7,31,12,15,641.5,265.0,2.15,23.0,868.0,676.49,506.27
2016,7,31,12,30,921.0,109.0,2.2,23.0,974.0,691.45,518.94
2016,7,31,12,45,921.0,107.5,2.25,23.5,967.0,644.13,481.97
2016,7,31,13,0,921.0,106.0,2.3,24.0,960.0,595.22,443.41
