Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,918.0,105.5,2.35,23.5,945.0,544.14,403.77
2016,7,31,13,30,915.0,105.0,2.4,23.0,930.0,492.1,361.98
2016,7,31,13,45,912.5,102.5,2.45,23.0,908.5,438.1,316.66
2016,7,31,14,0,910.0,100.0,2.5,23.0,887.0,383.52,269.73
2016,7,31,14,15,903.5,99.0,2.55,22.5,858.0,328.43,222.25
2016,7,31,14,30,897.0,98.0,2.6,22.0,829.0,273.55,175.09
2016,7,31,14,45,891.0,95.0,2.65,22.0,795.0,217.91,129.14
2016,7,31,15,0,885.0,92.0,2.7,22.0,761.0,162.89,89.28
2016,7,31,15,15,874.0,90.5,2.75,21.5,721.0,109.31,62.23
2016,7,31,15,30,863.0,89.0,2.8,21.0,681.0,76.78,59.73
2016,7,31,15,45,851.0,85.5,2.85,21.0,636.5,74.86,58.31
2016,7,31,16,0,839.0,82.0,2.9,21.0,592.0,72.77,56.71
2016,7,31,16,15,819.5,79.5,2.9,20.5,544.0,71.03,55.53
2016,7,31,16,30,800.0,77.0,2.9,20.0,496.0,61.03,47.24
2016,7,31,16,45,777.0,73.0,2.9,19.5,446.0,58.79,45.58
2016,7,31,17,0,754.0,69.0,2.9,19.0,396.0,56.45,43.79
2016,7,31,17,15,720.0,65.0,2.85,18.5,344.5,53.88,41.78
2016,7,31,17,30,686.0,61.0,2.8,18.0,293.0,51.27,39.65
2016,7,31,17,45,638.0,55.5,2.75,17.5,242.5,47.25,36.2
2016,7,31,18,0,590.0,50.0,2.7,17.0,192.0,39.67,29.46
2016,7,31,18,15,515.5,43.0,2.6,16.5,145.5,34.5,24.69
2016,7,31,18,30,441.0,36.0,2.5,16.0,99.0,29.29,19.67
2016,7,31,18,45,321.5,26.0,2.45,15.5,62.0,21.31,11.19
2016,7,31,19,0,202.0,16.0,2.4,15.0,25.0,13.2,0.0
2016,7,31,19,15,101.0,8.0,2.3,14.5,12.5,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.75,13.0,10.5,5.97,0.0
2016,8,1,5,30,180.0,14.0,1.8,13.0,21.0,136.11,0.0
2016,8,1,5,45,308.5,24.0,1.9,13.5,57.5,304.54,220.5
2016,8,1,6,0,437.0,34.0,2.0,14.0,94.0,426.27,344.6
2016,8,1,6,15,512.5,41.0,2.0,14.5,140.0,510.79,417.02
2016,8,1,6,30,588.0,48.0,2.0,15.0,186.0,593.47,483.53
2016,8,1,6,45,298.5,81.0,2.05,15.5,151.5,399.5,331.42
2016,8,1,7,0,9.0,114.0,2.1,16.0,117.0,116.36,92.72
2016,8,1,7,15,22.0,137.5,2.05,16.5,146.5,151.28,122.38
2016,8,1,7,30,35.0,161.0,2.0,17.0,176.0,203.64,165.01
2016,8,1,7,45,38.0,181.5,1.95,17.5,199.5,226.74,182.66
2016,8,1,8,0,41.0,202.0,1.9,18.0,223.0,249.48,199.77
2016,8,1,8,15,66.5,232.5,1.85,18.5,270.5,306.51,244.29
2016,8,1,8,30,92.0,263.0,1.8,19.0,318.0,362.98,287.04
2016,8,1,8,45,133.5,287.5,1.8,19.5,375.0,449.35,351.63
2016,8,1,9,0,175.0,312.0,1.8,20.0,432.0,512.98,397.51
2016,8,1,9,15,237.0,322.5,1.85,20.0,495.0,579.78,446.55
2016,8,1,9,30,299.0,333.0,1.9,20.0,558.0,666.01,507.88
2016,8,1,9,45,600.5,212.5,1.95,20.5,691.5,853.82,643.6
2016,8,1,10,0,902.0,92.0,2.0,21.0,825.0,985.6,727.77
2016,8,1,10,15,909.0,93.5,2.05,21.0,854.0,974.55,718.59
2016,8,1,10,30,916.0,95.0,2.1,21.0,883.0,959.95,708.79
2016,8,1,10,45,921.0,95.5,2.15,21.5,905.5,938.98,693.58
2016,8,1,11,0,926.0,96.0,2.2,22.0,928.0,914.69,676.29
2016,8,1,11,15,929.5,96.5,2.25,22.0,943.5,885.87,657.33
2016,8,1,11,30,933.0,97.0,2.3,22.0,959.0,854.0,636.28
2016,8,1,11,45,934.5,97.0,2.35,22.5,967.0,817.24,610.62
2016,8,1,12,0,936.0,97.0,2.4,23.0,975.0,777.9,583.12
2016,8,1,12,15,936.5,97.0,2.45,23.0,975.5,735.49,553.01
2016,8,1,12,30,937.0,97.0,2.5,23.0,976.0,690.97,520.01
2016,8,1,12,45,932.0,99.0,2.55,23.0,967.5,642.8,483.45
2016,8,1,13,0,927.0,101.0,2.6,23.0,959.0,593.34,444.92
2016,8,1,13,15,924.0,100.5,2.65,23.0,944.0,541.97,403.85
2016,8,1,13,30,921.0,100.0,2.7,23.0,929.0,489.62,360.76
2016,8,1,13,45,918.0,98.0,2.75,23.0,907.5,435.44,315.02
2016,8,1,14,0,915.0,96.0,2.8,23.0,886.0,380.71,267.74
2016,8,1,14,15,908.5,95.0,2.8,22.5,857.0,325.33,219.78
2016,8,1,14,30,902.0,94.0,2.8,22.0,828.0,270.16,172.25
2016,8,1,14,45,895.5,92.0,2.85,22.0,794.0,214.77,126.55
2016,8,1,15,0,889.0,90.0,2.9,22.0,760.0,160.03,87.22
2016,8,1,15,15,878.0,88.0,2.95,21.5,720.0,105.89,60.42
2016,8,1,15,30,867.0,86.0,3.0,21.0,680.0,75.07,58.31
2016,8,1,15,45,853.5,83.5,3.1,21.0,635.5,73.68,57.32
2016,8,1,16,0,840.0,81.0,3.2,21.0,591.0,72.16,56.21
2016,8,1,16,15,821.5,78.5,3.2,20.5,543.0,70.42,55.03
2016,8,1,16,30,803.0,76.0,3.2,20.0,495.0,60.43,46.74
2016,8,1,16,45,777.5,73.0,3.2,19.5,444.5,58.85,45.64
2016,8,1,17,0,752.0,70.0,3.2,19.0,394.0,57.22,44.47
2016,8,1,17,15,717.5,66.0,3.15,18.0,342.5,54.68,42.57
2016,8,1,17,30,683.0,62.0,3.1,17.0,291.0,52.1,40.55
2016,8,1,17,45,630.5,57.0,3.1,16.5,240.5,44.56,33.96
2016,8,1,18,0,578.0,52.0,3.1,16.0,190.0,41.22,30.94
2016,8,1,18,15,501.5,44.5,3.0,15.5,143.0,35.7,25.83
2016,8,1,18,30,425.0,37.0,2.9,15.0,96.0,30.14,20.44
2016,8,1,18,45,296.0,26.5,2.85,15.0,59.5,21.75,11.26
2016,8,1,19,0,167.0,16.0,2.8,15.0,23.0,13.66,0.0
2016,8,1,19,15,83.5,8.0,2.75,14.5,11.5,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.0,6.4,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,20.0,108.58,0.0
2016,8,2,5,45,273.5,26.0,2.5,13.5,56.0,280.25,198.94
2016,8,2,6,0,408.0,37.0,2.6,14.0,92.0,407.8,330.86
2016,8,2,6,15,489.5,45.0,2.55,14.5,139.0,497.89,408.51
2016,8,2,6,30,571.0,53.0,2.5,15.0,186.0,592.57,484.97
2016,8,2,6,45,285.5,67.5,2.5,15.5,134.0,367.98,307.39
2016,8,2,7,0,0.0,82.0,2.5,16.0,82.0,71.39,54.83
2016,8,2,7,15,0.0,99.5,2.45,16.5,99.5,87.69,68.59
2016,8,2,7,30,0.0,117.0,2.4,17.0,117.0,103.8,81.66
2016,8,2,7,45,0.0,130.5,2.35,17.5,130.5,115.57,90.92
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,127.33,100.03
2016,8,2,8,15,8.0,176.5,2.25,18.0,181.0,166.34,131.69
2016,8,2,8,30,16.0,209.0,2.2,18.0,218.0,205.26,162.7
2016,8,2,8,45,29.5,243.0,2.15,18.5,262.5,271.15,214.19
2016,8,2,9,0,43.0,277.0,2.1,19.0,307.0,318.22,249.78
2016,8,2,9,15,87.0,314.0,2.05,19.5,378.5,398.2,310.69
2016,8,2,9,30,131.0,351.0,2.0,20.0,450.0,497.21,383.27
2016,8,2,9,45,181.5,367.0,2.0,20.5,510.5,555.82,425.06
2016,8,2,10,0,232.0,383.0,2.0,21.0,571.0,611.95,464.31
2016,8,2,10,15,582.0,240.5,2.0,21.0,735.0,831.52,624.94
2016,8,2,10,30,932.0,98.0,2.0,21.0,899.0,977.11,720.54
2016,8,2,10,45,937.0,98.5,2.05,21.5,922.0,955.61,703.29
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,930.71,685.75
2016,8,2,11,15,945.0,100.0,2.1,22.0,960.5,901.28,666.07
2016,8,2,11,30,948.0,101.0,2.1,22.0,976.0,868.75,644.34
2016,8,2,11,45,950.0,101.0,2.15,22.5,984.0,831.63,618.7
2016,8,2,12,0,952.0,101.0,2.2,23.0,992.0,791.86,591.17
2016,8,2,12,15,952.0,101.0,2.2,23.0,992.0,748.24,560.03
2016,8,2,12,30,952.0,101.0,2.2,23.0,992.0,702.52,526.18
2016,8,2,12,45,942.5,105.5,2.2,23.0,982.0,652.7,488.47
2016,8,2,13,0,933.0,110.0,2.2,23.0,972.0,601.89,449.06
2016,8,2,13,15,929.5,109.5,2.25,23.0,956.5,549.7,407.75
2016,8,2,13,30,926.0,109.0,2.3,23.0,941.0,496.59,364.42
2016,8,2,13,45,921.5,107.5,2.35,23.5,918.5,441.68,317.82
2016,8,2,14,0,917.0,106.0,2.4,24.0,896.0,386.37,269.95
2016,8,2,14,15,910.0,105.0,2.45,23.5,866.0,330.49,222.13
2016,8,2,14,30,903.0,104.0,2.5,23.0,836.0,274.9,174.76
2016,8,2,14,45,893.5,102.0,2.55,23.0,800.5,218.73,129.07
2016,8,2,15,0,884.0,100.0,2.6,23.0,765.0,163.56,90.13
2016,8,2,15,15,872.0,98.0,2.6,22.5,724.0,109.44,64.18
2016,8,2,15,30,860.0,96.0,2.6,22.0,683.0,80.97,63.02
2016,8,2,15,45,843.0,94.0,2.65,22.0,637.0,79.98,62.39
2016,8,2,16,0,826.0,92.0,2.7,22.0,591.0,69.51,53.73
2016,8,2,16,15,805.5,89.0,2.7,21.5,542.0,68.42,53.1
2016,8,2,16,30,785.0,86.0,2.7,21.0,493.0,67.26,52.41
2016,8,2,16,45,755.5,82.5,2.75,21.0,441.5,65.55,51.12
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,63.8,49.78
2016,8,2,17,15,688.0,74.5,2.8,20.0,338.0,56.04,43.4
2016,8,2,17,30,650.0,70.0,2.8,19.0,286.0,53.54,41.47
2016,8,2,17,45,591.5,64.5,2.85,18.5,235.0,50.06,38.5
2016,8,2,18,0,533.0,59.0,2.9,18.0,184.0,46.6,35.38
2016,8,2,18,15,450.0,50.0,2.85,17.5,137.5,40.08,29.38
2016,8,2,18,30,367.0,41.0,2.8,17.0,91.0,33.48,23.04
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.0,23.46,12.07
2016,8,2,19,0,100.0,16.0,2.8,16.0,19.0,13.66,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,9.5,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,101.0,14.0,1.2,14.0,17.0,81.47,0.0
2016,8,3,5,45,231.5,26.5,1.15,14.5,52.0,248.26,169.92
2016,8,3,6,0,362.0,39.0,1.1,15.0,87.0,374.37,299.88
2016,8,3,6,15,446.0,48.0,0.95,15.5,133.0,466.45,376.6
2016,8,3,6,30,530.0,57.0,0.8,16.0,179.0,563.23,451.29
2016,8,3,6,45,421.5,84.0,0.65,16.5,196.5,511.55,411.26
2016,8,3,7,0,313.0,111.0,0.5,17.0,214.0,437.16,352.67
2016,8,3,7,15,189.0,139.5,0.45,17.5,204.5,343.83,277.37
2016,8,3,7,30,65.0,168.0,0.4,18.0,195.0,242.25,193.44
2016,8,3,7,45,56.0,186.0,0.4,18.5,211.5,250.62,199.26
2016,8,3,8,0,47.0,204.0,0.4,19.0,228.0,258.42,203.77
2016,8,3,8,15,61.0,230.0,0.45,19.5,264.5,298.43,233.9
2016,8,3,8,30,75.0,256.0,0.5,20.0,301.0,337.86,262.72
2016,8,3,8,45,197.0,271.5,0.6,20.5,402.0,494.6,380.44
2016,8,3,9,0,319.0,287.0,0.7,21.0,503.0,651.3,490.6
2016,8,3,9,15,600.5,193.5,0.8,21.5,631.5,854.14,630.52
2016,8,3,9,30,882.0,100.0,0.9,22.0,760.0,1002.33,721.47
2016,8,3,9,45,570.0,238.5,1.05,22.5,673.0,848.66,619.77
2016,8,3,10,0,258.0,377.0,1.2,23.0,586.0,649.88,479.75
2016,8,3,10,15,589.5,240.0,1.3,23.0,739.5,837.65,617.0
2016,8,3,10,30,921.0,103.0,1.4,23.0,893.0,971.11,703.33
2016,8,3,10,45,926.0,103.5,1.55,23.5,916.0,949.67,688.03
2016,8,3,11,0,931.0,104.0,1.7,24.0,939.0,924.88,672.31
2016,8,3,11,15,935.0,104.5,1.85,24.0,954.5,895.96,655.0
2016,8,3,11,30,939.0,105.0,2.0,24.0,970.0,863.94,635.36
2016,8,3,11,45,940.5,105.5,2.15,24.5,978.5,827.02,610.93
2016,8,3,12,0,942.0,106.0,2.3,25.0,987.0,787.5,584.46
2016,8,3,12,15,942.5,106.0,2.4,24.5,987.5,744.45,555.32
2016,8,3,12,30,943.0,106.0,2.5,24.0,988.0,699.28,523.42
2016,8,3,12,45,942.5,105.5,2.65,24.0,980.5,651.2,487.58
2016,8,3,13,0,942.0,105.0,2.8,24.0,973.0,601.5,449.32
2016,8,3,13,15,939.0,104.5,2.85,23.5,958.0,549.11,408.29
2016,8,3,13,30,936.0,104.0,2.9,23.0,943.0,495.73,365.05
2016,8,3,13,45,931.5,103.5,3.0,23.0,921.0,440.96,318.78
2016,8,3,14,0,927.0,103.0,3.1,23.0,899.0,385.76,271.03
2016,8,3,14,15,920.0,101.5,3.15,22.5,869.5,328.97,221.93
2016,8,3,14,30,913.0,100.0,3.2,22.0,840.0,272.46,173.42
2016,8,3,14,45,904.5,98.5,3.3,22.0,804.5,216.2,127.38
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,160.8,88.36
2016,8,3,15,15,582.5,198.0,3.4,21.5,625.5,135.03,91.72
2016,8,3,15,30,269.0,299.0,3.4,21.0,482.0,181.34,147.04
2016,8,3,15,45,199.0,283.0,3.45,21.0,413.5,185.16,150.52
2016,8,3,16,0,129.0,267.0,3.5,21.0,345.0,175.51,142.96
2016,8,3,16,15,150.0,243.5,3.5,20.5,327.0,163.3,133.51
2016,8,3,16,30,171.0,220.0,3.5,20.0,309.0,150.5,123.44
2016,8,3,16,45,104.5,190.5,3.55,19.5,243.5,132.62,108.93
2016,8,3,17,0,38.0,161.0,3.6,19.0,178.0,118.55,97.46
2016,8,3,17,15,33.0,141.0,3.55,18.5,154.0,104.89,86.13
2016,8,3,17,30,28.0,121.0,3.5,18.0,130.0,90.97,74.35
2016,8,3,17,45,21.5,100.5,3.5,17.5,107.0,76.47,61.8
2016,8,3,18,0,15.0,80.0,3.5,17.0,84.0,62.92,49.81
2016,8,3,18,15,207.0,59.0,3.35,16.5,87.5,45.29,34.0
2016,8,3,18,30,399.0,38.0,3.2,16.0,91.0,31.07,21.01
2016,8,3,18,45,262.5,26.0,3.1,15.5,55.0,21.38,10.08
2016,8,3,19,0,126.0,14.0,3.0,15.0,19.0,11.95,0.0
2016,8,3,19,15,63.0,7.0,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,2.7,13.0,16.0,80.54,0.0
2016,8,4,5,45,237.0,25.5,2.8,13.5,51.0,249.54,167.0
2016,8,4,6,0,373.0,38.0,2.9,14.0,86.0,381.52,309.4
2016,8,4,6,15,457.5,47.0,2.9,14.5,132.5,474.24,390.3
2016,8,4,6,30,542.0,56.0,2.9,15.0,179.0,571.74,470.09
2016,8,4,6,45,271.0,48.5,2.95,15.5,110.0,325.03,273.08
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,33.87,23.19
2016,8,4,7,15,0.0,57.5,2.95,16.0,57.5,47.6,34.94
2016,8,4,7,30,0.0,74.0,2.9,16.0,74.0,61.38,46.47
2016,8,4,7,45,0.0,94.5,2.9,16.5,94.5,79.82,61.65
2016,8,4,8,0,0.0,115.0,2.9,17.0,115.0,98.66,76.92
2016,8,4,8,15,0.0,114.5,2.95,17.5,114.5,97.4,75.44
2016,8,4,8,30,0.0,114.0,3.0,18.0,114.0,96.44,74.27
2016,8,4,8,45,0.0,136.5,3.05,18.5,136.5,116.74,90.43
2016,8,4,9,0,0.0,159.0,3.1,19.0,159.0,137.01,106.32
2016,8,4,9,15,1.0,163.0,3.15,19.0,164.0,141.04,109.32
2016,8,4,9,30,2.0,167.0,3.2,19.0,169.0,145.11,112.38
2016,8,4,9,45,4.0,181.0,3.3,19.0,184.5,159.21,123.48
2016,8,4,10,0,6.0,195.0,3.4,19.0,200.0,173.12,134.37
2016,8,4,10,15,13.0,249.0,3.4,19.0,260.5,227.65,177.3
2016,8,4,10,30,20.0,303.0,3.4,19.0,321.0,281.58,219.0
2016,8,4,10,45,30.5,341.0,3.45,19.5,368.0,337.8,261.51
2016,8,4,11,0,41.0,379.0,3.5,20.0,415.0,377.38,290.74
2016,8,4,11,15,45.5,393.0,3.5,19.5,434.5,387.65,298.68
2016,8,4,11,30,50.0,407.0,3.5,19.0,454.0,396.88,305.95
2016,8,4,11,45,52.0,408.5,3.55,19.0,457.0,392.22,302.27
2016,8,4,12,0,54.0,410.0,3.6,19.0,460.0,387.18,298.36
2016,8,4,12,15,488.5,259.0,3.6,19.0,715.0,563.85,438.15
2016,8,4,12,30,923.0,108.0,3.6,19.0,970.0,686.54,530.15
2016,8,4,12,45,918.0,110.0,3.6,19.0,961.0,638.53,491.22
2016,8,4,13,0,913.0,112.0,3.6,19.0,952.0,589.27,451.43
2016,8,4,13,15,910.0,111.0,3.6,19.0,937.0,537.79,408.91
2016,8,4,13,30,907.0,110.0,3.6,19.0,922.0,485.39,364.49
2016,8,4,13,45,905.0,107.5,3.6,19.0,900.5,431.6,317.81
2016,8,4,14,0,903.0,105.0,3.6,19.0,879.0,377.19,269.61
2016,8,4,14,15,896.5,103.5,3.6,19.0,850.0,321.78,220.27
2016,8,4,14,30,890.0,102.0,3.6,19.0,821.0,266.61,171.8
2016,8,4,14,45,883.5,99.0,3.65,19.0,786.5,210.94,125.74
2016,8,4,15,0,877.0,96.0,3.7,19.0,752.0,155.95,86.74
2016,8,4,15,15,865.5,94.0,3.7,18.5,711.5,102.2,61.95
2016,8,4,15,30,854.0,92.0,3.7,18.0,671.0,78.53,62.03
2016,8,4,15,45,841.0,89.0,3.7,18.0,626.5,76.93,60.85
2016,8,4,16,0,828.0,86.0,3.7,18.0,582.0,75.18,59.53
2016,8,4,16,15,568.0,143.5,3.7,17.5,470.5,94.35,76.38
2016,8,4,16,30,308.0,201.0,3.7,17.0,359.0,134.95,111.74
2016,8,4,16,45,171.5,180.0,3.7,17.0,266.5,127.61,105.74
2016,8,4,17,0,35.0,159.0,3.7,17.0,174.0,117.24,97.12
2016,8,4,17,15,30.5,139.0,3.65,16.5,150.5,103.56,85.67
2016,8,4,17,30,26.0,119.0,3.6,16.0,127.0,89.62,73.76
2016,8,4,17,45,19.5,99.0,3.6,15.5,104.5,77.31,63.03
2016,8,4,18,0,13.0,79.0,3.6,15.0,82.0,62.12,49.49
2016,8,4,18,15,6.5,59.5,3.5,14.5,61.0,47.2,35.93
2016,8,4,18,30,0.0,40.0,3.4,14.0,40.0,32.18,22.09
2016,8,4,18,45,0.0,23.5,3.3,13.5,23.5,19.22,8.06
2016,8,4,19,0,0.0,7.0,3.2,13.0,7.0,5.97,0.0
2016,8,4,19,15,0.0,3.5,3.15,13.0,3.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.5,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,15.0,70.69,0.0
2016,8,5,5,45,219.5,25.5,2.4,14.0,49.0,234.95,150.42
2016,8,5,6,0,351.0,39.0,2.5,14.0,83.0,365.29,295.42
2016,8,5,6,15,436.0,48.5,2.45,14.0,129.0,458.46,377.35
2016,8,5,6,30,521.0,58.0,2.4,14.0,175.0,556.37,458.14
2016,8,5,6,45,271.5,86.5,2.4,14.5,148.5,384.05,320.32
2016,8,5,7,0,22.0,115.0,2.4,15.0,122.0,130.56,105.62
2016,8,5,7,15,25.5,135.0,2.35,15.0,145.0,168.03,137.22
2016,8,5,7,30,29.0,155.0,2.3,15.0,168.0,191.26,156.03
2016,8,5,7,45,44.0,181.0,2.25,15.5,202.5,233.09,189.79
2016,8,5,8,0,59.0,207.0,2.2,16.0,237.0,274.57,222.44
2016,8,5,8,15,47.5,220.0,2.15,16.0,246.0,273.19,219.89
2016,8,5,8,30,36.0,233.0,2.1,16.0,255.0,271.68,217.4
2016,8,5,8,45,41.5,255.5,2.05,16.5,282.5,298.07,237.17
2016,8,5,9,0,47.0,278.0,2.0,17.0,310.0,323.84,256.04
2016,8,5,9,15,52.0,300.0,2.0,17.5,337.5,347.85,273.34
2016,8,5,9,30,57.0,322.0,2.0,18.0,365.0,371.09,289.83
2016,8,5,9,45,39.5,307.5,2.0,18.5,338.0,332.76,258.89
2016,8,5,10,0,22.0,293.0,2.0,19.0,311.0,279.0,216.42
2016,8,5,10,15,60.0,350.0,2.0,19.0,401.0,385.18,298.0
2016,8,5,10,30,98.0,407.0,2.0,19.0,491.0,470.75,361.29
2016,8,5,10,45,165.5,421.0,2.0,19.5,567.0,551.69,420.04
2016,8,5,11,0,233.0,435.0,2.0,20.0,643.0,611.12,461.99
2016,8,5,11,15,238.5,437.5,2.05,20.0,654.0,612.92,462.37
2016,8,5,11,30,244.0,440.0,2.1,20.0,665.0,600.6,453.36
2016,8,5,11,45,577.0,282.0,2.15,20.5,818.5,708.34,535.53
2016,8,5,12,0,910.0,124.0,2.2,21.0,972.0,776.44,585.97
2016,8,5,12,15,910.0,124.0,2.25,21.0,971.5,733.81,554.04
2016,8,5,12,30,910.0,124.0,2.3,21.0,971.0,689.2,520.87
2016,8,5,12,45,909.5,122.5,2.4,21.0,963.5,641.38,484.74
2016,8,5,13,0,909.0,121.0,2.5,21.0,956.0,592.06,446.34
2016,8,5,13,15,905.0,120.5,2.55,21.0,940.5,540.4,404.78
2016,8,5,13,30,901.0,120.0,2.6,21.0,925.0,487.91,361.32
2016,8,5,13,45,891.5,121.0,2.65,21.0,900.5,433.69,315.37
2016,8,5,14,0,882.0,122.0,2.7,21.0,876.0,379.57,268.5
2016,8,5,14,15,873.5,120.5,2.75,21.0,846.5,324.45,220.41
2016,8,5,14,30,865.0,119.0,2.8,21.0,817.0,269.82,173.35
2016,8,5,14,45,850.0,119.5,2.9,21.0,779.5,216.05,130.0
2016,8,5,15,0,835.0,120.0,3.0,21.0,742.0,154.33,86.7
2016,8,5,15,15,821.0,117.5,3.0,20.5,701.0,101.47,62.86
2016,8,5,15,30,807.0,115.0,3.0,20.0,660.0,81.22,63.8
2016,8,5,15,45,784.5,113.5,3.0,20.0,613.5,81.71,64.42
2016,8,5,16,0,762.0,112.0,3.0,20.0,567.0,82.23,65.07
2016,8,5,16,15,738.0,108.0,3.0,19.5,518.0,73.78,58.17
2016,8,5,16,30,714.0,104.0,3.0,19.0,469.0,72.6,57.48
2016,8,5,16,45,677.5,100.5,3.05,18.5,417.5,71.53,56.87
2016,8,5,17,0,641.0,97.0,3.1,18.0,366.0,70.47,56.25
2016,8,5,17,15,598.5,90.5,3.1,17.5,315.0,67.11,53.58
2016,8,5,17,30,556.0,84.0,3.1,17.0,264.0,63.66,50.73
2016,8,5,17,45,492.0,76.0,3.1,16.5,214.5,58.73,46.45
2016,8,5,18,0,428.0,68.0,3.1,16.0,165.0,51.44,39.89
2016,8,5,18,15,342.5,56.0,3.0,15.5,121.0,42.68,31.8
2016,8,5,18,30,257.0,44.0,2.9,15.0,77.0,33.79,23.28
2016,8,5,18,45,148.0,27.5,2.85,15.0,44.5,21.27,8.67
2016,8,5,19,0,39.0,11.0,2.8,15.0,12.0,9.39,0.0
2016,8,5,19,15,19.5,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,42.32,0.0
2016,8,6,5,45,168.5,26.0,2.5,13.5,44.5,195.66,118.62
2016,8,6,6,0,289.0,41.0,2.6,14.0,77.0,318.69,257.64
2016,8,6,6,15,376.0,52.0,2.55,14.0,122.0,413.58,341.87
2016,8,6,6,30,463.0,63.0,2.5,14.0,167.0,513.22,424.83
2016,8,6,6,45,231.5,58.5,2.5,14.5,110.5,306.99,258.26
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,44.69,32.5
2016,8,6,7,15,0.0,63.5,2.45,15.5,63.5,52.61,39.27
2016,8,6,7,30,0.0,73.0,2.4,16.0,73.0,60.55,45.77
2016,8,6,7,45,0.0,89.5,2.4,16.5,89.5,75.13,57.73
2016,8,6,8,0,0.0,106.0,2.4,17.0,106.0,90.11,69.84
2016,8,6,8,15,0.0,116.5,2.35,17.0,116.5,99.34,77.2
2016,8,6,8,30,0.0,127.0,2.3,17.0,127.0,108.54,84.49
2016,8,6,8,45,0.5,145.5,2.3,17.5,146.0,125.69,98.04
2016,8,6,9,0,1.0,164.0,2.3,18.0,165.0,142.75,111.33
2016,8,6,9,15,3.0,178.0,2.3,18.0,180.5,156.97,122.51
2016,8,6,9,30,5.0,192.0,2.3,18.0,196.0,171.07,133.53
2016,8,6,9,45,37.5,277.5,2.3,18.5,308.0,299.72,234.84
2016,8,6,10,0,70.0,363.0,2.3,19.0,420.0,414.67,321.38
2016,8,6,10,15,64.0,372.0,2.3,19.0,425.5,411.26,317.43
2016,8,6,10,30,58.0,381.0,2.3,19.0,431.0,407.77,314.09
2016,8,6,10,45,116.0,411.0,2.35,19.5,514.0,497.23,380.76
2016,8,6,11,0,174.0,441.0,2.4,20.0,597.0,564.95,429.51
2016,8,6,11,15,134.5,442.5,2.4,20.0,564.0,518.99,394.34
2016,8,6,11,30,95.0,444.0,2.4,20.0,531.0,465.98,354.6
2016,8,6,11,45,104.5,451.5,2.45,20.0,548.0,469.58,357.45
2016,8,6,12,0,114.0,459.0,2.5,20.0,565.0,476.35,362.26
2016,8,6,12,15,198.5,453.0,2.5,20.0,637.5,515.22,391.63
2016,8,6,12,30,283.0,447.0,2.5,20.0,710.0,545.89,413.96
2016,8,6,12,45,589.5,286.0,2.55,20.5,828.0,577.9,438.6
2016,8,6,13,0,896.0,125.0,2.6,21.0,946.0,586.21,442.76
2016,8,6,13,15,893.0,124.0,2.65,20.5,931.0,535.2,401.98
2016,8,6,13,30,890.0,123.0,2.7,20.0,916.0,483.29,359.46
2016,8,6,13,45,886.0,121.0,2.75,20.0,894.0,429.63,313.61
2016,8,6,14,0,882.0,119.0,2.8,20.0,872.0,375.58,266.41
2016,8,6,14,15,564.0,248.0,2.85,20.0,723.5,310.63,220.52
2016,8,6,14,30,246.0,377.0,2.9,20.0,575.0,294.64,217.43
2016,8,6,14,45,549.0,244.0,3.0,20.0,659.5,232.47,156.21
2016,8,6,15,0,852.0,111.0,3.1,20.0,744.0,157.9,89.76
2016,8,6,15,15,839.0,108.5,3.15,19.5,703.5,94.27,58.36
2016,8,6,15,30,826.0,106.0,3.2,19.0,663.0,76.0,59.64
2016,8,6,15,45,529.0,181.5,3.3,19.0,529.0,113.84,92.02
2016,8,6,16,0,232.0,257.0,3.4,19.0,395.0,172.16,141.46
2016,8,6,16,15,492.5,174.5,3.5,18.5,435.0,113.52,92.4
2016,8,6,16,30,753.0,92.0,3.6,18.0,475.0,71.45,56.7
2016,8,6,16,45,725.0,87.5,3.7,17.5,424.5,69.21,55.1
2016,8,6,17,0,697.0,83.0,3.8,17.0,374.0,61.23,48.41
2016,8,6,17,15,656.5,78.0,3.8,16.5,322.5,58.55,46.27
2016,8,6,17,30,616.0,73.0,3.8,16.0,271.0,55.81,44.01
2016,8,6,17,45,557.0,66.0,3.85,16.0,220.5,51.31,39.98
2016,8,6,18,0,498.0,59.0,3.9,16.0,170.0,46.75,35.73
2016,8,6,18,15,410.0,49.0,3.85,15.5,124.5,39.43,28.91
2016,8,6,18,30,322.0,39.0,3.8,15.0,79.0,31.98,21.63
2016,8,6,18,45,190.5,25.0,3.75,14.5,46.0,19.47,6.56
2016,8,6,19,0,59.0,11.0,3.7,14.0,13.0,9.39,0.0
2016,8,6,19,15,29.5,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,13.0,13.0,73.13,0.0
2016,8,7,5,45,239.5,23.0,3.0,13.5,47.5,243.62,139.65
2016,8,7,6,0,386.0,35.0,3.1,14.0,82.0,387.48,311.88
2016,8,7,6,15,473.5,43.5,3.0,14.0,128.5,481.87,396.24
2016,8,7,6,30,561.0,52.0,2.9,14.0,175.0,581.41,478.78
2016,8,7,6,45,280.5,70.5,2.85,14.5,132.0,368.54,309.16
2016,8,7,7,0,0.0,89.0,2.8,15.0,89.0,79.88,62.25
2016,8,7,7,15,0.0,106.0,2.65,15.5,106.0,95.49,75.46
2016,8,7,7,30,0.0,123.0,2.5,16.0,123.0,110.91,87.96
2016,8,7,7,45,8.5,151.0,2.45,16.5,155.5,146.33,117.14
2016,8,7,8,0,17.0,179.0,2.4,17.0,188.0,181.65,145.61
2016,8,7,8,15,36.5,212.0,2.3,17.5,233.0,252.97,202.67
2016,8,7,8,30,56.0,245.0,2.2,18.0,278.0,306.41,244.02
2016,8,7,8,45,124.5,275.0,2.1,18.5,356.5,426.24,336.73
2016,8,7,9,0,193.0,305.0,2.0,19.0,435.0,523.36,408.54
2016,8,7,9,15,172.0,326.5,1.9,19.0,448.0,519.22,402.48
2016,8,7,9,30,151.0,348.0,1.8,19.0,461.0,513.99,396.4
2016,8,7,9,45,241.5,351.5,1.75,19.5,541.0,617.93,471.85
2016,8,7,10,0,332.0,355.0,1.7,20.0,621.0,697.69,527.05
2016,8,7,10,15,631.0,227.5,1.75,20.5,756.5,862.36,645.03
2016,8,7,10,30,930.0,100.0,1.8,21.0,892.0,972.4,715.05
2016,8,7,10,45,936.0,100.0,1.85,21.5,915.0,950.96,698.31
2016,8,7,11,0,942.0,100.0,1.9,22.0,938.0,926.1,680.9
2016,8,7,11,15,945.5,100.5,1.95,22.0,953.5,896.24,661.55
2016,8,7,11,30,949.0,101.0,2.0,22.0,969.0,863.27,640.07
2016,8,7,11,45,952.0,100.5,2.1,22.0,977.5,826.06,616.03
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,786.13,589.85
2016,8,7,12,15,955.0,100.0,2.25,22.0,986.5,742.02,558.12
2016,8,7,12,30,955.0,100.0,2.3,22.0,987.0,695.78,523.84
2016,8,7,12,45,954.5,99.5,2.35,22.5,979.5,646.91,485.78
2016,8,7,13,0,954.0,99.0,2.4,23.0,972.0,596.38,445.5
2016,8,7,13,15,951.5,98.5,2.45,23.0,956.5,543.4,403.1
2016,8,7,13,30,949.0,98.0,2.5,23.0,941.0,489.33,358.52
2016,8,7,13,45,945.5,96.5,2.55,23.0,919.0,433.3,311.15
2016,8,7,14,0,942.0,95.0,2.6,23.0,897.0,376.74,262.24
2016,8,7,14,15,935.5,94.0,2.65,22.5,867.0,319.39,212.71
2016,8,7,14,30,929.0,93.0,2.7,22.0,837.0,262.25,163.93
2016,8,7,14,45,920.5,91.5,2.75,22.0,801.0,204.91,117.85
2016,8,7,15,0,912.0,90.0,2.8,22.0,765.0,148.43,79.87
2016,8,7,15,15,900.5,88.0,2.8,22.0,723.5,92.61,57.14
2016,8,7,15,30,889.0,86.0,2.8,22.0,682.0,75.67,58.64
2016,8,7,15,45,873.0,84.0,2.8,22.0,635.5,74.48,57.82
2016,8,7,16,0,857.0,82.0,2.8,22.0,589.0,73.18,56.9
2016,8,7,16,15,837.0,79.5,2.8,21.5,539.5,71.37,55.67
2016,8,7,16,30,817.0,77.0,2.8,21.0,490.0,61.68,47.67
2016,8,7,16,45,787.5,74.0,2.8,20.5,437.5,60.05,46.54
2016,8,7,17,0,758.0,71.0,2.8,20.0,385.0,58.4,45.36
2016,8,7,17,15,720.0,66.5,2.75,19.5,332.0,55.45,43.01
2016,8,7,17,30,682.0,62.0,2.7,19.0,279.0,52.46,40.54
2016,8,7,17,45,623.0,56.5,2.7,18.5,227.0,44.46,33.56
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,40.72,30.14
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,34.75,24.58
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,28.76,18.62
2016,8,7,18,45,234.5,23.0,2.55,16.5,46.5,18.98,5.02
2016,8,7,19,0,83.0,11.0,2.5,16.0,12.0,9.39,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,41.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,82.0,10.0,2.2,13.0,12.0,64.68,0.0
2016,8,8,5,45,223.5,22.0,2.25,14.0,45.0,229.25,120.12
2016,8,8,6,0,365.0,34.0,2.3,15.0,78.0,370.01,295.15
2016,8,8,6,15,452.5,42.5,2.15,15.5,123.5,463.4,377.34
2016,8,8,6,30,540.0,51.0,2.0,16.0,169.0,562.09,457.0
2016,8,8,6,45,273.5,79.5,1.9,16.5,139.5,375.94,310.48
2016,8,8,7,0,7.0,108.0,1.8,17.0,110.0,109.17,86.3
2016,8,8,7,15,12.0,127.0,1.7,17.5,131.5,131.2,104.93
2016,8,8,7,30,17.0,146.0,1.6,18.0,153.0,153.21,122.65
2016,8,8,7,45,19.0,164.5,1.55,18.5,173.5,171.74,137.04
2016,8,8,8,0,21.0,183.0,1.5,19.0,194.0,190.15,151.08
2016,8,8,8,15,46.5,217.0,1.5,19.5,243.5,269.22,213.6
2016,8,8,8,30,72.0,251.0,1.5,20.0,293.0,329.88,259.83
2016,8,8,8,45,174.5,271.5,1.5,20.5,385.0,472.32,368.5
2016,8,8,9,0,277.0,292.0,1.5,21.0,477.0,614.43,470.8
2016,8,8,9,15,579.0,193.5,1.55,21.0,611.5,830.11,626.34
2016,8,8,9,30,881.0,95.0,1.6,21.0,746.0,991.82,730.12
2016,8,8,9,45,894.5,94.5,1.7,21.5,783.0,991.55,726.56
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,987.66,722.76
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,975.5,715.12
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,959.76,705.28
2016,8,8,10,45,926.0,97.5,2.15,22.5,901.5,938.27,690.88
2016,8,8,11,0,930.0,99.0,2.3,23.0,924.0,913.4,674.21
2016,8,8,11,15,933.0,99.5,2.4,23.0,939.5,883.47,654.91
2016,8,8,11,30,936.0,100.0,2.5,23.0,955.0,850.48,633.44
2016,8,8,11,45,937.0,101.0,2.65,23.5,962.5,813.51,608.22
2016,8,8,12,0,938.0,102.0,2.8,24.0,970.0,773.93,580.97
2016,8,8,12,15,938.0,102.0,2.9,23.5,970.5,730.42,550.47
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,684.82,517.48
2016,8,8,12,45,937.5,101.0,3.15,23.0,963.5,636.25,480.46
2016,8,8,13,0,937.0,100.0,3.3,23.0,956.0,586.06,441.04
2016,8,8,13,15,934.5,99.5,3.35,23.0,941.0,533.85,398.57
2016,8,8,13,30,932.0,99.0,3.4,23.0,926.0,480.58,354.02
2016,8,8,13,45,928.5,97.5,3.5,23.0,903.5,425.37,306.84
2016,8,8,14,0,925.0,96.0,3.6,23.0,881.0,369.66,258.2
2016,8,8,14,15,918.5,95.0,3.65,22.5,852.0,313.18,209.02
2016,8,8,14,30,912.0,94.0,3.7,22.0,823.0,256.92,160.77
2016,8,8,14,45,904.0,92.0,3.75,22.0,787.5,200.22,115.2
2016,8,8,15,0,896.0,90.0,3.8,22.0,752.0,144.36,77.94
2016,8,8,15,15,884.5,88.0,3.8,21.5,710.5,89.41,56.74
2016,8,8,15,30,873.0,86.0,3.8,21.0,669.0,75.39,58.68
2016,8,8,15,45,858.5,83.5,3.8,21.0,623.5,73.92,57.61
2016,8,8,16,0,844.0,81.0,3.8,21.0,578.0,72.33,56.44
2016,8,8,16,15,823.5,78.5,3.75,20.5,528.5,61.94,47.84
2016,8,8,16,30,803.0,76.0,3.7,20.0,479.0,60.83,47.16
2016,8,8,16,45,778.0,72.0,3.7,20.0,428.0,58.51,45.32
2016,8,8,17,0,753.0,68.0,3.7,20.0,377.0,56.11,43.38
2016,8,8,17,15,715.0,63.5,3.65,19.5,324.5,53.09,40.95
2016,8,8,17,30,677.0,59.0,3.6,19.0,272.0,50.01,38.4
2016,8,8,17,45,623.0,53.5,3.6,18.5,221.5,45.93,34.83
2016,8,8,18,0,569.0,48.0,3.6,18.0,171.0,38.4,28.08
2016,8,8,18,15,480.5,40.0,3.55,17.5,124.5,32.34,22.45
2016,8,8,18,30,392.0,32.0,3.5,17.0,78.0,26.25,16.39
2016,8,8,18,45,240.0,21.0,3.5,16.5,44.5,17.29,2.68
2016,8,8,19,0,88.0,10.0,3.5,16.0,11.0,8.54,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,38.0,4.5,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,76.0,9.0,1.2,14.0,11.0,59.67,0.0
2016,8,9,5,45,221.5,21.0,1.2,14.5,43.5,225.06,104.64
2016,8,9,6,0,367.0,33.0,1.2,15.0,76.0,370.19,292.07
2016,8,9,6,15,455.5,41.5,1.0,15.5,121.5,464.23,373.28
2016,8,9,6,30,544.0,50.0,0.8,16.0,167.0,563.75,450.66
2016,8,9,6,45,592.5,57.5,0.6,16.5,216.5,631.35,498.92
2016,8,9,7,0,641.0,65.0,0.4,17.0,266.0,699.92,544.06
2016,8,9,7,15,492.0,104.5,0.4,17.5,275.5,618.95,484.04
2016,8,9,7,30,343.0,144.0,0.4,18.0,285.0,514.27,405.55
2016,8,9,7,45,274.0,177.0,0.4,18.5,299.0,491.94,386.16
2016,8,9,8,0,205.0,210.0,0.4,19.0,313.0,443.26,346.68
2016,8,9,8,15,513.0,148.5,0.45,19.5,441.5,714.05,545.4
2016,8,9,8,30,821.0,87.0,0.5,20.0,570.0,951.7,696.46
2016,8,9,8,45,841.0,87.5,0.6,20.5,616.5,960.97,697.33
2016,8,9,9,0,861.0,88.0,0.7,21.0,663.0,978.66,707.33
2016,8,9,9,15,873.0,90.0,0.7,21.5,704.0,986.82,709.12
2016,8,9,9,30,885.0,92.0,0.7,22.0,745.0,991.46,708.99
2016,8,9,9,45,897.0,92.0,0.75,22.5,781.0,990.24,706.51
2016,8,9,10,0,909.0,92.0,0.8,23.0,817.0,985.4,702.01
2016,8,9,10,15,915.5,93.0,0.85,23.5,846.5,972.74,692.84
2016,8,9,10,30,922.0,94.0,0.9,24.0,876.0,956.52,681.66
2016,8,9,10,45,927.0,94.5,0.95,24.5,898.5,934.91,667.23
2016,8,9,11,0,932.0,95.0,1.0,25.0,921.0,909.92,650.76
2016,8,9,11,15,935.0,95.5,1.1,25.0,936.0,879.96,633.14
2016,8,9,11,30,938.0,96.0,1.2,25.0,951.0,846.95,613.32
2016,8,9,11,45,938.5,97.0,1.35,25.0,958.0,809.55,590.92
2016,8,9,12,0,939.0,98.0,1.5,25.0,965.0,769.58,566.27
2016,8,9,12,15,939.0,98.0,1.6,25.0,965.0,726.05,536.12
2016,8,9,12,30,939.0,98.0,1.7,25.0,965.0,680.41,503.49
2016,8,9,12,45,934.0,100.0,1.85,25.5,956.5,631.52,466.79
2016,8,9,13,0,929.0,102.0,2.0,26.0,948.0,581.31,427.94
2016,8,9,13,15,926.0,101.5,2.1,25.5,932.5,529.14,387.75
2016,8,9,13,30,923.0,101.0,2.2,25.0,917.0,475.99,345.24
2016,8,9,13,45,917.0,100.5,2.35,25.0,894.0,420.92,299.32
2016,8,9,14,0,911.0,100.0,2.5,25.0,871.0,365.6,252.04
2016,8,9,14,15,904.0,99.0,2.55,25.0,842.0,309.63,203.73
2016,8,9,14,30,897.0,98.0,2.6,25.0,813.0,253.96,156.56
2016,8,9,14,45,886.5,97.0,2.65,25.0,777.0,198.26,112.89
2016,8,9,15,0,876.0,96.0,2.7,25.0,741.0,143.66,77.68
2016,8,9,15,15,864.0,94.0,2.7,24.5,700.0,89.69,58.24
2016,8,9,15,30,852.0,92.0,2.7,24.0,659.0,78.67,60.69
2016,8,9,15,45,834.5,90.5,2.7,24.0,613.5,77.88,60.21
2016,8,9,16,0,817.0,89.0,2.7,24.0,568.0,67.92,52.03
2016,8,9,16,15,796.0,86.0,2.65,23.5,519.0,66.74,51.32
2016,8,9,16,30,775.0,83.0,2.6,23.0,470.0,65.5,50.55
2016,8,9,16,45,743.5,79.5,2.6,22.5,418.5,63.7,49.29
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,61.86,47.98
2016,8,9,17,15,672.0,71.0,2.55,21.5,315.0,53.85,41.27
2016,8,9,17,30,632.0,66.0,2.5,21.0,263.0,50.89,38.83
2016,8,9,17,45,567.5,60.5,2.5,20.5,212.5,47.32,35.73
2016,8,9,18,0,503.0,55.0,2.5,20.0,162.0,43.78,32.49
2016,8,9,18,15,411.0,45.0,2.45,19.0,116.5,36.33,25.69
2016,8,9,18,30,319.0,35.0,2.4,18.0,71.0,28.75,18.26
2016,8,9,18,45,159.5,17.5,2.4,17.5,35.5,14.12,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,51.0,19.5,2.05,14.5,25.0,78.03,27.53
2016,8,10,6,0,102.0,39.0,2.1,15.0,50.0,155.64,121.94
2016,8,10,6,15,138.0,58.0,2.0,15.0,82.5,211.09,173.05
2016,8,10,6,30,174.0,77.0,1.9,15.0,115.0,267.53,222.41
2016,8,10,6,45,194.5,98.0,1.8,15.5,150.5,314.88,261.82
2016,8,10,7,0,215.0,119.0,1.7,16.0,186.0,362.0,299.42
2016,8,10,7,15,234.0,138.0,1.6,16.5,223.0,404.62,331.97
2016,8,10,7,30,253.0,157.0,1.5,17.0,260.0,446.95,363.06
2016,8,10,7,45,180.5,184.0,1.45,17.5,262.5,390.19,314.99
2016,8,10,8,0,108.0,211.0,1.4,18.0,265.0,349.79,279.64
2016,8,10,8,15,78.0,224.0,1.4,18.5,265.5,309.53,246.28
2016,8,10,8,30,48.0,237.0,1.4,19.0,266.0,289.44,228.4
2016,8,10,8,45,202.0,254.0,1.4,19.5,387.0,479.19,376.2
2016,8,10,9,0,356.0,271.0,1.4,20.0,508.0,668.96,513.08
2016,8,10,9,15,271.5,307.5,1.45,20.0,495.0,618.36,471.82
2016,8,10,9,30,187.0,344.0,1.5,20.0,482.0,545.16,416.62
2016,8,10,9,45,531.0,226.0,1.55,20.5,643.5,786.81,594.81
2016,8,10,10,0,875.0,108.0,1.6,21.0,805.0,968.86,713.29
2016,8,10,10,15,883.0,109.5,1.65,21.5,834.5,958.24,702.44
2016,8,10,10,30,891.0,111.0,1.7,22.0,864.0,944.07,691.77
2016,8,10,10,45,897.0,111.5,1.75,22.5,887.0,923.59,677.12
2016,8,10,11,0,903.0,112.0,1.8,23.0,910.0,899.77,660.42
2016,8,10,11,15,906.5,112.5,1.85,23.0,925.5,870.59,641.49
2016,8,10,11,30,910.0,113.0,1.9,23.0,941.0,838.41,620.52
2016,8,10,11,45,912.5,113.5,2.0,23.0,949.0,802.6,597.4
2016,8,10,12,0,915.0,114.0,2.1,23.0,957.0,764.17,571.69
2016,8,10,12,15,915.0,114.0,2.15,23.0,957.0,721.18,540.56
2016,8,10,12,30,915.0,114.0,2.2,23.0,957.0,676.17,507.2
2016,8,10,12,45,912.5,114.5,2.3,23.0,949.0,628.25,471.03
2016,8,10,13,0,910.0,115.0,2.4,23.0,941.0,578.9,432.64
2016,8,10,13,15,906.5,114.0,2.4,23.0,925.5,526.77,390.64
2016,8,10,13,30,903.0,113.0,2.4,23.0,910.0,473.77,346.74
2016,8,10,13,45,898.5,111.5,2.45,23.0,887.5,419.37,300.71
2016,8,10,14,0,894.0,110.0,2.5,23.0,865.0,364.61,253.38
2016,8,10,14,15,887.0,109.0,2.5,22.5,835.5,309.37,205.76
2016,8,10,14,30,880.0,108.0,2.5,22.0,806.0,254.43,159.23
2016,8,10,14,45,871.5,105.5,2.5,22.0,770.5,198.84,115.39
2016,8,10,15,0,863.0,103.0,2.5,22.0,735.0,144.16,80.15
