Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,850.0,100.5,2.5,21.5,694.0,90.45,70.99
2016,8,10,15,30,837.0,98.0,2.5,21.0,653.0,82.02,64.28
2016,8,10,15,45,821.5,95.0,2.5,21.0,607.5,70.77,54.94
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,69.84,54.34
2016,8,10,16,15,784.0,88.5,2.5,20.5,513.0,68.39,53.39
2016,8,10,16,30,762.0,85.0,2.5,20.0,464.0,66.85,52.36
2016,8,10,16,45,734.5,80.5,2.55,20.0,413.0,64.42,50.45
2016,8,10,17,0,707.0,76.0,2.6,20.0,362.0,61.89,48.42
2016,8,10,17,15,666.0,71.0,2.6,19.5,310.0,53.86,41.64
2016,8,10,17,30,625.0,66.0,2.6,19.0,258.0,50.91,39.18
2016,8,10,17,45,567.0,59.0,2.6,18.5,208.0,46.21,35.07
2016,8,10,18,0,509.0,52.0,2.6,18.0,158.0,41.44,30.7
2016,8,10,18,15,416.5,42.5,2.55,17.0,113.0,34.32,24.14
2016,8,10,18,30,324.0,33.0,2.5,16.0,68.0,27.1,16.89
2016,8,10,18,45,162.0,16.5,2.45,15.5,34.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.5,1.6,13.5,33.0,150.99,46.14
2016,8,11,6,0,276.0,35.0,1.7,14.0,66.0,302.25,239.29
2016,8,11,6,15,364.5,46.5,1.7,14.5,110.0,396.94,324.74
2016,8,11,6,30,453.0,58.0,1.7,15.0,154.0,497.36,407.39
2016,8,11,6,45,226.5,62.0,1.75,15.5,110.0,308.72,257.12
2016,8,11,7,0,0.0,66.0,1.8,16.0,66.0,55.37,41.35
2016,8,11,7,15,0.0,79.5,1.75,16.5,79.5,67.63,51.8
2016,8,11,7,30,0.0,93.0,1.7,17.0,93.0,79.8,61.74
2016,8,11,7,45,0.0,115.5,1.65,17.5,115.5,100.98,78.97
2016,8,11,8,0,0.0,138.0,1.6,18.0,138.0,122.03,95.76
2016,8,11,8,15,2.0,157.5,1.6,18.5,159.0,141.8,111.35
2016,8,11,8,30,4.0,177.0,1.6,19.0,180.0,161.43,126.58
2016,8,11,8,45,14.0,211.0,1.65,19.5,220.5,203.48,159.73
2016,8,11,9,0,24.0,245.0,1.7,20.0,261.0,245.21,191.88
2016,8,11,9,15,31.0,271.0,1.7,20.5,292.5,295.57,229.8
2016,8,11,9,30,38.0,297.0,1.7,21.0,324.0,325.72,251.66
2016,8,11,9,45,64.5,333.0,1.75,21.5,383.0,384.56,295.46
2016,8,11,10,0,91.0,369.0,1.8,22.0,442.0,441.33,336.59
2016,8,11,10,15,255.0,355.5,1.85,22.0,569.0,610.08,461.73
2016,8,11,10,30,419.0,342.0,1.9,22.0,696.0,748.73,559.76
2016,8,11,10,45,653.5,233.0,1.95,22.5,801.5,839.97,624.7
2016,8,11,11,0,888.0,124.0,2.0,23.0,907.0,896.67,661.44
2016,8,11,11,15,892.0,124.5,2.05,23.0,922.5,867.98,641.82
2016,8,11,11,30,896.0,125.0,2.1,23.0,938.0,836.29,620.99
2016,8,11,11,45,898.0,125.5,2.15,23.0,946.0,800.22,597.07
2016,8,11,12,0,900.0,126.0,2.2,23.0,954.0,761.62,570.29
2016,8,11,12,15,900.0,126.0,2.25,23.0,954.0,718.89,539.26
2016,8,11,12,30,900.0,126.0,2.3,23.0,954.0,674.19,506.03
2016,8,11,12,45,893.5,128.5,2.35,23.5,945.0,625.79,468.28
2016,8,11,13,0,887.0,131.0,2.4,24.0,936.0,576.32,428.84
2016,8,11,13,15,883.5,130.5,2.45,23.5,920.5,525.34,388.8
2016,8,11,13,30,880.0,130.0,2.5,23.0,905.0,473.52,346.7
2016,8,11,13,45,595.5,257.5,2.55,23.0,776.0,397.51,289.47
2016,8,11,14,0,311.0,385.0,2.6,23.0,647.0,360.46,264.77
2016,8,11,14,15,275.0,378.5,2.6,23.0,604.0,321.02,234.47
2016,8,11,14,30,239.0,372.0,2.6,23.0,561.0,297.85,217.27
2016,8,11,14,45,289.5,342.0,2.6,23.0,560.5,254.3,182.15
2016,8,11,15,0,340.0,312.0,2.6,23.0,560.0,218.06,155.64
2016,8,11,15,15,263.0,305.5,2.6,22.5,491.0,185.77,149.27
2016,8,11,15,30,186.0,299.0,2.6,22.0,422.0,192.82,155.79
2016,8,11,15,45,186.5,276.5,2.6,22.0,392.5,181.49,146.9
2016,8,11,16,0,187.0,254.0,2.6,22.0,363.0,169.63,137.57
2016,8,11,16,15,168.0,231.5,2.6,21.5,323.0,156.94,127.74
2016,8,11,16,30,149.0,209.0,2.6,21.0,283.0,143.79,117.4
2016,8,11,16,45,121.5,185.0,2.6,20.5,241.0,129.25,105.73
2016,8,11,17,0,94.0,161.0,2.6,20.0,199.0,118.19,96.84
2016,8,11,17,15,341.5,116.5,2.6,19.5,225.5,82.08,66.13
2016,8,11,17,30,589.0,72.0,2.6,19.0,252.0,55.3,43.01
2016,8,11,17,45,528.0,64.0,2.6,18.5,202.0,50.02,38.38
2016,8,11,18,0,467.0,56.0,2.6,18.0,152.0,44.63,33.45
2016,8,11,18,15,375.5,44.5,2.5,17.5,107.5,35.96,25.45
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,27.09,16.6
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,13.36,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.0,162.21,33.17
2016,8,12,6,0,296.0,34.0,2.0,14.0,66.0,316.32,249.43
2016,8,12,6,15,387.0,44.5,1.95,14.5,110.5,412.42,337.09
2016,8,12,6,30,478.0,55.0,1.9,15.0,155.0,514.31,420.99
2016,8,12,6,45,540.5,62.5,1.9,15.5,205.0,592.13,482.24
2016,8,12,7,0,603.0,70.0,1.9,16.0,255.0,671.67,541.58
2016,8,12,7,15,304.5,102.5,1.9,16.5,196.0,442.79,363.16
2016,8,12,7,30,6.0,135.0,1.9,17.0,137.0,130.96,103.81
2016,8,12,7,45,16.0,159.5,1.9,17.5,167.0,163.99,131.4
2016,8,12,8,0,26.0,184.0,1.9,18.0,197.0,196.89,157.65
2016,8,12,8,15,34.0,208.0,1.85,18.5,226.5,246.75,196.64
2016,8,12,8,30,42.0,232.0,1.8,19.0,256.0,277.88,220.07
2016,8,12,8,45,69.0,263.5,1.8,19.5,307.5,336.2,264.83
2016,8,12,9,0,96.0,295.0,1.8,20.0,359.0,393.49,307.55
2016,8,12,9,15,174.5,314.0,1.85,20.5,438.5,507.49,392.81
2016,8,12,9,30,253.0,333.0,1.9,21.0,518.0,618.74,472.41
2016,8,12,9,45,565.0,222.0,1.95,21.5,662.0,822.0,619.86
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,971.75,717.12
2016,8,12,10,15,884.5,112.5,2.1,22.0,835.0,960.39,708.08
2016,8,12,10,30,892.0,114.0,2.2,22.0,864.0,945.48,698.54
2016,8,12,10,45,897.5,114.5,2.3,22.5,887.0,924.29,683.57
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,899.77,666.46
2016,8,12,11,15,906.5,115.5,2.45,23.0,925.0,870.35,646.91
2016,8,12,11,30,910.0,116.0,2.5,23.0,940.0,837.92,625.31
2016,8,12,11,45,912.5,116.0,2.6,23.5,948.0,801.43,599.99
2016,8,12,12,0,915.0,116.0,2.7,24.0,956.0,762.34,571.99
2016,8,12,12,15,915.0,116.0,2.75,24.0,955.5,719.14,540.3
2016,8,12,12,30,915.0,116.0,2.8,24.0,955.0,673.9,506.38
2016,8,12,12,45,917.5,113.0,2.85,24.0,948.5,625.98,469.65
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,576.28,430.49
2016,8,12,13,15,917.0,109.5,2.9,23.5,927.0,524.15,388.94
2016,8,12,13,30,914.0,109.0,2.9,23.0,912.0,471.06,345.26
2016,8,12,13,45,910.0,107.5,2.9,23.0,889.0,416.14,298.29
2016,8,12,14,0,906.0,106.0,2.9,23.0,866.0,360.8,250.07
2016,8,12,14,15,899.0,104.5,2.85,23.0,836.5,304.46,200.95
2016,8,12,14,30,892.0,103.0,2.8,23.0,807.0,248.45,153.36
2016,8,12,14,45,883.5,101.0,2.8,23.0,771.5,192.43,109.81
2016,8,12,15,0,875.0,99.0,2.8,23.0,736.0,137.31,75.61
2016,8,12,15,15,862.5,97.0,2.75,23.0,694.5,83.18,64.55
2016,8,12,15,30,850.0,95.0,2.7,23.0,653.0,80.56,62.57
2016,8,12,15,45,834.0,92.0,2.65,23.0,607.5,69.24,53.22
2016,8,12,16,0,818.0,89.0,2.6,23.0,562.0,68.21,52.53
2016,8,12,16,15,796.5,86.0,2.5,22.5,512.5,67.01,51.8
2016,8,12,16,30,775.0,83.0,2.4,22.0,463.0,65.76,51.02
2016,8,12,16,45,745.5,78.5,2.35,22.0,411.0,63.23,49.03
2016,8,12,17,0,716.0,74.0,2.3,22.0,359.0,60.61,46.93
2016,8,12,17,15,674.5,69.0,2.15,21.5,307.0,52.65,40.25
2016,8,12,17,30,633.0,64.0,2.0,21.0,255.0,49.62,37.74
2016,8,12,17,45,572.0,57.5,1.9,20.5,204.5,45.24,33.9
2016,8,12,18,0,511.0,51.0,1.8,20.0,154.0,40.82,29.85
2016,8,12,18,15,415.0,41.0,1.8,19.0,109.0,33.23,22.89
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,25.52,15.01
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.58,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,14.5,32.0,158.77,12.01
2016,8,13,6,0,292.0,33.0,2.1,15.0,64.0,312.07,243.82
2016,8,13,6,15,384.5,43.0,2.05,15.5,108.0,408.38,332.52
2016,8,13,6,30,477.0,53.0,2.0,16.0,152.0,510.62,416.75
2016,8,13,6,45,539.0,60.5,1.95,16.5,201.5,587.78,477.33
2016,8,13,7,0,601.0,68.0,1.9,17.0,251.0,666.73,535.91
2016,8,13,7,15,335.5,113.5,1.85,17.5,219.0,486.1,395.43
2016,8,13,7,30,70.0,159.0,1.8,18.0,187.0,238.25,192.72
2016,8,13,7,45,106.0,184.0,1.75,18.5,233.0,319.2,257.93
2016,8,13,8,0,142.0,209.0,1.7,19.0,279.0,381.06,305.16
2016,8,13,8,15,468.5,150.5,1.7,19.5,416.0,671.13,528.4
2016,8,13,8,30,795.0,92.0,1.7,20.0,553.0,929.22,702.54
2016,8,13,8,45,814.0,94.0,1.7,21.0,599.0,950.44,708.89
2016,8,13,9,0,833.0,96.0,1.7,22.0,645.0,956.83,708.24
2016,8,13,9,15,845.5,98.0,1.75,22.5,686.0,965.11,711.14
2016,8,13,9,30,858.0,100.0,1.8,23.0,727.0,969.96,711.9
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.5,970.36,709.96
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,967.18,705.91
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,955.44,697.86
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,940.15,687.69
2016,8,13,10,45,908.0,101.5,2.05,24.5,881.5,919.43,672.76
2016,8,13,11,0,914.0,102.0,2.1,25.0,904.0,895.32,655.75
2016,8,13,11,15,917.0,102.5,2.15,25.0,919.0,865.42,636.22
2016,8,13,11,30,920.0,103.0,2.2,25.0,934.0,832.5,614.64
2016,8,13,11,45,922.0,103.0,2.3,25.5,942.0,795.53,589.4
2016,8,13,12,0,924.0,103.0,2.4,26.0,950.0,755.95,561.76
2016,8,13,12,15,924.0,103.0,2.45,26.0,949.5,712.6,530.33
2016,8,13,12,30,924.0,103.0,2.5,26.0,949.0,667.18,496.64
2016,8,13,12,45,909.0,111.0,2.55,26.0,937.0,617.44,458.81
2016,8,13,13,0,894.0,119.0,2.6,26.0,925.0,567.08,419.53
2016,8,13,13,15,890.5,118.5,2.65,25.5,909.5,515.81,379.23
2016,8,13,13,30,887.0,118.0,2.7,25.0,894.0,463.67,336.86
2016,8,13,13,45,884.5,115.0,2.75,25.0,872.5,409.53,291.06
2016,8,13,14,0,882.0,112.0,2.8,25.0,851.0,354.87,243.93
2016,8,13,14,15,874.5,110.5,2.8,25.0,821.5,299.61,196.25
2016,8,13,14,30,867.0,109.0,2.8,25.0,792.0,244.74,150.19
2016,8,13,14,45,860.5,105.5,2.85,25.0,757.0,189.35,107.7
2016,8,13,15,0,854.0,102.0,2.9,25.0,722.0,134.68,74.48
2016,8,13,15,15,841.0,100.0,2.9,24.5,681.0,82.81,63.86
2016,8,13,15,30,828.0,98.0,2.9,24.0,640.0,71.77,54.98
2016,8,13,15,45,814.0,94.0,2.9,24.0,595.0,70.29,53.91
2016,8,13,16,0,800.0,90.0,2.9,24.0,550.0,68.68,52.72
2016,8,13,16,15,777.5,87.0,2.9,23.5,501.0,67.51,52.03
2016,8,13,16,30,755.0,84.0,2.9,23.0,452.0,66.3,51.29
2016,8,13,16,45,727.5,79.0,2.9,23.0,401.5,63.47,49.04
2016,8,13,17,0,700.0,74.0,2.9,23.0,351.0,60.51,46.66
2016,8,13,17,15,658.0,69.0,2.8,22.5,299.0,52.56,40.0
2016,8,13,17,30,616.0,64.0,2.7,22.0,247.0,49.56,37.51
2016,8,13,17,45,555.5,57.0,2.65,21.5,197.5,44.82,33.36
2016,8,13,18,0,495.0,50.0,2.6,21.0,148.0,40.0,28.97
2016,8,13,18,15,397.0,40.0,2.6,20.0,104.0,32.4,22.01
2016,8,13,18,30,299.0,30.0,2.6,19.0,60.0,24.69,13.95
2016,8,13,18,45,149.5,15.0,2.6,18.5,30.0,12.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,153.5,16.0,2.1,14.5,31.5,162.2,0.0
2016,8,14,6,0,307.0,32.0,2.2,15.0,63.0,322.29,250.12
2016,8,14,6,15,401.5,41.5,2.15,15.5,107.5,419.87,341.29
2016,8,14,6,30,496.0,51.0,2.1,16.0,152.0,523.53,426.78
2016,8,14,6,45,248.0,69.0,2.1,16.5,119.5,338.55,280.67
2016,8,14,7,0,0.0,87.0,2.1,17.0,87.0,78.93,60.92
2016,8,14,7,15,0.0,105.0,2.1,17.5,105.0,95.63,75.01
2016,8,14,7,30,0.0,123.0,2.1,18.0,123.0,112.08,88.29
2016,8,14,7,45,12.0,151.5,2.1,18.5,157.5,151.5,120.69
2016,8,14,8,0,24.0,180.0,2.1,19.0,192.0,190.85,152.27
2016,8,14,8,15,21.5,193.5,2.1,19.5,205.5,199.22,157.92
2016,8,14,8,30,19.0,207.0,2.1,20.0,219.0,207.61,163.6
2016,8,14,8,45,58.5,250.5,2.1,20.5,289.0,310.76,244.74
2016,8,14,9,0,98.0,294.0,2.1,21.0,359.0,394.57,308.1
2016,8,14,9,15,481.0,197.5,2.1,21.5,544.5,724.11,557.43
2016,8,14,9,30,864.0,101.0,2.1,22.0,730.0,975.91,724.89
2016,8,14,9,45,852.5,113.5,2.15,22.5,759.5,965.12,712.81
2016,8,14,10,0,841.0,126.0,2.2,23.0,789.0,962.47,709.11
2016,8,14,10,15,848.5,127.5,2.2,23.5,818.0,939.29,691.49
2016,8,14,10,30,856.0,129.0,2.2,24.0,847.0,924.61,679.83
2016,8,14,10,45,864.0,129.0,2.25,24.5,870.0,905.53,665.82
2016,8,14,11,0,872.0,129.0,2.3,25.0,893.0,883.12,649.72
2016,8,14,11,15,875.5,130.0,2.35,25.0,908.0,854.6,630.88
2016,8,14,11,30,879.0,131.0,2.4,25.0,923.0,823.13,610.04
2016,8,14,11,45,883.0,130.0,2.45,25.0,931.0,787.56,586.32
2016,8,14,12,0,887.0,129.0,2.5,25.0,939.0,749.39,559.33
2016,8,14,12,15,886.5,129.0,2.55,25.0,938.5,706.58,528.09
2016,8,14,12,30,886.0,129.0,2.6,25.0,938.0,661.86,494.72
2016,8,14,12,45,883.5,128.5,2.65,25.5,929.5,613.91,457.24
2016,8,14,13,0,881.0,128.0,2.7,26.0,921.0,564.64,417.89
2016,8,14,13,15,877.5,127.5,2.75,25.5,905.5,513.78,377.82
2016,8,14,13,30,874.0,127.0,2.8,25.0,890.0,462.08,335.74
2016,8,14,13,45,866.5,126.5,2.85,25.0,866.5,408.29,290.29
2016,8,14,14,0,859.0,126.0,2.9,25.0,843.0,354.48,244.01
2016,8,14,14,15,851.0,124.5,2.95,24.5,813.0,300.11,197.63
2016,8,14,14,30,843.0,123.0,3.0,24.0,783.0,238.27,146.72
2016,8,14,14,45,831.5,121.0,3.05,24.0,747.0,183.32,104.88
2016,8,14,15,0,820.0,119.0,3.1,24.0,711.0,129.79,72.88
2016,8,14,15,15,806.0,116.5,3.15,23.5,670.0,81.56,63.1
2016,8,14,15,30,792.0,114.0,3.2,23.0,629.0,81.54,63.44
2016,8,14,15,45,774.5,110.0,3.25,23.0,584.0,80.4,62.67
2016,8,14,16,0,757.0,106.0,3.3,23.0,539.0,79.17,61.82
2016,8,14,16,15,733.0,102.0,3.3,22.5,490.0,70.92,55.16
2016,8,14,16,30,709.0,98.0,3.3,22.0,441.0,69.58,54.33
2016,8,14,16,45,678.5,92.5,3.35,21.5,390.5,67.04,52.44
2016,8,14,17,0,648.0,87.0,3.4,21.0,340.0,64.38,50.41
2016,8,14,17,15,603.0,80.5,3.3,20.5,289.0,60.72,47.44
2016,8,14,17,30,558.0,74.0,3.2,20.0,238.0,56.97,44.28
2016,8,14,17,45,495.5,65.0,3.15,19.5,189.0,50.97,39.0
2016,8,14,18,0,433.0,56.0,3.1,19.0,140.0,44.83,33.37
2016,8,14,18,15,334.5,44.0,3.0,18.5,97.0,35.75,24.95
2016,8,14,18,30,236.0,32.0,2.9,18.0,54.0,24.85,13.77
2016,8,14,18,45,118.0,16.0,2.85,17.5,27.0,12.49,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.5,15.5,2.15,12.5,32.0,166.01,0.0
2016,8,15,6,0,323.0,31.0,2.2,13.0,64.0,333.25,258.28
2016,8,15,6,15,422.0,41.0,2.15,13.5,110.0,435.34,355.49
2016,8,15,6,30,521.0,51.0,2.1,14.0,156.0,544.0,445.49
2016,8,15,6,45,260.5,60.5,2.1,14.5,113.0,336.12,281.22
2016,8,15,7,0,0.0,70.0,2.1,15.0,70.0,59.96,45.4
2016,8,15,7,15,0.0,84.5,2.05,15.5,84.5,73.18,56.72
2016,8,15,7,30,0.0,99.0,2.0,16.0,99.0,86.29,67.47
2016,8,15,7,45,0.0,112.5,2.0,16.5,112.5,98.26,77.09
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,110.19,86.51
2016,8,15,8,15,0.0,132.0,1.95,17.5,132.0,114.65,89.68
2016,8,15,8,30,0.0,138.0,1.9,18.0,138.0,119.3,92.99
2016,8,15,8,45,10.0,187.5,1.85,18.5,194.0,176.2,138.77
2016,8,15,9,0,20.0,237.0,1.8,19.0,250.0,233.46,183.54
2016,8,15,9,15,17.0,239.5,1.8,19.5,251.0,230.28,179.89
2016,8,15,9,30,14.0,242.0,1.8,20.0,252.0,227.47,176.81
2016,8,15,9,45,22.5,276.5,1.85,20.5,294.0,266.65,206.66
2016,8,15,10,0,31.0,311.0,1.9,21.0,336.0,323.63,249.29
2016,8,15,10,15,47.0,344.0,1.95,21.0,383.5,366.87,281.6
2016,8,15,10,30,63.0,377.0,2.0,21.0,431.0,408.15,312.06
2016,8,15,10,45,64.5,389.0,2.1,21.5,445.0,413.9,315.24
2016,8,15,11,0,66.0,401.0,2.2,22.0,459.0,418.95,318.1
2016,8,15,11,15,108.5,424.0,2.25,22.0,521.0,467.19,354.1
2016,8,15,11,30,151.0,447.0,2.3,22.0,583.0,519.95,392.44
2016,8,15,11,45,246.5,434.0,2.4,22.5,658.0,572.08,430.41
2016,8,15,12,0,342.0,421.0,2.5,23.0,733.0,608.06,455.96
2016,8,15,12,15,650.5,260.5,2.5,23.0,853.5,661.21,497.26
2016,8,15,12,30,959.0,100.0,2.5,23.0,974.0,682.16,513.25
2016,8,15,12,45,680.0,240.0,2.55,23.0,857.0,583.13,437.39
2016,8,15,13,0,401.0,380.0,2.6,23.0,740.0,499.35,373.74
2016,8,15,13,15,667.5,243.5,2.6,23.0,830.0,494.14,367.52
2016,8,15,13,30,934.0,107.0,2.6,23.0,920.0,470.55,343.28
2016,8,15,13,45,930.0,105.5,2.6,23.0,897.0,414.3,295.06
2016,8,15,14,0,926.0,104.0,2.6,23.0,874.0,357.61,245.75
2016,8,15,14,15,918.5,102.5,2.6,22.5,843.5,299.83,196.03
2016,8,15,14,30,911.0,101.0,2.6,22.0,813.0,242.42,147.98
2016,8,15,14,45,902.0,99.0,2.6,22.0,776.0,185.07,104.32
2016,8,15,15,0,893.0,97.0,2.6,22.0,739.0,128.7,71.41
2016,8,15,15,15,880.5,95.0,2.6,21.5,697.0,80.76,62.95
2016,8,15,15,30,868.0,93.0,2.6,21.0,655.0,79.81,62.49
2016,8,15,15,45,852.0,89.5,2.6,21.0,608.0,77.74,60.93
2016,8,15,16,0,836.0,86.0,2.6,21.0,561.0,66.75,51.76
2016,8,15,16,15,491.5,144.5,2.55,20.5,417.5,96.4,77.39
2016,8,15,16,30,147.0,203.0,2.5,20.0,274.0,140.21,115.05
2016,8,15,16,45,152.5,179.0,2.5,19.5,245.0,125.96,103.44
2016,8,15,17,0,158.0,155.0,2.5,19.0,216.0,111.18,91.26
2016,8,15,17,15,402.5,108.5,2.45,18.5,232.5,77.65,62.57
2016,8,15,17,30,647.0,62.0,2.4,18.0,249.0,48.47,37.17
2016,8,15,17,45,583.5,55.0,2.35,17.5,198.0,43.6,32.85
2016,8,15,18,0,520.0,48.0,2.3,17.0,147.0,38.68,28.27
2016,8,15,18,15,416.0,38.0,2.15,16.5,101.5,30.97,21.01
2016,8,15,18,30,312.0,28.0,2.0,16.0,56.0,23.16,12.14
2016,8,15,18,45,156.0,14.0,1.95,15.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,16.0,2.0,13.0,29.0,139.86,0.0
2016,8,16,6,0,263.0,32.0,2.1,14.0,58.0,288.25,220.48
2016,8,16,6,15,359.5,43.5,2.05,14.0,101.5,388.07,317.2
2016,8,16,6,30,456.0,55.0,2.0,14.0,145.0,494.47,406.7
2016,8,16,6,45,517.5,63.5,2.0,14.5,195.0,571.96,468.79
2016,8,16,7,0,579.0,72.0,2.0,15.0,245.0,651.11,528.89
2016,8,16,7,15,289.5,87.0,2.0,15.5,173.5,406.96,337.0
2016,8,16,7,30,0.0,102.0,2.0,16.0,102.0,89.54,69.75
2016,8,16,7,45,0.0,121.5,2.0,16.5,121.5,107.69,84.93
2016,8,16,8,0,0.0,141.0,2.0,17.0,141.0,125.65,99.24
2016,8,16,8,15,1.5,156.5,1.95,17.5,158.0,140.77,111.09
2016,8,16,8,30,3.0,172.0,1.9,18.0,175.0,155.83,122.71
2016,8,16,8,45,13.5,207.5,1.9,18.5,217.0,199.9,157.74
2016,8,16,9,0,24.0,243.0,1.9,19.0,259.0,243.63,191.69
2016,8,16,9,15,33.0,270.5,1.9,19.5,294.0,297.53,232.69
2016,8,16,9,30,42.0,298.0,1.9,20.0,329.0,331.16,257.38
2016,8,16,9,45,96.5,336.5,1.9,20.5,411.5,419.55,324.31
2016,8,16,10,0,151.0,375.0,1.9,21.0,494.0,523.66,399.92
2016,8,16,10,15,505.0,253.5,1.95,21.5,671.0,756.07,571.87
2016,8,16,10,30,859.0,132.0,2.0,22.0,848.0,927.45,687.04
2016,8,16,10,45,865.0,133.0,2.05,22.5,871.0,907.21,670.3
2016,8,16,11,0,871.0,134.0,2.1,23.0,894.0,883.69,653.49
2016,8,16,11,15,874.5,135.0,2.15,23.0,909.0,854.89,634.46
2016,8,16,11,30,878.0,136.0,2.2,23.0,924.0,823.15,613.42
2016,8,16,11,45,880.0,136.5,2.25,23.0,931.5,787.07,589.3
2016,8,16,12,0,882.0,137.0,2.3,23.0,939.0,748.48,561.54
2016,8,16,12,15,882.0,137.0,2.3,23.0,938.5,705.85,530.01
2016,8,16,12,30,882.0,137.0,2.3,23.0,938.0,661.29,496.39
2016,8,16,12,45,875.0,139.0,2.35,23.5,928.0,612.45,458.14
2016,8,16,13,0,868.0,141.0,2.4,24.0,918.0,562.66,418.27
2016,8,16,13,15,864.0,140.5,2.4,24.0,902.0,511.81,377.2
2016,8,16,13,30,860.0,140.0,2.4,24.0,886.0,460.22,334.38
2016,8,16,13,45,855.0,138.0,2.45,24.0,863.0,406.73,289.18
2016,8,16,14,0,850.0,136.0,2.5,24.0,840.0,347.77,239.08
2016,8,16,14,15,841.5,134.0,2.5,23.5,810.0,292.01,191.7
2016,8,16,14,30,833.0,132.0,2.5,23.0,780.0,236.94,146.24
2016,8,16,14,45,822.5,129.0,2.5,23.0,744.0,181.86,104.9
2016,8,16,15,0,812.0,126.0,2.5,23.0,708.0,128.12,74.05
2016,8,16,15,15,797.0,123.0,2.5,22.5,666.5,85.87,66.98
2016,8,16,15,30,782.0,120.0,2.5,22.0,625.0,85.66,67.17
2016,8,16,15,45,764.0,116.0,2.5,22.0,579.0,84.66,66.53
2016,8,16,16,0,746.0,112.0,2.5,22.0,533.0,76.09,59.48
2016,8,16,16,15,720.5,107.5,2.5,21.5,483.5,74.63,58.57
2016,8,16,16,30,695.0,103.0,2.5,21.0,434.0,73.09,57.58
2016,8,16,16,45,487.0,122.5,2.5,20.5,341.5,85.52,68.59
2016,8,16,17,0,279.0,142.0,2.5,20.0,249.0,100.81,82.08
2016,8,16,17,15,248.5,125.5,2.5,19.5,210.5,90.24,73.24
2016,8,16,17,30,218.0,109.0,2.5,19.0,172.0,79.32,63.9
2016,8,16,17,45,311.5,82.5,2.55,18.5,152.0,60.91,47.77
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,44.98,33.56
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.5,32.8,22.39
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,22.52,10.99
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.0,14.5,26.0,121.28,0.0
2016,8,17,6,0,213.0,32.0,2.1,15.0,52.0,249.59,187.76
2016,8,17,6,15,306.0,44.5,2.05,15.5,93.5,342.93,279.46
2016,8,17,6,30,399.0,57.0,2.0,16.0,135.0,448.9,368.16
2016,8,17,6,45,463.0,66.5,1.95,16.5,183.5,528.17,431.68
2016,8,17,7,0,527.0,76.0,1.9,17.0,232.0,609.34,493.33
2016,8,17,7,15,263.5,93.5,1.85,17.5,171.5,392.3,321.99
2016,8,17,7,30,0.0,111.0,1.8,18.0,111.0,99.32,77.27
2016,8,17,7,45,5.5,138.5,1.75,18.5,141.5,131.36,103.94
2016,8,17,8,0,11.0,166.0,1.7,19.0,172.0,163.22,129.39
2016,8,17,8,15,17.0,188.0,1.65,19.5,197.5,189.3,149.74
2016,8,17,8,30,23.0,210.0,1.6,20.0,223.0,215.15,169.55
2016,8,17,8,45,37.0,241.0,1.6,20.5,264.0,278.77,218.65
2016,8,17,9,0,51.0,272.0,1.6,21.0,305.0,322.74,251.4
2016,8,17,9,15,428.5,196.5,1.6,21.5,504.0,669.28,515.5
2016,8,17,9,30,806.0,121.0,1.6,22.0,703.0,950.0,702.94
2016,8,17,9,45,824.5,120.0,1.65,22.5,740.5,953.23,699.6
2016,8,17,10,0,843.0,119.0,1.7,23.0,778.0,941.39,689.96
2016,8,17,10,15,851.0,120.5,1.75,23.0,807.5,930.52,682.57
2016,8,17,10,30,859.0,122.0,1.8,23.0,837.0,916.18,673.0
2016,8,17,10,45,865.0,123.5,1.9,23.5,859.5,896.61,659.37
2016,8,17,11,0,871.0,125.0,2.0,24.0,882.0,873.73,643.59
2016,8,17,11,15,875.0,125.5,2.05,24.0,897.0,845.06,624.73
2016,8,17,11,30,879.0,126.0,2.1,24.0,912.0,813.44,603.86
2016,8,17,11,45,880.5,127.0,2.15,24.5,920.0,777.55,578.85
2016,8,17,12,0,882.0,128.0,2.2,25.0,928.0,739.17,550.43
2016,8,17,12,15,882.0,127.5,2.25,25.0,927.5,696.29,519.23
2016,8,17,12,30,882.0,127.0,2.3,25.0,927.0,651.48,485.87
2016,8,17,12,45,869.0,133.5,2.4,25.0,915.0,602.77,448.88
2016,8,17,13,0,856.0,140.0,2.5,25.0,903.0,553.45,410.37
2016,8,17,13,15,852.0,139.0,2.55,24.5,887.5,502.84,370.35
2016,8,17,13,30,848.0,138.0,2.6,24.0,872.0,451.5,328.41
2016,8,17,13,45,842.5,136.0,2.65,24.0,849.0,398.46,283.39
2016,8,17,14,0,837.0,134.0,2.7,24.0,826.0,339.86,233.47
2016,8,17,14,15,828.0,132.5,2.7,23.5,796.0,285.05,186.8
2016,8,17,14,30,819.0,131.0,2.7,23.0,766.0,230.97,142.22
2016,8,17,14,45,808.0,128.0,2.7,23.0,730.0,176.61,101.75
2016,8,17,15,0,797.0,125.0,2.7,23.0,694.0,123.67,72.06
2016,8,17,15,15,585.5,189.5,2.7,22.5,594.0,114.12,90.6
2016,8,17,15,30,374.0,254.0,2.7,22.0,494.0,161.88,130.73
2016,8,17,15,45,366.0,235.0,2.7,22.0,455.5,152.83,123.51
2016,8,17,16,0,358.0,216.0,2.7,22.0,417.0,143.28,115.95
2016,8,17,16,15,516.5,159.0,2.7,21.5,419.5,106.03,85.2
2016,8,17,16,30,675.0,102.0,2.7,21.0,422.0,72.27,56.87
2016,8,17,16,45,390.5,127.0,2.75,20.5,307.0,87.35,70.19
2016,8,17,17,0,106.0,152.0,2.8,20.0,192.0,108.66,88.86
2016,8,17,17,15,92.5,130.5,2.75,19.0,162.0,94.63,77.19
2016,8,17,17,30,79.0,109.0,2.7,18.0,132.0,82.12,66.58
2016,8,17,17,45,223.5,82.5,2.7,17.5,127.5,61.72,48.65
2016,8,17,18,0,368.0,56.0,2.7,17.0,123.0,42.77,31.74
2016,8,17,18,15,270.0,42.0,2.65,16.5,82.5,32.31,21.98
2016,8,17,18,30,172.0,28.0,2.6,16.0,42.0,21.69,9.67
2016,8,17,18,45,86.0,14.0,2.55,16.0,21.0,11.95,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,14.5,24.5,109.17,0.0
2016,8,18,6,0,181.0,32.0,1.8,15.0,49.0,226.11,167.24
2016,8,18,6,15,274.5,46.0,1.8,15.0,90.0,320.8,261.21
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,422.84,348.32
2016,8,18,6,45,431.0,70.5,1.8,15.5,178.5,498.76,409.91
2016,8,18,7,0,494.0,81.0,1.8,16.0,226.0,585.38,476.66
2016,8,18,7,15,250.0,106.0,1.8,16.5,180.0,374.54,308.93
2016,8,18,7,30,6.0,131.0,1.8,17.0,134.0,127.69,101.31
2016,8,18,7,45,7.0,146.0,1.8,17.5,150.0,141.31,112.54
2016,8,18,8,0,8.0,161.0,1.8,18.0,166.0,155.01,123.12
2016,8,18,8,15,18.5,188.5,1.75,18.5,199.0,191.47,152.23
2016,8,18,8,30,29.0,216.0,1.7,19.0,232.0,247.09,195.74
2016,8,18,8,45,48.0,248.0,1.7,19.5,278.0,298.03,234.87
2016,8,18,9,0,67.0,280.0,1.7,20.0,324.0,347.98,272.32
2016,8,18,9,15,101.0,308.0,1.7,20.5,378.5,406.89,316.21
2016,8,18,9,30,135.0,336.0,1.7,21.0,433.0,484.57,372.47
2016,8,18,9,45,396.5,273.0,1.75,21.5,578.5,700.51,532.01
2016,8,18,10,0,658.0,210.0,1.8,22.0,724.0,878.6,655.2
2016,8,18,10,15,668.5,213.5,1.85,22.0,752.5,872.91,648.94
2016,8,18,10,30,679.0,217.0,1.9,22.0,781.0,863.88,642.35
2016,8,18,10,45,680.5,223.0,1.95,22.5,801.0,845.94,628.43
2016,8,18,11,0,682.0,229.0,2.0,23.0,821.0,825.04,612.59
2016,8,18,11,15,489.0,326.0,2.05,23.0,754.0,721.28,537.07
2016,8,18,11,30,296.0,423.0,2.1,23.0,687.0,619.63,462.25
2016,8,18,11,45,310.0,413.0,2.15,23.5,692.0,599.46,447.81
2016,8,18,12,0,324.0,403.0,2.2,24.0,697.0,577.77,431.52
2016,8,18,12,15,506.5,321.0,2.25,24.0,779.0,610.8,456.94
2016,8,18,12,30,689.0,239.0,2.3,24.0,861.0,623.83,466.39
2016,8,18,12,45,691.0,235.0,2.35,24.0,854.5,580.0,432.85
2016,8,18,13,0,693.0,231.0,2.4,24.0,848.0,535.02,397.92
2016,8,18,13,15,688.0,229.0,2.4,23.5,832.5,487.3,360.57
2016,8,18,13,30,683.0,227.0,2.4,23.0,817.0,439.45,322.02
2016,8,18,13,45,676.5,224.0,2.45,23.0,794.5,390.45,281.17
2016,8,18,14,0,670.0,221.0,2.5,23.0,772.0,341.89,240.05
2016,8,18,14,15,659.5,217.0,2.5,22.5,743.0,292.34,198.77
2016,8,18,14,30,649.0,213.0,2.5,22.0,714.0,244.07,159.81
2016,8,18,14,45,490.0,258.5,2.55,22.0,626.5,211.71,142.74
2016,8,18,15,0,331.0,304.0,2.6,22.0,539.0,203.2,148.0
2016,8,18,15,15,461.5,246.0,2.6,21.5,552.5,146.22,117.54
2016,8,18,15,30,592.0,188.0,2.6,21.0,566.0,117.68,94.35
2016,8,18,15,45,474.5,201.5,2.65,21.0,490.0,126.75,102.3
2016,8,18,16,0,357.0,215.0,2.7,21.0,414.0,142.79,116.07
2016,8,18,16,15,333.5,197.0,2.7,20.5,369.5,133.05,108.44
2016,8,18,16,30,310.0,179.0,2.7,20.0,325.0,122.88,100.4
2016,8,18,16,45,281.0,160.5,2.7,19.5,281.0,111.91,91.54
2016,8,18,17,0,252.0,142.0,2.7,19.0,237.0,100.52,82.17
2016,8,18,17,15,296.5,120.5,2.65,18.5,215.5,87.53,71.2
2016,8,18,17,30,341.0,99.0,2.6,18.0,194.0,71.97,57.73
2016,8,18,17,45,284.0,81.5,2.55,17.5,149.5,60.15,47.26
2016,8,18,18,0,227.0,64.0,2.5,17.0,105.0,48.73,36.86
2016,8,18,18,15,156.5,44.0,2.4,16.5,67.5,34.0,23.31
2016,8,18,18,30,86.0,24.0,2.3,16.0,30.0,18.97,6.86
2016,8,18,18,45,43.0,12.0,2.25,15.5,15.0,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,2.0,14.5,18.0,45.86,0.0
2016,8,19,6,0,96.0,27.0,2.1,15.0,36.0,131.83,94.6
2016,8,19,6,15,160.5,47.5,2.1,15.0,73.5,214.62,174.65
2016,8,19,6,30,225.0,68.0,2.1,15.0,111.0,298.47,247.84
2016,8,19,6,45,279.0,85.5,2.1,15.5,155.5,370.59,308.65
2016,8,19,7,0,333.0,103.0,2.1,16.0,200.0,464.87,383.97
2016,8,19,7,15,166.5,109.5,2.05,16.5,158.0,303.25,250.73
2016,8,19,7,30,0.0,116.0,2.0,17.0,116.0,105.16,82.61
2016,8,19,7,45,0.0,114.5,1.95,17.5,114.5,100.71,78.83
2016,8,19,8,0,0.0,113.0,1.9,18.0,113.0,97.5,75.77
2016,8,19,8,15,1.5,142.0,1.85,18.5,143.0,126.33,99.01
2016,8,19,8,30,3.0,171.0,1.8,19.0,173.0,155.1,121.71
2016,8,19,8,45,13.5,205.5,1.8,19.5,214.5,198.14,155.78
2016,8,19,9,0,24.0,240.0,1.8,20.0,256.0,240.84,188.8
2016,8,19,9,15,26.5,258.0,1.8,20.0,276.5,277.69,216.73
2016,8,19,9,30,29.0,276.0,1.8,20.0,297.0,294.92,229.34
2016,8,19,9,45,30.5,292.0,1.8,20.5,315.0,308.52,238.7
2016,8,19,10,0,32.0,308.0,1.8,21.0,333.0,321.6,247.6
2016,8,19,10,15,39.0,331.5,1.85,21.5,363.0,346.75,265.75
2016,8,19,10,30,46.0,355.0,1.9,22.0,393.0,370.67,282.72
2016,8,19,10,45,81.5,388.0,1.95,22.5,458.0,427.5,324.52
2016,8,19,11,0,117.0,421.0,2.0,23.0,523.0,493.5,371.72
2016,8,19,11,15,153.5,431.5,2.05,23.0,567.0,520.7,391.32
2016,8,19,11,30,190.0,442.0,2.1,23.0,611.0,544.3,408.33
2016,8,19,11,45,419.5,350.5,2.2,23.0,728.0,632.81,475.37
2016,8,19,12,0,649.0,259.0,2.3,23.0,845.0,690.18,518.01
2016,8,19,12,15,487.5,339.0,2.35,23.0,779.0,611.13,458.15
2016,8,19,12,30,326.0,419.0,2.4,23.0,713.0,540.69,405.14
2016,8,19,12,45,494.5,332.0,2.45,23.0,773.5,542.87,407.31
2016,8,19,13,0,663.0,245.0,2.5,23.0,834.0,528.06,394.78
2016,8,19,13,15,658.0,243.0,2.55,23.0,818.5,481.61,357.49
2016,8,19,13,30,653.0,241.0,2.6,23.0,803.0,435.09,319.37
2016,8,19,13,45,552.5,279.0,2.65,23.0,745.5,385.32,279.9
2016,8,19,14,0,452.0,317.0,2.7,23.0,688.0,341.53,246.02
2016,8,19,14,15,451.0,304.0,2.7,22.5,663.0,299.27,211.66
2016,8,19,14,30,450.0,291.0,2.7,22.0,638.0,257.54,178.57
2016,8,19,14,45,392.5,296.0,2.7,22.0,588.0,230.94,161.85
2016,8,19,15,0,335.0,301.0,2.7,22.0,538.0,200.33,146.22
2016,8,19,15,15,440.5,252.0,2.7,21.5,544.0,149.48,120.29
2016,8,19,15,30,546.0,203.0,2.7,21.0,550.0,126.58,101.84
2016,8,19,15,45,523.0,194.0,2.75,21.0,506.0,123.38,99.49
2016,8,19,16,0,500.0,185.0,2.8,21.0,462.0,119.97,96.94
2016,8,19,16,15,471.5,174.0,2.8,20.5,416.0,115.01,93.25
2016,8,19,16,30,443.0,163.0,2.8,20.0,370.0,109.77,89.29
2016,8,19,16,45,407.5,149.5,2.8,19.5,322.5,102.53,83.54
2016,8,19,17,0,372.0,136.0,2.8,19.0,275.0,94.95,77.38
2016,8,19,17,15,328.5,119.5,2.8,18.5,228.0,87.18,70.91
2016,8,19,17,30,285.0,103.0,2.8,18.0,181.0,75.93,61.17
2016,8,19,17,45,232.0,82.5,2.8,17.5,137.0,61.69,48.56
2016,8,19,18,0,179.0,62.0,2.8,17.0,93.0,47.07,35.36
2016,8,19,18,15,121.0,40.5,2.75,16.5,58.5,31.37,20.95
2016,8,19,18,30,63.0,19.0,2.7,16.0,24.0,15.19,3.38
2016,8,19,18,45,31.5,9.5,2.65,16.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.0,12.0,1.8,14.5,15.5,38.11,0.0
2016,8,20,6,0,78.0,24.0,1.9,15.0,31.0,111.8,77.82
2016,8,20,6,15,135.0,46.0,1.9,15.0,67.5,192.06,155.52
2016,8,20,6,30,192.0,68.0,1.9,15.0,104.0,271.63,225.04
2016,8,20,6,45,242.0,88.0,1.95,15.5,148.0,343.15,285.48
2016,8,20,7,0,292.0,108.0,2.0,16.0,192.0,416.21,344.9
2016,8,20,7,15,146.0,115.5,1.95,16.5,157.5,274.08,226.76
2016,8,20,7,30,0.0,123.0,1.9,17.0,123.0,113.28,89.37
2016,8,20,7,45,7.5,145.5,1.9,17.5,149.0,141.62,112.91
2016,8,20,8,0,15.0,168.0,1.9,18.0,175.0,169.84,135.56
2016,8,20,8,15,20.0,189.0,1.9,18.5,199.5,193.8,154.25
2016,8,20,8,30,25.0,210.0,1.9,19.0,224.0,217.54,172.46
2016,8,20,8,45,21.0,217.5,1.9,19.5,230.0,218.01,171.7
2016,8,20,9,0,17.0,225.0,1.9,20.0,236.0,218.77,171.28
2016,8,20,9,15,28.5,258.5,1.95,20.0,278.5,280.3,219.11
2016,8,20,9,30,40.0,292.0,2.0,20.0,321.0,322.99,251.46
2016,8,20,9,45,55.5,321.0,2.05,20.5,363.5,363.36,281.32
2016,8,20,10,0,71.0,350.0,2.1,21.0,406.0,402.17,309.52
2016,8,20,10,15,192.5,363.0,2.15,21.5,521.0,538.64,411.83
2016,8,20,10,30,314.0,376.0,2.2,22.0,636.0,666.05,502.72
2016,8,20,10,45,366.5,365.0,2.3,22.5,676.0,684.33,514.54
2016,8,20,11,0,419.0,354.0,2.4,23.0,716.0,710.26,532.05
2016,8,20,11,15,558.0,288.5,2.45,23.0,779.0,741.38,556.14
2016,8,20,11,30,697.0,223.0,2.5,23.0,842.0,764.98,574.24
2016,8,20,11,45,702.0,222.0,2.6,23.0,850.0,732.38,550.73
2016,8,20,12,0,707.0,221.0,2.7,23.0,858.0,697.44,525.52
2016,8,20,12,15,707.0,221.0,2.75,23.0,857.5,657.87,496.17
2016,8,20,12,30,707.0,221.0,2.8,23.0,857.0,616.73,465.03
2016,8,20,12,45,689.0,229.5,2.9,23.0,844.5,570.7,429.62
2016,8,20,13,0,671.0,238.0,3.0,23.0,832.0,524.94,393.6
2016,8,20,13,15,666.0,236.0,3.0,22.5,816.5,478.14,356.45
2016,8,20,13,30,661.0,234.0,3.0,22.0,801.0,431.26,318.18
