Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,661.0,227.0,3.05,22.0,781.0,382.76,277.19
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,334.11,235.48
2016,8,20,14,15,650.5,216.0,3.1,22.0,732.0,285.04,193.95
2016,8,20,14,30,640.0,212.0,3.1,22.0,703.0,237.26,155.13
2016,8,20,14,45,634.5,203.5,3.1,22.0,670.0,188.59,119.65
2016,8,20,15,0,629.0,195.0,3.1,22.0,637.0,141.01,93.74
2016,8,20,15,15,611.0,189.0,3.1,21.5,597.0,115.41,92.12
2016,8,20,15,30,593.0,183.0,3.1,21.0,557.0,115.09,92.32
2016,8,20,15,45,578.5,172.5,3.1,20.5,514.5,111.82,90.01
2016,8,20,16,0,564.0,162.0,3.1,20.0,472.0,107.21,86.57
2016,8,20,16,15,535.0,153.0,3.1,19.5,425.0,103.03,83.47
2016,8,20,16,30,506.0,144.0,3.1,19.0,378.0,98.63,80.14
2016,8,20,16,45,476.5,131.5,3.1,19.0,331.0,91.72,74.42
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,84.47,68.34
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,76.39,61.53
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,68.02,54.26
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,56.42,43.93
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,44.44,33.02
2016,8,20,18,15,164.5,39.5,3.0,16.5,63.5,30.15,19.77
2016,8,20,18,30,90.0,20.0,2.9,16.0,27.0,15.46,2.15
2016,8,20,18,45,45.0,10.0,2.85,16.0,13.5,8.54,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,13.5,2.6,14.5,18.5,50.77,0.0
2016,8,21,6,0,110.0,27.0,2.7,15.0,37.0,143.25,98.76
2016,8,21,6,15,183.5,46.0,2.8,15.0,75.0,249.7,202.67
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,338.92,281.18
2016,8,21,6,45,318.5,80.0,3.0,15.5,158.5,415.81,346.45
2016,8,21,7,0,380.0,95.0,3.1,16.0,204.0,495.44,411.32
2016,8,21,7,15,190.0,109.0,3.05,16.5,163.5,324.23,269.48
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,113.5,89.67
2016,8,21,7,45,2.5,139.0,2.95,17.5,140.0,129.77,103.08
2016,8,21,8,0,5.0,155.0,2.9,18.0,157.0,146.07,115.99
2016,8,21,8,15,11.0,177.0,2.8,18.0,183.0,172.19,137.06
2016,8,21,8,30,17.0,199.0,2.7,18.0,209.0,198.1,157.66
2016,8,21,8,45,28.0,228.0,2.65,18.5,246.0,255.42,202.75
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,294.23,232.3
2016,8,21,9,15,65.5,290.5,2.55,19.5,337.0,352.33,276.75
2016,8,21,9,30,92.0,324.0,2.5,20.0,391.0,408.85,318.84
2016,8,21,9,45,220.5,330.0,2.45,20.5,498.5,551.16,426.43
2016,8,21,10,0,349.0,336.0,2.4,21.0,606.0,687.5,524.16
2016,8,21,10,15,516.5,272.5,2.45,21.0,689.5,781.08,592.15
2016,8,21,10,30,684.0,209.0,2.5,21.0,773.0,856.35,646.26
2016,8,21,10,45,694.5,210.0,2.55,21.5,795.5,841.31,633.4
2016,8,21,11,0,705.0,211.0,2.6,22.0,818.0,823.01,619.09
2016,8,21,11,15,710.0,212.5,2.65,22.0,832.5,797.48,600.84
2016,8,21,11,30,715.0,214.0,2.7,22.0,847.0,769.16,580.48
2016,8,21,11,45,718.5,214.0,2.8,22.0,854.5,735.76,556.54
2016,8,21,12,0,722.0,214.0,2.9,22.0,862.0,700.04,530.49
2016,8,21,12,15,722.5,214.0,2.95,22.0,861.5,660.25,500.71
2016,8,21,12,30,723.0,214.0,3.0,22.0,861.0,618.78,469.05
2016,8,21,12,45,735.5,204.0,3.1,22.0,857.5,574.78,435.02
2016,8,21,13,0,748.0,194.0,3.2,22.0,854.0,528.74,398.35
2016,8,21,13,15,743.5,192.5,3.2,22.0,838.0,479.33,357.84
2016,8,21,13,30,739.0,191.0,3.2,22.0,822.0,429.58,316.05
2016,8,21,13,45,733.0,188.0,3.25,22.0,799.5,378.13,272.19
2016,8,21,14,0,727.0,185.0,3.3,22.0,777.0,326.95,228.0
2016,8,21,14,15,717.0,182.0,3.3,21.5,747.5,275.31,184.25
2016,8,21,14,30,707.0,179.0,3.3,21.0,718.0,224.76,143.21
2016,8,21,14,45,695.5,174.0,3.35,21.0,683.0,174.05,106.7
2016,8,21,15,0,684.0,169.0,3.4,21.0,648.0,125.01,81.43
2016,8,21,15,15,666.0,164.0,3.4,20.5,607.5,100.96,80.39
2016,8,21,15,30,648.0,159.0,3.4,20.0,567.0,100.63,80.52
2016,8,21,15,45,627.5,152.5,3.4,20.0,522.5,99.18,79.53
2016,8,21,16,0,607.0,146.0,3.4,20.0,478.0,97.59,78.44
2016,8,21,16,15,567.0,137.5,3.4,19.5,424.5,94.14,75.9
2016,8,21,16,30,527.0,129.0,3.4,19.0,371.0,89.44,72.26
2016,8,21,16,45,378.0,134.0,3.45,18.5,296.5,92.31,75.12
2016,8,21,17,0,229.0,139.0,3.5,18.0,222.0,98.45,80.79
2016,8,21,17,15,303.5,113.5,3.45,17.5,205.0,83.1,67.64
2016,8,21,17,30,378.0,88.0,3.4,17.0,188.0,64.78,51.62
2016,8,21,17,45,314.0,72.5,3.4,16.5,143.0,54.08,42.03
2016,8,21,18,0,250.0,57.0,3.4,16.0,98.0,43.07,31.91
2016,8,21,18,15,170.0,38.5,3.3,15.5,62.0,29.45,19.1
2016,8,21,18,30,90.0,20.0,3.2,15.0,26.0,15.47,0.26
2016,8,21,18,45,45.0,10.0,3.1,15.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.7,13.5,7.5,6.4,0.0
2016,8,22,6,0,0.0,15.0,2.8,14.0,15.0,12.35,2.95
2016,8,22,6,15,0.0,30.5,2.8,14.5,30.5,25.21,15.21
2016,8,22,6,30,0.0,46.0,2.8,15.0,46.0,40.01,28.16
2016,8,22,6,45,0.0,64.5,2.85,15.5,64.5,58.32,43.96
2016,8,22,7,0,0.0,83.0,2.9,16.0,83.0,76.02,59.02
2016,8,22,7,15,0.0,102.5,2.8,16.5,102.5,94.47,74.41
2016,8,22,7,30,0.0,122.0,2.7,17.0,122.0,112.57,89.19
2016,8,22,7,45,5.0,141.5,2.65,17.5,144.0,135.14,107.61
2016,8,22,8,0,10.0,161.0,2.6,18.0,166.0,157.63,125.63
2016,8,22,8,15,55.0,202.0,2.5,18.0,232.5,262.2,211.16
2016,8,22,8,30,100.0,243.0,2.4,18.0,299.0,350.57,281.02
2016,8,22,8,45,78.5,256.5,2.35,18.5,302.5,338.88,269.21
2016,8,22,9,0,57.0,270.0,2.3,19.0,306.0,327.03,257.83
2016,8,22,9,15,76.0,297.0,2.3,19.5,349.0,370.06,290.21
2016,8,22,9,30,95.0,324.0,2.3,20.0,392.0,411.78,320.75
2016,8,22,9,45,71.0,326.0,2.35,20.5,378.5,383.64,297.32
2016,8,22,10,0,47.0,328.0,2.4,21.0,365.0,356.48,275.04
2016,8,22,10,15,149.5,358.5,2.45,21.0,480.5,493.62,379.82
2016,8,22,10,30,252.0,389.0,2.5,21.0,596.0,621.75,473.33
2016,8,22,10,45,273.5,395.5,2.6,21.5,625.5,630.84,478.07
2016,8,22,11,0,295.0,402.0,2.7,22.0,655.0,637.34,481.72
2016,8,22,11,15,314.0,393.0,2.75,22.0,666.5,624.93,472.83
2016,8,22,11,30,333.0,384.0,2.8,22.0,678.0,610.58,462.56
2016,8,22,11,45,533.5,293.0,2.9,22.0,768.5,664.49,504.55
2016,8,22,12,0,734.0,202.0,3.0,22.0,859.0,696.14,528.96
2016,8,22,12,15,734.5,201.5,3.05,22.0,858.5,655.64,498.07
2016,8,22,12,30,735.0,201.0,3.1,22.0,858.0,613.47,465.74
2016,8,22,12,45,700.0,219.5,3.2,22.0,840.5,564.94,427.85
2016,8,22,13,0,665.0,238.0,3.3,22.0,823.0,517.76,390.28
2016,8,22,13,15,660.0,236.0,3.3,22.0,807.5,471.18,352.24
2016,8,22,13,30,655.0,234.0,3.3,22.0,792.0,424.53,313.26
2016,8,22,13,45,654.0,227.5,3.35,22.0,771.5,376.24,272.27
2016,8,22,14,0,653.0,221.0,3.4,22.0,751.0,327.92,230.75
2016,8,22,14,15,642.5,217.0,3.4,21.5,722.0,279.25,189.96
2016,8,22,14,30,632.0,213.0,3.4,21.0,693.0,231.89,152.0
2016,8,22,14,45,624.5,204.5,3.45,21.0,660.0,183.41,117.32
2016,8,22,15,0,617.0,196.0,3.5,21.0,627.0,136.26,93.04
2016,8,22,15,15,599.0,190.0,3.5,20.5,587.0,116.6,93.57
2016,8,22,15,30,581.0,184.0,3.5,20.0,547.0,116.9,94.29
2016,8,22,15,45,565.0,174.0,3.5,20.0,504.5,112.85,91.14
2016,8,22,16,0,549.0,164.0,3.5,20.0,462.0,108.53,87.76
2016,8,22,16,15,423.5,169.0,3.45,19.5,385.5,111.75,90.98
2016,8,22,16,30,298.0,174.0,3.4,19.0,309.0,119.93,98.48
2016,8,22,16,45,288.0,152.5,3.35,18.5,270.0,107.25,88.02
2016,8,22,17,0,278.0,131.0,3.3,18.0,231.0,94.0,76.92
2016,8,22,17,15,233.0,116.5,3.2,17.5,191.0,84.35,68.73
2016,8,22,17,30,188.0,102.0,3.1,17.0,151.0,74.42,60.05
2016,8,22,17,45,204.0,79.5,3.05,16.5,122.0,59.38,46.61
2016,8,22,18,0,220.0,57.0,3.0,16.0,93.0,42.98,31.76
2016,8,22,18,15,145.5,37.0,2.85,15.5,57.5,28.82,18.38
2016,8,22,18,30,71.0,17.0,2.7,15.0,22.0,13.62,0.0
2016,8,22,18,45,35.5,8.5,2.6,15.0,11.0,7.26,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,13.0,2.2,14.5,19.0,64.83,0.0
2016,8,23,6,0,151.0,26.0,2.3,15.0,38.0,189.25,122.99
2016,8,23,6,15,241.5,42.0,2.3,15.5,78.0,289.26,233.57
2016,8,23,6,30,332.0,58.0,2.3,16.0,118.0,390.09,321.09
2016,8,23,6,45,399.0,69.5,2.3,16.5,164.5,469.08,386.35
2016,8,23,7,0,466.0,81.0,2.3,17.0,211.0,551.23,450.95
2016,8,23,7,15,233.0,76.5,2.2,17.0,141.5,339.47,281.52
2016,8,23,7,30,0.0,72.0,2.1,17.0,72.0,59.71,44.74
2016,8,23,7,45,0.0,102.5,2.05,17.5,102.5,88.76,69.02
2016,8,23,8,0,0.0,133.0,2.0,18.0,133.0,118.13,92.84
2016,8,23,8,15,2.0,152.0,1.95,18.5,153.0,137.38,108.07
2016,8,23,8,30,4.0,171.0,1.9,19.0,173.0,156.47,122.95
2016,8,23,8,45,7.0,189.5,1.85,19.5,193.5,175.87,137.9
2016,8,23,9,0,10.0,208.0,1.8,20.0,214.0,195.07,152.47
2016,8,23,9,15,22.0,244.5,1.8,20.0,259.5,240.68,188.21
2016,8,23,9,30,34.0,281.0,1.8,20.0,305.0,305.45,237.88
2016,8,23,9,45,32.0,291.0,1.8,20.5,314.5,309.08,239.27
2016,8,23,10,0,30.0,301.0,1.8,21.0,324.0,312.59,240.86
2016,8,23,10,15,70.5,346.0,1.85,21.5,403.5,390.39,299.52
2016,8,23,10,30,111.0,391.0,1.9,22.0,483.0,464.67,353.6
2016,8,23,10,45,449.0,278.5,1.95,22.5,661.0,684.81,517.7
2016,8,23,11,0,787.0,166.0,2.0,23.0,839.0,840.2,626.25
2016,8,23,11,15,791.5,167.0,2.05,23.0,854.0,812.7,606.15
2016,8,23,11,30,796.0,168.0,2.1,23.0,869.0,782.31,585.08
2016,8,23,11,45,799.0,168.0,2.2,23.0,876.0,747.2,560.4
2016,8,23,12,0,802.0,168.0,2.3,23.0,883.0,709.66,533.44
2016,8,23,12,15,802.0,168.0,2.35,23.0,882.5,667.94,502.56
2016,8,23,12,30,802.0,168.0,2.4,23.0,882.0,624.43,469.63
2016,8,23,12,45,797.0,168.5,2.45,23.5,872.5,576.98,432.11
2016,8,23,13,0,792.0,169.0,2.5,24.0,863.0,528.65,393.04
2016,8,23,13,15,787.0,168.0,2.55,23.5,846.5,478.53,353.09
2016,8,23,13,30,782.0,167.0,2.6,23.0,830.0,428.02,311.55
2016,8,23,13,45,775.5,164.5,2.7,23.0,807.0,375.75,267.14
2016,8,23,14,0,769.0,162.0,2.8,23.0,784.0,323.69,222.34
2016,8,23,14,15,759.0,159.5,2.8,23.0,754.0,271.28,177.78
2016,8,23,14,30,749.0,157.0,2.8,23.0,724.0,212.18,130.41
2016,8,23,14,45,737.5,153.0,2.85,23.0,688.0,159.91,94.05
2016,8,23,15,0,726.0,149.0,2.9,23.0,652.0,109.23,70.34
2016,8,23,15,15,708.5,145.0,2.9,22.5,611.0,90.66,71.16
2016,8,23,15,30,691.0,141.0,2.9,22.0,570.0,90.46,71.36
2016,8,23,15,45,671.0,135.0,2.95,21.5,525.0,88.86,70.37
2016,8,23,16,0,651.0,129.0,3.0,21.0,480.0,87.13,69.27
2016,8,23,16,15,622.0,122.5,3.0,20.5,431.5,84.77,67.63
2016,8,23,16,30,593.0,116.0,3.0,20.0,383.0,82.28,65.85
2016,8,23,16,45,414.5,125.0,3.05,19.5,300.5,87.08,70.34
2016,8,23,17,0,236.0,134.0,3.1,19.0,218.0,95.43,77.88
2016,8,23,17,15,328.0,106.5,3.1,18.5,202.5,76.4,61.52
2016,8,23,17,30,420.0,79.0,3.1,18.0,187.0,58.87,46.21
2016,8,23,17,45,351.5,65.5,3.1,17.5,141.5,49.37,37.66
2016,8,23,18,0,283.0,52.0,3.1,17.0,96.0,39.62,28.66
2016,8,23,18,15,191.0,35.0,3.0,16.5,59.5,26.94,16.48
2016,8,23,18,30,99.0,18.0,2.9,16.0,23.0,13.98,0.0
2016,8,23,18,45,49.5,9.0,2.85,15.5,11.5,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,13.0,2.15,13.5,20.5,82.18,0.0
2016,8,24,6,0,200.0,26.0,2.3,14.0,41.0,225.08,141.01
2016,8,24,6,15,302.0,39.0,2.3,14.0,82.5,334.9,271.24
2016,8,24,6,30,404.0,52.0,2.3,14.0,124.0,444.38,366.24
2016,8,24,6,45,202.0,55.0,2.35,14.5,91.0,277.6,232.38
2016,8,24,7,0,0.0,58.0,2.4,15.0,58.0,48.14,35.41
2016,8,24,7,15,0.0,71.5,2.35,15.5,71.5,60.46,45.98
2016,8,24,7,30,0.0,85.0,2.3,16.0,85.0,72.67,56.11
2016,8,24,7,45,0.0,88.5,2.3,16.5,88.5,74.87,57.68
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,77.41,59.49
2016,8,24,8,15,0.0,107.0,2.25,17.5,107.0,90.94,70.36
2016,8,24,8,30,0.0,122.0,2.2,18.0,122.0,104.41,81.03
2016,8,24,8,45,1.0,148.5,2.2,18.5,149.5,129.72,101.22
2016,8,24,9,0,2.0,175.0,2.2,19.0,177.0,154.94,121.0
2016,8,24,9,15,8.5,207.0,2.15,19.5,213.5,190.64,149.04
2016,8,24,9,30,15.0,239.0,2.1,20.0,250.0,225.95,176.22
2016,8,24,9,45,37.5,288.0,2.1,20.5,316.5,311.21,241.88
2016,8,24,10,0,60.0,337.0,2.1,21.0,383.0,378.08,291.63
2016,8,24,10,15,283.5,316.0,2.1,21.0,546.0,590.0,452.76
2016,8,24,10,30,507.0,295.0,2.1,21.0,709.0,771.57,582.46
2016,8,24,10,45,699.5,206.5,2.15,21.5,794.0,837.36,628.66
2016,8,24,11,0,892.0,118.0,2.2,22.0,879.0,871.58,650.18
2016,8,24,11,15,895.0,118.5,2.25,22.0,893.5,840.97,629.12
2016,8,24,11,30,898.0,119.0,2.3,22.0,908.0,807.4,606.58
2016,8,24,11,45,896.5,121.5,2.35,22.5,914.0,769.45,579.43
2016,8,24,12,0,895.0,124.0,2.4,23.0,920.0,729.1,548.83
2016,8,24,12,15,895.0,123.5,2.45,23.0,919.0,685.13,516.15
2016,8,24,12,30,895.0,123.0,2.5,23.0,918.0,639.18,481.18
2016,8,24,12,45,875.5,132.5,2.6,23.0,904.0,588.29,441.71
2016,8,24,13,0,856.0,142.0,2.7,23.0,890.0,537.22,401.02
2016,8,24,13,15,851.5,141.0,2.75,23.0,873.0,484.21,357.63
2016,8,24,13,30,847.0,140.0,2.8,23.0,856.0,430.78,312.67
2016,8,24,13,45,840.0,138.5,2.9,23.0,832.0,375.79,265.6
2016,8,24,14,0,833.0,137.0,3.0,23.0,808.0,320.92,218.07
2016,8,24,14,15,823.5,135.0,3.05,22.5,777.5,265.51,171.1
2016,8,24,14,30,814.0,133.0,3.1,22.0,747.0,210.95,127.35
2016,8,24,14,45,802.0,130.5,3.15,22.0,710.0,156.88,90.29
2016,8,24,15,0,790.0,128.0,3.2,22.0,673.0,104.37,67.55
2016,8,24,15,15,773.5,124.5,3.2,21.5,630.5,87.99,69.24
2016,8,24,15,30,757.0,121.0,3.2,21.0,588.0,79.43,62.33
2016,8,24,15,45,736.5,116.5,3.2,21.0,542.0,78.24,61.52
2016,8,24,16,0,716.0,112.0,3.2,21.0,496.0,76.96,60.63
2016,8,24,16,15,687.5,107.0,3.2,20.5,446.0,75.13,59.4
2016,8,24,16,30,659.0,102.0,3.2,20.0,396.0,73.22,58.07
2016,8,24,16,45,622.0,95.0,3.2,19.5,345.0,69.66,55.28
2016,8,24,17,0,585.0,88.0,3.2,19.0,294.0,65.96,52.3
2016,8,24,17,15,532.0,80.0,3.15,18.5,243.5,61.2,48.27
2016,8,24,17,30,479.0,72.0,3.1,18.0,193.0,56.32,43.97
2016,8,24,17,45,404.5,60.5,3.1,17.5,146.0,48.21,36.62
2016,8,24,18,0,330.0,49.0,3.1,17.0,99.0,37.65,26.88
2016,8,24,18,15,221.0,33.5,3.05,16.5,61.5,25.92,15.34
2016,8,24,18,30,112.0,18.0,3.0,16.0,24.0,14.02,0.0
2016,8,24,18,45,56.0,9.0,2.95,15.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.5,83.0,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,39.0,226.35,133.65
2016,8,25,6,15,308.5,36.5,2.15,14.5,80.5,337.11,271.57
2016,8,25,6,30,412.0,49.0,2.1,15.0,122.0,447.14,366.24
2016,8,25,6,45,206.0,37.5,2.1,15.5,74.0,250.68,209.78
2016,8,25,7,0,0.0,26.0,2.1,16.0,26.0,21.43,12.61
2016,8,25,7,15,0.0,32.0,2.05,16.5,32.0,26.4,16.91
2016,8,25,7,30,0.0,38.0,2.0,17.0,38.0,31.39,21.07
2016,8,25,7,45,0.0,61.0,2.0,17.5,61.0,50.53,37.09
2016,8,25,8,0,0.0,84.0,2.0,18.0,84.0,69.92,53.05
2016,8,25,8,15,0.0,88.0,2.0,18.0,88.0,73.26,55.61
2016,8,25,8,30,0.0,92.0,2.0,18.0,92.0,76.66,58.23
2016,8,25,8,45,0.0,111.0,2.0,18.5,111.0,93.67,71.86
2016,8,25,9,0,0.0,130.0,2.0,19.0,130.0,110.67,85.29
2016,8,25,9,15,1.5,153.5,2.0,19.0,154.5,133.21,103.27
2016,8,25,9,30,3.0,177.0,2.0,19.0,179.0,155.63,120.96
2016,8,25,9,45,5.0,191.0,2.05,19.5,194.5,169.54,131.54
2016,8,25,10,0,7.0,205.0,2.1,20.0,210.0,183.24,141.87
2016,8,25,10,15,8.5,218.0,2.15,20.0,224.5,195.32,151.14
2016,8,25,10,30,10.0,231.0,2.2,20.0,239.0,207.16,160.18
2016,8,25,10,45,18.5,280.5,2.25,20.5,296.5,257.3,198.65
2016,8,25,11,0,27.0,330.0,2.3,21.0,354.0,318.3,244.47
2016,8,25,11,15,25.0,327.5,2.3,21.0,349.5,309.31,237.13
2016,8,25,11,30,23.0,325.0,2.3,21.0,345.0,292.59,224.26
2016,8,25,11,45,24.0,327.0,2.35,21.5,348.0,298.09,227.94
2016,8,25,12,0,25.0,329.0,2.4,22.0,351.0,295.38,225.37
2016,8,25,12,15,86.0,384.0,2.4,22.0,460.5,373.87,284.89
2016,8,25,12,30,147.0,439.0,2.4,22.0,570.0,443.45,335.81
2016,8,25,12,45,199.0,430.0,2.45,22.0,605.0,448.69,339.02
2016,8,25,13,0,251.0,421.0,2.5,22.0,640.0,444.75,335.14
2016,8,25,13,15,243.5,413.5,2.55,22.0,622.5,412.68,310.24
2016,8,25,13,30,236.0,406.0,2.6,22.0,605.0,388.73,291.21
2016,8,25,13,45,323.0,367.0,2.65,22.0,631.0,362.32,267.98
2016,8,25,14,0,410.0,328.0,2.7,22.0,657.0,326.61,236.12
2016,8,25,14,15,313.5,340.0,2.75,21.5,586.0,289.94,210.16
2016,8,25,14,30,217.0,352.0,2.8,21.0,515.0,266.91,196.63
2016,8,25,14,45,533.5,227.0,2.85,21.0,600.0,183.35,121.93
2016,8,25,15,0,850.0,102.0,2.9,21.0,685.0,97.08,63.4
2016,8,25,15,15,587.5,177.0,2.95,20.5,568.0,109.09,87.34
2016,8,25,15,30,325.0,252.0,3.0,20.0,451.0,160.97,131.34
2016,8,25,15,45,198.5,237.0,3.1,20.0,356.0,160.92,131.61
2016,8,25,16,0,72.0,222.0,3.2,20.0,261.0,157.49,129.17
2016,8,25,16,15,127.5,202.0,3.2,19.5,262.0,139.55,114.65
2016,8,25,16,30,183.0,182.0,3.2,19.0,263.0,128.21,105.59
2016,8,25,16,45,171.5,161.0,3.2,18.5,229.0,114.96,94.72
2016,8,25,17,0,160.0,140.0,3.2,18.0,195.0,101.31,83.29
2016,8,25,17,15,356.0,100.5,3.15,17.5,196.5,72.69,58.52
2016,8,25,17,30,552.0,61.0,3.1,17.0,198.0,48.0,36.8
2016,8,25,17,45,472.5,52.0,3.05,16.5,149.5,41.55,30.9
2016,8,25,18,0,393.0,43.0,3.0,16.0,101.0,35.02,24.66
2016,8,25,18,15,271.0,29.5,2.85,15.5,62.0,24.21,13.67
2016,8,25,18,30,149.0,16.0,2.7,15.0,23.0,13.14,0.0
2016,8,25,18,45,74.5,8.0,2.55,14.5,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,81.13,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,220.6,119.9
2016,8,26,6,15,307.5,37.0,2.05,15.0,80.0,336.47,269.62
2016,8,26,6,30,415.0,50.0,2.1,15.0,122.0,450.2,368.3
2016,8,26,6,45,207.5,55.0,2.15,15.5,91.0,282.47,235.14
2016,8,26,7,0,0.0,60.0,2.2,16.0,60.0,50.45,37.2
2016,8,26,7,15,0.0,74.5,2.2,16.5,74.5,63.78,48.61
2016,8,26,7,30,0.0,89.0,2.2,17.0,89.0,76.97,59.51
2016,8,26,7,45,0.0,98.5,2.2,17.5,98.5,84.95,65.87
2016,8,26,8,0,0.0,108.0,2.2,18.0,108.0,93.01,72.19
2016,8,26,8,15,3.0,142.5,2.15,18.0,144.0,128.92,101.57
2016,8,26,8,30,6.0,177.0,2.1,18.0,180.0,164.92,130.49
2016,8,26,8,45,10.5,197.0,2.05,18.5,203.5,187.2,147.78
2016,8,26,9,0,15.0,217.0,2.0,19.0,227.0,209.23,164.65
2016,8,26,9,15,18.5,237.0,2.0,19.5,250.0,229.98,180.25
2016,8,26,9,30,22.0,257.0,2.0,20.0,273.0,250.38,195.37
2016,8,26,9,45,37.0,293.0,2.0,20.5,321.0,316.06,245.38
2016,8,26,10,0,52.0,329.0,2.0,21.0,369.0,362.18,279.34
2016,8,26,10,15,43.0,328.5,2.05,21.0,362.5,347.22,267.16
2016,8,26,10,30,34.0,328.0,2.1,21.0,356.0,332.92,255.8
2016,8,26,10,45,34.5,336.5,2.15,21.5,365.5,336.08,257.44
2016,8,26,11,0,35.0,345.0,2.2,22.0,375.0,338.85,258.75
2016,8,26,11,15,35.5,350.5,2.25,22.0,381.5,338.47,258.23
2016,8,26,11,30,36.0,356.0,2.3,22.0,388.0,337.75,257.52
2016,8,26,11,45,446.0,251.5,2.35,22.0,646.0,558.9,428.49
2016,8,26,12,0,856.0,147.0,2.4,22.0,904.0,721.54,546.41
2016,8,26,12,15,855.5,147.0,2.45,22.0,902.5,677.34,511.85
2016,8,26,12,30,855.0,147.0,2.5,22.0,901.0,631.26,476.68
2016,8,26,12,45,858.0,143.0,2.6,22.0,893.5,581.08,437.78
2016,8,26,13,0,861.0,139.0,2.7,22.0,886.0,532.01,398.32
2016,8,26,13,15,856.5,138.0,2.7,22.0,869.0,480.22,355.33
2016,8,26,13,30,852.0,137.0,2.7,22.0,852.0,424.58,308.34
2016,8,26,13,45,846.5,135.0,2.75,22.0,828.0,369.37,260.73
2016,8,26,14,0,841.0,133.0,2.8,22.0,804.0,314.13,212.63
2016,8,26,14,15,832.0,131.0,2.8,21.5,773.0,258.34,165.31
2016,8,26,14,30,823.0,129.0,2.8,21.0,742.0,203.35,121.58
2016,8,26,14,45,812.5,125.0,2.8,21.0,705.5,147.89,84.58
2016,8,26,15,0,802.0,121.0,2.8,21.0,669.0,93.86,63.58
2016,8,26,15,15,786.0,118.0,2.75,20.5,626.5,84.32,66.44
2016,8,26,15,30,770.0,115.0,2.7,20.0,584.0,83.93,66.45
2016,8,26,15,45,750.5,110.0,2.7,20.0,537.5,74.71,58.78
2016,8,26,16,0,731.0,105.0,2.7,20.0,491.0,72.93,57.46
2016,8,26,16,15,702.5,100.5,2.7,19.5,441.0,71.24,56.32
2016,8,26,16,30,674.0,96.0,2.7,19.0,391.0,69.49,55.11
2016,8,26,16,45,636.5,89.5,2.7,19.0,339.5,66.11,52.33
2016,8,26,17,0,599.0,83.0,2.7,19.0,288.0,62.61,49.38
2016,8,26,17,15,545.0,75.0,2.65,18.5,237.5,57.67,45.18
2016,8,26,17,30,491.0,67.0,2.6,18.0,187.0,52.62,40.69
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.5,44.75,33.51
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,36.69,25.9
2016,8,26,18,15,217.5,30.0,2.4,16.5,55.5,23.29,12.39
2016,8,26,18,30,103.0,15.0,2.3,16.0,19.0,12.8,0.0
2016,8,26,18,45,51.5,7.5,2.2,15.5,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.5,2.0,14.5,4.5,3.84,0.0
2016,8,27,6,0,0.0,9.0,2.1,15.0,9.0,7.39,0.0
2016,8,27,6,15,0.0,19.5,2.15,15.0,19.5,16.07,7.45
2016,8,27,6,30,0.0,30.0,2.2,15.0,30.0,24.76,15.22
2016,8,27,6,45,0.0,42.5,2.3,15.5,42.5,35.14,24.26
2016,8,27,7,0,0.0,55.0,2.4,16.0,55.0,45.54,33.2
2016,8,27,7,15,0.0,68.5,2.4,16.0,68.5,57.62,43.49
2016,8,27,7,30,0.0,82.0,2.4,16.0,82.0,69.85,53.76
2016,8,27,7,45,0.0,101.0,2.4,16.5,101.0,87.58,68.35
2016,8,27,8,0,0.0,120.0,2.4,17.0,120.0,105.15,82.57
2016,8,27,8,15,0.0,138.5,2.4,17.5,138.5,122.04,96.01
2016,8,27,8,30,0.0,157.0,2.4,18.0,157.0,138.77,109.11
2016,8,27,8,45,4.5,179.0,2.4,18.5,182.0,163.22,128.47
2016,8,27,9,0,9.0,201.0,2.4,19.0,207.0,187.42,147.33
2016,8,27,9,15,10.5,215.0,2.35,19.0,222.0,200.54,157.32
2016,8,27,9,30,12.0,229.0,2.3,19.0,237.0,213.51,167.17
2016,8,27,9,45,18.5,258.0,2.3,19.5,271.5,245.38,191.58
2016,8,27,10,0,25.0,287.0,2.3,20.0,306.0,276.56,215.03
2016,8,27,10,15,39.5,321.0,2.3,20.0,352.5,336.41,260.67
2016,8,27,10,30,54.0,355.0,2.3,20.0,399.0,377.28,291.17
2016,8,27,10,45,60.0,370.5,2.35,20.5,420.5,390.66,300.2
2016,8,27,11,0,66.0,386.0,2.4,21.0,442.0,402.92,308.47
2016,8,27,11,15,115.0,408.5,2.45,21.0,508.0,465.32,355.28
2016,8,27,11,30,164.0,431.0,2.5,21.0,574.0,509.96,388.1
2016,8,27,11,45,189.5,432.5,2.6,21.5,599.0,514.29,390.43
2016,8,27,12,0,215.0,434.0,2.7,22.0,624.0,515.88,390.8
2016,8,27,12,15,220.0,429.0,2.75,22.0,623.0,496.47,376.15
2016,8,27,12,30,225.0,424.0,2.8,22.0,622.0,476.34,360.86
2016,8,27,12,45,336.0,384.0,2.85,22.0,676.0,484.3,366.42
2016,8,27,13,0,447.0,344.0,2.9,22.0,730.0,479.71,361.16
2016,8,27,13,15,639.5,245.0,2.95,21.5,785.5,457.49,341.37
2016,8,27,13,30,832.0,146.0,3.0,21.0,841.0,420.61,307.09
2016,8,27,13,45,828.5,142.5,3.05,21.0,817.5,365.88,259.51
2016,8,27,14,0,825.0,139.0,3.1,21.0,794.0,310.98,211.45
2016,8,27,14,15,815.5,136.5,3.1,21.0,763.0,255.56,164.06
2016,8,27,14,30,806.0,134.0,3.1,21.0,732.0,201.02,120.69
2016,8,27,14,45,799.0,129.0,3.1,21.0,696.5,146.13,84.54
2016,8,27,15,0,792.0,124.0,3.1,21.0,661.0,92.28,72.82
2016,8,27,15,15,775.0,120.5,3.1,20.5,618.5,85.99,67.89
2016,8,27,15,30,758.0,117.0,3.1,20.0,576.0,85.31,67.65
2016,8,27,15,45,744.5,110.5,3.1,20.0,531.0,75.11,59.15
2016,8,27,16,0,731.0,104.0,3.1,20.0,486.0,72.44,57.06
2016,8,27,16,15,702.5,99.0,3.1,19.5,436.0,70.38,55.6
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,68.23,54.03
2016,8,27,16,45,644.0,86.0,3.1,18.5,336.0,63.77,50.42
2016,8,27,17,0,614.0,78.0,3.1,18.0,286.0,59.09,46.52
2016,8,27,17,15,560.5,70.5,3.0,17.5,235.0,54.39,42.48
2016,8,27,17,30,507.0,63.0,2.9,17.0,184.0,49.59,38.18
2016,8,27,17,45,434.5,52.0,2.85,16.5,137.5,41.63,30.88
2016,8,27,18,0,362.0,41.0,2.8,16.0,91.0,33.44,23.12
2016,8,27,18,15,240.5,27.0,2.7,15.5,54.0,22.17,10.96
2016,8,27,18,30,119.0,13.0,2.6,15.0,17.0,11.1,0.0
2016,8,27,18,45,59.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,11.0,1.65,13.5,18.0,88.21,0.0
2016,8,28,6,0,223.0,22.0,1.7,14.0,36.0,232.12,99.22
2016,8,28,6,15,334.5,34.0,1.65,14.0,78.0,353.75,281.4
2016,8,28,6,30,446.0,46.0,1.6,14.0,120.0,469.96,382.71
2016,8,28,6,45,223.0,58.5,1.6,14.5,95.5,301.54,250.55
2016,8,28,7,0,0.0,71.0,1.6,15.0,71.0,63.09,47.97
2016,8,28,7,15,0.0,88.0,1.55,15.5,88.0,78.92,61.59
2016,8,28,7,30,0.0,105.0,1.5,16.0,105.0,94.5,74.43
2016,8,28,7,45,0.0,123.0,1.5,16.5,123.0,110.98,87.77
2016,8,28,8,0,0.0,141.0,1.5,17.0,141.0,127.26,100.69
2016,8,28,8,15,19.5,178.0,1.45,17.5,189.0,182.62,145.95
2016,8,28,8,30,39.0,215.0,1.4,18.0,237.0,257.65,205.33
2016,8,28,8,45,115.0,248.0,1.4,18.5,319.0,385.81,305.53
2016,8,28,9,0,191.0,281.0,1.4,19.0,401.0,491.92,384.63
2016,8,28,9,15,531.5,189.5,1.45,19.5,553.0,753.19,578.45
2016,8,28,9,30,872.0,98.0,1.5,20.0,705.0,960.1,713.8
2016,8,28,9,45,876.5,103.0,1.55,20.5,739.5,955.59,706.17
2016,8,28,10,0,881.0,108.0,1.6,21.0,774.0,947.36,698.94
2016,8,28,10,15,888.5,109.0,1.7,21.0,803.0,934.02,690.51
2016,8,28,10,30,896.0,110.0,1.8,21.0,832.0,917.11,679.8
2016,8,28,10,45,901.5,111.0,1.9,21.5,854.5,894.93,664.34
2016,8,28,11,0,907.0,112.0,2.0,22.0,877.0,869.36,646.65
2016,8,28,11,15,910.5,112.5,2.1,22.0,891.5,838.42,626.52
2016,8,28,11,30,914.0,113.0,2.2,22.0,906.0,804.44,604.18
2016,8,28,11,45,916.0,113.0,2.3,22.5,912.5,766.05,576.92
2016,8,28,12,0,918.0,113.0,2.4,23.0,919.0,725.06,546.09
2016,8,28,12,15,918.0,113.0,2.45,23.0,918.0,680.37,512.66
2016,8,28,12,30,918.0,113.0,2.5,23.0,917.0,633.62,476.83
2016,8,28,12,45,927.5,105.5,2.6,23.0,911.0,584.23,438.25
2016,8,28,13,0,937.0,98.0,2.7,23.0,905.0,532.44,396.49
2016,8,28,13,15,933.5,97.5,2.75,22.5,887.5,478.09,351.95
2016,8,28,13,30,930.0,97.0,2.8,22.0,870.0,422.8,305.19
2016,8,28,13,45,924.5,95.5,2.85,22.0,845.5,365.45,255.18
2016,8,28,14,0,919.0,94.0,2.9,22.0,821.0,307.87,204.61
2016,8,28,14,15,911.0,93.0,2.9,22.0,789.5,250.09,155.06
2016,8,28,14,30,903.0,92.0,2.9,22.0,758.0,192.77,109.79
2016,8,28,14,45,893.0,90.0,2.9,22.0,720.5,135.33,73.41
2016,8,28,15,0,883.0,88.0,2.9,22.0,683.0,79.02,61.41
2016,8,28,15,15,868.5,85.5,2.9,21.5,640.0,75.29,58.6
2016,8,28,15,30,854.0,83.0,2.9,21.0,597.0,73.73,57.57
2016,8,28,15,45,835.5,80.5,2.9,20.5,549.5,71.97,56.37
2016,8,28,16,0,817.0,78.0,2.9,20.0,502.0,62.13,48.22
2016,8,28,16,15,791.5,74.5,2.85,19.5,451.0,60.2,46.82
2016,8,28,16,30,766.0,71.0,2.8,19.0,400.0,58.2,45.34
2016,8,28,16,45,730.0,67.0,2.75,19.0,347.5,55.65,43.25
2016,8,28,17,0,694.0,63.0,2.7,19.0,295.0,53.08,41.07
2016,8,28,17,15,642.0,57.5,2.6,18.0,243.0,45.1,34.22
2016,8,28,17,30,590.0,52.0,2.5,17.0,191.0,41.39,30.94
2016,8,28,17,45,507.0,44.0,2.45,16.5,142.0,35.44,25.44
2016,8,28,18,0,424.0,36.0,2.4,16.0,93.0,29.46,19.62
2016,8,28,18,15,287.5,24.0,2.35,15.5,55.0,19.73,8.39
2016,8,28,18,30,151.0,12.0,2.3,15.0,17.0,10.24,0.0
2016,8,28,18,45,75.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,10.5,2.5,13.5,17.0,82.03,0.0
2016,8,29,6,0,207.0,21.0,2.6,14.0,34.0,217.36,75.34
2016,8,29,6,15,322.0,33.0,2.7,14.5,75.5,342.5,272.47
2016,8,29,6,30,437.0,45.0,2.8,15.0,117.0,460.87,377.11
2016,8,29,6,45,277.5,73.5,2.95,15.5,125.0,370.98,308.09
2016,8,29,7,0,118.0,102.0,3.1,16.0,133.0,237.88,197.44
2016,8,29,7,15,131.5,123.0,3.1,16.0,165.0,274.53,228.48
2016,8,29,7,30,145.0,144.0,3.1,16.0,197.0,310.8,257.92
2016,8,29,7,45,75.5,147.5,3.1,16.5,175.5,225.87,185.49
2016,8,29,8,0,6.0,151.0,3.1,17.0,154.0,144.04,114.85
2016,8,29,8,15,24.5,184.0,3.05,17.5,197.0,194.21,156.09
2016,8,29,8,30,43.0,217.0,3.0,18.0,240.0,264.17,211.89
2016,8,29,8,45,164.5,241.5,3.0,18.5,342.0,426.14,341.38
2016,8,29,9,0,286.0,266.0,3.0,19.0,444.0,587.51,463.56
2016,8,29,9,15,576.0,179.5,2.95,19.0,569.0,793.43,618.24
2016,8,29,9,30,866.0,93.0,2.9,19.0,694.0,946.81,721.93
2016,8,29,9,45,885.0,90.5,2.85,19.5,731.5,947.74,717.9
2016,8,29,10,0,904.0,88.0,2.8,20.0,769.0,944.93,712.92
2016,8,29,10,15,736.0,178.0,2.8,20.5,747.0,881.78,667.5
2016,8,29,10,30,568.0,268.0,2.8,21.0,725.0,792.54,600.93
2016,8,29,10,45,749.5,179.5,2.85,21.5,799.0,844.46,639.36
2016,8,29,11,0,931.0,91.0,2.9,22.0,873.0,866.33,652.41
2016,8,29,11,15,934.5,91.5,2.95,22.0,887.5,835.09,630.62
2016,8,29,11,30,938.0,92.0,3.0,22.0,902.0,800.72,607.03
2016,8,29,11,45,940.5,91.5,3.05,22.0,909.5,761.75,580.1
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,720.09,548.85
2016,8,29,12,15,943.0,91.0,3.15,22.0,915.5,674.75,514.18
2016,8,29,12,30,943.0,91.0,3.2,22.0,914.0,627.27,477.01
2016,8,29,12,45,924.5,100.5,3.25,22.0,900.5,575.62,435.62
2016,8,29,13,0,906.0,110.0,3.3,22.0,887.0,523.56,392.85
2016,8,29,13,15,902.0,109.5,3.35,22.0,870.0,470.32,348.02
2016,8,29,13,30,898.0,109.0,3.4,22.0,853.0,416.26,301.33
2016,8,29,13,45,896.5,105.5,3.45,22.0,830.0,360.29,252.19
2016,8,29,14,0,895.0,102.0,3.5,22.0,807.0,303.73,202.27
2016,8,29,14,15,887.0,100.5,3.5,22.0,776.0,246.82,153.53
2016,8,29,14,30,879.0,99.0,3.5,22.0,745.0,190.4,109.28
2016,8,29,14,45,872.5,95.0,3.55,22.0,708.5,133.23,73.58
2016,8,29,15,0,866.0,91.0,3.6,22.0,672.0,78.28,60.83
2016,8,29,15,15,656.5,152.0,3.6,21.5,576.0,95.76,75.92
2016,8,29,15,30,447.0,213.0,3.6,21.0,480.0,133.23,107.87
2016,8,29,15,45,625.5,146.0,3.6,21.0,486.5,97.17,77.68
2016,8,29,16,0,804.0,79.0,3.6,21.0,493.0,62.74,48.54
2016,8,29,16,15,778.0,76.0,3.6,20.5,442.5,61.2,47.51
2016,8,29,16,30,752.0,73.0,3.6,20.0,392.0,59.64,46.41
2016,8,29,16,45,716.5,68.5,3.6,20.0,340.0,56.78,44.06
2016,8,29,17,0,681.0,64.0,3.6,20.0,288.0,53.87,41.59
2016,8,29,17,15,627.5,58.0,3.5,19.5,236.5,45.45,34.29
2016,8,29,17,30,574.0,52.0,3.4,19.0,185.0,41.38,30.63
2016,8,29,17,45,487.0,44.0,3.3,18.5,136.5,35.44,25.16
2016,8,29,18,0,400.0,36.0,3.2,18.0,88.0,29.49,19.34
2016,8,29,18,15,200.0,25.5,3.15,17.5,51.5,19.87,7.31
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,9.5,10.0,3.0,14.5,10.5,15.23,0.0
2016,8,30,6,0,19.0,20.0,3.1,15.0,21.0,37.0,4.4
2016,8,30,6,15,62.0,38.5,3.1,15.5,47.5,111.74,85.57
2016,8,30,6,30,105.0,57.0,3.1,16.0,74.0,169.46,138.15
2016,8,30,6,45,123.5,78.0,3.1,16.5,105.5,212.22,175.63
2016,8,30,7,0,142.0,99.0,3.1,17.0,137.0,254.43,211.46
2016,8,30,7,15,154.0,120.5,3.0,17.5,169.5,291.28,241.45
2016,8,30,7,30,166.0,142.0,2.9,18.0,202.0,327.48,269.87
2016,8,30,7,45,349.0,134.5,2.85,18.5,285.0,526.76,429.32
2016,8,30,8,0,532.0,127.0,2.8,19.0,368.0,691.98,552.63
2016,8,30,8,15,687.0,99.5,2.75,19.5,448.0,819.53,640.84
2016,8,30,8,30,842.0,72.0,2.7,20.0,528.0,919.21,705.97
2016,8,30,8,45,861.0,73.5,2.65,20.5,574.5,938.87,714.66
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,955.22,721.79
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.5,961.29,722.51
2016,8,30,9,30,904.0,78.0,2.6,22.0,704.0,963.71,721.05
2016,8,30,9,45,912.5,80.0,2.65,22.5,739.0,959.67,715.92
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,951.85,708.53
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,937.34,698.21
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,919.16,685.62
2016,8,30,10,45,940.5,83.5,2.9,23.5,854.0,895.81,668.71
2016,8,30,11,0,947.0,83.0,3.0,24.0,876.0,868.97,649.5
2016,8,30,11,15,949.5,83.5,3.1,24.0,890.0,836.52,627.72
2016,8,30,11,30,952.0,84.0,3.2,24.0,904.0,800.98,603.7
2016,8,30,11,45,954.0,83.5,3.3,24.0,911.0,761.22,576.55
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,718.75,545.09
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,672.63,509.87
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,624.38,472.16
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,573.19,431.31
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,520.69,388.23
2016,8,30,13,15,940.0,86.5,3.7,24.0,876.0,465.84,341.94
