Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,936.0,86.0,3.7,24.0,859.0,410.09,293.76
2016,8,30,13,45,932.0,84.0,3.75,24.0,834.5,352.59,243.37
2016,8,30,14,0,928.0,82.0,3.8,24.0,810.0,294.69,192.48
2016,8,30,14,15,920.5,81.0,3.75,23.5,778.5,236.63,143.27
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,178.97,98.75
2016,8,30,14,45,904.0,78.0,3.7,23.0,710.0,121.17,63.91
2016,8,30,15,0,895.0,76.0,3.7,23.0,673.0,69.63,53.34
2016,8,30,15,15,881.5,74.5,3.65,22.5,630.0,68.62,52.78
2016,8,30,15,30,868.0,73.0,3.6,22.0,587.0,67.53,52.12
2016,8,30,15,45,850.5,70.0,3.6,22.0,539.5,65.27,50.37
2016,8,30,16,0,833.0,67.0,3.6,22.0,492.0,62.9,48.51
2016,8,30,16,15,808.5,64.5,3.55,21.5,442.0,60.64,46.84
2016,8,30,16,30,784.0,62.0,3.5,21.0,392.0,51.83,39.48
2016,8,30,16,45,749.0,58.5,3.5,20.5,339.5,49.41,37.57
2016,8,30,17,0,714.0,55.0,3.5,20.0,287.0,46.96,35.57
2016,8,30,17,15,662.5,50.0,3.45,19.5,235.0,43.14,32.26
2016,8,30,17,30,611.0,45.0,3.4,19.0,183.0,39.3,28.79
2016,8,30,17,45,524.0,38.5,3.35,18.5,134.5,33.94,23.81
2016,8,30,18,0,437.0,32.0,3.3,18.0,86.0,26.27,16.51
2016,8,30,18,15,218.5,23.0,3.25,17.5,50.0,18.92,5.27
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,14.5,17.0,99.97,0.0
2016,8,31,6,0,261.0,19.0,3.0,15.0,34.0,251.76,31.82
2016,8,31,6,15,384.5,28.5,3.1,15.0,76.5,384.89,301.86
2016,8,31,6,30,508.0,38.0,3.2,15.0,119.0,508.22,413.85
2016,8,31,6,45,577.0,44.5,3.3,15.5,169.0,581.45,476.22
2016,8,31,7,0,646.0,51.0,3.4,16.0,219.0,665.08,542.86
2016,8,31,7,15,691.5,55.5,3.4,16.5,271.5,726.05,588.49
2016,8,31,7,30,737.0,60.0,3.4,17.0,324.0,786.34,631.39
2016,8,31,7,45,768.0,63.5,3.45,17.5,375.5,830.53,661.01
2016,8,31,8,0,799.0,67.0,3.5,18.0,427.0,872.68,688.27
2016,8,31,8,15,821.5,69.5,3.45,18.5,477.0,892.31,698.23
2016,8,31,8,30,844.0,72.0,3.4,19.0,527.0,919.61,713.55
2016,8,31,8,45,860.5,74.5,3.4,19.5,573.0,938.01,722.71
2016,8,31,9,0,877.0,77.0,3.4,20.0,619.0,953.05,729.59
2016,8,31,9,15,889.5,78.5,3.4,20.0,660.0,959.44,732.02
2016,8,31,9,30,902.0,80.0,3.4,20.0,701.0,962.19,732.19
2016,8,31,9,45,907.0,83.5,3.4,20.5,735.5,956.43,725.34
2016,8,31,10,0,912.0,87.0,3.4,21.0,770.0,946.92,716.22
2016,8,31,10,15,919.0,88.5,3.4,21.0,799.0,933.32,705.88
2016,8,31,10,30,926.0,90.0,3.4,21.0,828.0,916.04,693.21
2016,8,31,10,45,930.5,90.5,3.45,21.5,850.0,891.96,675.01
2016,8,31,11,0,935.0,91.0,3.5,22.0,872.0,864.47,654.62
2016,8,31,11,15,938.0,91.5,3.5,22.0,886.0,832.49,632.16
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,797.42,607.54
2016,8,31,11,45,943.0,92.0,3.55,22.5,907.0,758.23,578.74
2016,8,31,12,0,945.0,92.0,3.6,23.0,914.0,716.35,545.95
2016,8,31,12,15,944.5,92.0,3.6,23.0,912.0,670.41,510.43
2016,8,31,12,30,944.0,92.0,3.6,23.0,910.0,622.36,472.49
2016,8,31,12,45,935.5,95.5,3.6,23.0,898.5,571.04,431.07
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,518.67,387.74
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,463.82,341.45
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,408.18,293.34
2016,8,31,13,45,914.0,95.0,3.75,23.0,827.5,351.43,243.45
2016,8,31,14,0,910.0,93.0,3.8,23.0,803.0,294.3,193.16
2016,8,31,14,15,901.5,91.5,3.8,22.5,771.5,236.5,144.35
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,179.26,100.53
2016,8,31,14,45,884.5,87.5,3.85,22.0,702.5,122.14,66.87
2016,8,31,15,0,876.0,85.0,3.9,22.0,665.0,74.9,58.03
2016,8,31,15,15,861.0,82.5,3.9,22.0,621.5,73.37,56.93
2016,8,31,15,30,846.0,80.0,3.9,22.0,578.0,71.72,55.7
2016,8,31,15,45,829.5,76.5,3.9,22.0,531.0,69.28,53.8
2016,8,31,16,0,813.0,73.0,3.9,22.0,484.0,58.83,45.04
2016,8,31,16,15,786.5,70.0,3.85,21.5,433.5,57.11,43.82
2016,8,31,16,30,760.0,67.0,3.8,21.0,383.0,55.36,42.55
2016,8,31,16,45,725.5,62.5,3.8,20.5,331.5,52.34,40.12
2016,8,31,17,0,691.0,58.0,3.8,20.0,280.0,49.25,37.56
2016,8,31,17,15,637.0,53.0,3.7,19.5,228.0,45.53,34.34
2016,8,31,17,30,583.0,48.0,3.6,19.0,176.0,38.43,28.0
2016,8,31,17,45,495.5,40.0,3.55,18.5,128.5,32.37,22.39
2016,8,31,18,0,408.0,32.0,3.5,18.0,81.0,26.27,16.37
2016,8,31,18,15,204.0,16.0,3.5,17.5,40.5,12.86,0.39
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,2.35,14.5,16.0,94.85,0.0
2016,9,1,6,0,248.0,18.0,2.4,15.0,32.0,239.23,0.0
2016,9,1,6,15,373.5,28.0,2.35,15.0,74.0,375.39,291.76
2016,9,1,6,30,499.0,38.0,2.3,15.0,116.0,500.4,405.12
2016,9,1,6,45,566.5,45.5,2.3,15.5,166.0,580.39,471.84
2016,9,1,7,0,634.0,53.0,2.3,16.0,216.0,656.2,531.31
2016,9,1,7,15,317.0,65.5,2.15,16.5,147.0,397.08,329.02
2016,9,1,7,30,0.0,78.0,2.0,17.0,78.0,66.19,50.15
2016,9,1,7,45,0.0,86.5,1.9,17.5,86.5,73.37,56.26
2016,9,1,8,0,0.0,95.0,1.8,18.0,95.0,80.63,62.0
2016,9,1,8,15,0.0,111.5,1.75,18.0,111.5,95.63,74.17
2016,9,1,8,30,0.0,128.0,1.7,18.0,128.0,110.53,86.11
2016,9,1,8,45,0.5,149.0,1.65,18.5,149.5,130.14,101.59
2016,9,1,9,0,1.0,170.0,1.6,19.0,171.0,149.6,116.7
2016,9,1,9,15,1.5,173.0,1.65,19.0,174.5,151.67,118.03
2016,9,1,9,30,2.0,176.0,1.7,19.0,178.0,153.91,119.57
2016,9,1,9,45,5.0,197.0,1.75,19.5,201.0,175.19,136.06
2016,9,1,10,0,8.0,218.0,1.8,20.0,224.0,196.13,152.04
2016,9,1,10,15,13.5,250.0,1.9,20.0,261.0,229.0,177.55
2016,9,1,10,30,19.0,282.0,2.0,20.0,298.0,261.12,202.19
2016,9,1,10,45,19.5,289.5,2.1,20.5,306.0,265.94,205.2
2016,9,1,11,0,20.0,297.0,2.2,21.0,314.0,270.6,208.18
2016,9,1,11,15,22.5,312.0,2.35,21.0,331.5,283.15,217.69
2016,9,1,11,30,25.0,327.0,2.5,21.0,349.0,302.93,232.65
2016,9,1,11,45,26.0,328.5,2.65,21.0,351.0,299.76,230.15
2016,9,1,12,0,27.0,330.0,2.8,21.0,353.0,296.37,227.58
2016,9,1,12,15,26.5,329.5,2.8,21.0,352.5,290.21,222.76
2016,9,1,12,30,26.0,329.0,2.8,21.0,352.0,284.03,217.96
2016,9,1,12,45,478.5,215.5,2.85,21.0,621.5,423.25,324.64
2016,9,1,13,0,931.0,102.0,2.9,21.0,891.0,519.48,390.17
2016,9,1,13,15,927.0,101.5,2.85,21.0,873.5,464.86,342.99
2016,9,1,13,30,923.0,101.0,2.8,21.0,856.0,409.38,294.75
2016,9,1,13,45,918.0,99.0,2.75,21.0,831.5,351.9,244.18
2016,9,1,14,0,913.0,97.0,2.7,21.0,807.0,294.17,193.38
2016,9,1,14,15,904.5,95.5,2.75,21.0,774.5,236.07,144.2
2016,9,1,14,30,896.0,94.0,2.8,21.0,742.0,178.53,100.42
2016,9,1,14,45,718.0,150.0,2.85,21.0,652.0,129.4,78.91
2016,9,1,15,0,540.0,206.0,2.9,21.0,562.0,126.61,101.74
2016,9,1,15,15,509.5,201.5,2.9,20.5,519.5,125.87,101.6
2016,9,1,15,30,479.0,197.0,2.9,20.0,477.0,125.12,101.45
2016,9,1,15,45,463.0,185.0,2.95,20.0,437.0,119.97,97.42
2016,9,1,16,0,447.0,173.0,3.0,20.0,397.0,114.52,93.11
2016,9,1,16,15,385.5,161.5,3.0,19.5,340.0,108.46,88.42
2016,9,1,16,30,324.0,150.0,3.0,19.0,283.0,106.14,86.87
2016,9,1,16,45,299.5,133.5,3.0,19.0,243.5,95.79,78.14
2016,9,1,17,0,275.0,117.0,3.0,19.0,204.0,85.06,68.93
2016,9,1,17,15,250.0,97.5,3.0,18.5,165.0,72.03,57.62
2016,9,1,17,30,225.0,78.0,3.0,18.0,126.0,58.56,45.66
2016,9,1,17,45,180.5,59.0,3.0,17.5,90.5,44.92,33.29
2016,9,1,18,0,136.0,40.0,3.0,17.0,55.0,30.94,20.16
2016,9,1,18,15,68.0,20.0,2.95,16.5,27.5,15.86,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,56.12,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,153.27,0.0
2016,9,2,6,15,255.5,31.5,2.2,14.5,63.5,287.77,223.29
2016,9,2,6,30,373.0,45.0,2.2,15.0,102.0,406.54,331.76
2016,9,2,6,45,448.0,54.5,2.2,15.5,149.5,492.34,403.83
2016,9,2,7,0,523.0,64.0,2.2,16.0,197.0,580.79,474.11
2016,9,2,7,15,574.5,70.5,2.1,16.5,247.5,646.13,522.74
2016,9,2,7,30,626.0,77.0,2.0,17.0,298.0,711.42,568.77
2016,9,2,7,45,663.0,82.0,1.9,17.5,348.5,760.55,600.87
2016,9,2,8,0,700.0,87.0,1.8,18.0,399.0,808.12,630.56
2016,9,2,8,15,726.5,91.0,1.75,18.5,447.5,836.8,646.53
2016,9,2,8,30,753.0,95.0,1.7,19.0,496.0,868.86,664.57
2016,9,2,8,45,774.0,97.5,1.65,20.0,541.5,890.77,674.04
2016,9,2,9,0,795.0,100.0,1.6,21.0,587.0,909.42,681.24
2016,9,2,9,15,658.0,162.5,1.65,21.5,584.0,848.34,637.69
2016,9,2,9,30,521.0,225.0,1.7,22.0,581.0,766.36,578.35
2016,9,2,9,45,516.0,241.0,1.75,22.5,609.5,765.82,576.29
2016,9,2,10,0,511.0,257.0,1.8,23.0,638.0,762.53,571.63
2016,9,2,10,15,705.5,175.0,1.85,23.0,722.0,843.42,629.42
2016,9,2,10,30,900.0,93.0,1.9,23.0,806.0,891.51,660.32
2016,9,2,10,45,903.5,94.5,1.95,23.5,827.0,868.02,642.7
2016,9,2,11,0,907.0,96.0,2.0,24.0,848.0,841.21,623.67
2016,9,2,11,15,910.0,97.0,2.05,24.0,862.0,810.33,603.12
2016,9,2,11,30,913.0,98.0,2.1,24.0,876.0,776.41,580.43
2016,9,2,11,45,913.5,98.5,2.2,24.0,882.0,737.39,553.56
2016,9,2,12,0,914.0,99.0,2.3,24.0,888.0,695.87,523.23
2016,9,2,12,15,914.0,99.0,2.35,24.0,886.5,651.29,489.63
2016,9,2,12,30,914.0,99.0,2.4,24.0,885.0,604.65,453.58
2016,9,2,12,45,896.0,107.5,2.5,24.5,871.0,553.54,412.5
2016,9,2,13,0,878.0,116.0,2.6,25.0,857.0,502.12,370.2
2016,9,2,13,15,874.0,115.0,2.7,24.5,840.0,449.62,327.27
2016,9,2,13,30,870.0,114.0,2.8,24.0,823.0,396.38,282.38
2016,9,2,13,45,867.0,111.0,2.9,24.0,799.5,341.52,234.74
2016,9,2,14,0,864.0,108.0,3.0,24.0,776.0,286.26,186.73
2016,9,2,14,15,855.0,106.5,3.1,23.5,745.0,230.69,140.71
2016,9,2,14,30,846.0,105.0,3.2,23.0,714.0,175.76,99.99
2016,9,2,14,45,837.0,102.0,3.3,23.0,677.5,120.75,69.63
2016,9,2,15,0,828.0,99.0,3.4,23.0,641.0,72.42,55.74
2016,9,2,15,15,812.0,96.5,3.45,22.5,598.0,71.82,55.53
2016,9,2,15,30,796.0,94.0,3.5,22.0,555.0,71.19,55.28
2016,9,2,15,45,777.5,90.0,3.55,22.0,509.0,69.42,53.96
2016,9,2,16,0,759.0,86.0,3.6,22.0,463.0,67.57,52.56
2016,9,2,16,15,730.0,82.0,3.55,21.5,413.0,65.49,51.06
2016,9,2,16,30,701.0,78.0,3.5,21.0,363.0,58.08,44.92
2016,9,2,16,45,660.5,73.0,3.5,20.5,312.0,55.23,42.66
2016,9,2,17,0,620.0,68.0,3.5,20.0,261.0,52.35,40.27
2016,9,2,17,15,559.0,61.0,3.5,19.0,210.0,47.7,36.29
2016,9,2,17,30,498.0,54.0,3.5,18.0,159.0,43.0,32.06
2016,9,2,17,45,399.5,44.5,3.5,17.5,113.5,35.96,25.48
2016,9,2,18,0,301.0,35.0,3.5,17.0,68.0,28.86,18.18
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.0,14.23,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,22.0,2.8,14.0,22.0,18.16,8.6
2016,9,3,6,30,0.0,36.0,2.8,14.0,36.0,30.22,19.69
2016,9,3,6,45,0.0,52.5,2.85,14.5,52.5,46.45,33.84
2016,9,3,7,0,0.0,69.0,2.9,15.0,69.0,62.05,47.31
2016,9,3,7,15,0.0,87.5,2.8,15.5,87.5,79.63,62.21
2016,9,3,7,30,0.0,106.0,2.7,16.0,106.0,96.84,76.5
2016,9,3,7,45,8.5,132.5,2.6,16.5,136.5,130.78,104.81
2016,9,3,8,0,17.0,159.0,2.5,17.0,167.0,164.46,132.29
2016,9,3,8,15,24.5,181.5,2.4,17.5,194.5,192.34,154.47
2016,9,3,8,30,32.0,204.0,2.3,18.0,222.0,238.75,191.01
2016,9,3,8,45,102.5,239.5,2.2,18.5,301.5,343.12,274.38
2016,9,3,9,0,173.0,275.0,2.1,19.0,381.0,466.35,368.13
2016,9,3,9,15,106.0,276.0,2.1,19.0,342.5,375.47,295.71
2016,9,3,9,30,39.0,277.0,2.1,19.0,304.0,306.54,240.08
2016,9,3,9,45,88.5,314.0,2.1,19.5,379.0,386.8,302.14
2016,9,3,10,0,138.0,351.0,2.1,20.0,454.0,481.81,372.41
2016,9,3,10,15,130.0,365.0,2.2,20.0,464.5,478.75,368.78
2016,9,3,10,30,122.0,379.0,2.3,20.0,475.0,475.04,365.32
2016,9,3,10,45,120.5,389.5,2.45,20.0,487.0,472.79,363.36
2016,9,3,11,0,119.0,400.0,2.6,20.0,499.0,469.75,360.82
2016,9,3,11,15,223.0,395.0,2.75,20.0,584.0,533.82,410.19
2016,9,3,11,30,327.0,390.0,2.9,20.0,669.0,598.14,458.07
2016,9,3,11,45,216.5,404.0,3.05,20.0,589.0,503.68,386.48
2016,9,3,12,0,106.0,418.0,3.2,20.0,509.0,420.93,323.33
2016,9,3,12,15,109.5,414.0,3.3,20.0,508.0,408.47,314.09
2016,9,3,12,30,113.0,410.0,3.4,20.0,507.0,395.82,304.32
2016,9,3,12,45,304.5,357.0,3.5,20.0,613.5,438.51,336.47
2016,9,3,13,0,496.0,304.0,3.6,20.0,720.0,461.14,350.61
2016,9,3,13,15,486.0,305.0,3.6,20.0,706.0,422.06,317.9
2016,9,3,13,30,476.0,306.0,3.6,20.0,692.0,383.51,285.38
2016,9,3,13,45,442.0,310.5,3.65,20.0,660.5,340.91,250.3
2016,9,3,14,0,408.0,315.0,3.7,20.0,629.0,301.78,218.49
2016,9,3,14,15,629.0,212.0,3.7,19.5,673.0,242.95,162.17
2016,9,3,14,30,850.0,109.0,3.7,19.0,717.0,175.14,101.44
2016,9,3,14,45,842.0,105.5,3.7,19.0,680.5,109.82,63.36
2016,9,3,15,0,834.0,102.0,3.7,19.0,644.0,74.62,58.57
2016,9,3,15,15,818.5,99.0,3.75,19.0,601.5,73.75,58.01
2016,9,3,15,30,803.0,96.0,3.8,19.0,559.0,72.82,57.39
2016,9,3,15,45,780.5,93.5,3.85,19.0,511.5,72.1,56.96
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,71.38,56.53
2016,9,3,16,15,728.5,86.5,3.95,18.5,413.5,63.21,49.73
2016,9,3,16,30,699.0,82.0,4.0,18.0,363.0,61.02,48.08
2016,9,3,16,45,649.5,78.0,4.05,17.5,310.5,58.95,46.47
2016,9,3,17,0,600.0,74.0,4.1,17.0,258.0,56.95,44.83
2016,9,3,17,15,536.0,66.5,4.0,16.5,207.0,52.1,40.54
2016,9,3,17,30,472.0,59.0,3.9,16.0,156.0,47.21,35.99
2016,9,3,17,45,360.5,48.0,3.85,15.5,109.5,39.01,28.28
2016,9,3,18,0,249.0,37.0,3.8,15.0,63.0,28.63,17.84
2016,9,3,18,15,124.5,18.5,3.75,14.5,31.5,14.42,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,33.0,8.0,2.75,12.5,10.0,29.92,0.0
2016,9,4,6,0,66.0,16.0,2.8,13.0,20.0,82.14,0.0
2016,9,4,6,15,169.0,34.5,2.8,13.5,56.5,224.49,170.9
2016,9,4,6,30,272.0,53.0,2.8,14.0,93.0,333.87,274.42
2016,9,4,6,45,357.5,66.0,2.8,14.5,141.0,426.42,354.4
2016,9,4,7,0,443.0,79.0,2.8,15.0,189.0,523.53,433.54
2016,9,4,7,15,499.0,88.5,2.65,15.0,240.0,598.42,492.12
2016,9,4,7,30,555.0,98.0,2.5,15.0,291.0,670.43,545.8
2016,9,4,7,45,605.5,102.0,2.45,15.5,343.5,730.34,587.64
2016,9,4,8,0,656.0,106.0,2.4,16.0,396.0,788.67,626.79
2016,9,4,8,15,685.5,111.5,2.3,16.5,445.5,826.96,649.94
2016,9,4,8,30,715.0,117.0,2.2,17.0,495.0,862.65,670.71
2016,9,4,8,45,745.0,118.0,2.1,17.5,542.5,890.36,685.42
2016,9,4,9,0,775.0,119.0,2.0,18.0,590.0,908.71,693.51
2016,9,4,9,15,791.0,122.0,1.95,18.5,631.0,919.38,696.94
2016,9,4,9,30,807.0,125.0,1.9,19.0,672.0,926.41,698.08
2016,9,4,9,45,843.0,115.5,1.9,19.5,713.5,934.46,700.63
2016,9,4,10,0,879.0,106.0,1.9,20.0,755.0,928.28,693.82
2016,9,4,10,15,887.0,107.5,1.95,20.0,784.0,915.25,684.65
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,898.6,673.24
2016,9,4,10,45,900.0,110.0,2.05,20.5,834.5,875.33,656.22
2016,9,4,11,0,905.0,111.0,2.1,21.0,856.0,848.71,637.06
2016,9,4,11,15,908.5,111.5,2.2,21.0,870.0,817.18,616.19
2016,9,4,11,30,912.0,112.0,2.3,21.0,884.0,782.62,593.09
2016,9,4,11,45,913.0,112.5,2.4,21.5,890.0,743.42,563.86
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,701.69,531.89
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.0,656.58,497.71
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,609.42,460.98
2016,9,4,12,45,916.5,109.5,2.8,22.0,883.5,558.95,420.67
2016,9,4,13,0,919.0,106.0,2.9,22.0,875.0,506.7,377.65
2016,9,4,13,15,915.0,105.5,2.95,22.0,857.5,452.43,331.65
2016,9,4,13,30,911.0,105.0,3.0,22.0,840.0,397.34,283.81
2016,9,4,13,45,903.5,104.5,3.1,22.0,814.5,340.62,234.1
2016,9,4,14,0,896.0,104.0,3.2,22.0,789.0,283.89,184.58
2016,9,4,14,15,887.0,102.0,3.2,21.5,757.0,226.13,136.74
2016,9,4,14,30,878.0,100.0,3.2,21.0,725.0,169.02,95.12
2016,9,4,14,45,865.0,98.5,3.25,21.0,686.5,112.86,66.49
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,71.91,55.81
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.0,71.22,55.52
2016,9,4,15,30,819.0,92.0,3.3,20.0,560.0,70.49,55.18
2016,9,4,15,45,796.0,89.0,3.3,20.0,511.5,69.28,54.32
2016,9,4,16,0,773.0,86.0,3.3,20.0,463.0,68.04,53.44
2016,9,4,16,15,742.5,82.0,3.35,19.5,412.0,65.92,51.89
2016,9,4,16,30,712.0,78.0,3.4,19.0,361.0,58.45,45.64
2016,9,4,16,45,665.0,73.5,3.5,19.0,308.5,55.9,43.52
2016,9,4,17,0,618.0,69.0,3.6,19.0,256.0,53.36,41.32
2016,9,4,17,15,553.5,62.0,3.6,18.0,204.5,48.74,37.32
2016,9,4,17,30,489.0,55.0,3.6,17.0,153.0,44.09,33.07
2016,9,4,17,45,380.5,44.5,3.6,16.5,107.0,36.2,25.65
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,28.23,17.02
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.28,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.0,1.05,12.5,11.0,6.83,0.0
2016,9,5,6,0,133.0,16.0,1.0,13.0,22.0,142.88,0.0
2016,9,5,6,15,258.5,29.5,1.0,13.5,60.5,287.09,215.08
2016,9,5,6,30,384.0,43.0,1.0,14.0,99.0,411.4,331.96
2016,9,5,6,45,466.0,52.0,1.0,14.5,147.5,502.27,406.99
2016,9,5,7,0,548.0,61.0,1.0,15.0,196.0,596.1,479.77
2016,9,5,7,15,600.0,67.5,0.9,15.5,247.5,662.02,526.84
2016,9,5,7,30,652.0,74.0,0.8,16.0,299.0,727.85,571.01
2016,9,5,7,45,690.0,78.5,0.75,17.0,350.5,777.28,600.8
2016,9,5,8,0,728.0,83.0,0.7,18.0,402.0,819.44,624.31
2016,9,5,8,15,754.5,86.5,0.65,18.5,451.5,853.52,642.65
2016,9,5,8,30,781.0,90.0,0.6,19.0,501.0,884.77,658.66
2016,9,5,8,45,801.5,92.5,0.6,19.5,547.0,905.94,668.78
2016,9,5,9,0,822.0,95.0,0.6,20.0,593.0,923.74,676.82
2016,9,5,9,15,836.5,97.5,0.65,20.5,634.0,932.28,680.04
2016,9,5,9,30,851.0,100.0,0.7,21.0,675.0,926.7,674.52
2016,9,5,9,45,869.5,98.0,0.8,21.5,712.0,926.85,673.99
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,923.28,671.06
2016,9,5,10,15,896.0,97.5,1.05,22.5,778.0,910.25,663.0
2016,9,5,10,30,904.0,99.0,1.2,23.0,807.0,893.57,652.57
2016,9,5,10,45,908.0,100.5,1.35,23.5,828.0,869.9,637.46
2016,9,5,11,0,912.0,102.0,1.5,24.0,849.0,842.87,619.99
2016,9,5,11,15,915.0,102.5,1.65,24.0,863.0,810.87,600.15
2016,9,5,11,30,918.0,103.0,1.8,24.0,877.0,775.86,577.95
2016,9,5,11,45,917.5,104.5,1.95,24.0,882.5,736.43,550.84
2016,9,5,12,0,917.0,106.0,2.1,24.0,888.0,694.52,520.66
2016,9,5,12,15,916.5,106.0,2.2,24.0,886.5,649.07,486.73
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,601.6,450.25
2016,9,5,12,45,899.5,113.5,2.4,24.5,871.0,550.07,408.79
2016,9,5,13,0,883.0,121.0,2.5,25.0,857.0,498.16,366.0
2016,9,5,13,15,878.5,120.0,2.55,24.5,839.0,444.89,322.25
2016,9,5,13,30,874.0,119.0,2.6,24.0,821.0,390.94,276.65
2016,9,5,13,45,866.5,118.0,2.7,24.0,796.0,335.65,228.82
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,280.41,181.29
2016,9,5,14,15,849.0,115.0,2.8,24.0,739.0,216.55,129.38
2016,9,5,14,30,839.0,113.0,2.8,24.0,707.0,160.42,89.26
2016,9,5,14,45,827.0,110.5,2.85,24.0,669.0,104.99,62.0
2016,9,5,15,0,815.0,108.0,2.9,24.0,631.0,78.52,60.67
2016,9,5,15,15,798.0,105.0,2.85,23.5,587.5,77.76,60.35
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,76.97,59.99
2016,9,5,15,45,760.5,97.0,2.8,22.5,497.0,74.64,58.33
2016,9,5,16,0,740.0,92.0,2.8,22.0,450.0,72.2,56.56
2016,9,5,16,15,709.0,87.5,2.7,21.5,399.5,63.94,49.76
2016,9,5,16,30,678.0,83.0,2.6,21.0,349.0,61.79,48.17
2016,9,5,16,45,637.0,76.5,2.55,20.5,298.0,57.99,45.07
2016,9,5,17,0,596.0,70.0,2.5,20.0,247.0,54.1,41.78
2016,9,5,17,15,532.0,62.0,2.45,19.0,196.5,48.73,37.14
2016,9,5,17,30,468.0,54.0,2.4,18.0,146.0,43.29,32.19
2016,9,5,17,45,366.5,42.5,2.35,17.5,101.0,34.56,24.05
2016,9,5,18,0,265.0,31.0,2.3,17.0,56.0,25.65,14.37
2016,9,5,18,15,132.5,15.5,2.3,16.5,28.0,13.23,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.5,7.5,0.9,13.5,10.0,6.4,0.0
2016,9,6,6,0,143.0,15.0,0.8,14.0,20.0,117.56,0.0
2016,9,6,6,15,271.5,27.5,0.7,14.5,58.5,294.73,216.22
2016,9,6,6,30,400.0,40.0,0.6,15.0,97.0,420.31,334.98
2016,9,6,6,45,478.5,48.5,0.55,16.0,145.0,507.47,404.96
2016,9,6,7,0,557.0,57.0,0.5,17.0,193.0,597.59,472.12
2016,9,6,7,15,609.0,63.5,0.5,17.5,244.5,663.43,518.98
2016,9,6,7,30,661.0,70.0,0.5,18.0,296.0,729.27,563.4
2016,9,6,7,45,697.0,74.5,0.5,18.5,347.5,776.84,593.14
2016,9,6,8,0,733.0,79.0,0.5,19.0,399.0,817.69,617.36
2016,9,6,8,15,759.0,83.0,0.55,20.0,448.0,851.82,636.18
2016,9,6,8,30,785.0,87.0,0.6,21.0,497.0,883.13,652.77
2016,9,6,8,45,803.5,90.0,0.7,22.0,542.5,902.91,662.63
2016,9,6,9,0,822.0,93.0,0.8,23.0,588.0,919.32,670.42
2016,9,6,9,15,837.0,95.5,0.8,23.5,629.0,928.25,672.89
2016,9,6,9,30,852.0,98.0,0.8,24.0,670.0,923.21,666.72
2016,9,6,9,45,861.0,100.5,0.8,24.5,705.0,919.48,661.77
2016,9,6,10,0,870.0,103.0,0.8,25.0,740.0,912.12,654.69
2016,9,6,10,15,878.0,104.5,0.85,25.5,769.0,899.15,645.19
2016,9,6,10,30,886.0,106.0,0.9,26.0,798.0,882.58,633.59
2016,9,6,10,45,891.5,107.0,1.0,26.5,819.5,859.86,618.94
2016,9,6,11,0,897.0,108.0,1.1,27.0,841.0,833.78,602.11
2016,9,6,11,15,900.5,108.5,1.25,27.0,855.0,802.42,583.48
2016,9,6,11,30,904.0,109.0,1.4,27.0,869.0,768.06,562.48
2016,9,6,11,45,905.5,109.5,1.6,27.0,875.0,729.44,536.82
2016,9,6,12,0,907.0,110.0,1.8,27.0,881.0,688.26,508.22
2016,9,6,12,15,906.5,110.0,1.9,27.0,879.0,643.09,475.11
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,595.93,439.48
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,545.27,400.31
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,493.59,359.0
2016,9,6,13,15,888.0,113.5,2.35,27.0,837.0,440.49,315.01
2016,9,6,13,30,884.0,113.0,2.4,27.0,819.0,386.61,269.3
2016,9,6,13,45,879.0,110.5,2.5,27.0,794.5,330.5,221.32
2016,9,6,14,0,874.0,108.0,2.6,27.0,770.0,274.22,173.49
2016,9,6,14,15,864.5,106.5,2.6,26.5,738.0,217.86,128.39
2016,9,6,14,30,855.0,105.0,2.6,26.0,706.0,162.2,89.94
2016,9,6,14,45,845.0,102.0,2.6,26.0,668.5,96.64,56.44
2016,9,6,15,0,835.0,99.0,2.6,26.0,631.0,73.2,55.76
2016,9,6,15,15,818.0,96.0,2.55,25.5,587.5,72.21,55.23
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,71.18,54.65
2016,9,6,15,45,782.0,88.5,2.5,25.0,496.5,68.99,52.99
2016,9,6,16,0,763.0,84.0,2.5,25.0,449.0,66.7,51.23
2016,9,6,16,15,732.0,80.0,2.45,24.5,398.5,64.53,49.66
2016,9,6,16,30,701.0,76.0,2.4,24.0,348.0,57.14,43.59
2016,9,6,16,45,661.0,70.0,2.35,24.0,296.5,53.51,40.57
2016,9,6,17,0,621.0,64.0,2.3,24.0,245.0,49.78,37.37
2016,9,6,17,15,556.0,56.5,2.15,23.0,194.0,44.6,32.93
2016,9,6,17,30,491.0,49.0,2.0,22.0,143.0,39.36,28.22
2016,9,6,17,45,389.0,38.5,1.9,21.0,98.5,31.32,20.85
2016,9,6,18,0,287.0,28.0,1.8,20.0,54.0,23.15,11.6
2016,9,6,18,15,143.5,14.0,1.75,19.5,27.0,11.95,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.1,17.0,18.0,108.33,0.0
2016,9,7,6,15,259.0,26.5,1.15,17.5,56.0,283.74,202.74
2016,9,7,6,30,385.0,40.0,1.2,18.0,94.0,407.63,323.8
2016,9,7,6,45,465.0,49.5,1.3,19.0,142.5,496.79,397.18
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,589.07,468.38
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.0,655.71,517.53
2016,9,7,7,30,650.0,73.0,1.5,21.0,293.0,722.32,564.28
2016,9,7,7,45,686.5,78.0,1.55,21.5,344.5,770.76,596.22
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,811.75,622.01
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.0,846.18,641.54
2016,9,7,8,30,776.0,91.0,1.5,23.0,494.0,877.77,658.67
2016,9,7,8,45,795.5,94.0,1.45,24.0,539.5,898.34,666.83
2016,9,7,9,0,815.0,97.0,1.4,25.0,585.0,915.55,672.74
2016,9,7,9,15,829.5,99.5,1.3,25.5,626.0,923.86,673.46
2016,9,7,9,30,844.0,102.0,1.2,26.0,667.0,928.52,671.96
2016,9,7,9,45,856.0,103.5,1.15,27.0,702.0,915.87,659.08
2016,9,7,10,0,868.0,105.0,1.1,28.0,737.0,910.03,650.98
2016,9,7,10,15,876.0,106.5,1.0,28.5,766.0,896.93,638.89
2016,9,7,10,30,884.0,108.0,0.9,29.0,795.0,880.24,624.82
2016,9,7,10,45,889.0,109.0,0.85,29.5,816.0,857.01,607.67
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,830.44,588.66
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,799.04,569.35
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,764.63,547.9
2016,9,7,11,45,902.5,111.0,1.0,30.5,871.0,725.56,520.98
2016,9,7,12,0,904.0,111.0,1.1,31.0,877.0,683.96,491.62
2016,9,7,12,15,903.5,111.5,1.25,31.0,875.0,639.24,460.55
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,592.5,426.77
2016,9,7,12,45,878.5,123.5,1.55,31.0,856.5,540.45,387.86
2016,9,7,13,0,854.0,135.0,1.7,31.0,840.0,487.24,346.86
2016,9,7,13,15,849.0,134.0,1.8,31.0,822.0,433.65,303.98
2016,9,7,13,30,844.0,133.0,1.9,31.0,804.0,379.54,259.51
2016,9,7,13,45,835.5,132.0,2.0,31.0,778.5,324.18,213.48
2016,9,7,14,0,827.0,131.0,2.1,31.0,753.0,269.14,168.03
2016,9,7,14,15,816.0,128.5,2.15,30.5,721.0,213.24,124.64
2016,9,7,14,30,805.0,126.0,2.2,30.0,689.0,158.44,88.02
2016,9,7,14,45,789.5,124.0,2.3,30.0,650.5,105.11,64.94
2016,9,7,15,0,774.0,122.0,2.4,30.0,612.0,87.56,66.56
2016,9,7,15,15,754.5,118.5,2.4,29.5,568.5,78.89,59.79
2016,9,7,15,30,735.0,115.0,2.4,29.0,525.0,78.2,59.54
2016,9,7,15,45,708.0,110.5,2.45,28.5,477.0,76.71,58.62
2016,9,7,16,0,681.0,106.0,2.5,28.0,429.0,75.16,57.66
2016,9,7,16,15,646.0,100.5,2.45,27.0,379.0,72.75,56.06
2016,9,7,16,30,611.0,95.0,2.4,26.0,329.0,70.28,54.37
2016,9,7,16,45,562.0,87.5,2.4,25.5,278.0,66.06,51.0
2016,9,7,17,0,513.0,80.0,2.4,25.0,227.0,61.76,47.42
2016,9,7,17,15,443.0,69.5,2.2,24.0,178.0,54.71,41.39
2016,9,7,17,30,373.0,59.0,2.0,23.0,129.0,44.97,32.82
2016,9,7,17,45,271.5,44.5,1.85,22.5,86.5,34.17,22.98
2016,9,7,18,0,170.0,30.0,1.7,22.0,44.0,23.21,10.63
2016,9,7,18,15,85.0,15.0,1.6,21.0,22.0,12.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,56.94,0.0
2016,9,8,6,15,170.5,29.0,1.35,15.5,49.0,216.01,151.64
2016,9,8,6,30,277.0,46.0,1.4,16.0,84.0,326.57,263.17
2016,9,8,6,45,359.5,58.5,1.45,16.5,130.0,415.45,339.01
2016,9,8,7,0,442.0,71.0,1.5,17.0,176.0,508.79,413.91
2016,9,8,7,15,497.5,80.5,1.5,17.5,226.0,584.37,471.37
2016,9,8,7,30,553.0,90.0,1.5,18.0,276.0,655.05,522.44
2016,9,8,7,45,593.0,97.0,1.5,18.5,326.0,707.95,558.39
2016,9,8,8,0,633.0,104.0,1.5,19.0,376.0,759.28,591.99
2016,9,8,8,15,662.5,109.5,1.5,19.0,424.5,796.88,616.1
2016,9,8,8,30,692.0,115.0,1.5,19.0,473.0,831.93,638.11
2016,9,8,8,45,715.0,119.0,1.55,19.5,518.0,856.09,651.76
2016,9,8,9,0,738.0,123.0,1.6,20.0,563.0,877.11,663.29
2016,9,8,9,15,754.5,126.5,1.6,20.5,603.5,888.01,667.43
2016,9,8,9,30,771.0,130.0,1.6,21.0,644.0,889.67,665.61
2016,9,8,9,45,785.0,131.5,1.65,21.5,679.0,889.43,663.38
2016,9,8,10,0,799.0,133.0,1.7,22.0,714.0,885.51,658.88
2016,9,8,10,15,808.5,135.0,1.75,22.0,742.5,874.42,651.04
2016,9,8,10,30,818.0,137.0,1.8,22.0,771.0,859.73,640.98
2016,9,8,10,45,825.5,138.0,1.85,22.5,792.5,838.82,625.63
2016,9,8,11,0,833.0,139.0,1.9,23.0,814.0,814.52,608.14
2016,9,8,11,15,837.0,140.0,1.95,23.0,827.5,784.25,587.75
2016,9,8,11,30,841.0,141.0,2.0,23.0,841.0,751.03,563.88
2016,9,8,11,45,844.5,140.0,2.05,23.0,847.5,712.84,536.11
2016,9,8,12,0,848.0,139.0,2.1,23.0,854.0,672.12,505.92
2016,9,8,12,15,847.5,139.0,2.15,23.0,852.0,627.52,472.12
2016,9,8,12,30,847.0,139.0,2.2,23.0,850.0,581.07,436.02
2016,9,8,12,45,842.5,139.5,2.25,23.5,839.0,531.39,395.71
2016,9,8,13,0,838.0,140.0,2.3,24.0,828.0,480.67,353.58
2016,9,8,13,15,832.5,138.5,2.3,23.5,810.0,427.24,309.53
2016,9,8,13,30,827.0,137.0,2.3,23.0,792.0,373.4,263.99
2016,9,8,13,45,823.0,133.5,2.35,23.0,768.0,318.34,216.4
2016,9,8,14,0,819.0,130.0,2.4,23.0,744.0,263.2,169.21
2016,9,8,14,15,808.5,128.0,2.4,23.0,712.0,208.2,125.04
2016,9,8,14,30,798.0,126.0,2.4,23.0,680.0,154.24,88.33
2016,9,8,14,45,787.5,121.5,2.45,23.0,642.5,99.87,64.94
2016,9,8,15,0,777.0,117.0,2.5,23.0,605.0,84.46,65.97
2016,9,8,15,15,758.0,113.5,2.5,22.5,562.0,83.55,65.54
2016,9,8,15,30,739.0,110.0,2.5,22.0,519.0,75.24,58.83
2016,9,8,15,45,718.0,104.0,2.55,22.0,472.5,72.7,56.86
2016,9,8,16,0,697.0,98.0,2.6,22.0,426.0,70.02,54.76
2016,9,8,16,15,663.0,93.0,2.55,21.5,376.0,67.74,53.09
2016,9,8,16,30,629.0,88.0,2.5,21.0,326.0,65.42,51.34
2016,9,8,16,45,587.0,80.0,2.5,20.5,275.5,60.67,47.41
2016,9,8,17,0,545.0,72.0,2.5,20.0,225.0,55.75,43.2
2016,9,8,17,15,476.0,62.5,2.45,19.5,176.0,49.26,37.44
2016,9,8,17,30,407.0,53.0,2.4,19.0,127.0,42.64,31.33
2016,9,8,17,45,305.5,40.0,2.35,18.5,85.0,32.64,21.98
2016,9,8,18,0,204.0,27.0,2.3,18.0,43.0,21.02,8.18
2016,9,8,18,15,102.0,13.5,2.35,17.5,21.5,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,43.0,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,86.0,12.0,1.5,14.0,15.0,72.87,0.0
2016,9,9,6,15,212.0,27.0,1.5,14.5,51.0,242.16,166.56
2016,9,9,6,30,338.0,42.0,1.5,15.0,87.0,370.61,298.64
2016,9,9,6,45,424.0,51.5,1.5,15.5,134.5,463.61,377.45
2016,9,9,7,0,510.0,61.0,1.5,16.0,182.0,559.72,453.9
2016,9,9,7,15,255.0,64.0,1.4,16.5,124.5,337.39,279.09
2016,9,9,7,30,0.0,67.0,1.3,17.0,67.0,55.7,41.37
2016,9,9,7,45,0.0,83.5,1.2,17.5,83.5,70.94,54.3
2016,9,9,8,0,0.0,100.0,1.1,18.0,100.0,86.08,66.59
2016,9,9,8,15,0.0,126.0,1.05,18.5,126.0,110.65,86.4
2016,9,9,8,30,0.0,152.0,1.0,19.0,152.0,135.07,105.69
2016,9,9,8,45,3.0,169.5,0.95,19.5,171.0,153.45,119.93
2016,9,9,9,0,6.0,187.0,0.9,20.0,190.0,171.65,133.81
2016,9,9,9,15,19.0,224.0,0.9,20.5,236.5,218.41,170.21
2016,9,9,9,30,32.0,261.0,0.9,21.0,283.0,282.86,219.06
2016,9,9,9,45,47.0,289.5,0.95,21.5,323.0,321.81,247.66
2016,9,9,10,0,62.0,318.0,1.0,22.0,363.0,359.19,274.72
2016,9,9,10,15,143.0,342.5,1.05,22.5,451.5,464.86,352.77
2016,9,9,10,30,224.0,367.0,1.1,23.0,540.0,547.65,411.41
2016,9,9,10,45,556.0,238.5,1.2,23.5,684.0,710.9,530.41
2016,9,9,11,0,888.0,110.0,1.3,24.0,828.0,819.84,604.67
2016,9,9,11,15,657.5,224.0,1.4,24.0,760.0,726.65,537.96
2016,9,9,11,30,427.0,338.0,1.5,24.0,692.0,624.1,463.57
2016,9,9,11,45,664.5,224.5,1.65,24.5,780.0,663.73,494.66
2016,9,9,12,0,902.0,111.0,1.8,25.0,868.0,676.12,504.03
2016,9,9,12,15,901.5,111.0,1.9,25.0,865.5,630.93,469.93
2016,9,9,12,30,901.0,111.0,2.0,25.0,863.0,583.76,433.76
2016,9,9,12,45,614.0,241.5,2.1,25.0,751.5,493.98,365.93
2016,9,9,13,0,327.0,372.0,2.2,25.0,640.0,425.64,315.32
2016,9,9,13,15,591.0,248.0,2.25,25.0,719.0,408.5,297.25
2016,9,9,13,30,855.0,124.0,2.3,25.0,798.0,373.92,261.31
2016,9,9,13,45,849.5,122.0,2.4,25.0,773.0,313.67,210.0
2016,9,9,14,0,844.0,120.0,2.5,25.0,748.0,257.88,162.66
2016,9,9,14,15,833.5,118.0,2.55,24.5,715.5,201.55,118.24
2016,9,9,14,30,823.0,116.0,2.6,24.0,683.0,146.24,81.64
2016,9,9,14,45,810.0,112.5,2.65,23.5,645.0,91.09,60.0
2016,9,9,15,0,797.0,109.0,2.7,23.0,607.0,79.65,61.96
2016,9,9,15,15,778.5,106.0,2.7,22.5,563.5,78.88,61.63
2016,9,9,15,30,760.0,103.0,2.7,22.0,520.0,78.1,61.28
2016,9,9,15,45,736.0,98.5,2.75,22.0,472.5,69.5,54.15
2016,9,9,16,0,712.0,94.0,2.8,22.0,425.0,67.64,52.75
2016,9,9,16,15,677.5,89.0,2.85,21.0,374.5,65.23,51.06
2016,9,9,16,30,643.0,84.0,2.9,20.0,324.0,62.77,49.27
2016,9,9,16,45,595.0,77.0,2.95,19.5,273.0,58.6,45.81
2016,9,9,17,0,547.0,70.0,3.0,19.0,222.0,54.34,42.14
