Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,475.0,61.0,2.95,18.0,172.5,48.19,36.7
2016,9,9,17,30,403.0,52.0,2.9,17.0,123.0,41.94,30.93
2016,9,9,17,45,292.0,39.0,2.9,16.5,81.0,30.19,19.96
2016,9,9,18,0,181.0,26.0,2.9,16.0,39.0,20.22,6.17
2016,9,9,18,15,90.5,13.0,2.8,15.5,19.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,11.0,2.1,13.0,12.0,42.82,0.0
2016,9,10,6,15,156.0,27.5,2.15,13.5,45.5,199.25,132.32
2016,9,10,6,30,266.0,44.0,2.2,14.0,79.0,314.53,255.58
2016,9,10,6,45,348.5,56.5,2.25,14.5,124.5,402.61,332.89
2016,9,10,7,0,431.0,69.0,2.3,15.0,170.0,495.26,409.22
2016,9,10,7,15,215.5,69.0,2.25,15.5,119.5,310.12,259.03
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,57.78,43.4
2016,9,10,7,45,0.0,97.5,2.2,16.5,97.5,85.47,66.74
2016,9,10,8,0,0.0,126.0,2.2,17.0,126.0,113.23,89.48
2016,9,10,8,15,1.5,143.5,2.1,17.5,144.5,130.35,103.12
2016,9,10,8,30,3.0,161.0,2.0,18.0,163.0,147.33,116.44
2016,9,10,8,45,11.5,188.0,1.95,18.5,195.0,180.57,142.95
2016,9,10,9,0,20.0,215.0,1.9,19.0,227.0,213.38,168.58
2016,9,10,9,15,31.0,243.0,1.9,19.5,263.0,267.44,210.44
2016,9,10,9,30,42.0,271.0,1.9,20.0,299.0,303.11,237.16
2016,9,10,9,45,112.5,305.5,1.95,20.5,385.5,417.13,324.58
2016,9,10,10,0,183.0,340.0,2.0,21.0,472.0,508.07,391.57
2016,9,10,10,15,199.5,353.0,2.05,21.0,502.0,524.57,402.66
2016,9,10,10,30,216.0,366.0,2.1,21.0,532.0,539.11,412.75
2016,9,10,10,45,220.5,373.0,2.2,21.5,546.5,535.83,409.12
2016,9,10,11,0,225.0,380.0,2.3,22.0,561.0,531.28,404.68
2016,9,10,11,15,527.5,260.5,2.35,22.0,694.0,655.59,499.57
2016,9,10,11,30,830.0,141.0,2.4,22.0,827.0,737.11,560.0
2016,9,10,11,45,831.5,141.5,2.45,22.5,832.5,699.21,529.88
2016,9,10,12,0,833.0,142.0,2.5,23.0,838.0,658.9,498.46
2016,9,10,12,15,832.0,142.0,2.55,23.0,835.5,614.5,464.35
2016,9,10,12,30,831.0,142.0,2.6,23.0,833.0,568.34,428.01
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.0,518.57,387.97
2016,9,10,13,0,814.0,146.0,2.7,23.0,809.0,468.15,346.34
2016,9,10,13,15,808.5,145.0,2.7,23.0,791.0,416.22,302.36
2016,9,10,13,30,803.0,144.0,2.7,23.0,773.0,363.91,257.19
2016,9,10,13,45,795.5,141.5,2.75,23.0,748.0,309.84,210.43
2016,9,10,14,0,788.0,139.0,2.8,23.0,723.0,256.1,164.71
2016,9,10,14,15,776.5,137.0,2.8,22.5,691.0,202.68,122.69
2016,9,10,14,30,765.0,135.0,2.8,22.0,659.0,150.47,88.66
2016,9,10,14,45,750.0,131.5,2.85,22.0,621.0,90.0,70.73
2016,9,10,15,0,735.0,128.0,2.9,22.0,583.0,83.24,65.28
2016,9,10,15,15,714.5,124.0,2.9,21.5,540.0,82.4,64.89
2016,9,10,15,30,694.0,120.0,2.9,21.0,497.0,81.53,64.48
2016,9,10,15,45,668.0,114.5,2.9,20.5,450.5,79.52,63.1
2016,9,10,16,0,642.0,109.0,2.9,20.0,404.0,77.43,61.64
2016,9,10,16,15,605.5,102.5,2.9,19.5,355.0,74.39,59.32
2016,9,10,16,30,569.0,96.0,2.9,19.0,306.0,71.26,56.87
2016,9,10,16,45,519.5,87.5,2.9,19.0,256.0,66.34,52.66
2016,9,10,17,0,470.0,79.0,2.9,19.0,206.0,61.29,48.18
2016,9,10,17,15,399.0,67.5,2.85,18.0,159.0,50.96,39.08
2016,9,10,17,30,328.0,56.0,2.8,17.0,112.0,42.67,31.49
2016,9,10,17,45,228.0,40.0,2.75,16.5,72.5,30.74,20.26
2016,9,10,18,0,128.0,24.0,2.7,16.0,33.0,18.6,3.11
2016,9,10,18,15,64.0,12.0,2.65,15.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.6,14.0,9.0,26.41,0.0
2016,9,11,6,15,112.5,27.5,2.7,14.0,40.5,147.83,92.77
2016,9,11,6,30,198.0,47.0,2.8,14.0,72.0,265.77,215.44
2016,9,11,6,45,99.0,43.0,2.9,14.5,55.5,152.27,125.32
2016,9,11,7,0,0.0,39.0,3.0,15.0,39.0,32.22,21.82
2016,9,11,7,15,0.0,50.5,2.95,15.0,50.5,41.78,30.15
2016,9,11,7,30,0.0,62.0,2.9,15.0,62.0,51.36,38.34
2016,9,11,7,45,0.0,74.0,2.85,15.5,74.0,61.68,46.94
2016,9,11,8,0,0.0,86.0,2.8,16.0,86.0,72.43,55.76
2016,9,11,8,15,0.0,97.0,2.75,16.5,97.0,82.17,63.6
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,91.86,71.3
2016,9,11,8,45,0.0,135.5,2.65,17.5,135.5,117.22,91.78
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,142.53,111.87
2016,9,11,9,15,5.0,187.5,2.55,18.0,190.5,169.4,133.39
2016,9,11,9,30,10.0,212.0,2.5,18.0,218.0,195.89,154.36
2016,9,11,9,45,16.5,239.5,2.5,18.5,250.5,226.14,177.82
2016,9,11,10,0,23.0,267.0,2.5,19.0,283.0,255.7,200.37
2016,9,11,10,15,28.5,288.0,2.5,19.0,309.5,292.78,228.79
2016,9,11,10,30,34.0,309.0,2.5,19.0,336.0,313.13,244.06
2016,9,11,10,45,31.0,310.5,2.55,19.5,335.5,306.74,238.22
2016,9,11,11,0,28.0,312.0,2.6,20.0,335.0,300.56,232.71
2016,9,11,11,15,26.0,311.5,2.65,20.0,333.0,293.5,227.06
2016,9,11,11,30,24.0,311.0,2.7,20.0,331.0,279.47,216.11
2016,9,11,11,45,25.0,316.0,2.75,20.5,337.0,281.32,217.04
2016,9,11,12,0,26.0,321.0,2.8,21.0,343.0,286.25,220.27
2016,9,11,12,15,21.5,301.5,2.85,21.0,319.5,261.12,200.9
2016,9,11,12,30,17.0,282.0,2.9,21.0,296.0,240.24,184.83
2016,9,11,12,45,15.0,270.5,3.0,21.0,283.0,227.71,175.21
2016,9,11,13,0,13.0,259.0,3.1,21.0,270.0,215.57,165.87
2016,9,11,13,15,20.5,281.0,3.15,20.5,297.5,232.72,179.47
2016,9,11,13,30,28.0,303.0,3.2,20.0,325.0,240.23,185.41
2016,9,11,13,45,23.0,282.5,3.3,20.0,300.5,227.76,175.89
2016,9,11,14,0,18.0,262.0,3.4,20.0,276.0,208.53,161.2
2016,9,11,14,15,37.0,277.5,3.45,19.5,303.5,206.58,159.41
2016,9,11,14,30,56.0,293.0,3.5,19.0,331.0,209.45,162.0
2016,9,11,14,45,56.0,276.0,3.55,19.0,312.5,190.74,156.25
2016,9,11,15,0,56.0,259.0,3.6,19.0,294.0,180.22,147.91
2016,9,11,15,15,53.5,239.5,3.6,18.5,271.0,168.46,138.74
2016,9,11,15,30,51.0,220.0,3.6,18.0,248.0,156.37,129.2
2016,9,11,15,45,41.5,196.5,3.65,18.0,217.5,141.62,117.06
2016,9,11,16,0,32.0,173.0,3.7,18.0,187.0,126.46,104.46
2016,9,11,16,15,16.0,127.0,3.7,17.5,134.0,100.29,82.34
2016,9,11,16,30,0.0,81.0,3.7,17.0,81.0,66.33,53.01
2016,9,11,16,45,0.0,67.5,3.7,16.5,67.5,55.61,43.74
2016,9,11,17,0,0.0,54.0,3.7,16.0,54.0,44.71,34.12
2016,9,11,17,15,0.0,41.5,3.65,15.5,41.5,34.31,24.77
2016,9,11,17,30,0.0,29.0,3.6,15.0,29.0,23.93,15.33
2016,9,11,17,45,0.0,18.5,3.55,15.0,18.5,15.24,7.17
2016,9,11,18,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,9,11,18,15,0.0,4.0,3.4,14.5,4.0,3.41,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.1,12.5,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.2,13.0,3.0,2.56,0.0
2016,9,12,6,15,0.0,12.5,3.3,13.0,12.5,10.29,0.72
2016,9,12,6,30,0.0,22.0,3.4,13.0,22.0,18.14,9.35
2016,9,12,6,45,0.0,35.5,3.5,13.5,35.5,29.33,19.24
2016,9,12,7,0,0.0,49.0,3.6,14.0,49.0,40.56,29.06
2016,9,12,7,15,0.0,63.0,3.55,14.5,63.0,53.5,40.21
2016,9,12,7,30,0.0,77.0,3.5,15.0,77.0,66.26,51.0
2016,9,12,7,45,15.0,117.5,3.5,15.5,123.5,121.53,98.04
2016,9,12,8,0,30.0,158.0,3.5,16.0,170.0,194.29,158.36
2016,9,12,8,15,111.0,187.5,3.45,16.0,242.0,320.27,262.91
2016,9,12,8,30,192.0,217.0,3.4,16.0,314.0,427.09,348.67
2016,9,12,8,45,245.5,231.0,3.35,16.5,367.0,507.88,410.1
2016,9,12,9,0,299.0,245.0,3.3,17.0,420.0,567.13,453.85
2016,9,12,9,15,291.0,266.0,3.3,17.0,446.5,575.04,457.63
2016,9,12,9,30,283.0,287.0,3.3,17.0,473.0,581.04,460.31
2016,9,12,9,45,324.5,294.0,3.3,17.5,517.5,614.93,484.4
2016,9,12,10,0,366.0,301.0,3.3,18.0,562.0,646.08,505.9
2016,9,12,10,15,389.5,306.0,3.3,18.0,594.0,656.29,512.48
2016,9,12,10,30,413.0,311.0,3.3,18.0,626.0,677.34,526.75
2016,9,12,10,45,285.5,349.5,3.35,18.5,570.0,577.73,449.04
2016,9,12,11,0,158.0,388.0,3.4,19.0,514.0,484.59,375.86
2016,9,12,11,15,159.5,393.5,3.45,19.0,523.0,477.08,370.14
2016,9,12,11,30,161.0,399.0,3.5,19.0,532.0,468.71,363.36
2016,9,12,11,45,103.0,378.0,3.6,19.0,463.0,391.32,303.81
2016,9,12,12,0,45.0,357.0,3.7,19.0,394.0,327.67,254.37
2016,9,12,12,15,80.0,378.5,3.75,19.0,444.5,357.79,277.74
2016,9,12,12,30,115.0,400.0,3.8,19.0,495.0,383.06,296.6
2016,9,12,12,45,116.5,394.0,3.85,19.0,489.0,365.17,282.33
2016,9,12,13,0,118.0,388.0,3.9,19.0,483.0,347.13,267.94
2016,9,12,13,15,91.0,368.5,3.9,18.5,441.0,314.5,243.13
2016,9,12,13,30,64.0,349.0,3.9,18.0,399.0,281.93,218.56
2016,9,12,13,45,52.5,326.5,3.95,18.0,367.0,255.07,197.79
2016,9,12,14,0,41.0,304.0,4.0,18.0,335.0,230.25,178.76
2016,9,12,14,15,41.0,291.0,4.0,17.5,320.5,214.66,167.04
2016,9,12,14,30,41.0,278.0,4.0,17.0,306.0,199.25,155.83
2016,9,12,14,45,54.0,270.0,4.0,17.0,304.5,186.98,154.47
2016,9,12,15,0,67.0,262.0,4.0,17.0,303.0,181.81,150.52
2016,9,12,15,15,122.5,247.5,3.95,16.5,315.5,165.09,137.05
2016,9,12,15,30,178.0,233.0,3.9,16.0,328.0,157.75,131.47
2016,9,12,15,45,89.0,178.5,3.85,16.0,226.0,131.78,109.55
2016,9,12,16,0,0.0,124.0,3.8,16.0,124.0,98.93,81.43
2016,9,12,16,15,0.0,86.0,3.75,15.5,86.0,70.58,56.96
2016,9,12,16,30,0.0,48.0,3.7,15.0,48.0,39.69,29.82
2016,9,12,16,45,0.0,40.0,3.65,14.5,40.0,33.04,23.98
2016,9,12,17,0,0.0,32.0,3.6,14.0,32.0,26.4,18.04
2016,9,12,17,15,0.0,24.5,3.5,13.5,24.5,20.18,12.38
2016,9,12,17,30,0.0,17.0,3.4,13.0,17.0,13.98,6.68
2016,9,12,17,45,0.0,10.5,3.35,13.0,10.5,8.62,1.57
2016,9,12,18,0,0.0,4.0,3.3,13.0,4.0,3.28,0.0
2016,9,12,18,15,0.0,2.0,3.25,13.0,2.0,1.71,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.5,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,31.0,9.0,1.8,14.0,9.0,30.07,0.0
2016,9,13,6,15,140.5,26.5,1.85,14.0,42.0,181.72,100.37
2016,9,13,6,30,250.0,44.0,1.9,14.0,75.0,302.3,243.21
2016,9,13,6,45,331.5,58.0,1.95,14.5,120.0,390.29,321.56
2016,9,13,7,0,413.0,72.0,2.0,15.0,165.0,482.8,398.08
2016,9,13,7,15,472.5,82.0,1.95,15.5,214.5,553.29,453.43
2016,9,13,7,30,532.0,92.0,1.9,16.0,264.0,632.29,512.41
2016,9,13,7,45,574.5,99.5,1.85,16.5,314.0,687.31,550.78
2016,9,13,8,0,617.0,107.0,1.8,17.0,364.0,740.71,586.54
2016,9,13,8,15,648.0,113.0,1.75,17.0,412.5,779.6,611.82
2016,9,13,8,30,679.0,119.0,1.7,17.0,461.0,815.92,634.78
2016,9,13,8,45,704.0,122.5,1.7,17.5,506.0,840.71,648.63
2016,9,13,9,0,729.0,126.0,1.7,18.0,551.0,862.33,660.25
2016,9,13,9,15,746.5,130.0,1.75,18.0,591.0,874.14,666.97
2016,9,13,9,30,764.0,134.0,1.8,18.0,631.0,882.42,671.5
2016,9,13,9,45,775.0,137.5,1.85,18.5,665.0,874.83,664.12
2016,9,13,10,0,786.0,141.0,1.9,19.0,699.0,869.84,658.86
2016,9,13,10,15,795.5,143.0,1.9,19.0,727.5,858.36,650.04
2016,9,13,10,30,805.0,145.0,1.9,19.0,756.0,843.31,638.99
2016,9,13,10,45,819.5,142.0,1.9,19.5,779.0,823.86,623.9
2016,9,13,11,0,834.0,139.0,1.9,20.0,802.0,800.75,606.48
2016,9,13,11,15,838.0,140.0,1.85,20.0,815.0,770.01,583.96
2016,9,13,11,30,842.0,141.0,1.8,20.0,828.0,736.31,558.55
2016,9,13,11,45,852.0,137.0,1.8,20.5,836.0,699.29,529.9
2016,9,13,12,0,862.0,133.0,1.8,21.0,844.0,656.05,496.39
2016,9,13,12,15,861.0,132.5,1.75,21.0,841.0,611.2,461.42
2016,9,13,12,30,860.0,132.0,1.7,21.0,838.0,564.56,424.26
2016,9,13,12,45,861.5,129.5,1.7,21.5,828.5,516.0,384.15
2016,9,13,13,0,863.0,127.0,1.7,22.0,819.0,465.86,341.75
2016,9,13,13,15,857.5,126.0,1.7,22.0,800.0,409.43,294.37
2016,9,13,13,30,852.0,125.0,1.7,22.0,781.0,354.65,247.19
2016,9,13,13,45,848.0,121.0,1.7,22.0,756.0,297.86,198.13
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,240.97,150.09
2016,9,13,14,15,833.0,115.0,1.7,22.0,698.0,184.64,106.68
2016,9,13,14,30,822.0,113.0,1.7,22.0,665.0,129.39,73.1
2016,9,13,14,45,810.0,109.5,1.7,22.0,627.0,79.51,61.94
2016,9,13,15,0,798.0,106.0,1.7,22.0,589.0,78.45,61.28
2016,9,13,15,15,778.0,102.5,1.7,21.5,545.0,77.22,60.54
2016,9,13,15,30,758.0,99.0,1.7,21.0,501.0,75.95,59.77
2016,9,13,15,45,732.5,95.0,1.75,21.0,453.0,67.8,52.98
2016,9,13,16,0,707.0,91.0,1.8,21.0,405.0,66.17,51.77
2016,9,13,16,15,671.0,85.5,1.8,20.5,355.0,63.31,49.56
2016,9,13,16,30,635.0,80.0,1.8,20.0,305.0,60.37,47.22
2016,9,13,16,45,582.0,73.5,1.85,20.0,253.5,56.45,43.84
2016,9,13,17,0,529.0,67.0,1.9,20.0,202.0,52.49,40.29
2016,9,13,17,15,452.5,57.0,1.8,19.0,154.0,45.42,34.0
2016,9,13,17,30,376.0,47.0,1.7,18.0,106.0,38.22,27.31
2016,9,13,17,45,256.0,33.0,1.6,17.5,66.5,27.11,16.38
2016,9,13,18,0,136.0,19.0,1.5,17.0,27.0,14.82,0.0
2016,9,13,18,15,68.0,9.5,1.5,16.5,13.5,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,108.5,21.5,0.85,14.5,35.0,145.58,71.53
2016,9,14,6,30,217.0,43.0,0.9,15.0,70.0,274.67,218.17
2016,9,14,6,45,298.5,58.5,0.95,15.5,114.0,363.77,296.17
2016,9,14,7,0,380.0,74.0,1.0,16.0,158.0,457.23,372.67
2016,9,14,7,15,439.0,85.5,1.0,16.5,207.0,528.32,427.6
2016,9,14,7,30,498.0,97.0,1.0,17.0,256.0,600.58,480.72
2016,9,14,7,45,541.0,105.5,1.0,17.5,305.5,662.14,523.53
2016,9,14,8,0,584.0,114.0,1.0,18.0,355.0,716.76,559.74
2016,9,14,8,15,616.0,120.5,1.0,18.0,403.0,756.91,585.75
2016,9,14,8,30,648.0,127.0,1.0,18.0,451.0,794.49,609.57
2016,9,14,8,45,673.5,131.5,1.0,18.5,496.0,820.81,624.15
2016,9,14,9,0,699.0,136.0,1.0,19.0,541.0,843.97,636.54
2016,9,14,9,15,717.0,140.0,1.05,19.5,581.0,856.2,642.36
2016,9,14,9,30,735.0,144.0,1.1,20.0,621.0,864.95,646.07
2016,9,14,9,45,801.5,122.0,1.15,20.5,667.5,879.73,653.91
2016,9,14,10,0,868.0,100.0,1.2,21.0,714.0,886.32,656.35
2016,9,14,10,15,876.5,101.5,1.2,21.0,742.5,873.02,646.45
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,856.11,634.56
2016,9,14,10,45,891.5,103.5,1.3,21.5,792.5,832.99,618.82
2016,9,14,11,0,898.0,104.0,1.4,22.0,814.0,806.49,600.8
2016,9,14,11,15,902.0,104.5,1.45,22.0,827.0,774.83,579.81
2016,9,14,11,30,906.0,105.0,1.5,22.0,840.0,740.13,555.61
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.0,700.64,526.2
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,658.57,494.21
2016,9,14,12,15,910.5,104.0,1.75,23.0,849.5,612.78,459.26
2016,9,14,12,30,910.0,104.0,1.8,23.0,847.0,565.01,421.77
2016,9,14,12,45,899.5,107.5,1.85,23.0,834.0,513.49,380.34
2016,9,14,13,0,889.0,111.0,1.9,23.0,821.0,461.25,337.13
2016,9,14,13,15,884.5,110.5,1.95,23.0,802.5,407.79,291.73
2016,9,14,13,30,880.0,110.0,2.0,23.0,784.0,353.63,244.8
2016,9,14,13,45,875.0,107.5,2.05,23.0,759.0,297.49,196.15
2016,9,14,14,0,870.0,105.0,2.1,23.0,734.0,241.19,148.71
2016,9,14,14,15,860.0,103.0,2.1,23.0,701.0,184.62,105.59
2016,9,14,14,30,850.0,101.0,2.1,23.0,668.0,119.61,65.57
2016,9,14,14,45,838.5,98.0,2.15,23.0,629.5,72.7,56.03
2016,9,14,15,0,827.0,95.0,2.2,23.0,591.0,71.72,55.39
2016,9,14,15,15,808.5,92.0,2.2,22.5,547.0,70.57,54.7
2016,9,14,15,30,790.0,89.0,2.2,22.0,503.0,69.39,53.98
2016,9,14,15,45,767.5,85.0,2.2,22.0,455.5,67.38,52.44
2016,9,14,16,0,745.0,81.0,2.2,22.0,408.0,65.31,50.84
2016,9,14,16,15,710.0,76.5,2.15,21.5,357.0,57.44,44.3
2016,9,14,16,30,675.0,72.0,2.1,21.0,306.0,54.95,42.34
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.0,50.41,38.5
2016,9,14,17,0,581.0,58.0,2.1,20.0,204.0,45.77,34.42
2016,9,14,17,15,503.0,50.0,2.0,19.5,155.0,40.02,29.2
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,34.24,23.7
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.5,24.26,13.6
2016,9,14,18,0,173.0,17.0,1.7,18.0,25.0,14.07,0.0
2016,9,14,18,15,86.5,8.5,1.75,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.0,203.7,89.48
2016,9,15,6,30,382.0,34.0,1.6,14.0,78.0,392.98,312.06
2016,9,15,6,45,471.5,42.5,1.65,14.5,126.0,486.42,394.76
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,583.67,473.54
2016,9,15,7,15,328.0,88.5,1.6,15.5,165.0,435.35,358.28
2016,9,15,7,30,95.0,126.0,1.5,16.0,156.0,243.62,199.82
2016,9,15,7,45,102.5,147.5,1.45,16.5,185.0,273.3,224.0
2016,9,15,8,0,110.0,169.0,1.4,17.0,214.0,302.27,245.97
2016,9,15,8,15,102.5,190.5,1.3,17.5,236.5,297.49,240.41
2016,9,15,8,30,95.0,212.0,1.2,18.0,259.0,310.41,248.7
2016,9,15,8,45,147.0,233.5,1.15,19.0,314.5,397.47,314.85
2016,9,15,9,0,199.0,255.0,1.1,20.0,370.0,463.9,362.73
2016,9,15,9,15,186.0,276.0,1.1,20.5,389.5,467.79,362.68
2016,9,15,9,30,173.0,297.0,1.1,21.0,409.0,470.5,362.34
2016,9,15,9,45,307.0,283.5,1.15,21.5,495.0,584.8,446.51
2016,9,15,10,0,441.0,270.0,1.2,22.0,581.0,692.64,521.75
2016,9,15,10,15,677.0,180.5,1.25,22.0,679.0,795.36,595.28
2016,9,15,10,30,913.0,91.0,1.3,22.0,777.0,863.95,639.75
2016,9,15,10,45,918.0,92.0,1.4,22.5,798.0,839.57,622.09
2016,9,15,11,0,923.0,93.0,1.5,23.0,819.0,811.77,603.19
2016,9,15,11,15,926.0,93.5,1.6,23.0,832.0,778.7,581.76
2016,9,15,11,30,929.0,94.0,1.7,23.0,845.0,742.6,557.2
2016,9,15,11,45,930.0,94.5,1.85,23.5,850.5,702.29,527.34
2016,9,15,12,0,931.0,95.0,2.0,24.0,856.0,659.4,494.79
2016,9,15,12,15,930.5,95.0,2.1,24.0,853.0,612.85,459.27
2016,9,15,12,30,930.0,95.0,2.2,24.0,850.0,564.26,421.08
2016,9,15,12,45,913.0,102.0,2.3,24.0,835.0,511.72,378.73
2016,9,15,13,0,896.0,109.0,2.4,24.0,820.0,458.88,334.92
2016,9,15,13,15,891.0,108.5,2.45,23.5,801.5,404.88,289.4
2016,9,15,13,30,886.0,108.0,2.5,23.0,783.0,350.21,242.29
2016,9,15,13,45,878.5,106.5,2.55,23.0,757.0,293.81,193.28
2016,9,15,14,0,871.0,105.0,2.6,23.0,731.0,237.51,145.92
2016,9,15,14,15,860.5,103.5,2.65,23.0,698.0,181.14,103.37
2016,9,15,14,30,850.0,102.0,2.7,23.0,665.0,116.41,64.54
2016,9,15,14,45,835.5,99.5,2.75,23.0,625.5,73.8,56.99
2016,9,15,15,0,821.0,97.0,2.8,23.0,586.0,73.12,56.61
2016,9,15,15,15,802.0,94.0,2.8,22.5,542.0,72.01,55.95
2016,9,15,15,30,783.0,91.0,2.8,22.0,498.0,70.88,55.28
2016,9,15,15,45,757.0,87.0,2.8,22.0,449.5,68.87,53.75
2016,9,15,16,0,731.0,83.0,2.8,22.0,401.0,66.82,52.16
2016,9,15,16,15,694.5,78.5,2.8,21.5,350.0,58.83,45.51
2016,9,15,16,30,658.0,74.0,2.8,21.0,299.0,56.41,43.61
2016,9,15,16,45,605.0,67.5,2.85,20.5,248.0,52.28,40.12
2016,9,15,17,0,552.0,61.0,2.9,20.0,197.0,48.11,36.43
2016,9,15,17,15,469.5,52.0,2.85,19.0,148.0,41.65,30.62
2016,9,15,17,30,387.0,43.0,2.8,18.0,99.0,35.12,24.45
2016,9,15,17,45,254.0,29.5,2.8,17.5,60.0,24.3,13.15
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,13.66,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,15.0,0.7,13.5,15.0,12.37,0.0
2016,9,16,6,30,0.0,30.0,0.6,14.0,30.0,26.16,15.66
2016,9,16,6,45,0.0,49.5,0.55,14.5,49.5,47.09,34.03
2016,9,16,7,0,0.0,69.0,0.5,15.0,69.0,66.49,50.83
2016,9,16,7,15,3.0,89.0,0.4,15.5,90.0,88.28,69.42
2016,9,16,7,30,6.0,109.0,0.3,16.0,111.0,109.63,87.17
2016,9,16,7,45,10.5,127.5,0.25,16.5,132.0,130.22,103.91
2016,9,16,8,0,15.0,146.0,0.2,17.0,153.0,150.74,120.16
2016,9,16,8,15,18.5,164.0,0.15,17.5,173.0,169.68,134.7
2016,9,16,8,30,22.0,182.0,0.1,18.0,193.0,188.5,148.84
2016,9,16,8,45,85.0,219.0,0.1,19.0,267.0,302.55,237.97
2016,9,16,9,0,148.0,256.0,0.1,20.0,341.0,417.46,322.0
2016,9,16,9,15,502.5,174.0,0.15,20.5,491.5,682.71,515.12
2016,9,16,9,30,857.0,92.0,0.2,21.0,642.0,896.73,650.97
2016,9,16,9,45,871.0,92.0,0.3,21.5,677.5,893.64,644.72
2016,9,16,10,0,885.0,92.0,0.4,22.0,713.0,886.85,640.04
2016,9,16,10,15,893.0,93.5,0.5,22.5,741.0,872.76,630.92
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,855.03,619.62
2016,9,16,10,45,906.5,96.0,0.7,24.0,790.0,831.18,603.2
2016,9,16,11,0,912.0,97.0,0.8,25.0,811.0,803.92,584.59
2016,9,16,11,15,915.5,97.5,0.95,25.0,824.0,771.41,565.31
2016,9,16,11,30,919.0,98.0,1.1,25.0,837.0,735.86,542.41
2016,9,16,11,45,920.0,98.5,1.25,25.5,842.5,695.77,513.81
2016,9,16,12,0,921.0,99.0,1.4,26.0,848.0,653.15,482.46
2016,9,16,12,15,920.5,99.0,1.45,26.0,845.0,606.89,447.72
2016,9,16,12,30,920.0,99.0,1.5,26.0,842.0,558.62,410.39
2016,9,16,12,45,910.5,102.0,1.6,26.0,829.5,506.78,369.47
2016,9,16,13,0,901.0,105.0,1.7,26.0,817.0,454.11,326.55
2016,9,16,13,15,896.0,104.5,1.75,26.0,798.0,399.88,281.0
2016,9,16,13,30,891.0,104.0,1.8,26.0,779.0,345.0,234.02
2016,9,16,13,45,883.5,102.5,1.85,26.0,753.0,288.38,185.74
2016,9,16,14,0,876.0,101.0,1.9,26.0,727.0,231.86,139.17
2016,9,16,14,15,866.0,99.5,1.9,26.0,694.0,175.34,97.64
2016,9,16,14,30,856.0,98.0,1.9,26.0,661.0,119.61,67.62
2016,9,16,14,45,842.5,95.5,1.95,26.0,622.0,71.48,54.34
2016,9,16,15,0,829.0,93.0,2.0,26.0,583.0,70.73,53.91
2016,9,16,15,15,810.0,90.0,2.0,25.5,539.0,69.51,53.17
2016,9,16,15,30,791.0,87.0,2.0,25.0,495.0,68.27,52.4
2016,9,16,15,45,766.5,83.5,2.05,25.0,446.5,66.54,51.11
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,64.79,49.79
2016,9,16,16,15,706.0,75.0,2.1,24.5,347.0,56.57,43.02
2016,9,16,16,30,670.0,70.0,2.1,24.0,296.0,53.67,40.71
2016,9,16,16,45,617.5,64.0,2.1,23.5,244.5,49.81,37.47
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,45.92,34.06
2016,9,16,17,15,482.5,49.0,2.05,22.0,144.5,39.35,28.2
2016,9,16,17,30,400.0,40.0,2.0,21.0,96.0,32.71,21.99
2016,9,16,17,45,263.0,27.0,1.95,20.0,57.5,22.23,10.73
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,11.95,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.5,0.75,13.5,36.0,188.84,47.93
2016,9,17,6,30,353.0,33.0,0.6,14.0,72.0,367.64,287.04
2016,9,17,6,45,449.5,41.5,0.5,15.0,119.0,465.37,371.1
2016,9,17,7,0,546.0,50.0,0.4,16.0,166.0,567.38,449.1
2016,9,17,7,15,273.0,71.0,0.35,16.5,129.0,361.32,292.62
2016,9,17,7,30,0.0,92.0,0.3,17.0,92.0,83.92,64.41
2016,9,17,7,45,0.0,109.5,0.3,17.5,109.5,99.9,78.28
2016,9,17,8,0,0.0,127.0,0.3,18.0,127.0,115.66,90.81
2016,9,17,8,15,10.5,153.5,0.3,18.5,159.0,150.78,119.15
2016,9,17,8,30,21.0,180.0,0.3,19.0,191.0,185.55,146.44
2016,9,17,8,45,183.5,203.5,0.35,20.0,308.0,394.31,310.53
2016,9,17,9,0,346.0,227.0,0.4,21.0,425.0,585.54,447.7
2016,9,17,9,15,606.0,156.5,0.45,21.5,532.0,766.01,571.99
2016,9,17,9,30,866.0,86.0,0.5,22.0,639.0,895.24,652.08
2016,9,17,9,45,878.5,86.5,0.55,22.5,674.0,891.28,645.95
2016,9,17,10,0,891.0,87.0,0.6,23.0,709.0,883.62,639.67
2016,9,17,10,15,899.0,88.5,0.65,23.5,737.0,869.44,629.42
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,851.6,617.01
2016,9,17,10,45,912.0,90.5,0.8,25.0,785.5,826.71,599.8
2016,9,17,11,0,917.0,91.0,0.9,26.0,806.0,798.46,580.43
2016,9,17,11,15,920.0,91.5,1.0,26.0,819.0,765.49,560.05
2016,9,17,11,30,923.0,92.0,1.1,26.0,832.0,729.51,536.23
2016,9,17,11,45,924.0,92.5,1.2,26.5,836.5,689.35,507.11
2016,9,17,12,0,925.0,93.0,1.3,27.0,841.0,646.64,475.38
2016,9,17,12,15,924.0,93.0,1.4,27.0,838.0,600.02,440.83
2016,9,17,12,30,923.0,93.0,1.5,27.0,835.0,551.42,403.59
2016,9,17,12,45,908.5,98.5,1.6,27.0,820.5,499.29,362.47
2016,9,17,13,0,894.0,104.0,1.7,27.0,806.0,446.71,319.69
2016,9,17,13,15,889.0,103.0,1.75,27.0,787.0,392.49,274.24
2016,9,17,13,30,884.0,102.0,1.8,27.0,768.0,337.65,227.44
2016,9,17,13,45,876.0,100.5,1.9,27.0,741.5,281.35,179.7
2016,9,17,14,0,868.0,99.0,2.0,27.0,715.0,225.21,133.84
2016,9,17,14,15,857.5,97.5,2.0,26.5,682.0,169.15,93.52
2016,9,17,14,30,847.0,96.0,2.0,26.0,649.0,113.96,65.09
2016,9,17,14,45,832.0,94.0,2.05,26.0,610.0,70.47,53.53
2016,9,17,15,0,817.0,92.0,2.1,26.0,571.0,70.0,53.33
2016,9,17,15,15,797.5,89.0,2.1,25.5,527.0,68.76,52.56
2016,9,17,15,30,778.0,86.0,2.1,25.0,483.0,67.5,51.77
2016,9,17,15,45,751.0,82.5,2.15,25.0,435.0,65.73,50.45
2016,9,17,16,0,724.0,79.0,2.2,25.0,387.0,63.94,49.09
2016,9,17,16,15,687.5,74.5,2.15,24.5,336.5,56.13,42.66
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,53.61,40.67
2016,9,17,16,45,597.5,63.5,2.1,23.5,235.5,49.39,37.1
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,45.11,33.33
2016,9,17,17,15,460.0,48.0,1.95,22.0,137.5,38.54,27.46
2016,9,17,17,30,376.0,39.0,1.8,21.0,90.0,31.9,21.2
2016,9,17,17,45,239.5,26.0,1.7,20.5,53.0,21.42,9.19
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,11.1,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,184.41,22.75
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,362.32,279.27
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,457.97,364.81
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,558.11,444.99
2016,9,18,7,15,596.0,55.0,1.05,18.5,212.5,625.82,495.74
2016,9,18,7,30,654.0,61.0,1.0,19.0,263.0,693.85,543.65
2016,9,18,7,45,693.5,65.5,0.95,20.0,313.5,737.65,570.74
2016,9,18,8,0,733.0,70.0,0.9,21.0,364.0,785.52,599.27
2016,9,18,8,15,760.5,73.0,0.9,22.0,412.5,818.16,616.87
2016,9,18,8,30,788.0,76.0,0.9,23.0,461.0,847.98,632.17
2016,9,18,8,45,808.5,78.5,0.9,24.0,506.0,867.57,640.39
2016,9,18,9,0,829.0,81.0,0.9,25.0,551.0,874.03,640.1
2016,9,18,9,15,843.5,83.5,0.85,25.5,591.0,881.45,641.07
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,885.28,639.81
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,884.66,634.64
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,880.25,627.31
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,865.01,613.75
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,846.15,598.27
2016,9,18,10,45,917.0,85.0,0.45,30.0,780.5,821.7,579.3
2016,9,18,11,0,922.0,86.0,0.4,31.0,801.0,793.86,558.5
2016,9,18,11,15,925.0,86.5,0.5,31.0,814.0,760.77,539.18
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,724.66,516.5
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,684.22,488.53
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,641.21,457.94
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,594.68,425.18
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,546.11,389.5
2016,9,18,12,45,923.0,88.5,1.25,32.5,818.5,493.99,349.03
2016,9,18,13,0,916.0,90.0,1.4,33.0,806.0,440.85,306.41
2016,9,18,13,15,911.5,89.5,1.5,33.0,787.0,386.26,261.84
2016,9,18,13,30,907.0,89.0,1.6,33.0,768.0,330.93,215.77
2016,9,18,13,45,900.0,88.0,1.7,33.0,742.0,274.16,168.71
2016,9,18,14,0,893.0,87.0,1.8,33.0,716.0,217.4,123.59
2016,9,18,14,15,883.5,85.5,1.85,32.5,683.0,160.25,83.97
2016,9,18,14,30,874.0,84.0,1.9,32.0,650.0,103.85,56.84
2016,9,18,14,45,860.5,82.0,2.0,32.0,611.0,73.12,54.33
2016,9,18,15,0,847.0,80.0,2.1,32.0,572.0,71.77,53.42
2016,9,18,15,15,828.5,77.5,2.15,31.5,528.0,69.93,52.19
2016,9,18,15,30,810.0,75.0,2.2,31.0,484.0,60.23,44.47
2016,9,18,15,45,785.0,72.0,2.25,30.5,435.5,58.54,43.32
2016,9,18,16,0,760.0,69.0,2.3,30.0,387.0,56.83,42.13
2016,9,18,16,15,724.5,65.0,2.25,29.0,336.5,54.21,40.22
2016,9,18,16,30,689.0,61.0,2.2,28.0,286.0,51.56,38.22
2016,9,18,16,45,637.0,55.5,2.2,27.5,235.0,47.51,34.84
2016,9,18,17,0,585.0,50.0,2.2,27.0,184.0,39.88,28.28
2016,9,18,17,15,501.0,42.0,2.1,26.0,136.0,33.88,22.98
2016,9,18,17,30,417.0,34.0,2.0,25.0,88.0,27.84,17.33
2016,9,18,17,45,271.5,22.5,1.9,24.0,51.0,18.5,5.86
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,9.39,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,154.0,16.0,1.05,17.5,32.5,168.05,0.0
2016,9,19,6,30,308.0,32.0,1.1,18.0,65.0,330.02,252.96
2016,9,19,6,45,402.0,42.0,1.15,18.5,110.0,425.75,339.5
2016,9,19,7,0,496.0,52.0,1.2,19.0,155.0,525.96,420.02
2016,9,19,7,15,555.5,59.0,1.15,19.5,204.5,595.42,472.65
2016,9,19,7,30,615.0,66.0,1.1,20.0,254.0,665.22,522.46
2016,9,19,7,45,657.5,70.5,1.05,21.0,304.0,715.95,554.94
2016,9,19,8,0,700.0,75.0,1.0,22.0,354.0,759.97,581.16
2016,9,19,8,15,729.0,79.0,1.0,22.5,402.0,794.89,601.85
2016,9,19,8,30,758.0,83.0,1.0,23.0,450.0,827.05,620.19
2016,9,19,8,45,780.5,85.0,1.05,24.0,495.0,847.66,630.03
2016,9,19,9,0,803.0,87.0,1.1,25.0,540.0,864.94,637.71
2016,9,19,9,15,818.5,89.5,1.1,25.5,580.0,872.93,639.83
2016,9,19,9,30,834.0,92.0,1.1,26.0,620.0,867.9,633.73
2016,9,19,9,45,838.5,97.0,1.15,27.0,652.0,861.96,626.87
2016,9,19,10,0,843.0,102.0,1.2,28.0,684.0,852.45,617.86
2016,9,19,10,15,851.5,103.5,1.2,28.0,711.5,839.09,608.32
2016,9,19,10,30,860.0,105.0,1.2,28.0,739.0,822.22,596.67
2016,9,19,10,45,869.0,104.5,1.3,28.5,760.5,800.25,581.86
2016,9,19,11,0,878.0,104.0,1.4,29.0,782.0,774.88,564.81
2016,9,19,11,15,881.5,104.5,1.5,29.0,795.0,743.13,544.38
2016,9,19,11,30,885.0,105.0,1.6,29.0,808.0,708.45,520.15
2016,9,19,11,45,890.0,103.5,1.75,29.5,813.5,670.17,492.15
2016,9,19,12,0,895.0,102.0,1.9,30.0,819.0,629.19,461.42
2016,9,19,12,15,894.5,102.0,1.95,30.0,816.5,583.9,427.07
2016,9,19,12,30,894.0,102.0,2.0,30.0,814.0,536.67,390.28
2016,9,19,12,45,883.5,105.5,2.15,30.5,800.5,485.96,349.46
2016,9,19,13,0,873.0,109.0,2.3,31.0,787.0,434.57,307.0
2016,9,19,13,15,868.0,108.0,2.35,30.5,768.5,381.34,263.05
2016,9,19,13,30,863.0,107.0,2.4,30.0,750.0,327.52,217.8
2016,9,19,13,45,859.5,104.0,2.5,30.0,725.0,272.29,171.19
2016,9,19,14,0,856.0,101.0,2.6,30.0,700.0,216.77,126.5
2016,9,19,14,15,845.5,99.0,2.65,29.5,667.5,161.08,87.93
2016,9,19,14,30,835.0,97.0,2.7,29.0,635.0,96.9,54.88
2016,9,19,14,45,825.5,93.0,2.75,29.0,597.0,70.02,52.55
2016,9,19,15,0,816.0,89.0,2.8,29.0,559.0,68.26,51.26
2016,9,19,15,15,796.5,86.5,2.8,28.5,515.5,67.29,50.72
2016,9,19,15,30,777.0,84.0,2.8,28.0,472.0,66.32,50.18
2016,9,19,15,45,755.5,79.0,2.85,27.5,425.0,63.45,48.04
2016,9,19,16,0,734.0,74.0,2.9,27.0,378.0,60.46,45.77
2016,9,19,16,15,696.5,69.5,2.85,26.5,327.5,57.59,43.55
2016,9,19,16,30,659.0,65.0,2.8,26.0,277.0,50.19,37.4
2016,9,19,16,45,609.5,58.5,2.75,25.5,227.0,45.85,33.73
2016,9,19,17,0,560.0,52.0,2.7,25.0,177.0,41.43,29.84
2016,9,19,17,15,472.5,43.5,2.6,24.0,129.5,35.1,24.18
2016,9,19,17,30,385.0,35.0,2.5,23.0,82.0,28.72,18.09
2016,9,19,17,45,240.0,22.5,2.4,22.0,47.0,18.56,4.34
2016,9,19,18,0,95.0,10.0,2.3,21.0,12.0,8.54,0.0
2016,9,19,18,15,47.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
