Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,149.0,17.0,2.6,14.5,32.5,164.09,0.0
2016,9,20,6,30,298.0,34.0,2.7,15.0,65.0,323.16,250.75
2016,9,20,6,45,402.0,44.0,2.8,15.5,111.0,427.21,348.32
2016,9,20,7,0,506.0,54.0,2.9,16.0,157.0,535.7,438.68
2016,9,20,7,15,568.0,60.5,2.9,16.5,207.5,606.88,495.57
2016,9,20,7,30,630.0,67.0,2.9,17.0,258.0,678.26,549.64
2016,9,20,7,45,385.0,114.5,2.95,17.5,238.0,519.76,425.72
2016,9,20,8,0,140.0,162.0,3.0,18.0,218.0,320.45,261.84
2016,9,20,8,15,108.5,182.0,2.95,18.0,228.5,311.2,253.16
2016,9,20,8,30,77.0,202.0,2.9,18.0,239.0,281.81,227.83
2016,9,20,8,45,164.5,221.5,2.85,18.5,310.5,397.91,320.66
2016,9,20,9,0,252.0,241.0,2.8,19.0,382.0,513.23,408.61
2016,9,20,9,15,260.5,259.0,2.8,19.5,414.0,532.8,420.66
2016,9,20,9,30,269.0,277.0,2.8,20.0,446.0,550.49,431.7
2016,9,20,9,45,338.5,276.0,2.8,20.5,501.0,599.33,467.3
2016,9,20,10,0,408.0,275.0,2.8,21.0,556.0,644.87,499.5
2016,9,20,10,15,650.5,185.0,2.8,21.0,653.5,765.08,589.27
2016,9,20,10,30,893.0,95.0,2.8,21.0,751.0,835.67,637.86
2016,9,20,10,45,899.0,95.5,2.85,21.5,771.0,811.55,618.85
2016,9,20,11,0,905.0,96.0,2.9,22.0,791.0,784.05,598.38
2016,9,20,11,15,908.0,96.5,2.95,22.0,803.5,751.12,575.25
2016,9,20,11,30,911.0,97.0,3.0,22.0,816.0,715.22,547.99
2016,9,20,11,45,911.0,97.5,3.05,22.5,820.5,674.58,515.72
2016,9,20,12,0,911.0,98.0,3.1,23.0,825.0,631.52,481.07
2016,9,20,12,15,910.0,98.0,3.15,23.0,821.5,585.26,444.16
2016,9,20,12,30,909.0,98.0,3.2,23.0,818.0,537.07,404.75
2016,9,20,12,45,903.5,99.0,3.25,23.0,805.5,485.94,362.0
2016,9,20,13,0,898.0,100.0,3.3,23.0,793.0,433.71,317.21
2016,9,20,13,15,721.0,174.5,3.3,23.0,722.0,369.69,266.16
2016,9,20,13,30,544.0,249.0,3.3,23.0,651.0,326.44,233.16
2016,9,20,13,45,483.5,262.5,3.35,23.0,610.5,283.12,198.82
2016,9,20,14,0,423.0,276.0,3.4,23.0,570.0,245.88,171.26
2016,9,20,14,15,634.5,185.0,3.4,22.5,602.0,177.58,112.35
2016,9,20,14,30,846.0,94.0,3.4,22.0,634.0,101.05,61.79
2016,9,20,14,45,697.5,132.0,3.45,22.0,559.0,85.86,67.56
2016,9,20,15,0,549.0,170.0,3.5,22.0,484.0,110.89,88.9
2016,9,20,15,15,504.5,167.0,3.5,21.5,438.0,110.13,88.66
2016,9,20,15,30,460.0,164.0,3.5,21.0,392.0,109.42,88.51
2016,9,20,15,45,589.0,120.5,3.55,21.0,381.5,85.46,68.3
2016,9,20,16,0,718.0,77.0,3.6,21.0,371.0,62.74,48.93
2016,9,20,16,15,679.0,72.5,3.55,20.5,320.5,54.97,42.42
2016,9,20,16,30,640.0,68.0,3.5,20.0,270.0,52.4,40.31
2016,9,20,16,45,583.0,61.5,3.5,19.5,220.0,48.11,36.59
2016,9,20,17,0,526.0,55.0,3.5,19.0,170.0,43.79,32.67
2016,9,20,17,15,435.0,45.5,3.45,18.5,123.5,36.75,26.15
2016,9,20,17,30,344.0,36.0,3.4,18.0,77.0,29.62,19.1
2016,9,20,17,45,172.0,18.0,3.35,17.5,38.5,14.55,0.41
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,17.0,3.6,14.0,31.0,158.21,0.0
2016,9,21,6,30,287.0,34.0,3.8,14.0,62.0,313.64,242.65
2016,9,21,6,45,392.5,44.0,4.0,14.5,108.0,418.54,343.91
2016,9,21,7,0,498.0,54.0,4.2,15.0,154.0,527.81,436.71
2016,9,21,7,15,561.0,60.5,4.3,15.0,204.0,599.52,496.63
2016,9,21,7,30,624.0,67.0,4.4,15.0,254.0,671.43,554.1
2016,9,21,7,45,329.5,108.0,4.5,15.5,208.5,460.91,384.89
2016,9,21,8,0,35.0,149.0,4.6,16.0,163.0,189.89,154.91
2016,9,21,8,15,132.0,174.0,4.6,16.0,236.0,322.04,266.46
2016,9,21,8,30,229.0,199.0,4.6,16.0,309.0,455.56,374.53
2016,9,21,8,45,345.5,196.0,4.65,16.5,380.0,551.74,450.69
2016,9,21,9,0,462.0,193.0,4.7,17.0,451.0,668.02,539.33
2016,9,21,9,15,659.0,142.0,4.7,17.0,539.0,789.8,631.11
2016,9,21,9,30,856.0,91.0,4.7,17.0,627.0,880.93,695.63
2016,9,21,9,45,870.0,92.0,4.75,17.5,662.5,878.36,690.73
2016,9,21,10,0,884.0,93.0,4.8,18.0,698.0,872.04,683.9
2016,9,21,10,15,893.5,94.5,4.8,18.0,726.5,858.65,673.18
2016,9,21,10,30,903.0,96.0,4.8,18.0,755.0,841.55,659.97
2016,9,21,10,45,910.5,96.5,4.8,18.5,776.5,818.18,641.11
2016,9,21,11,0,918.0,97.0,4.8,19.0,798.0,791.31,619.91
2016,9,21,11,15,922.5,97.5,4.8,19.0,812.0,758.86,595.78
2016,9,21,11,30,927.0,98.0,4.8,19.0,826.0,723.3,567.44
2016,9,21,11,45,929.5,98.0,4.85,19.0,832.0,683.03,535.26
2016,9,21,12,0,932.0,98.0,4.9,19.0,838.0,640.1,500.33
2016,9,21,12,15,933.0,98.0,4.95,19.0,836.0,593.88,461.98
2016,9,21,12,30,934.0,98.0,5.0,19.0,834.0,545.47,420.88
2016,9,21,12,45,930.0,99.0,5.05,19.0,822.5,493.69,376.03
2016,9,21,13,0,926.0,100.0,5.1,19.0,811.0,440.6,328.96
2016,9,21,13,15,922.0,99.5,5.15,19.0,792.5,385.31,279.17
2016,9,21,13,30,918.0,99.0,5.2,19.0,774.0,329.22,228.24
2016,9,21,13,45,914.5,96.5,5.3,19.5,748.5,271.27,176.18
2016,9,21,14,0,911.0,94.0,5.4,20.0,723.0,212.98,127.05
2016,9,21,14,15,791.0,124.5,5.45,19.5,651.5,157.06,92.23
2016,9,21,14,30,671.0,155.0,5.5,19.0,580.0,113.14,77.32
2016,9,21,14,45,770.0,119.5,5.55,19.0,578.0,79.55,63.05
2016,9,21,15,0,869.0,84.0,5.6,19.0,576.0,74.78,59.13
2016,9,21,15,15,849.5,81.5,5.6,18.5,530.5,64.87,50.86
2016,9,21,15,30,830.0,79.0,5.6,18.0,485.0,63.71,50.12
2016,9,21,15,45,807.0,74.5,5.6,18.0,436.0,61.0,47.91
2016,9,21,16,0,784.0,70.0,5.6,18.0,387.0,58.19,45.59
2016,9,21,16,15,746.0,66.0,5.5,17.5,334.5,55.54,43.46
2016,9,21,16,30,708.0,62.0,5.4,17.0,282.0,52.88,41.24
2016,9,21,16,45,650.0,56.5,5.35,17.0,229.5,44.82,34.05
2016,9,21,17,0,592.0,51.0,5.3,17.0,177.0,41.06,30.5
2016,9,21,17,15,495.0,42.5,5.2,16.5,128.0,34.62,24.46
2016,9,21,17,30,398.0,34.0,5.1,16.0,79.0,28.18,17.83
2016,9,21,17,45,199.0,17.0,5.05,15.5,39.5,13.82,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,146.5,16.0,3.8,13.0,30.0,157.55,0.0
2016,9,22,6,30,293.0,32.0,3.9,13.0,60.0,316.02,242.68
2016,9,22,6,45,399.0,42.0,4.05,13.5,106.0,420.55,346.28
2016,9,22,7,0,505.0,52.0,4.2,14.0,152.0,529.91,439.71
2016,9,22,7,15,569.5,59.0,4.1,14.5,203.0,603.36,499.76
2016,9,22,7,30,634.0,66.0,4.0,15.0,254.0,677.17,556.96
2016,9,22,7,45,683.5,69.5,3.95,15.5,306.0,732.5,597.46
2016,9,22,8,0,733.0,73.0,3.9,16.0,358.0,781.26,631.39
2016,9,22,8,15,762.5,76.5,3.7,16.5,407.5,815.83,652.96
2016,9,22,8,30,792.0,80.0,3.5,17.0,457.0,847.51,671.7
2016,9,22,8,45,817.5,81.5,3.35,17.5,503.5,869.81,683.45
2016,9,22,9,0,843.0,83.0,3.2,18.0,550.0,888.67,692.55
2016,9,22,9,15,858.0,85.0,3.1,18.0,590.0,885.6,687.79
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,888.55,687.6
2016,9,22,9,45,889.5,86.5,2.9,18.5,666.0,886.18,682.47
2016,9,22,10,0,906.0,86.0,2.8,19.0,702.0,879.99,674.9
2016,9,22,10,15,913.5,87.0,2.75,19.5,729.5,864.0,661.14
2016,9,22,10,30,921.0,88.0,2.7,20.0,757.0,844.36,645.13
2016,9,22,10,45,926.0,88.5,2.65,20.5,777.5,818.64,625.11
2016,9,22,11,0,931.0,89.0,2.6,21.0,798.0,789.53,602.93
2016,9,22,11,15,934.0,89.5,2.65,21.0,810.5,755.7,579.24
2016,9,22,11,30,937.0,90.0,2.7,21.0,823.0,718.83,551.26
2016,9,22,11,45,937.0,91.0,2.75,21.0,827.0,677.63,519.5
2016,9,22,12,0,937.0,92.0,2.8,21.0,831.0,633.92,485.12
2016,9,22,12,15,936.0,92.0,2.8,21.0,827.0,586.48,446.89
2016,9,22,12,30,935.0,92.0,2.8,21.0,823.0,537.06,406.09
2016,9,22,12,45,928.5,93.0,2.85,21.5,810.5,484.28,361.02
2016,9,22,13,0,922.0,94.0,2.9,22.0,798.0,430.45,314.08
2016,9,22,13,15,916.5,93.5,2.95,22.0,778.5,375.01,265.53
2016,9,22,13,30,911.0,93.0,3.0,22.0,759.0,318.95,215.94
2016,9,22,13,45,900.5,93.0,3.05,22.0,731.5,261.8,166.37
2016,9,22,14,0,890.0,93.0,3.1,22.0,704.0,205.02,120.21
2016,9,22,14,15,879.0,91.0,3.2,21.5,670.0,147.49,81.18
2016,9,22,14,30,868.0,89.0,3.3,21.0,636.0,90.91,58.4
2016,9,22,14,45,850.5,88.0,3.4,21.0,595.5,76.87,60.26
2016,9,22,15,0,833.0,87.0,3.5,21.0,555.0,67.6,52.53
2016,9,22,15,15,812.0,84.5,3.6,20.5,510.0,66.54,51.89
2016,9,22,15,30,791.0,82.0,3.7,20.0,465.0,65.47,51.24
2016,9,22,15,45,757.5,79.5,3.85,20.0,415.5,64.25,50.35
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,63.09,49.49
2016,9,22,16,15,683.0,72.0,4.05,19.5,315.0,54.9,42.55
2016,9,22,16,30,642.0,67.0,4.1,19.0,264.0,51.92,40.06
2016,9,22,16,45,577.0,61.0,4.2,18.5,213.0,47.95,36.57
2016,9,22,17,0,512.0,55.0,4.3,18.0,162.0,44.02,32.92
2016,9,22,17,15,413.0,45.0,4.15,17.0,115.5,36.54,26.0
2016,9,22,17,30,314.0,35.0,4.0,16.0,69.0,28.99,18.22
2016,9,22,17,45,157.0,17.5,3.9,15.5,34.5,14.3,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,13.5,1.85,12.5,30.0,172.82,0.0
2016,9,23,6,30,348.0,27.0,1.9,13.0,60.0,352.74,264.75
2016,9,23,6,45,446.5,35.5,1.95,14.0,105.5,449.13,363.73
2016,9,23,7,0,545.0,44.0,2.0,15.0,151.0,550.72,447.85
2016,9,23,7,15,604.0,50.0,1.9,15.5,201.0,612.01,496.4
2016,9,23,7,30,663.0,56.0,1.8,16.0,251.0,680.87,547.43
2016,9,23,7,45,702.5,60.0,1.75,16.5,301.0,729.13,580.8
2016,9,23,8,0,742.0,64.0,1.7,17.0,351.0,775.54,611.3
2016,9,23,8,15,768.5,67.5,1.65,17.5,398.5,807.26,630.16
2016,9,23,8,30,795.0,71.0,1.6,18.0,446.0,836.14,646.53
2016,9,23,8,45,815.5,73.0,1.6,19.0,490.5,854.44,654.57
2016,9,23,9,0,836.0,75.0,1.6,20.0,535.0,860.07,653.95
2016,9,23,9,15,850.0,77.0,1.55,20.5,574.0,865.92,654.35
2016,9,23,9,30,864.0,79.0,1.5,21.0,613.0,868.2,652.44
2016,9,23,9,45,875.0,80.0,1.5,21.5,647.0,862.98,646.31
2016,9,23,10,0,886.0,81.0,1.5,22.0,681.0,854.11,638.0
2016,9,23,10,15,893.0,82.0,1.55,22.0,707.5,838.2,626.97
2016,9,23,10,30,900.0,83.0,1.6,22.0,734.0,818.75,613.71
2016,9,23,10,45,904.5,84.0,1.65,22.5,753.5,793.84,595.66
2016,9,23,11,0,909.0,85.0,1.7,23.0,773.0,765.61,575.44
2016,9,23,11,15,911.5,85.5,1.8,23.0,785.0,732.27,553.01
2016,9,23,11,30,914.0,86.0,1.9,23.0,797.0,695.99,526.46
2016,9,23,11,45,913.0,87.0,2.0,23.5,800.5,655.2,494.98
2016,9,23,12,0,912.0,88.0,2.1,24.0,804.0,612.04,461.04
2016,9,23,12,15,911.0,88.0,2.25,24.0,800.0,565.85,425.01
2016,9,23,12,30,910.0,88.0,2.4,24.0,796.0,517.74,386.27
2016,9,23,12,45,903.5,89.0,2.55,24.0,783.5,466.33,343.76
2016,9,23,13,0,897.0,90.0,2.7,24.0,771.0,413.94,299.18
2016,9,23,13,15,891.5,89.5,2.8,23.5,752.0,359.96,252.71
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,305.41,205.11
2016,9,23,13,45,877.5,88.0,3.05,23.0,706.0,249.51,156.87
2016,9,23,14,0,869.0,87.0,3.2,23.0,679.0,193.84,112.02
2016,9,23,14,15,858.5,85.5,3.25,22.5,646.5,138.09,75.07
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,83.23,54.87
2016,9,23,14,45,836.0,81.0,3.4,22.0,575.5,72.19,56.07
2016,9,23,15,0,824.0,78.0,3.5,22.0,537.0,70.16,54.52
2016,9,23,15,15,805.0,75.5,3.5,21.5,493.5,60.22,46.28
2016,9,23,15,30,786.0,73.0,3.5,21.0,450.0,58.97,45.46
2016,9,23,15,45,599.0,101.0,3.55,21.0,370.5,72.19,57.0
2016,9,23,16,0,412.0,129.0,3.6,21.0,291.0,90.06,72.55
2016,9,23,16,15,530.5,94.0,3.6,20.5,273.0,70.29,55.73
2016,9,23,16,30,649.0,59.0,3.6,20.0,255.0,50.09,38.28
2016,9,23,16,45,591.5,53.0,3.6,19.5,205.0,41.86,31.08
2016,9,23,17,0,534.0,47.0,3.6,19.0,155.0,37.68,27.23
2016,9,23,17,15,437.0,38.5,3.55,18.5,109.5,31.22,21.19
2016,9,23,17,30,340.0,30.0,3.5,18.0,64.0,24.74,14.25
2016,9,23,17,45,170.0,15.0,3.45,17.5,32.0,12.21,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,12.5,1.35,14.5,29.5,147.65,0.0
2016,9,24,6,30,373.0,25.0,1.4,15.0,59.0,368.68,268.9
2016,9,24,6,45,472.5,33.0,1.5,16.0,105.0,457.01,364.85
2016,9,24,7,0,572.0,41.0,1.6,17.0,151.0,560.26,449.47
2016,9,24,7,15,631.5,46.0,1.65,17.5,201.5,628.51,503.29
2016,9,24,7,30,691.0,51.0,1.7,18.0,252.0,696.61,553.96
2016,9,24,7,45,730.5,55.0,1.75,18.5,303.0,744.99,587.79
2016,9,24,8,0,770.0,59.0,1.8,19.0,354.0,791.54,618.93
2016,9,24,8,15,797.0,61.5,1.9,19.5,402.5,822.43,638.46
2016,9,24,8,30,824.0,64.0,2.0,20.0,451.0,841.0,649.08
2016,9,24,8,45,844.5,66.0,2.1,21.0,496.0,859.5,658.32
2016,9,24,9,0,865.0,68.0,2.2,22.0,541.0,874.66,665.14
2016,9,24,9,15,879.5,70.0,2.2,22.5,581.5,880.85,666.24
2016,9,24,9,30,894.0,72.0,2.2,23.0,622.0,883.33,665.03
2016,9,24,9,45,908.0,71.5,2.2,24.0,657.0,878.6,657.85
2016,9,24,10,0,922.0,71.0,2.2,25.0,692.0,870.07,648.39
2016,9,24,10,15,929.5,72.0,2.15,25.5,719.5,853.97,634.93
2016,9,24,10,30,937.0,73.0,2.1,26.0,747.0,834.17,619.25
2016,9,24,10,45,942.5,73.5,2.1,26.5,767.5,808.63,600.33
2016,9,24,11,0,948.0,74.0,2.1,27.0,788.0,779.61,579.23
2016,9,24,11,15,951.5,74.5,2.05,27.0,800.5,745.81,555.71
2016,9,24,11,30,955.0,75.0,2.0,27.0,813.0,708.87,527.99
2016,9,24,11,45,956.0,75.0,1.95,27.5,817.5,666.92,495.19
2016,9,24,12,0,957.0,75.0,1.9,28.0,822.0,622.38,459.99
2016,9,24,12,15,956.5,75.0,1.9,28.0,818.5,574.63,422.82
2016,9,24,12,30,956.0,75.0,1.9,28.0,815.0,524.79,383.03
2016,9,24,12,45,943.5,80.0,1.95,28.0,801.5,472.11,340.16
2016,9,24,13,0,931.0,85.0,2.0,28.0,788.0,418.74,295.59
2016,9,24,13,15,926.0,84.5,2.05,28.0,768.0,363.15,248.24
2016,9,24,13,30,921.0,84.0,2.1,28.0,748.0,306.89,199.88
2016,9,24,13,45,912.5,83.0,2.15,28.0,721.0,249.1,151.33
2016,9,24,14,0,904.0,82.0,2.2,28.0,694.0,191.5,106.4
2016,9,24,14,15,893.5,80.5,2.2,28.0,660.0,133.81,69.75
2016,9,24,14,30,883.0,79.0,2.2,28.0,626.0,77.01,58.46
2016,9,24,14,45,868.5,77.5,2.25,28.0,586.0,70.5,53.28
2016,9,24,15,0,854.0,76.0,2.3,28.0,546.0,69.34,52.47
2016,9,24,15,15,834.0,73.5,2.3,27.5,501.0,67.34,51.08
2016,9,24,15,30,814.0,71.0,2.3,27.0,456.0,58.01,43.5
2016,9,24,15,45,786.0,68.0,2.35,26.5,407.5,56.17,42.19
2016,9,24,16,0,758.0,65.0,2.4,26.0,359.0,54.32,40.83
2016,9,24,16,15,718.5,60.5,2.35,25.0,308.0,51.15,38.38
2016,9,24,16,30,679.0,56.0,2.3,24.0,257.0,47.95,35.8
2016,9,24,16,45,617.5,50.5,2.3,23.5,206.0,43.72,32.12
2016,9,24,17,0,556.0,45.0,2.3,23.0,155.0,36.28,25.52
2016,9,24,17,15,455.0,36.5,2.25,22.0,108.5,29.72,19.51
2016,9,24,17,30,354.0,28.0,2.2,21.0,62.0,23.14,12.35
2016,9,24,17,45,177.0,14.0,2.2,20.0,31.0,11.42,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,29.0,148.35,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,58.0,370.43,264.16
2016,9,25,6,45,482.0,33.0,1.9,17.0,105.0,463.25,368.81
2016,9,25,7,0,588.0,41.0,2.0,18.0,152.0,571.86,457.99
2016,9,25,7,15,648.0,46.5,2.05,18.5,203.5,641.42,513.07
2016,9,25,7,30,708.0,52.0,2.1,19.0,255.0,710.77,564.85
2016,9,25,7,45,747.0,56.0,2.15,20.0,306.5,758.83,597.42
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,804.94,627.03
2016,9,25,8,15,812.5,63.0,2.2,21.5,407.0,836.04,645.76
2016,9,25,8,30,839.0,66.0,2.2,22.0,456.0,854.71,655.43
2016,9,25,8,45,857.5,68.0,2.25,23.0,501.5,871.17,662.65
2016,9,25,9,0,876.0,70.0,2.3,24.0,547.0,884.26,667.48
2016,9,25,9,15,890.0,72.0,2.25,24.5,587.0,889.72,667.6
2016,9,25,9,30,904.0,74.0,2.2,25.0,627.0,891.44,665.4
2016,9,25,9,45,917.0,73.5,2.2,26.0,661.5,885.5,657.42
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,875.77,647.21
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,858.91,633.34
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,838.35,617.28
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,811.58,596.5
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,781.43,573.7
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,746.66,548.14
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,708.84,518.75
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,666.42,486.13
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,621.53,451.24
2016,9,25,12,15,952.0,81.0,1.7,32.5,817.0,573.5,413.19
2016,9,25,12,30,951.0,81.0,1.6,33.0,813.0,523.45,372.89
2016,9,25,12,45,943.5,82.5,1.5,33.5,799.5,470.08,329.38
2016,9,25,13,0,936.0,84.0,1.4,34.0,786.0,415.73,284.29
2016,9,25,13,15,931.0,83.5,1.25,34.0,766.0,359.88,237.76
2016,9,25,13,30,926.0,83.0,1.1,34.0,746.0,303.34,190.5
2016,9,25,13,45,915.0,83.0,1.0,34.0,718.0,245.52,143.66
2016,9,25,14,0,904.0,83.0,0.9,34.0,690.0,188.14,100.82
2016,9,25,14,15,893.0,81.5,0.8,34.0,656.0,130.42,66.2
2016,9,25,14,30,882.0,80.0,0.7,34.0,622.0,73.64,54.13
2016,9,25,14,45,863.0,79.5,0.6,34.0,581.0,71.72,52.81
2016,9,25,15,0,844.0,79.0,0.5,34.0,540.0,71.16,52.5
2016,9,25,15,15,823.5,76.5,0.55,33.5,495.0,61.41,44.86
2016,9,25,15,30,803.0,74.0,0.6,33.0,450.0,60.14,44.08
2016,9,25,15,45,580.0,104.0,0.65,32.5,360.5,74.62,56.22
2016,9,25,16,0,357.0,134.0,0.7,32.0,271.0,93.12,71.64
2016,9,25,16,15,334.5,118.0,0.8,31.0,231.5,83.56,64.18
2016,9,25,16,30,312.0,102.0,0.9,30.0,192.0,73.58,56.19
2016,9,25,16,45,418.0,74.5,1.05,29.0,170.0,55.87,41.48
2016,9,25,17,0,524.0,47.0,1.2,28.0,148.0,37.86,26.2
2016,9,25,17,15,420.5,37.5,1.3,26.5,102.5,30.55,19.7
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,23.18,11.54
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,14.0,0.45,17.5,24.0,97.74,0.0
2016,9,26,6,30,235.0,28.0,0.4,18.0,48.0,263.35,180.45
2016,9,26,6,45,337.5,40.5,0.35,19.0,91.5,365.89,286.63
2016,9,26,7,0,440.0,53.0,0.3,20.0,135.0,472.45,370.82
2016,9,26,7,15,507.0,62.0,0.3,20.5,184.5,548.58,428.37
2016,9,26,7,30,574.0,71.0,0.3,21.0,234.0,625.21,483.11
2016,9,26,7,45,619.5,77.5,0.3,22.0,284.5,679.62,518.42
2016,9,26,8,0,665.0,84.0,0.3,23.0,335.0,732.54,551.05
2016,9,26,8,15,697.5,89.0,0.25,23.5,383.5,769.87,572.12
2016,9,26,8,30,730.0,94.0,0.2,24.0,432.0,804.58,590.92
2016,9,26,8,45,753.0,98.0,0.2,25.0,476.5,826.47,600.6
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,840.23,605.08
2016,9,26,9,15,794.0,105.0,0.3,27.0,561.5,850.17,609.01
2016,9,26,9,30,812.0,108.0,0.4,28.0,602.0,856.41,610.84
2016,9,26,9,45,824.5,110.5,0.55,29.0,636.0,853.51,608.03
2016,9,26,10,0,837.0,113.0,0.7,30.0,670.0,846.86,602.98
2016,9,26,10,15,846.5,115.0,0.75,30.0,698.0,833.4,594.4
2016,9,26,10,30,856.0,117.0,0.8,30.0,726.0,816.28,583.64
2016,9,26,10,45,862.5,118.0,0.9,30.5,746.0,792.19,568.05
2016,9,26,11,0,869.0,119.0,1.0,31.0,766.0,764.72,549.87
2016,9,26,11,15,873.0,119.5,1.1,31.5,778.5,726.72,523.63
2016,9,26,11,30,877.0,120.0,1.2,32.0,791.0,691.8,498.69
2016,9,26,11,45,879.5,120.0,1.3,32.5,795.5,652.73,470.24
2016,9,26,12,0,882.0,120.0,1.4,33.0,800.0,611.16,439.25
2016,9,26,12,15,881.0,119.5,1.5,33.0,796.0,565.03,405.02
2016,9,26,12,30,880.0,119.0,1.6,33.0,792.0,517.08,368.28
2016,9,26,12,45,902.5,106.0,1.75,33.0,787.5,467.7,329.17
2016,9,26,13,0,925.0,93.0,1.9,33.0,783.0,414.7,285.73
2016,9,26,13,15,920.0,92.5,1.95,32.5,763.0,359.23,239.93
2016,9,26,13,30,915.0,92.0,2.0,32.0,743.0,303.1,193.09
2016,9,26,13,45,908.5,90.0,2.1,32.0,716.0,245.18,145.6
2016,9,26,14,0,902.0,88.0,2.2,32.0,689.0,187.26,101.96
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.0,129.24,67.59
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,74.78,55.94
2016,9,26,14,45,867.5,81.5,2.25,31.0,581.0,73.11,54.77
2016,9,26,15,0,855.0,79.0,2.3,31.0,541.0,71.34,53.48
2016,9,26,15,15,834.5,76.0,2.25,30.5,495.5,61.32,45.48
2016,9,26,15,30,814.0,73.0,2.2,30.0,450.0,59.65,44.34
2016,9,26,15,45,584.0,102.5,2.15,30.0,358.0,73.82,56.27
2016,9,26,16,0,354.0,132.0,2.1,30.0,266.0,91.94,71.45
2016,9,26,16,15,516.0,94.5,1.9,29.0,258.0,71.35,54.63
2016,9,26,16,30,678.0,57.0,1.7,28.0,250.0,48.99,36.01
2016,9,26,16,45,617.0,50.5,1.55,27.0,199.0,43.94,31.76
2016,9,26,17,0,556.0,44.0,1.4,26.0,148.0,35.67,24.56
2016,9,26,17,15,452.0,34.5,1.35,25.0,101.5,28.22,17.82
2016,9,26,17,30,348.0,25.0,1.3,24.0,55.0,20.71,9.06
2016,9,26,17,45,174.0,12.5,1.3,23.0,27.5,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.5,13.0,0.25,17.5,24.0,108.27,0.0
2016,9,27,6,30,267.0,26.0,0.2,18.0,48.0,283.2,187.2
2016,9,27,6,45,364.5,38.0,0.2,18.5,91.5,383.56,298.65
2016,9,27,7,0,462.0,50.0,0.2,19.0,135.0,485.69,380.6
2016,9,27,7,15,528.5,58.0,0.2,19.5,184.5,560.14,436.98
2016,9,27,7,30,595.0,66.0,0.2,20.0,234.0,635.1,490.49
2016,9,27,7,45,635.5,73.0,0.2,21.0,283.0,685.83,523.21
2016,9,27,8,0,676.0,80.0,0.2,22.0,332.0,734.97,553.3
2016,9,27,8,15,707.5,84.5,0.2,22.5,380.5,770.67,574.16
2016,9,27,8,30,739.0,89.0,0.2,23.0,429.0,803.74,592.78
2016,9,27,8,45,761.0,93.0,0.25,24.0,473.5,819.88,599.67
2016,9,27,9,0,783.0,97.0,0.3,25.0,518.0,837.99,608.02
2016,9,27,9,15,800.0,100.0,0.35,25.5,557.5,846.91,611.64
2016,9,27,9,30,817.0,103.0,0.4,26.0,597.0,852.15,613.15
2016,9,27,9,45,852.5,95.5,0.5,27.0,636.5,857.43,614.62
2016,9,27,10,0,888.0,88.0,0.6,28.0,676.0,850.66,608.55
2016,9,27,10,15,896.0,89.5,0.65,28.0,703.5,835.46,598.87
2016,9,27,10,30,904.0,91.0,0.7,28.0,731.0,816.63,587.05
2016,9,27,10,45,905.0,94.0,0.8,28.5,749.5,790.41,570.14
2016,9,27,11,0,906.0,97.0,0.9,29.0,768.0,760.98,551.07
2016,9,27,11,15,909.5,97.5,0.95,29.0,780.0,727.81,528.6
2016,9,27,11,30,913.0,98.0,1.0,29.0,792.0,691.66,503.15
2016,9,27,11,45,910.5,99.5,1.1,29.5,795.0,649.91,472.67
2016,9,27,12,0,908.0,101.0,1.2,30.0,798.0,605.92,439.78
2016,9,27,12,15,907.0,100.5,1.3,30.0,794.0,559.0,404.62
2016,9,27,12,30,906.0,100.0,1.4,30.0,790.0,510.2,366.8
2016,9,27,12,45,911.0,95.5,1.5,30.0,780.0,459.03,325.82
2016,9,27,13,0,916.0,91.0,1.6,30.0,770.0,405.89,281.93
2016,9,27,13,15,910.5,90.5,1.65,30.0,750.0,350.81,235.55
2016,9,27,13,30,905.0,90.0,1.7,30.0,730.0,295.14,188.4
2016,9,27,13,45,893.5,90.0,1.75,30.0,701.5,238.32,141.83
2016,9,27,14,0,882.0,90.0,1.8,30.0,673.0,182.01,99.79
2016,9,27,14,15,870.5,88.0,1.85,29.5,639.0,125.12,66.84
2016,9,27,14,30,859.0,86.0,1.9,29.0,605.0,75.71,57.2
2016,9,27,14,45,648.5,138.5,2.0,29.0,515.5,91.49,70.4
2016,9,27,15,0,438.0,191.0,2.1,29.0,426.0,123.74,97.04
2016,9,27,15,15,611.5,133.5,2.15,28.5,431.0,92.35,71.61
2016,9,27,15,30,785.0,76.0,2.2,28.0,436.0,61.59,46.35
2016,9,27,15,45,566.5,103.5,2.25,28.0,348.5,74.59,57.43
2016,9,27,16,0,348.0,131.0,2.3,28.0,261.0,91.38,71.62
2016,9,27,16,15,497.0,94.5,2.25,27.0,249.5,69.29,53.38
2016,9,27,16,30,646.0,58.0,2.2,26.0,238.0,45.63,33.47
2016,9,27,16,45,584.5,51.0,2.2,25.0,188.5,40.64,29.21
2016,9,27,17,0,523.0,44.0,2.2,24.0,139.0,35.6,24.68
2016,9,27,17,15,417.0,34.0,2.15,23.0,94.0,27.77,17.51
2016,9,27,17,30,311.0,24.0,2.1,22.0,49.0,19.85,7.58
2016,9,27,17,45,155.5,12.0,2.05,21.0,24.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.75,14.0,22.5,99.27,0.0
2016,9,28,6,30,243.0,26.0,1.8,14.0,45.0,262.25,170.88
2016,9,28,6,45,352.5,37.5,1.9,14.5,88.5,372.56,300.23
2016,9,28,7,0,462.0,49.0,2.0,15.0,132.0,483.19,394.44
2016,9,28,7,15,272.0,78.5,1.9,15.5,131.5,366.53,302.9
2016,9,28,7,30,82.0,108.0,1.8,16.0,131.0,209.37,171.96
2016,9,28,7,45,93.0,129.0,1.75,16.5,160.0,241.21,198.46
2016,9,28,8,0,104.0,150.0,1.7,17.0,189.0,272.39,223.02
2016,9,28,8,15,128.0,172.0,1.65,17.5,226.0,315.73,256.95
2016,9,28,8,30,152.0,194.0,1.6,18.0,263.0,358.18,289.21
2016,9,28,8,45,139.0,214.5,1.6,18.5,283.0,364.56,291.88
2016,9,28,9,0,126.0,235.0,1.6,19.0,303.0,369.88,293.9
2016,9,28,9,15,230.5,242.0,1.65,19.5,377.0,461.98,365.33
2016,9,28,9,30,335.0,249.0,1.7,20.0,451.0,569.34,444.53
2016,9,28,9,45,347.5,262.0,1.75,20.5,481.5,582.14,451.24
2016,9,28,10,0,360.0,275.0,1.8,21.0,512.0,592.66,457.01
2016,9,28,10,15,418.5,266.5,1.85,21.5,553.0,630.57,483.27
2016,9,28,10,30,477.0,258.0,1.9,22.0,594.0,649.71,495.8
2016,9,28,10,45,680.5,181.0,2.0,22.5,674.5,713.54,542.84
2016,9,28,11,0,884.0,104.0,2.1,23.0,755.0,748.31,568.09
2016,9,28,11,15,887.5,104.5,2.2,23.0,767.0,715.68,543.51
2016,9,28,11,30,891.0,105.0,2.3,23.0,779.0,680.14,516.84
2016,9,28,11,45,890.5,106.0,2.4,23.0,783.0,639.84,486.03
2016,9,28,12,0,890.0,107.0,2.5,23.0,787.0,597.23,452.66
2016,9,28,12,15,889.0,107.0,2.55,23.0,782.5,551.39,415.75
2016,9,28,12,30,888.0,107.0,2.6,23.0,778.0,503.7,376.34
2016,9,28,12,45,495.5,227.0,2.7,23.0,600.5,382.69,285.75
2016,9,28,13,0,103.0,347.0,2.8,23.0,423.0,303.44,230.13
2016,9,28,13,15,199.0,331.5,2.85,22.5,473.5,305.31,228.98
2016,9,28,13,30,295.0,316.0,2.9,22.0,524.0,294.07,216.07
2016,9,28,13,45,191.0,306.5,3.0,22.0,439.0,250.87,185.86
2016,9,28,14,0,87.0,297.0,3.1,22.0,354.0,222.01,168.27
2016,9,28,14,15,106.0,284.5,3.1,21.5,350.5,204.62,155.91
2016,9,28,14,30,125.0,272.0,3.1,21.0,347.0,177.84,144.83
2016,9,28,14,45,128.0,253.0,3.15,21.0,325.5,167.85,136.93
2016,9,28,15,0,131.0,234.0,3.2,21.0,304.0,157.46,128.64
2016,9,28,15,15,152.0,213.0,3.25,20.5,287.0,145.89,119.53
2016,9,28,15,30,173.0,192.0,3.3,20.0,270.0,133.83,109.89
2016,9,28,15,45,239.5,163.0,3.35,20.0,258.5,112.99,92.4
2016,9,28,16,0,306.0,134.0,3.4,20.0,247.0,96.17,78.16
2016,9,28,16,15,282.0,117.5,3.35,19.0,209.5,85.47,69.29
2016,9,28,16,30,258.0,101.0,3.3,18.0,172.0,74.42,59.86
2016,9,28,16,45,227.5,82.0,3.3,17.5,135.0,61.33,48.25
2016,9,28,17,0,197.0,63.0,3.3,17.0,98.0,47.86,36.06
2016,9,28,17,15,141.5,44.5,3.25,16.5,65.5,34.25,23.43
2016,9,28,17,30,86.0,26.0,3.2,16.0,33.0,20.38,6.8
2016,9,28,17,45,43.0,13.0,3.15,15.5,16.5,11.1,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,2.5,12.5,21.5,89.29,0.0
2016,9,29,6,30,215.0,27.0,2.6,13.0,43.0,239.54,148.34
2016,9,29,6,45,329.5,39.0,2.75,13.5,86.0,354.98,287.96
2016,9,29,7,0,444.0,51.0,2.9,14.0,129.0,469.51,387.14
2016,9,29,7,15,222.0,53.0,2.85,14.0,92.0,285.26,239.75
2016,9,29,7,30,0.0,55.0,2.8,14.0,55.0,45.54,33.35
2016,9,29,7,45,0.0,67.0,2.8,14.5,67.0,56.02,42.4
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,66.78,51.38
2016,9,29,8,15,0.0,104.5,2.8,15.5,104.5,91.0,71.54
2016,9,29,8,30,0.0,130.0,2.8,16.0,130.0,115.15,91.29
2016,9,29,8,45,2.5,151.0,2.8,16.5,152.0,136.63,108.64
2016,9,29,9,0,5.0,172.0,2.8,17.0,174.0,157.82,125.5
2016,9,29,9,15,8.5,188.0,2.8,17.5,192.5,174.54,138.56
2016,9,29,9,30,12.0,204.0,2.8,18.0,211.0,190.99,151.26
2016,9,29,9,45,11.0,209.0,2.8,18.5,216.0,192.71,151.91
2016,9,29,10,0,10.0,214.0,2.8,19.0,221.0,194.61,152.77
2016,9,29,10,15,22.0,248.0,2.8,19.0,263.5,234.01,184.01
2016,9,29,10,30,34.0,282.0,2.8,19.0,306.0,285.13,223.83
2016,9,29,10,45,219.0,294.0,2.85,19.5,454.0,454.16,356.49
2016,9,29,11,0,404.0,306.0,2.9,20.0,602.0,583.19,452.81
2016,9,29,11,15,442.5,293.0,2.95,20.0,622.0,583.93,451.95
2016,9,29,11,30,481.0,280.0,3.0,20.0,642.0,571.17,441.78
2016,9,29,11,45,490.5,274.0,3.05,20.5,645.0,542.79,418.64
2016,9,29,12,0,500.0,268.0,3.1,21.0,648.0,512.5,393.74
2016,9,29,12,15,702.0,181.0,3.15,21.0,711.0,514.1,393.06
2016,9,29,12,30,904.0,94.0,3.2,21.0,774.0,496.6,375.21
2016,9,29,12,45,901.0,93.5,3.25,21.0,761.5,445.52,331.08
2016,9,29,13,0,898.0,93.0,3.3,21.0,749.0,393.18,284.99
2016,9,29,13,15,892.0,92.0,3.3,21.0,729.0,338.53,236.35
2016,9,29,13,30,886.0,91.0,3.3,21.0,709.0,283.39,187.38
2016,9,29,13,45,877.5,89.5,3.35,21.0,682.0,227.19,139.44
2016,9,29,14,0,869.0,88.0,3.4,21.0,655.0,171.25,96.65
2016,9,29,14,15,857.0,86.5,3.45,20.5,621.0,115.56,65.14
2016,9,29,14,30,845.0,85.0,3.5,20.0,587.0,74.89,58.81
2016,9,29,14,45,828.5,83.0,3.55,20.0,547.5,64.8,50.35
2016,9,29,15,0,812.0,81.0,3.6,20.0,508.0,64.02,49.83
2016,9,29,15,15,790.0,78.0,3.65,19.5,463.5,62.45,48.72
2016,9,29,15,30,768.0,75.0,3.7,19.0,419.0,60.86,47.59
2016,9,29,15,45,553.5,101.0,3.75,19.0,334.5,73.09,58.37
2016,9,29,16,0,339.0,127.0,3.8,19.0,250.0,92.14,75.05
2016,9,29,16,15,315.5,111.0,3.75,18.5,211.5,81.61,66.08
2016,9,29,16,30,292.0,95.0,3.7,18.0,173.0,70.75,56.64
2016,9,29,16,45,383.0,69.5,3.7,17.5,149.5,52.31,40.33
2016,9,29,17,0,474.0,44.0,3.7,17.0,126.0,35.6,25.35
2016,9,29,17,15,359.0,33.5,3.55,16.0,83.0,27.38,17.5
2016,9,29,17,30,244.0,23.0,3.4,15.0,40.0,19.07,4.09
2016,9,29,17,45,122.0,11.5,3.3,14.5,20.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
