Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.5,3.35,12.0,21.0,95.04,0.0
2016,9,30,6,30,234.0,25.0,3.5,12.0,42.0,249.1,144.42
2016,9,30,6,45,347.5,36.0,3.65,12.5,84.5,365.0,296.89
2016,9,30,7,0,461.0,47.0,3.8,13.0,127.0,477.31,395.92
2016,9,30,7,15,530.0,54.5,3.85,13.5,176.0,552.3,459.44
2016,9,30,7,30,599.0,62.0,3.9,14.0,225.0,627.92,520.22
2016,9,30,7,45,647.0,67.0,4.0,14.5,274.5,681.85,561.56
2016,9,30,8,0,695.0,72.0,4.1,15.0,324.0,734.41,600.18
2016,9,30,8,15,726.0,76.0,4.1,15.5,372.0,763.79,619.68
2016,9,30,8,30,757.0,80.0,4.1,16.0,420.0,796.02,640.8
2016,9,30,8,45,782.0,82.0,4.2,16.5,464.5,817.33,653.82
2016,9,30,9,0,807.0,84.0,4.3,17.0,509.0,835.25,664.3
2016,9,30,9,15,823.0,86.5,4.3,17.0,548.0,842.31,667.64
2016,9,30,9,30,839.0,89.0,4.3,17.0,587.0,845.7,668.5
2016,9,30,9,45,853.0,90.0,4.3,17.5,621.0,833.66,657.07
2016,9,30,10,0,867.0,91.0,4.3,18.0,655.0,826.6,649.55
2016,9,30,10,15,876.0,92.0,4.25,18.0,682.0,811.78,637.64
2016,9,30,10,30,885.0,93.0,4.2,18.0,709.0,793.38,623.3
2016,9,30,10,45,889.5,94.5,4.2,18.5,728.5,768.57,603.49
2016,9,30,11,0,894.0,96.0,4.2,19.0,748.0,740.49,581.37
2016,9,30,11,15,898.0,96.5,4.25,19.0,760.0,707.94,555.53
2016,9,30,11,30,902.0,97.0,4.3,19.0,772.0,672.41,527.02
2016,9,30,11,45,903.5,97.0,4.35,19.0,776.0,632.09,494.38
2016,9,30,12,0,905.0,97.0,4.4,19.0,780.0,589.3,459.06
2016,9,30,12,15,904.0,97.0,4.4,19.0,775.5,542.95,419.94
2016,9,30,12,30,903.0,97.0,4.4,19.0,771.0,494.72,378.31
2016,9,30,12,45,898.0,97.0,4.45,19.0,758.5,443.21,333.18
2016,9,30,13,0,893.0,97.0,4.5,19.0,746.0,390.63,286.15
2016,9,30,13,15,887.5,96.0,4.5,19.0,726.0,336.31,237.02
2016,9,30,13,30,882.0,95.0,4.5,19.0,706.0,281.46,187.68
2016,9,30,13,45,875.0,93.0,4.55,19.0,679.0,225.34,139.39
2016,9,30,14,0,868.0,91.0,4.6,19.0,652.0,169.32,96.54
2016,9,30,14,15,856.0,89.5,4.55,18.5,618.5,113.66,65.81
2016,9,30,14,30,844.0,88.0,4.5,18.0,585.0,67.7,53.13
2016,9,30,14,45,829.5,84.5,4.5,18.0,545.5,65.97,51.8
2016,9,30,15,0,815.0,81.0,4.5,18.0,506.0,64.19,50.41
2016,9,30,15,15,793.5,78.5,4.45,17.5,461.5,62.98,49.61
2016,9,30,15,30,772.0,76.0,4.4,17.0,417.0,61.78,48.81
2016,9,30,15,45,742.0,71.5,4.35,17.0,369.0,58.93,46.44
2016,9,30,16,0,712.0,67.0,4.3,17.0,321.0,56.03,43.99
2016,9,30,16,15,667.0,62.0,4.2,16.5,271.0,48.24,37.23
2016,9,30,16,30,622.0,57.0,4.1,16.0,221.0,44.99,34.35
2016,9,30,16,45,550.5,50.0,4.05,16.0,172.0,39.95,29.68
2016,9,30,17,0,479.0,43.0,4.0,16.0,123.0,34.91,24.81
2016,9,30,17,15,360.5,32.5,3.85,15.5,80.0,26.65,16.74
2016,9,30,17,30,242.0,22.0,3.7,15.0,37.0,18.3,0.97
2016,9,30,17,45,121.0,11.0,3.55,14.5,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,127.5,12.0,2.05,11.5,21.0,101.89,0.0
2016,10,1,6,30,255.0,24.0,2.1,12.0,42.0,261.33,136.88
2016,10,1,6,45,375.0,34.5,2.2,13.0,85.5,383.74,308.13
2016,10,1,7,0,495.0,45.0,2.3,14.0,129.0,500.85,409.22
2016,10,1,7,15,565.5,51.5,2.35,14.5,179.0,576.03,471.52
2016,10,1,7,30,636.0,58.0,2.4,15.0,229.0,651.84,530.92
2016,10,1,7,45,684.0,62.5,2.45,15.5,280.0,699.61,566.3
2016,10,1,8,0,732.0,67.0,2.5,16.0,331.0,752.54,603.93
2016,10,1,8,15,763.0,71.0,2.4,16.5,379.5,787.63,626.09
2016,10,1,8,30,794.0,75.0,2.3,17.0,428.0,819.82,645.43
2016,10,1,8,45,817.5,77.0,2.25,17.5,473.5,839.63,655.83
2016,10,1,9,0,841.0,79.0,2.2,18.0,519.0,855.98,663.71
2016,10,1,9,15,857.0,81.0,2.15,18.0,558.5,853.34,659.59
2016,10,1,9,30,873.0,83.0,2.1,18.0,598.0,856.11,659.54
2016,10,1,9,45,890.0,82.5,2.1,18.5,633.5,853.05,654.77
2016,10,1,10,0,907.0,82.0,2.1,19.0,669.0,846.16,647.58
2016,10,1,10,15,915.0,83.5,2.1,19.5,696.0,830.32,634.43
2016,10,1,10,30,923.0,85.0,2.1,20.0,723.0,810.8,619.0
2016,10,1,10,45,928.0,86.0,2.1,20.5,743.0,784.88,599.3
2016,10,1,11,0,933.0,87.0,2.1,21.0,763.0,755.56,577.39
2016,10,1,11,15,936.5,87.5,2.2,21.0,775.0,721.44,552.12
2016,10,1,11,30,940.0,88.0,2.3,21.0,787.0,684.26,523.89
2016,10,1,11,45,940.5,88.5,2.4,21.0,790.5,642.4,491.47
2016,10,1,12,0,941.0,89.0,2.5,21.0,794.0,598.03,456.25
2016,10,1,12,15,940.0,88.5,2.6,21.0,789.5,549.72,417.0
2016,10,1,12,30,939.0,88.0,2.7,21.0,785.0,499.48,375.02
2016,10,1,12,45,934.5,88.5,2.85,21.5,772.5,446.93,329.44
2016,10,1,13,0,930.0,89.0,3.0,22.0,760.0,393.17,281.84
2016,10,1,13,15,924.5,88.0,3.05,21.5,739.5,337.0,232.57
2016,10,1,13,30,919.0,87.0,3.1,21.0,719.0,280.26,182.83
2016,10,1,13,45,909.5,86.0,3.2,21.0,691.0,222.48,134.1
2016,10,1,14,0,900.0,85.0,3.3,21.0,663.0,165.03,91.4
2016,10,1,14,15,888.5,83.5,3.35,21.0,628.5,107.69,61.19
2016,10,1,14,30,877.0,82.0,3.4,21.0,594.0,73.56,57.49
2016,10,1,14,45,860.0,80.0,3.5,21.0,553.5,72.07,56.39
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,62.61,48.45
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,61.29,47.56
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,59.96,46.65
2016,10,1,15,45,765.5,69.5,3.75,19.5,372.5,57.76,44.96
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,55.55,43.21
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.0,51.98,40.2
2016,10,1,16,30,640.0,56.0,3.7,18.0,221.0,44.45,33.57
2016,10,1,16,45,566.5,49.0,3.7,18.0,171.0,39.35,28.86
2016,10,1,17,0,493.0,42.0,3.7,18.0,121.0,34.25,23.95
2016,10,1,17,15,364.5,31.5,3.6,17.0,78.0,25.92,15.79
2016,10,1,17,30,236.0,21.0,3.5,16.0,35.0,17.51,0.0
2016,10,1,17,45,118.0,10.5,3.45,15.5,17.5,8.96,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,11.5,2.35,12.5,19.5,93.64,0.0
2016,10,2,6,30,234.0,23.0,2.5,13.0,39.0,242.07,109.54
2016,10,2,6,45,348.0,34.0,2.65,13.5,81.0,361.17,289.41
2016,10,2,7,0,462.0,45.0,2.8,14.0,123.0,472.97,388.31
2016,10,2,7,15,533.0,52.0,2.9,14.5,171.0,548.33,451.8
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,624.41,512.57
2016,10,2,7,45,317.5,96.5,3.15,15.5,182.0,425.93,354.55
2016,10,2,8,0,31.0,134.0,3.3,16.0,145.0,170.17,138.34
2016,10,2,8,15,77.0,160.5,3.35,16.0,193.5,238.13,196.1
2016,10,2,8,30,123.0,187.0,3.4,16.0,242.0,323.06,265.46
2016,10,2,8,45,138.0,207.5,3.45,16.5,275.0,354.29,289.15
2016,10,2,9,0,153.0,228.0,3.5,17.0,308.0,384.33,311.65
2016,10,2,9,15,157.5,247.0,3.5,17.0,334.5,402.1,324.49
2016,10,2,9,30,162.0,266.0,3.5,17.0,361.0,418.6,336.29
2016,10,2,9,45,290.0,258.5,3.55,17.5,440.5,524.96,419.61
2016,10,2,10,0,418.0,251.0,3.6,18.0,520.0,624.49,494.53
2016,10,2,10,15,209.0,172.5,3.6,18.0,307.0,346.04,278.03
2016,10,2,10,30,0.0,94.0,3.6,18.0,94.0,78.31,58.8
2016,10,2,10,45,178.0,203.0,3.65,18.0,331.0,332.77,266.92
2016,10,2,11,0,356.0,312.0,3.7,18.0,568.0,549.64,433.18
2016,10,2,11,15,617.0,209.5,3.7,18.0,662.5,624.08,490.54
2016,10,2,11,30,878.0,107.0,3.7,18.0,757.0,658.99,517.25
2016,10,2,11,45,886.0,104.5,3.75,18.0,763.0,620.94,485.85
2016,10,2,12,0,894.0,102.0,3.8,18.0,769.0,580.03,451.86
2016,10,2,12,15,894.0,102.0,3.85,18.0,765.5,534.52,413.39
2016,10,2,12,30,894.0,102.0,3.9,18.0,762.0,487.06,372.33
2016,10,2,12,45,892.5,101.0,3.95,18.5,750.5,436.46,327.1
2016,10,2,13,0,891.0,100.0,4.0,19.0,739.0,384.49,279.92
2016,10,2,13,15,885.5,99.0,4.05,19.0,719.0,330.23,231.02
2016,10,2,13,30,880.0,98.0,4.1,19.0,699.0,275.45,182.06
2016,10,2,13,45,873.5,96.0,4.2,19.0,672.5,219.5,134.53
2016,10,2,14,0,867.0,94.0,4.3,19.0,646.0,163.6,93.03
2016,10,2,14,15,854.0,92.0,4.3,18.5,611.5,98.89,57.27
2016,10,2,14,30,841.0,90.0,4.3,18.0,577.0,69.28,54.55
2016,10,2,14,45,821.5,88.0,4.35,18.0,536.5,68.54,54.07
2016,10,2,15,0,802.0,86.0,4.4,18.0,496.0,67.83,53.61
2016,10,2,15,15,778.0,83.0,4.35,17.5,450.5,66.35,52.58
2016,10,2,15,30,754.0,80.0,4.3,17.0,405.0,64.86,51.55
2016,10,2,15,45,718.5,76.0,4.3,17.0,356.5,62.47,49.58
2016,10,2,16,0,683.0,72.0,4.3,17.0,308.0,55.08,43.16
2016,10,2,16,15,633.0,66.5,4.2,16.5,258.0,51.6,40.19
2016,10,2,16,30,583.0,61.0,4.1,16.0,208.0,48.12,37.09
2016,10,2,16,45,507.5,53.0,4.0,16.0,160.0,42.43,31.78
2016,10,2,17,0,432.0,45.0,3.9,16.0,112.0,36.71,26.22
2016,10,2,17,15,302.5,33.0,3.7,15.5,71.0,27.21,16.67
2016,10,2,17,30,173.0,21.0,3.5,15.0,30.0,16.41,0.0
2016,10,2,17,45,86.5,10.5,3.3,14.5,15.0,8.96,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,14.96,0.07
2016,10,3,6,45,7.5,37.0,1.7,13.5,38.5,43.7,30.13
2016,10,3,7,0,15.0,56.0,1.8,14.0,59.0,78.46,60.8
2016,10,3,7,15,25.0,76.5,1.8,14.0,82.5,109.14,87.84
2016,10,3,7,30,35.0,97.0,1.8,14.0,106.0,138.92,113.71
2016,10,3,7,45,41.5,117.0,1.85,14.5,130.0,164.43,135.12
2016,10,3,8,0,48.0,137.0,1.9,15.0,154.0,189.48,155.62
2016,10,3,8,15,24.0,104.5,1.9,15.0,113.0,122.09,98.61
2016,10,3,8,30,0.0,72.0,1.9,15.0,72.0,59.72,45.13
2016,10,3,8,45,0.0,99.5,1.9,15.5,99.5,84.16,65.46
2016,10,3,9,0,0.0,127.0,1.9,16.0,127.0,109.41,86.06
2016,10,3,9,15,15.5,177.5,1.9,16.0,186.5,170.53,136.42
2016,10,3,9,30,31.0,228.0,1.9,16.0,246.0,247.47,198.17
2016,10,3,9,45,15.5,198.5,1.95,16.5,208.0,186.62,148.07
2016,10,3,10,0,0.0,169.0,2.0,17.0,170.0,144.88,113.53
2016,10,3,10,15,0.0,160.0,2.05,17.0,160.5,136.02,106.28
2016,10,3,10,30,0.0,151.0,2.1,17.0,151.0,127.57,99.31
2016,10,3,10,45,4.0,183.5,2.15,17.0,186.5,158.43,124.2
2016,10,3,11,0,8.0,216.0,2.2,17.0,222.0,188.62,148.23
2016,10,3,11,15,27.5,265.5,2.25,17.0,285.5,250.09,197.0
2016,10,3,11,30,47.0,315.0,2.3,17.0,349.0,300.82,236.4
2016,10,3,11,45,73.0,332.0,2.35,17.5,386.0,323.65,253.41
2016,10,3,12,0,99.0,349.0,2.4,18.0,423.0,343.03,267.45
2016,10,3,12,15,49.5,233.0,2.4,18.0,270.0,216.79,169.14
2016,10,3,12,30,0.0,117.0,2.4,18.0,117.0,97.23,74.02
2016,10,3,12,45,0.0,81.5,2.45,18.0,81.5,67.89,50.31
2016,10,3,13,0,0.0,46.0,2.5,18.0,46.0,38.22,26.0
2016,10,3,13,15,0.0,55.5,2.45,18.0,55.5,46.13,32.57
2016,10,3,13,30,0.0,65.0,2.4,18.0,65.0,54.04,39.13
2016,10,3,13,45,0.0,116.5,2.4,18.0,116.5,96.05,73.66
2016,10,3,14,0,0.0,168.0,2.4,18.0,168.0,134.4,104.92
2016,10,3,14,15,1.5,172.5,2.35,17.5,173.5,136.41,106.86
2016,10,3,14,30,3.0,177.0,2.3,17.0,179.0,138.39,113.95
2016,10,3,14,45,1.5,143.5,2.3,17.0,144.5,114.45,93.78
2016,10,3,15,0,0.0,110.0,2.3,17.0,110.0,89.62,72.68
2016,10,3,15,15,0.0,91.5,2.25,17.0,91.5,75.36,60.53
2016,10,3,15,30,0.0,73.0,2.2,17.0,73.0,60.55,47.77
2016,10,3,15,45,0.0,64.0,2.15,17.0,64.0,53.03,41.3
2016,10,3,16,0,0.0,55.0,2.1,17.0,55.0,45.52,34.76
2016,10,3,16,15,0.0,46.0,1.95,16.5,46.0,38.03,28.2
2016,10,3,16,30,0.0,37.0,1.8,16.0,37.0,30.55,21.55
2016,10,3,16,45,191.5,41.0,1.7,16.0,69.5,30.77,21.52
2016,10,3,17,0,383.0,45.0,1.6,16.0,102.0,36.67,26.14
2016,10,3,17,15,256.5,32.0,1.5,15.5,64.0,26.35,15.61
2016,10,3,17,30,130.0,19.0,1.4,15.0,26.0,14.82,0.0
2016,10,3,17,45,65.0,9.5,1.3,15.0,13.0,8.11,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,1.7,13.0,7.0,5.97,0.0
2016,10,4,6,30,0.0,14.0,1.8,13.0,14.0,11.54,0.0
2016,10,4,6,45,0.0,31.5,1.95,13.5,31.5,29.13,17.9
2016,10,4,7,0,0.0,49.0,2.1,14.0,49.0,47.05,33.93
2016,10,4,7,15,2.5,69.5,2.1,14.0,70.0,69.98,54.0
2016,10,4,7,30,5.0,90.0,2.1,14.0,91.0,91.94,73.07
2016,10,4,7,45,13.0,109.0,2.1,14.5,113.0,116.08,93.71
2016,10,4,8,0,21.0,128.0,2.1,15.0,135.0,140.09,113.82
2016,10,4,8,15,158.5,148.5,2.0,15.5,216.5,310.58,257.4
2016,10,4,8,30,296.0,169.0,1.9,16.0,298.0,468.94,382.96
2016,10,4,8,45,540.5,130.0,1.85,16.5,395.5,648.75,520.44
2016,10,4,9,0,785.0,91.0,1.8,17.0,493.0,812.88,634.69
2016,10,4,9,15,804.0,93.5,1.7,17.0,532.5,822.14,636.83
2016,10,4,9,30,823.0,96.0,1.6,17.0,572.0,827.68,638.04
2016,10,4,9,45,841.0,96.5,1.55,17.5,607.0,826.26,633.91
2016,10,4,10,0,859.0,97.0,1.5,18.0,642.0,820.95,627.33
2016,10,4,10,15,868.5,98.0,1.45,18.0,669.0,798.53,610.36
2016,10,4,10,30,878.0,99.0,1.4,18.0,696.0,780.19,596.54
2016,10,4,10,45,889.0,98.0,1.4,18.5,717.0,757.38,579.13
2016,10,4,11,0,900.0,97.0,1.4,19.0,738.0,731.04,558.58
2016,10,4,11,15,904.0,97.5,1.5,19.0,750.0,698.02,534.22
2016,10,4,11,30,908.0,98.0,1.6,19.0,762.0,662.01,507.07
2016,10,4,11,45,914.0,96.0,1.7,19.5,766.5,622.05,475.35
2016,10,4,12,0,920.0,94.0,1.8,20.0,771.0,579.31,440.67
2016,10,4,12,15,918.5,93.5,1.95,20.0,766.5,531.58,402.21
2016,10,4,12,30,917.0,93.0,2.1,20.0,762.0,482.02,360.97
2016,10,4,12,45,913.0,93.0,2.3,20.5,749.0,430.27,316.17
2016,10,4,13,0,909.0,93.0,2.5,21.0,736.0,377.34,269.31
2016,10,4,13,15,903.0,92.0,2.65,21.0,715.5,322.15,220.53
2016,10,4,13,30,897.0,91.0,2.8,21.0,695.0,266.47,171.74
2016,10,4,13,45,888.0,89.5,2.95,21.0,667.0,209.7,124.79
2016,10,4,14,0,879.0,88.0,3.1,21.0,639.0,153.24,84.74
2016,10,4,14,15,866.5,86.5,3.2,20.5,604.5,97.17,59.13
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,66.39,51.66
2016,10,4,14,45,836.5,82.5,3.4,20.0,530.0,65.21,50.81
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,64.03,49.93
2016,10,4,15,15,795.0,77.0,3.55,19.5,444.5,62.38,48.76
2016,10,4,15,30,771.0,74.0,3.6,19.0,399.0,60.72,47.56
2016,10,4,15,45,735.0,70.5,3.7,19.0,350.5,58.54,45.78
2016,10,4,16,0,699.0,67.0,3.8,19.0,302.0,56.39,43.96
2016,10,4,16,15,648.0,61.5,3.8,18.5,251.5,48.13,36.8
2016,10,4,16,30,597.0,56.0,3.8,18.0,201.0,44.47,33.54
2016,10,4,16,45,509.0,49.0,3.8,17.5,152.0,39.39,28.83
2016,10,4,17,0,421.0,42.0,3.8,17.0,103.0,34.37,23.92
2016,10,4,17,15,281.5,30.0,3.7,16.5,63.5,24.78,13.75
2016,10,4,17,30,142.0,18.0,3.6,16.0,24.0,15.36,0.0
2016,10,4,17,45,71.0,9.0,3.55,15.5,12.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,111.0,10.5,2.15,11.5,16.5,87.7,0.0
2016,10,5,6,30,222.0,21.0,2.2,12.0,33.0,223.6,26.01
2016,10,5,6,45,358.5,31.0,2.25,12.5,76.0,362.84,286.25
2016,10,5,7,0,495.0,41.0,2.3,13.0,119.0,489.96,400.25
2016,10,5,7,15,569.5,48.0,2.3,13.5,169.0,567.78,465.61
2016,10,5,7,30,644.0,55.0,2.3,14.0,219.0,646.53,527.89
2016,10,5,7,45,696.0,59.0,2.3,15.0,270.5,696.46,564.11
2016,10,5,8,0,748.0,63.0,2.3,16.0,322.0,751.41,602.08
2016,10,5,8,15,779.5,66.5,2.3,16.5,370.5,785.72,624.45
2016,10,5,8,30,811.0,70.0,2.3,17.0,419.0,817.1,644.08
2016,10,5,8,45,836.0,71.5,2.3,17.5,465.0,836.99,655.06
2016,10,5,9,0,861.0,73.0,2.3,18.0,511.0,844.7,657.38
2016,10,5,9,15,877.0,75.0,2.15,18.5,551.0,850.61,657.26
2016,10,5,9,30,893.0,77.0,2.0,19.0,591.0,852.81,654.58
2016,10,5,9,45,905.0,78.5,1.9,19.5,625.0,847.27,647.16
2016,10,5,10,0,917.0,80.0,1.8,20.0,659.0,837.91,637.37
2016,10,5,10,15,925.0,81.0,1.75,20.0,685.5,821.0,624.33
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,800.42,608.98
2016,10,5,10,45,939.5,82.5,1.65,20.5,732.0,774.58,589.04
2016,10,5,11,0,946.0,83.0,1.6,21.0,752.0,745.25,566.41
2016,10,5,11,15,948.5,83.0,1.65,21.0,763.0,709.41,539.65
2016,10,5,11,30,951.0,83.0,1.7,21.0,774.0,670.6,510.17
2016,10,5,11,45,952.0,83.0,1.8,21.5,777.5,628.1,476.63
2016,10,5,12,0,953.0,83.0,1.9,22.0,781.0,583.07,440.28
2016,10,5,12,15,951.5,83.0,1.95,22.0,776.0,534.47,400.81
2016,10,5,12,30,950.0,83.0,2.0,22.0,771.0,483.94,358.63
2016,10,5,12,45,937.5,86.5,2.15,22.0,755.5,430.39,313.26
2016,10,5,13,0,925.0,90.0,2.3,22.0,740.0,376.3,266.32
2016,10,5,13,15,918.5,89.0,2.35,22.0,719.0,320.18,216.92
2016,10,5,13,30,912.0,88.0,2.4,22.0,698.0,263.61,167.72
2016,10,5,13,45,901.5,87.0,2.5,22.0,669.5,206.2,120.88
2016,10,5,14,0,891.0,86.0,2.6,22.0,641.0,149.26,81.48
2016,10,5,14,15,878.0,84.5,2.65,21.5,605.5,92.57,57.13
2016,10,5,14,30,865.0,83.0,2.7,21.0,570.0,74.07,58.02
2016,10,5,14,45,844.5,81.5,2.8,21.0,528.5,64.76,50.22
2016,10,5,15,0,824.0,80.0,2.9,21.0,487.0,64.22,49.91
2016,10,5,15,15,799.0,77.0,2.95,20.5,441.5,62.55,48.72
2016,10,5,15,30,774.0,74.0,3.0,20.0,396.0,60.88,47.51
2016,10,5,15,45,735.5,70.5,3.05,20.0,346.5,58.67,45.71
2016,10,5,16,0,697.0,67.0,3.1,20.0,297.0,51.86,39.83
2016,10,5,16,15,644.0,61.5,3.05,19.5,246.5,48.21,36.71
2016,10,5,16,30,591.0,56.0,3.0,19.0,196.0,44.55,33.44
2016,10,5,16,45,505.5,48.0,3.0,18.5,147.5,38.66,28.03
2016,10,5,17,0,420.0,40.0,3.0,18.0,99.0,32.77,22.36
2016,10,5,17,15,276.5,28.0,3.05,17.0,60.0,23.11,11.8
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,13.66,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.5,83.74,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,31.0,213.56,0.0
2016,10,6,6,45,350.0,29.5,1.55,13.5,73.0,353.56,274.74
2016,10,6,7,0,486.0,40.0,1.6,14.0,115.0,480.08,388.33
2016,10,6,7,15,560.0,47.0,1.7,14.5,164.0,556.95,452.68
2016,10,6,7,30,634.0,54.0,1.8,15.0,213.0,634.8,514.22
2016,10,6,7,45,683.5,58.0,1.9,15.5,263.0,682.31,550.06
2016,10,6,8,0,733.0,62.0,2.0,16.0,313.0,734.74,587.9
2016,10,6,8,15,764.0,65.5,1.95,16.5,361.0,768.35,609.4
2016,10,6,8,30,795.0,69.0,1.9,17.0,409.0,799.08,628.14
2016,10,6,8,45,819.0,71.0,1.9,18.0,453.5,818.62,637.68
2016,10,6,9,0,843.0,73.0,1.9,19.0,498.0,826.1,638.67
2016,10,6,9,15,859.0,75.0,1.85,19.5,537.5,832.04,639.44
2016,10,6,9,30,875.0,77.0,1.8,20.0,577.0,834.34,637.78
2016,10,6,9,45,891.0,76.5,1.75,20.5,611.0,829.94,631.68
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,821.76,623.24
2016,10,6,10,15,915.0,77.0,1.6,21.5,671.5,805.13,608.74
2016,10,6,10,30,923.0,78.0,1.5,22.0,698.0,784.86,592.05
2016,10,6,10,45,928.5,79.0,1.45,22.5,717.5,759.17,572.39
2016,10,6,11,0,934.0,80.0,1.4,23.0,737.0,730.08,549.97
2016,10,6,11,15,937.0,80.0,1.35,23.0,748.0,695.05,523.17
2016,10,6,11,30,940.0,80.0,1.3,23.0,759.0,657.04,493.83
2016,10,6,11,45,941.5,80.0,1.3,23.5,762.5,615.36,460.73
2016,10,6,12,0,943.0,80.0,1.3,24.0,766.0,571.12,425.03
2016,10,6,12,15,942.0,80.0,1.35,24.0,761.0,523.31,386.88
2016,10,6,12,30,941.0,80.0,1.4,24.0,756.0,473.54,345.98
2016,10,6,12,45,936.0,80.0,1.5,24.0,743.0,420.54,301.58
2016,10,6,13,0,931.0,80.0,1.6,24.0,730.0,366.41,255.07
2016,10,6,13,15,925.0,79.5,1.65,24.0,709.5,310.75,206.66
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,254.56,158.4
2016,10,6,13,45,909.0,78.0,1.75,24.0,660.5,197.1,112.31
2016,10,6,14,0,899.0,77.0,1.8,24.0,632.0,140.04,73.95
2016,10,6,14,15,887.0,75.5,1.85,24.0,597.5,83.21,51.36
2016,10,6,14,30,875.0,74.0,1.9,24.0,563.0,68.34,52.49
2016,10,6,14,45,857.0,72.5,2.0,24.0,522.5,67.03,51.53
2016,10,6,15,0,839.0,71.0,2.1,24.0,482.0,65.66,50.52
2016,10,6,15,15,701.0,90.0,2.15,23.5,411.0,65.17,50.36
2016,10,6,15,30,563.0,109.0,2.2,23.0,340.0,78.91,62.35
2016,10,6,15,45,534.5,100.0,2.25,23.0,297.5,73.94,58.22
2016,10,6,16,0,506.0,91.0,2.3,23.0,255.0,68.79,53.88
2016,10,6,16,15,563.5,70.0,2.25,22.0,224.5,54.38,41.64
2016,10,6,16,30,621.0,49.0,2.2,21.0,194.0,42.73,31.55
2016,10,6,16,45,536.5,42.5,2.15,20.0,145.5,34.39,24.12
2016,10,6,17,0,452.0,36.0,2.1,19.0,97.0,29.55,19.44
2016,10,6,17,15,226.0,27.5,2.1,18.0,58.0,22.69,10.59
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,12.38,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,43.75,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,269.63,207.69
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,465.52,375.71
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,541.31,438.37
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,618.15,498.54
2016,10,7,7,45,468.5,87.0,1.6,16.5,217.5,535.42,435.6
2016,10,7,8,0,319.0,121.0,1.6,17.0,229.0,433.63,354.78
2016,10,7,8,15,343.5,137.0,1.6,17.5,269.0,471.56,383.74
2016,10,7,8,30,368.0,153.0,1.6,18.0,309.0,527.14,423.78
2016,10,7,8,45,598.0,113.0,1.65,19.0,398.0,681.84,538.34
2016,10,7,9,0,828.0,73.0,1.7,20.0,487.0,818.75,630.82
2016,10,7,9,15,844.5,75.0,1.7,20.5,526.5,816.55,625.06
2016,10,7,9,30,861.0,77.0,1.7,21.0,566.0,819.32,624.37
2016,10,7,9,45,854.5,86.0,1.75,22.0,595.0,807.57,613.08
2016,10,7,10,0,848.0,95.0,1.8,23.0,624.0,799.62,604.73
2016,10,7,10,15,857.0,96.5,1.75,23.5,650.0,777.67,587.17
2016,10,7,10,30,866.0,98.0,1.7,24.0,676.0,759.58,572.59
2016,10,7,10,45,873.0,98.5,1.7,24.5,695.5,735.55,554.48
2016,10,7,11,0,880.0,99.0,1.7,25.0,715.0,708.23,532.74
2016,10,7,11,15,883.5,99.5,1.6,25.5,726.0,675.41,506.12
2016,10,7,11,30,887.0,100.0,1.5,26.0,737.0,639.73,477.2
2016,10,7,11,45,889.0,100.0,1.45,26.5,740.5,600.01,445.35
2016,10,7,12,0,891.0,100.0,1.4,27.0,744.0,557.84,411.13
2016,10,7,12,15,890.0,100.0,1.3,27.0,739.5,511.97,374.0
2016,10,7,12,30,889.0,100.0,1.2,27.0,735.0,464.26,334.58
2016,10,7,12,45,860.5,110.5,1.1,27.5,716.0,410.29,289.52
2016,10,7,13,0,832.0,121.0,1.0,28.0,697.0,359.28,246.27
2016,10,7,13,15,825.0,119.5,0.9,28.0,677.0,306.09,201.36
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,252.74,157.09
2016,10,7,13,45,808.0,116.0,0.75,28.0,629.5,198.68,115.32
2016,10,7,14,0,798.0,114.0,0.7,28.0,602.0,145.28,80.82
2016,10,7,14,15,650.0,148.5,0.7,28.0,531.5,105.57,72.43
2016,10,7,14,30,502.0,183.0,0.7,28.0,461.0,118.89,93.01
2016,10,7,14,45,523.0,162.0,0.7,28.0,433.0,107.95,84.27
2016,10,7,15,0,544.0,141.0,0.7,28.0,405.0,96.51,75.11
2016,10,7,15,15,532.0,128.5,0.75,27.5,366.0,89.57,69.77
2016,10,7,15,30,520.0,116.0,0.8,27.0,327.0,82.35,64.09
2016,10,7,15,45,476.0,110.0,0.9,26.5,285.0,78.86,61.46
2016,10,7,16,0,432.0,104.0,1.0,26.0,243.0,75.33,58.69
2016,10,7,16,15,389.5,90.5,1.1,25.0,199.5,66.49,51.39
2016,10,7,16,30,347.0,77.0,1.2,24.0,156.0,57.38,43.6
2016,10,7,16,45,283.5,61.5,1.35,23.0,115.0,46.41,33.95
2016,10,7,17,0,220.0,46.0,1.5,22.0,74.0,35.14,23.7
2016,10,7,17,15,110.0,29.0,1.55,21.5,43.0,22.62,9.18
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,58.0,9.0,1.1,14.5,12.0,48.4,0.0
2016,10,8,6,30,116.0,18.0,1.1,15.0,24.0,134.68,0.0
2016,10,8,6,45,243.5,32.0,1.1,15.5,62.0,271.88,205.38
2016,10,8,7,0,371.0,46.0,1.1,16.0,100.0,393.46,316.54
2016,10,8,7,15,452.5,55.0,1.1,16.5,147.5,477.13,385.57
2016,10,8,7,30,534.0,64.0,1.1,17.0,195.0,561.71,451.49
2016,10,8,7,45,586.5,70.5,1.1,17.5,243.5,619.13,493.87
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,675.2,533.31
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,713.8,557.53
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,749.86,579.11
2016,10,8,8,45,737.5,91.0,1.1,21.0,430.0,772.27,590.56
2016,10,8,9,0,763.0,95.0,1.1,22.0,474.0,786.89,596.55
2016,10,8,9,15,782.0,98.0,1.15,23.0,513.0,796.41,599.71
2016,10,8,9,30,801.0,101.0,1.2,24.0,552.0,802.26,600.47
2016,10,8,9,45,850.5,89.5,1.25,25.0,593.5,812.66,604.4
2016,10,8,10,0,900.0,78.0,1.3,26.0,635.0,811.33,600.52
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.5,794.64,586.7
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,774.35,570.84
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,748.5,552.05
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,719.31,530.05
2016,10,8,11,15,928.0,83.5,1.1,28.0,736.5,684.94,503.71
2016,10,8,11,30,931.0,84.0,1.0,28.0,748.0,647.6,474.94
2016,10,8,11,45,931.0,84.5,0.9,28.5,751.0,605.75,441.64
2016,10,8,12,0,931.0,85.0,0.8,29.0,754.0,561.5,406.07
2016,10,8,12,15,930.0,84.5,0.7,29.0,749.0,513.68,368.05
2016,10,8,12,30,929.0,84.0,0.6,29.0,744.0,463.97,327.69
2016,10,8,12,45,925.5,84.0,0.5,29.5,731.0,412.06,284.2
2016,10,8,13,0,922.0,84.0,0.4,30.0,718.0,358.9,239.13
2016,10,8,13,15,916.0,83.0,0.35,30.0,697.5,303.31,192.82
2016,10,8,13,30,910.0,82.0,0.3,30.0,677.0,247.22,146.94
2016,10,8,13,45,900.5,81.0,0.3,30.0,649.0,190.38,103.94
2016,10,8,14,0,891.0,80.0,0.3,30.0,621.0,133.88,68.93
2016,10,8,14,15,878.5,78.0,0.4,29.5,586.0,77.23,58.23
2016,10,8,14,30,866.0,76.0,0.5,29.0,551.0,69.53,52.32
2016,10,8,14,45,848.0,74.0,0.6,29.0,510.5,67.89,51.13
2016,10,8,15,0,830.0,72.0,0.7,29.0,470.0,58.85,43.78
2016,10,8,15,15,806.0,69.5,0.8,28.5,425.0,57.37,42.78
2016,10,8,15,30,782.0,67.0,0.9,28.0,380.0,55.9,41.76
2016,10,8,15,45,746.5,63.0,1.05,28.0,331.5,53.14,39.52
2016,10,8,16,0,711.0,59.0,1.2,28.0,283.0,50.36,37.21
2016,10,8,16,15,659.0,54.0,1.2,26.5,233.0,46.6,34.21
2016,10,8,16,30,607.0,49.0,1.2,25.0,183.0,39.36,28.08
2016,10,8,16,45,522.0,41.5,1.3,24.0,135.5,33.68,22.99
2016,10,8,17,0,437.0,34.0,1.4,23.0,88.0,28.0,17.55
2016,10,8,17,15,286.5,22.5,1.45,22.0,51.0,18.6,5.21
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,9.39,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,6.83,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,183.94,0.0
2016,10,9,6,45,318.5,27.5,0.7,15.5,64.5,324.57,240.23
2016,10,9,7,0,450.0,39.0,0.7,16.0,104.0,446.28,353.89
2016,10,9,7,15,527.5,46.5,0.65,16.5,152.0,525.07,417.8
2016,10,9,7,30,605.0,54.0,0.6,17.0,200.0,605.01,478.25
2016,10,9,7,45,653.5,59.5,0.55,17.5,249.5,658.14,515.67
2016,10,9,8,0,702.0,65.0,0.5,18.0,299.0,704.66,546.38
2016,10,9,8,15,736.0,69.0,0.5,19.0,346.5,740.85,568.09
2016,10,9,8,30,770.0,73.0,0.5,20.0,394.0,774.21,586.99
2016,10,9,8,45,793.0,76.0,0.5,21.0,438.0,793.77,596.0
2016,10,9,9,0,816.0,79.0,0.5,22.0,482.0,809.9,602.66
2016,10,9,9,15,833.5,81.5,0.55,22.5,521.0,817.16,605.46
2016,10,9,9,30,851.0,84.0,0.6,23.0,560.0,820.7,606.01
2016,10,9,9,45,867.0,84.5,0.65,24.0,594.0,809.34,595.78
2016,10,9,10,0,883.0,85.0,0.7,25.0,628.0,802.21,588.67
2016,10,9,10,15,892.0,86.0,0.8,25.5,654.0,786.4,577.83
2016,10,9,10,30,901.0,87.0,0.9,26.0,680.0,767.0,564.69
2016,10,9,10,45,905.0,88.5,1.0,26.5,699.0,740.98,547.13
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,711.71,525.76
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,677.69,501.5
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,640.76,474.48
2016,10,9,11,45,914.0,92.0,1.4,27.5,742.5,599.28,442.49
2016,10,9,12,0,913.0,93.0,1.5,28.0,745.0,555.5,407.93
2016,10,9,12,15,911.0,93.0,1.55,28.0,739.5,508.29,370.4
2016,10,9,12,30,909.0,93.0,1.6,28.0,734.0,459.31,330.36
2016,10,9,12,45,900.5,94.5,1.7,28.0,719.5,407.6,287.36
2016,10,9,13,0,892.0,96.0,1.8,28.0,705.0,355.14,242.78
2016,10,9,13,15,885.0,95.0,1.85,27.5,684.5,300.69,196.63
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,245.89,150.98
2016,10,9,13,45,866.0,93.5,1.95,27.0,635.0,190.63,108.31
2016,10,9,14,0,854.0,93.0,2.0,27.0,606.0,128.11,68.08
2016,10,9,14,15,839.5,91.0,2.05,26.5,571.5,72.63,55.4
2016,10,9,14,30,825.0,89.0,2.1,26.0,537.0,69.37,52.98
2016,10,9,14,45,805.0,86.5,2.15,26.0,496.5,68.24,52.18
2016,10,9,15,0,785.0,84.0,2.2,26.0,456.0,67.13,51.39
2016,10,9,15,15,758.0,80.5,2.2,25.5,411.0,65.19,50.0
2016,10,9,15,30,731.0,77.0,2.2,25.0,366.0,63.24,48.58
2016,10,9,15,45,693.5,72.0,2.2,24.5,318.0,54.99,41.73
2016,10,9,16,0,656.0,67.0,2.2,24.0,270.0,51.95,39.24
2016,10,9,16,15,599.5,60.5,2.05,23.0,221.0,47.56,35.56
2016,10,9,16,30,543.0,54.0,1.9,22.0,172.0,43.13,31.67
2016,10,9,16,45,455.0,45.0,1.8,21.5,126.0,36.42,25.53
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,29.65,18.93
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,18.32,3.29
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,9.39,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
