Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.2,13.0,9.0,7.68,0.0
2016,10,10,6,30,0.0,18.0,1.2,13.0,18.0,15.36,0.0
2016,10,10,6,45,112.0,33.5,1.3,13.5,49.5,158.96,116.09
2016,10,10,7,0,224.0,49.0,1.4,14.0,81.0,280.75,228.54
2016,10,10,7,15,273.0,66.0,1.45,14.0,120.0,342.54,283.11
2016,10,10,7,30,322.0,83.0,1.5,14.0,159.0,405.09,336.08
2016,10,10,7,45,370.5,92.5,1.55,14.5,199.5,457.26,378.36
2016,10,10,8,0,419.0,102.0,1.6,15.0,240.0,509.36,418.85
2016,10,10,8,15,294.5,137.0,1.55,15.5,241.5,427.2,350.4
2016,10,10,8,30,170.0,172.0,1.5,16.0,243.0,343.15,280.03
2016,10,10,8,45,99.0,179.5,1.5,16.5,222.0,267.8,217.53
2016,10,10,9,0,28.0,187.0,1.5,17.0,201.0,210.33,168.42
2016,10,10,9,15,31.0,203.0,1.5,17.0,220.0,225.77,180.58
2016,10,10,9,30,34.0,219.0,1.5,17.0,239.0,240.74,192.0
2016,10,10,9,45,209.0,232.0,1.5,17.5,359.0,406.04,324.47
2016,10,10,10,0,384.0,245.0,1.5,18.0,479.0,562.81,442.07
2016,10,10,10,15,401.5,252.0,1.55,18.5,506.0,567.75,442.75
2016,10,10,10,30,419.0,259.0,1.6,19.0,533.0,582.45,451.5
2016,10,10,10,45,432.5,262.5,1.65,19.5,552.5,574.8,444.11
2016,10,10,11,0,446.0,266.0,1.7,20.0,572.0,564.53,434.87
2016,10,10,11,15,669.0,183.0,1.75,20.0,650.0,611.61,470.59
2016,10,10,11,30,892.0,100.0,1.8,20.0,728.0,631.64,484.68
2016,10,10,11,45,893.0,100.5,1.85,20.5,731.0,591.53,451.49
2016,10,10,12,0,894.0,101.0,1.9,21.0,734.0,549.04,416.21
2016,10,10,12,15,892.5,100.5,1.95,21.0,729.0,502.34,377.64
2016,10,10,12,30,891.0,100.0,2.0,21.0,724.0,453.89,336.57
2016,10,10,12,45,878.5,103.5,2.1,21.0,709.0,403.08,292.84
2016,10,10,13,0,866.0,107.0,2.2,21.0,694.0,347.99,245.0
2016,10,10,13,15,859.5,105.5,2.25,21.0,673.5,293.47,197.09
2016,10,10,13,30,853.0,104.0,2.3,21.0,653.0,238.68,150.07
2016,10,10,13,45,836.0,105.0,2.35,21.0,624.0,184.29,107.55
2016,10,10,14,0,819.0,106.0,2.4,21.0,595.0,131.24,74.6
2016,10,10,14,15,804.5,103.5,2.4,20.5,560.5,78.35,61.71
2016,10,10,14,30,790.0,101.0,2.4,20.0,526.0,77.55,61.36
2016,10,10,14,45,761.0,100.5,2.45,20.0,484.5,71.29,56.14
2016,10,10,15,0,732.0,100.0,2.5,20.0,443.0,71.88,56.82
2016,10,10,15,15,703.0,95.5,2.55,19.5,398.5,69.78,55.28
2016,10,10,15,30,674.0,91.0,2.6,19.0,354.0,67.67,53.7
2016,10,10,15,45,625.5,86.5,2.7,18.5,306.0,65.37,51.9
2016,10,10,16,0,577.0,82.0,2.8,18.0,258.0,63.15,50.08
2016,10,10,16,15,516.0,73.5,2.75,17.5,209.5,57.62,45.23
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,52.04,40.11
2016,10,10,16,45,359.5,53.0,2.7,16.5,116.0,40.67,29.72
2016,10,10,17,0,264.0,41.0,2.7,16.0,71.0,31.65,20.84
2016,10,10,17,15,132.0,20.5,2.6,15.5,35.5,15.94,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,6.83,0.0
2016,10,11,6,45,0.0,23.0,1.45,13.5,23.0,19.24,8.58
2016,10,11,7,0,0.0,38.0,1.5,14.0,38.0,34.54,23.1
2016,10,11,7,15,0.0,57.0,1.55,14.0,57.0,54.14,40.26
2016,10,11,7,30,0.0,76.0,1.6,14.0,76.0,72.64,56.37
2016,10,11,7,45,2.5,94.5,1.65,14.5,95.5,91.91,72.86
2016,10,11,8,0,5.0,113.0,1.7,15.0,115.0,110.86,88.75
2016,10,11,8,15,9.5,130.0,1.65,15.5,134.0,129.49,104.13
2016,10,11,8,30,14.0,147.0,1.6,16.0,153.0,148.01,119.12
2016,10,11,8,45,38.0,174.5,1.6,16.5,192.5,210.08,169.96
2016,10,11,9,0,62.0,202.0,1.6,17.0,232.0,257.04,207.28
2016,10,11,9,15,176.0,217.0,1.55,17.0,312.5,379.15,305.46
2016,10,11,9,30,290.0,232.0,1.5,17.0,393.0,497.64,396.18
2016,10,11,9,45,350.5,233.5,1.5,17.5,439.0,536.37,423.47
2016,10,11,10,0,411.0,235.0,1.5,18.0,485.0,586.56,458.75
2016,10,11,10,15,649.0,162.5,1.5,18.0,575.5,685.04,532.61
2016,10,11,10,30,887.0,90.0,1.5,18.0,666.0,752.63,580.77
2016,10,11,10,45,893.5,90.5,1.5,18.5,685.0,727.59,560.38
2016,10,11,11,0,900.0,91.0,1.5,19.0,704.0,699.25,537.32
2016,10,11,11,15,903.5,91.5,1.5,19.0,715.5,665.78,511.25
2016,10,11,11,30,907.0,92.0,1.5,19.0,727.0,629.4,482.54
2016,10,11,11,45,907.5,92.5,1.5,19.0,729.5,588.59,449.9
2016,10,11,12,0,908.0,93.0,1.5,19.0,732.0,545.4,414.62
2016,10,11,12,15,906.5,93.0,1.5,19.0,727.5,498.67,375.69
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,450.13,334.26
2016,10,11,12,45,883.0,100.5,1.55,19.5,705.5,398.69,289.43
2016,10,11,13,0,861.0,108.0,1.6,20.0,688.0,343.7,241.42
2016,10,11,13,15,854.0,106.5,1.65,19.5,667.0,289.35,194.25
2016,10,11,13,30,847.0,105.0,1.7,19.0,646.0,234.82,147.9
2016,10,11,13,45,712.5,139.0,1.8,19.0,580.5,182.87,112.59
2016,10,11,14,0,578.0,173.0,1.9,19.0,515.0,149.99,98.92
2016,10,11,14,15,523.0,178.5,2.0,19.0,474.0,115.95,94.1
2016,10,11,14,30,468.0,184.0,2.1,19.0,433.0,120.05,97.88
2016,10,11,14,45,505.0,159.0,2.25,19.0,409.5,106.68,86.74
2016,10,11,15,0,542.0,134.0,2.4,19.0,386.0,92.69,74.98
2016,10,11,15,15,509.5,125.0,2.5,18.5,343.0,87.6,70.95
2016,10,11,15,30,477.0,116.0,2.6,18.0,300.0,82.36,66.71
2016,10,11,15,45,435.5,108.5,2.75,17.5,259.5,77.9,63.08
2016,10,11,16,0,394.0,101.0,2.9,17.0,219.0,73.36,59.24
2016,10,11,16,15,437.5,80.0,2.85,16.5,188.5,59.77,47.27
2016,10,11,16,30,481.0,59.0,2.8,16.0,158.0,47.25,36.03
2016,10,11,16,45,385.5,48.0,2.8,15.5,113.5,39.01,28.34
2016,10,11,17,0,290.0,37.0,2.8,15.0,69.0,30.65,19.84
2016,10,11,17,15,145.0,18.5,2.7,14.5,34.5,14.44,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,88.0,14.0,1.3,12.0,17.0,75.11,0.0
2016,10,12,6,45,218.5,29.0,1.2,12.5,54.0,246.14,172.98
2016,10,12,7,0,349.0,44.0,1.1,13.0,91.0,368.58,298.14
2016,10,12,7,15,432.5,54.0,1.0,13.5,137.0,453.54,369.92
2016,10,12,7,30,516.0,64.0,0.9,14.0,183.0,539.49,437.68
2016,10,12,7,45,576.0,70.0,0.85,14.5,231.5,601.57,484.01
2016,10,12,8,0,636.0,76.0,0.8,15.0,280.0,662.31,526.91
2016,10,12,8,15,330.0,114.0,0.8,15.0,221.0,445.04,360.85
2016,10,12,8,30,24.0,152.0,0.8,15.0,162.0,162.41,130.25
2016,10,12,8,45,13.5,154.5,0.85,15.5,160.0,152.06,121.94
2016,10,12,9,0,3.0,157.0,0.9,16.0,158.0,142.78,113.46
2016,10,12,9,15,5.5,170.5,1.0,16.0,173.5,156.07,124.14
2016,10,12,9,30,8.0,184.0,1.1,16.0,189.0,169.19,134.55
2016,10,12,9,45,15.0,204.5,1.25,16.5,213.5,192.5,152.96
2016,10,12,10,0,22.0,225.0,1.4,17.0,238.0,215.14,170.59
2016,10,12,10,15,21.0,232.0,1.6,17.0,245.0,218.24,172.74
2016,10,12,10,30,20.0,239.0,1.8,17.0,252.0,221.36,175.0
2016,10,12,10,45,26.5,256.0,2.0,17.0,274.0,238.72,188.71
2016,10,12,11,0,33.0,273.0,2.2,17.0,296.0,264.15,208.63
2016,10,12,11,15,207.0,282.5,2.2,17.0,426.5,384.65,304.38
2016,10,12,11,30,381.0,292.0,2.2,17.0,557.0,487.51,382.0
2016,10,12,11,45,417.5,280.5,2.2,17.5,572.0,479.02,372.7
2016,10,12,12,0,454.0,269.0,2.2,18.0,587.0,460.47,356.03
2016,10,12,12,15,437.5,274.5,2.15,18.0,579.0,427.24,328.4
2016,10,12,12,30,421.0,280.0,2.1,18.0,571.0,394.38,300.85
2016,10,12,12,45,514.5,238.0,2.1,18.5,587.0,365.79,273.8
2016,10,12,13,0,608.0,196.0,2.1,19.0,603.0,329.12,238.74
2016,10,12,13,15,731.0,147.0,2.15,19.0,621.5,282.1,193.64
2016,10,12,13,30,854.0,98.0,2.2,19.0,640.0,227.41,141.95
2016,10,12,13,45,590.5,171.5,2.3,19.0,538.5,187.73,122.07
2016,10,12,14,0,327.0,245.0,2.4,19.0,437.0,181.47,132.63
2016,10,12,14,15,562.0,168.0,2.45,18.5,474.5,110.49,89.68
2016,10,12,14,30,797.0,91.0,2.5,18.0,512.0,70.81,56.06
2016,10,12,14,45,459.5,144.0,2.65,18.0,382.5,96.82,78.72
2016,10,12,15,0,122.0,197.0,2.8,18.0,253.0,136.03,112.61
2016,10,12,15,15,339.5,148.0,2.65,17.5,282.0,105.06,86.35
2016,10,12,15,30,557.0,99.0,2.5,17.0,311.0,72.82,58.64
2016,10,12,15,45,595.5,81.0,2.45,17.0,280.5,61.22,48.58
2016,10,12,16,0,634.0,63.0,2.4,17.0,250.0,49.05,37.86
2016,10,12,16,15,575.0,57.0,2.3,16.5,202.5,44.97,34.23
2016,10,12,16,30,516.0,51.0,2.2,16.0,155.0,40.89,30.42
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,33.68,23.65
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,26.4,16.04
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,13.0,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,13.66,0.0
2016,10,13,6,45,169.0,27.5,1.95,12.5,49.5,204.33,138.3
2016,10,13,7,0,338.0,39.0,2.0,13.0,83.0,354.31,288.29
2016,10,13,7,15,400.5,50.5,2.1,13.5,125.5,422.93,349.46
2016,10,13,7,30,463.0,62.0,2.2,14.0,168.0,492.59,407.83
2016,10,13,7,45,509.5,70.5,2.35,14.5,212.0,545.56,450.59
2016,10,13,8,0,556.0,79.0,2.5,15.0,256.0,597.29,490.57
2016,10,13,8,15,584.0,87.0,2.45,15.5,298.5,631.18,514.57
2016,10,13,8,30,612.0,95.0,2.4,16.0,341.0,662.66,535.92
2016,10,13,8,45,491.0,137.0,2.35,16.5,348.0,597.82,483.46
2016,10,13,9,0,370.0,179.0,2.3,17.0,355.0,520.02,419.81
2016,10,13,9,15,320.5,205.5,2.25,17.0,367.0,500.85,402.78
2016,10,13,9,30,271.0,232.0,2.2,17.0,379.0,480.13,384.3
2016,10,13,9,45,289.5,244.0,2.15,17.5,409.5,496.66,395.22
2016,10,13,10,0,308.0,256.0,2.1,18.0,440.0,511.0,404.09
2016,10,13,10,15,271.5,275.0,2.05,18.0,442.0,488.8,385.14
2016,10,13,10,30,235.0,294.0,2.0,18.0,444.0,453.95,357.2
2016,10,13,10,45,325.5,282.0,2.0,18.5,497.0,502.7,393.7
2016,10,13,11,0,416.0,270.0,2.0,19.0,550.0,542.2,421.71
2016,10,13,11,15,440.5,265.0,2.05,19.0,566.0,529.59,411.12
2016,10,13,11,30,465.0,260.0,2.1,19.0,582.0,513.86,398.22
2016,10,13,11,45,475.5,254.0,2.15,19.5,584.0,486.58,375.53
2016,10,13,12,0,486.0,248.0,2.2,20.0,586.0,457.36,350.99
2016,10,13,12,15,472.0,254.5,2.25,20.0,581.0,425.13,324.33
2016,10,13,12,30,458.0,261.0,2.3,20.0,576.0,392.91,297.28
2016,10,13,12,45,412.0,270.0,2.35,20.0,549.0,351.7,263.77
2016,10,13,13,0,366.0,279.0,2.4,20.0,522.0,316.09,234.85
2016,10,13,13,15,380.5,265.5,2.4,20.0,511.5,282.89,206.25
2016,10,13,13,30,395.0,252.0,2.4,20.0,501.0,248.2,176.99
2016,10,13,13,45,448.0,224.0,2.4,20.0,494.5,201.97,139.07
2016,10,13,14,0,501.0,196.0,2.4,20.0,488.0,154.67,106.26
2016,10,13,14,15,474.5,190.0,2.4,19.5,453.5,122.67,99.72
2016,10,13,14,30,448.0,184.0,2.4,19.0,419.0,120.29,98.18
2016,10,13,14,45,405.0,176.5,2.4,19.0,376.0,116.72,95.39
2016,10,13,15,0,362.0,169.0,2.4,19.0,333.0,117.82,96.58
2016,10,13,15,15,436.5,137.5,2.35,18.5,315.5,95.2,77.53
2016,10,13,15,30,511.0,106.0,2.3,18.0,298.0,76.29,61.45
2016,10,13,15,45,481.0,95.0,2.3,18.0,256.5,69.35,55.49
2016,10,13,16,0,451.0,84.0,2.3,18.0,215.0,62.19,49.22
2016,10,13,16,15,408.0,72.0,2.15,17.5,173.5,54.0,41.97
2016,10,13,16,30,365.0,60.0,2.0,17.0,132.0,45.56,34.33
2016,10,13,16,45,292.0,46.5,1.95,17.0,93.0,35.65,25.11
2016,10,13,17,0,219.0,33.0,1.9,17.0,54.0,25.54,14.83
2016,10,13,17,15,109.5,16.5,1.8,16.5,27.0,12.86,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,9.5,3.75,16.0,9.5,7.8,0.0
2016,10,14,7,0,0.0,16.0,3.6,16.0,16.0,13.16,5.14
2016,10,14,7,15,0.0,24.5,3.4,16.0,24.5,20.19,11.33
2016,10,14,7,30,0.0,33.0,3.2,16.0,33.0,27.23,17.51
2016,10,14,7,45,0.0,42.5,3.0,16.0,42.5,35.12,24.34
2016,10,14,8,0,0.0,52.0,2.8,16.0,52.0,43.02,31.1
2016,10,14,8,15,0.0,61.0,2.65,16.0,61.0,50.52,37.44
2016,10,14,8,30,0.0,70.0,2.5,16.0,70.0,58.04,43.71
2016,10,14,8,45,0.0,50.5,2.45,16.5,50.5,41.79,29.81
2016,10,14,9,0,0.0,31.0,2.4,17.0,31.0,25.62,16.03
2016,10,14,9,15,0.0,43.0,2.35,17.0,43.0,35.59,24.38
2016,10,14,9,30,0.0,55.0,2.3,17.0,55.0,45.59,32.69
2016,10,14,9,45,0.0,70.0,2.3,17.5,70.0,58.11,42.95
2016,10,14,10,0,0.0,85.0,2.3,18.0,85.0,70.67,53.13
2016,10,14,10,15,0.0,85.5,2.25,18.0,85.5,71.11,53.39
2016,10,14,10,30,0.0,86.0,2.2,18.0,86.0,71.55,53.66
2016,10,14,10,45,0.0,91.0,2.15,18.5,91.0,75.75,56.93
2016,10,14,11,0,0.0,96.0,2.1,19.0,96.0,79.97,60.19
2016,10,14,11,15,0.0,112.0,2.05,19.0,112.0,93.44,71.09
2016,10,14,11,30,0.0,128.0,2.0,19.0,128.0,106.77,81.82
2016,10,14,11,45,0.0,139.0,1.95,19.0,139.0,115.74,89.01
2016,10,14,12,0,0.0,150.0,1.9,19.0,150.0,124.54,96.06
2016,10,14,12,15,9.0,198.5,1.85,19.0,205.0,167.4,130.26
2016,10,14,12,30,18.0,247.0,1.8,19.0,260.0,207.6,161.75
2016,10,14,12,45,9.5,210.0,1.8,19.0,217.0,173.64,134.96
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,141.12,109.41
2016,10,14,13,15,3.5,184.0,1.75,19.0,186.5,149.12,115.9
2016,10,14,13,30,6.0,195.0,1.7,19.0,199.0,156.24,121.59
2016,10,14,13,45,3.0,174.5,1.65,19.0,176.5,139.32,108.32
2016,10,14,14,0,0.0,154.0,1.6,19.0,154.0,123.0,95.51
2016,10,14,14,15,0.0,122.0,1.55,18.5,122.0,98.98,79.94
2016,10,14,14,30,0.0,90.0,1.5,18.0,90.0,74.59,59.35
2016,10,14,14,45,0.0,110.5,1.5,18.0,110.5,89.75,72.63
2016,10,14,15,0,0.0,131.0,1.5,18.0,131.0,103.83,84.93
2016,10,14,15,15,0.0,83.0,1.45,18.0,83.0,68.39,54.42
2016,10,14,15,30,0.0,35.0,1.4,18.0,35.0,28.9,19.93
2016,10,14,15,45,0.0,30.0,1.4,18.0,30.0,24.74,16.31
2016,10,14,16,0,0.0,25.0,1.4,18.0,25.0,20.6,12.63
2016,10,14,16,15,0.0,20.0,1.25,17.5,20.0,16.46,8.94
2016,10,14,16,30,0.0,15.0,1.1,17.0,15.0,12.33,5.21
2016,10,14,16,45,0.0,10.5,1.0,16.5,10.5,8.62,1.81
2016,10,14,17,0,0.0,6.0,0.9,16.0,6.0,4.92,0.0
2016,10,14,17,15,0.0,3.0,0.85,15.5,3.0,2.46,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,78.0,11.0,1.9,14.0,13.0,64.69,0.0
2016,10,15,6,45,217.0,24.0,2.0,14.5,47.5,232.0,139.52
2016,10,15,7,0,356.0,37.0,2.1,15.0,82.0,363.39,291.37
2016,10,15,7,15,442.0,45.5,2.2,15.0,126.5,446.55,365.49
2016,10,15,7,30,528.0,54.0,2.3,15.0,171.0,531.33,436.29
2016,10,15,7,45,581.5,60.0,2.45,15.5,217.5,586.94,480.86
2016,10,15,8,0,635.0,66.0,2.6,16.0,264.0,641.44,522.62
2016,10,15,8,15,370.5,115.0,2.9,16.5,235.0,476.45,392.41
2016,10,15,8,30,106.0,164.0,3.2,17.0,206.0,278.42,227.8
2016,10,15,8,45,201.5,176.0,3.5,17.5,267.0,365.29,299.9
2016,10,15,9,0,297.0,188.0,3.8,18.0,328.0,468.09,381.26
2016,10,15,9,15,545.5,138.0,4.0,18.0,420.5,623.0,504.71
2016,10,15,9,30,794.0,88.0,4.2,18.0,513.0,759.5,606.55
2016,10,15,9,45,404.0,148.0,4.45,18.5,365.0,497.16,402.13
2016,10,15,10,0,14.0,208.0,4.7,19.0,217.0,192.84,152.21
2016,10,15,10,15,124.0,248.5,4.85,19.0,327.5,336.43,269.48
2016,10,15,10,30,234.0,289.0,5.0,19.0,438.0,446.46,356.34
2016,10,15,10,45,540.0,194.5,5.15,19.5,550.0,574.75,458.29
2016,10,15,11,0,846.0,100.0,5.3,20.0,662.0,662.24,525.56
2016,10,15,11,15,481.0,210.5,5.4,20.0,531.0,502.16,397.54
2016,10,15,11,30,116.0,321.0,5.5,20.0,400.0,342.64,269.4
2016,10,15,11,45,115.0,322.0,5.65,20.0,400.5,332.77,261.49
2016,10,15,12,0,114.0,323.0,5.8,20.0,401.0,322.67,253.02
2016,10,15,12,15,63.0,275.0,5.85,19.5,318.5,252.31,197.84
2016,10,15,12,30,12.0,227.0,5.9,19.0,236.0,189.5,148.56
2016,10,15,12,45,12.0,223.0,6.0,19.0,231.5,184.35,144.5
2016,10,15,13,0,12.0,219.0,6.1,19.0,227.0,179.18,140.38
2016,10,15,13,15,87.5,253.0,6.1,19.0,308.0,212.83,164.56
2016,10,15,13,30,163.0,287.0,6.1,19.0,389.0,232.03,176.38
2016,10,15,13,45,104.0,261.5,6.15,19.0,325.5,200.43,154.07
2016,10,15,14,0,45.0,236.0,6.2,19.0,262.0,170.97,133.76
2016,10,15,14,15,26.5,205.0,6.15,19.0,220.0,156.27,128.93
2016,10,15,14,30,8.0,174.0,6.1,19.0,178.0,134.82,110.94
2016,10,15,14,45,4.0,156.0,6.05,19.0,158.0,121.77,100.04
2016,10,15,15,0,0.0,138.0,6.0,19.0,138.0,108.54,88.89
2016,10,15,15,15,0.0,76.5,5.8,18.5,76.5,63.39,50.02
2016,10,15,15,30,0.0,15.0,5.6,18.0,15.0,12.35,5.28
2016,10,15,15,45,0.0,12.5,5.45,18.0,12.5,10.28,3.46
2016,10,15,16,0,0.0,10.0,5.3,18.0,10.0,8.22,1.62
2016,10,15,16,15,0.0,8.0,5.15,17.5,8.0,6.57,0.15
2016,10,15,16,30,0.0,6.0,5.0,17.0,6.0,4.92,0.0
2016,10,15,16,45,0.0,4.0,4.85,17.0,4.0,3.28,0.0
2016,10,15,17,0,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,10,15,17,15,0.0,1.0,4.55,17.0,1.0,0.85,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.0,1.45,14.5,4.0,0.0,0.0
2016,10,16,6,30,0.0,8.0,1.5,15.0,8.0,6.83,0.0
2016,10,16,6,45,47.5,25.0,1.6,15.5,30.5,76.91,38.65
2016,10,16,7,0,95.0,42.0,1.7,16.0,53.0,152.93,120.14
2016,10,16,7,15,121.5,61.5,1.8,16.0,83.0,197.97,161.3
2016,10,16,7,30,148.0,81.0,1.9,16.0,113.0,242.23,200.03
2016,10,16,7,45,162.0,101.0,2.0,16.5,144.0,260.36,215.86
2016,10,16,8,0,176.0,121.0,2.1,17.0,175.0,293.21,242.61
2016,10,16,8,15,184.5,140.5,2.2,17.0,205.0,319.77,263.79
2016,10,16,8,30,193.0,160.0,2.3,17.0,235.0,345.19,283.59
2016,10,16,8,45,96.5,143.5,2.4,17.0,181.0,237.73,194.25
2016,10,16,9,0,0.0,127.0,2.5,17.0,127.0,110.65,86.9
2016,10,16,9,15,0.0,105.0,2.55,17.0,105.0,88.74,68.73
2016,10,16,9,30,0.0,83.0,2.6,17.0,83.0,68.95,52.16
2016,10,16,9,45,0.0,105.5,2.7,17.5,105.5,88.5,68.13
2016,10,16,10,0,0.0,128.0,2.8,18.0,128.0,108.25,84.03
2016,10,16,10,15,0.0,112.5,2.85,18.0,112.5,94.29,72.44
2016,10,16,10,30,0.0,97.0,2.9,18.0,97.0,80.82,61.31
2016,10,16,10,45,0.0,100.5,3.0,18.5,100.5,83.79,63.55
2016,10,16,11,0,0.0,104.0,3.1,19.0,104.0,86.73,65.76
2016,10,16,11,15,0.0,96.5,3.1,19.0,96.5,80.39,60.53
2016,10,16,11,30,0.0,89.0,3.1,19.0,89.0,74.11,55.38
2016,10,16,11,45,0.0,81.5,3.15,19.0,81.5,67.83,50.24
2016,10,16,12,0,0.0,74.0,3.2,19.0,74.0,61.56,45.11
2016,10,16,12,15,15.0,170.5,3.3,19.0,180.5,147.26,114.58
2016,10,16,12,30,30.0,267.0,3.4,19.0,287.0,226.11,176.96
2016,10,16,12,45,15.0,204.5,3.55,19.0,214.5,170.97,133.23
2016,10,16,13,0,0.0,142.0,3.7,19.0,142.0,116.56,89.99
2016,10,16,13,15,0.0,106.0,3.85,19.0,106.0,87.82,66.76
2016,10,16,13,30,0.0,70.0,4.0,19.0,70.0,58.15,42.53
2016,10,16,13,45,0.0,99.0,4.2,19.0,99.0,82.02,62.27
2016,10,16,14,0,0.0,128.0,4.4,19.0,128.0,103.83,80.27
2016,10,16,14,15,0.0,131.5,4.5,19.0,131.5,105.8,85.87
2016,10,16,14,30,0.0,135.0,4.6,19.0,135.0,107.83,87.82
2016,10,16,14,45,179.5,149.0,4.7,19.0,228.0,103.01,83.9
2016,10,16,15,0,359.0,163.0,4.8,19.0,321.0,114.3,93.84
2016,10,16,15,15,264.0,155.0,4.7,18.5,264.5,108.51,89.23
2016,10,16,15,30,169.0,147.0,4.6,18.0,208.0,105.85,87.27
2016,10,16,15,45,155.0,127.5,4.6,18.0,177.5,93.01,76.17
2016,10,16,16,0,141.0,108.0,4.6,18.0,147.0,79.82,64.59
2016,10,16,16,15,122.5,88.0,4.45,17.5,117.0,65.95,52.32
2016,10,16,16,30,104.0,68.0,4.3,17.0,87.0,51.75,39.52
2016,10,16,16,45,70.5,48.5,4.2,16.5,59.5,37.49,26.41
2016,10,16,17,0,37.0,29.0,4.1,16.0,32.0,22.96,11.11
2016,10,16,17,15,18.5,14.5,4.1,16.0,16.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,13.0,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,22.6,0.0
2016,10,17,6,45,147.0,26.0,1.6,13.5,42.0,178.35,85.62
2016,10,17,7,0,274.0,42.0,1.6,14.0,74.0,305.74,243.65
2016,10,17,7,15,368.0,53.0,1.6,14.5,118.0,392.34,321.37
2016,10,17,7,30,462.0,64.0,1.6,15.0,162.0,486.63,398.79
2016,10,17,7,45,529.5,70.0,1.6,15.5,209.5,553.37,451.3
2016,10,17,8,0,597.0,76.0,1.6,16.0,257.0,618.7,500.31
2016,10,17,8,15,637.5,81.0,1.6,16.0,302.5,658.89,529.53
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,696.6,556.11
2016,10,17,8,45,713.0,87.5,1.6,16.5,391.5,722.5,572.36
2016,10,17,9,0,748.0,89.0,1.6,17.0,435.0,740.9,582.94
2016,10,17,9,15,768.0,92.0,1.6,17.0,472.5,750.47,588.22
2016,10,17,9,30,788.0,95.0,1.6,17.0,510.0,756.42,591.04
2016,10,17,9,45,805.0,96.0,1.6,17.5,542.5,754.03,586.96
2016,10,17,10,0,822.0,97.0,1.6,18.0,575.0,747.91,580.47
2016,10,17,10,15,831.5,98.5,1.6,18.0,600.0,733.01,569.04
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,714.61,554.7
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,690.65,535.12
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,659.52,510.22
2016,10,17,11,15,863.5,99.5,1.75,19.0,672.0,627.18,484.79
2016,10,17,11,30,867.0,100.0,1.8,19.0,682.0,592.07,456.67
2016,10,17,11,45,869.0,99.5,1.9,19.0,684.5,552.64,424.82
2016,10,17,12,0,871.0,99.0,2.0,19.0,687.0,510.87,390.2
2016,10,17,12,15,869.0,98.5,2.05,19.0,681.5,465.19,351.39
2016,10,17,12,30,867.0,98.0,2.1,19.0,676.0,417.89,310.22
2016,10,17,12,45,865.5,96.0,2.15,19.0,663.5,368.14,266.14
2016,10,17,13,0,864.0,94.0,2.2,19.0,651.0,317.14,220.43
2016,10,17,13,15,857.0,93.0,2.25,19.0,630.0,264.64,173.98
2016,10,17,13,30,850.0,92.0,2.3,19.0,609.0,205.55,124.45
2016,10,17,13,45,841.0,89.5,2.35,19.0,581.5,150.56,83.81
2016,10,17,14,0,832.0,87.0,2.4,19.0,554.0,96.09,55.44
2016,10,17,14,15,816.5,85.0,2.4,19.0,520.0,66.68,52.26
2016,10,17,14,30,801.0,83.0,2.4,19.0,486.0,65.83,51.68
2016,10,17,14,45,780.5,80.0,2.45,19.0,446.5,64.21,50.41
2016,10,17,15,0,760.0,77.0,2.5,19.0,407.0,62.58,49.13
2016,10,17,15,15,730.5,73.5,2.45,18.5,363.5,60.46,47.5
2016,10,17,15,30,701.0,70.0,2.4,18.0,320.0,58.34,45.84
2016,10,17,15,45,658.5,65.0,2.4,18.0,273.5,50.35,38.86
2016,10,17,16,0,616.0,60.0,2.4,18.0,227.0,47.14,35.99
2016,10,17,16,15,550.0,53.5,2.25,17.5,180.0,42.57,31.85
2016,10,17,16,30,484.0,47.0,2.1,17.0,133.0,38.0,27.54
2016,10,17,16,45,375.0,37.0,2.0,16.5,91.0,30.25,20.16
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,22.44,9.78
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,17.5,1.9,12.5,38.0,189.04,75.91
2016,10,18,7,0,360.0,35.0,1.9,13.0,76.0,360.32,286.95
2016,10,18,7,15,452.5,43.5,2.0,13.5,121.5,447.52,366.31
2016,10,18,7,30,545.0,52.0,2.1,14.0,167.0,536.55,440.36
2016,10,18,7,45,609.5,56.5,2.25,14.5,215.0,598.45,490.23
2016,10,18,8,0,674.0,61.0,2.4,15.0,263.0,653.79,532.87
2016,10,18,8,15,711.0,65.0,2.45,15.5,309.0,690.85,559.54
2016,10,18,8,30,748.0,69.0,2.5,16.0,355.0,725.15,583.21
2016,10,18,8,45,778.0,71.0,2.55,16.5,399.0,748.11,597.85
2016,10,18,9,0,808.0,73.0,2.6,17.0,443.0,767.68,609.77
2016,10,18,9,15,826.0,75.0,2.5,17.0,481.0,773.94,612.08
2016,10,18,9,30,844.0,77.0,2.4,17.0,519.0,776.55,611.87
2016,10,18,9,45,860.0,78.0,2.35,17.5,551.5,765.86,601.41
2016,10,18,10,0,876.0,79.0,2.3,18.0,584.0,758.74,593.82
2016,10,18,10,15,885.0,80.0,2.2,18.0,609.5,742.7,580.72
2016,10,18,10,30,894.0,81.0,2.1,18.0,635.0,723.13,565.32
2016,10,18,10,45,901.0,81.5,2.05,18.5,653.5,698.18,544.1
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,669.91,520.09
2016,10,18,11,15,911.5,82.5,1.95,19.0,682.5,636.26,492.79
2016,10,18,11,30,915.0,83.0,1.9,19.0,693.0,599.71,462.83
2016,10,18,11,45,918.5,81.5,1.85,19.5,696.0,558.53,427.97
2016,10,18,12,0,922.0,80.0,1.8,20.0,699.0,514.82,390.46
2016,10,18,12,15,920.5,80.0,1.85,20.0,693.5,467.89,350.69
2016,10,18,12,30,919.0,80.0,1.9,20.0,688.0,419.16,308.35
2016,10,18,12,45,913.5,80.0,1.95,20.5,674.5,367.51,262.28
2016,10,18,13,0,908.0,80.0,2.0,21.0,661.0,314.86,215.0
2016,10,18,13,15,901.0,79.0,2.0,21.0,639.5,260.36,167.16
2016,10,18,13,30,894.0,78.0,2.0,21.0,618.0,205.52,121.47
2016,10,18,13,45,882.5,77.0,2.05,21.0,589.5,150.09,81.65
2016,10,18,14,0,871.0,76.0,2.1,21.0,561.0,95.27,55.12
2016,10,18,14,15,856.0,74.5,2.15,20.5,526.5,68.37,53.4
2016,10,18,14,30,841.0,73.0,2.2,20.0,492.0,59.38,45.92
2016,10,18,14,45,816.5,71.5,2.25,20.0,451.0,58.55,45.34
2016,10,18,15,0,792.0,70.0,2.3,20.0,410.0,57.78,44.79
2016,10,18,15,15,763.0,67.0,2.25,19.5,365.5,55.86,43.31
2016,10,18,15,30,734.0,64.0,2.2,19.0,321.0,53.94,41.82
2016,10,18,15,45,688.0,60.0,2.2,19.0,273.5,51.08,39.34
2016,10,18,16,0,642.0,56.0,2.2,19.0,226.0,44.32,33.35
2016,10,18,16,15,576.5,50.0,2.2,18.0,179.0,40.01,29.52
2016,10,18,16,30,511.0,44.0,2.2,17.0,132.0,35.73,25.51
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,28.28,18.37
2016,10,18,17,0,288.0,25.0,2.2,16.0,47.0,20.8,7.45
2016,10,18,17,15,144.0,12.5,2.3,15.5,23.5,10.67,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,207.42,61.32
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,404.92,319.15
2016,10,19,7,15,516.0,37.0,1.95,13.5,122.5,478.11,389.16
2016,10,19,7,30,603.0,44.0,2.0,14.0,168.0,562.56,459.47
2016,10,19,7,45,656.0,48.5,2.05,14.5,215.5,616.84,502.95
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,669.51,542.91
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,703.73,566.96
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,735.23,588.05
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,754.16,599.65
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,761.96,603.02
2016,10,19,9,15,844.0,67.0,2.15,17.5,477.5,767.64,604.15
2016,10,19,9,30,861.0,69.0,2.1,18.0,515.0,769.78,602.77
2016,10,19,9,45,873.0,70.5,2.1,18.5,546.5,763.75,596.08
2016,10,19,10,0,885.0,72.0,2.1,19.0,578.0,754.09,587.04
2016,10,19,10,15,893.0,73.0,2.0,19.5,603.0,737.27,572.37
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,716.96,555.47
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,690.55,533.38
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,661.0,508.61
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,627.24,481.46
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,590.63,451.68
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,549.43,417.31
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,506.03,380.52
2016,10,19,12,15,907.5,80.5,1.7,22.0,681.5,459.29,341.04
2016,10,19,12,30,906.0,80.0,1.7,22.0,676.0,410.79,299.14
2016,10,19,12,45,900.0,80.5,1.75,22.0,662.0,360.11,254.78
2016,10,19,13,0,894.0,81.0,1.8,22.0,648.0,308.49,209.13
2016,10,19,13,15,887.5,80.0,1.8,22.0,627.5,254.89,162.39
2016,10,19,13,30,881.0,79.0,1.8,22.0,607.0,200.92,117.87
2016,10,19,13,45,872.5,77.0,1.85,22.5,579.5,145.88,78.75
2016,10,19,14,0,864.0,75.0,1.9,23.0,552.0,91.15,53.14
2016,10,19,14,15,849.5,73.0,1.95,22.5,517.5,67.25,52.03
2016,10,19,14,30,835.0,71.0,2.0,22.0,483.0,65.61,50.89
2016,10,19,14,45,814.5,69.0,2.05,22.0,443.5,56.79,43.45
2016,10,19,15,0,794.0,67.0,2.1,22.0,404.0,55.63,42.58
2016,10,19,15,15,765.5,64.0,2.05,21.5,360.0,53.64,41.05
2016,10,19,15,30,737.0,61.0,2.0,21.0,316.0,51.66,39.49
2016,10,19,15,45,695.0,56.5,1.95,21.0,269.0,48.34,36.62
2016,10,19,16,0,653.0,52.0,1.9,21.0,222.0,45.01,33.65
2016,10,19,16,15,588.0,46.0,1.85,20.0,175.0,40.22,29.42
2016,10,19,16,30,523.0,40.0,1.8,19.0,128.0,32.54,22.49
2016,10,19,16,45,414.5,31.0,1.75,18.0,86.0,25.41,15.7
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,18.24,4.39
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
