Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,13.5,37.5,201.18,30.77
2016,10,20,7,0,417.0,30.0,1.5,14.0,75.0,394.67,306.99
2016,10,20,7,15,508.0,38.0,1.5,14.5,121.0,479.57,386.64
2016,10,20,7,30,599.0,46.0,1.5,15.0,167.0,559.39,452.5
2016,10,20,7,45,656.0,50.5,1.55,15.5,215.0,616.93,498.05
2016,10,20,8,0,713.0,55.0,1.6,16.0,263.0,672.71,539.85
2016,10,20,8,15,748.5,59.0,1.5,16.5,310.0,708.31,563.64
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,741.11,584.24
2016,10,20,8,45,810.5,65.0,1.35,17.5,400.0,760.87,595.19
2016,10,20,9,0,837.0,67.0,1.3,18.0,443.0,777.21,603.47
2016,10,20,9,15,854.5,69.0,1.25,18.5,481.0,775.28,598.83
2016,10,20,9,30,872.0,71.0,1.2,19.0,519.0,777.5,597.36
2016,10,20,9,45,886.5,71.5,1.2,20.0,552.0,771.89,589.98
2016,10,20,10,0,901.0,72.0,1.2,21.0,585.0,762.58,580.32
2016,10,20,10,15,909.5,73.0,1.2,21.5,610.0,745.7,566.76
2016,10,20,10,30,918.0,74.0,1.2,22.0,635.0,725.24,550.96
2016,10,20,10,45,923.0,75.0,1.25,22.5,653.0,698.9,530.22
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,669.27,506.71
2016,10,20,11,15,930.5,76.5,1.3,23.5,681.0,634.46,478.71
2016,10,20,11,30,933.0,77.0,1.3,24.0,691.0,596.77,448.15
2016,10,20,11,45,933.0,77.0,1.3,24.5,693.0,554.6,413.72
2016,10,20,12,0,933.0,77.0,1.3,25.0,695.0,510.08,376.77
2016,10,20,12,15,931.5,77.0,1.3,25.0,689.5,462.78,337.51
2016,10,20,12,30,930.0,77.0,1.3,25.0,684.0,413.65,295.76
2016,10,20,12,45,923.5,77.5,1.35,25.5,670.0,361.71,250.65
2016,10,20,13,0,917.0,78.0,1.4,26.0,656.0,308.84,204.44
2016,10,20,13,15,910.0,77.0,1.4,26.0,634.5,254.02,157.68
2016,10,20,13,30,903.0,76.0,1.4,26.0,613.0,198.85,113.3
2016,10,20,13,45,893.5,74.5,1.45,26.0,585.0,142.95,75.08
2016,10,20,14,0,884.0,73.0,1.5,26.0,557.0,87.45,50.88
2016,10,20,14,15,869.5,71.5,1.5,25.5,522.0,66.53,50.78
2016,10,20,14,30,855.0,70.0,1.5,25.0,487.0,65.2,49.91
2016,10,20,14,45,835.0,67.5,1.5,25.0,447.0,56.04,42.27
2016,10,20,15,0,815.0,65.0,1.5,25.0,407.0,54.46,41.05
2016,10,20,15,15,786.0,62.0,1.5,24.5,362.0,52.4,39.47
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,50.34,37.85
2016,10,20,15,45,715.0,55.0,1.55,23.5,270.0,47.35,35.37
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,44.38,32.8
2016,10,20,16,15,606.5,45.0,1.6,22.0,175.0,39.54,28.54
2016,10,20,16,30,540.0,39.0,1.6,21.0,127.0,34.71,24.08
2016,10,20,16,45,424.5,30.0,1.65,20.5,84.5,24.67,14.75
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,17.45,2.01
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,14.5,1.2,14.5,35.0,189.35,0.0
2016,10,21,7,0,392.0,29.0,1.2,15.0,70.0,373.61,286.74
2016,10,21,7,15,483.0,37.0,1.15,15.5,114.5,457.47,366.36
2016,10,21,7,30,574.0,45.0,1.1,16.0,159.0,543.8,436.45
2016,10,21,7,45,630.5,50.0,1.05,16.5,206.0,593.7,475.13
2016,10,21,8,0,687.0,55.0,1.0,17.0,253.0,649.23,515.57
2016,10,21,8,15,723.0,58.5,0.9,17.5,298.5,684.28,538.38
2016,10,21,8,30,759.0,62.0,0.8,18.0,344.0,716.63,558.07
2016,10,21,8,45,785.0,64.5,0.7,18.5,386.0,736.55,568.1
2016,10,21,9,0,811.0,67.0,0.6,19.0,428.0,753.15,575.46
2016,10,21,9,15,829.0,69.5,0.55,19.5,466.0,759.83,576.61
2016,10,21,9,30,847.0,72.0,0.5,20.0,504.0,755.87,570.66
2016,10,21,9,45,857.0,74.5,0.5,21.0,535.0,749.48,563.09
2016,10,21,10,0,867.0,77.0,0.5,22.0,566.0,739.54,553.31
2016,10,21,10,15,876.5,78.0,0.5,22.0,591.0,724.0,542.05
2016,10,21,10,30,886.0,79.0,0.5,22.0,616.0,704.94,528.3
2016,10,21,10,45,890.5,80.5,0.55,22.5,633.5,679.61,508.76
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,651.09,486.73
2016,10,21,11,15,898.5,82.0,0.7,23.0,661.5,617.42,462.13
2016,10,21,11,30,902.0,82.0,0.8,23.0,672.0,580.93,434.66
2016,10,21,11,45,902.0,82.5,0.9,23.5,674.0,540.42,402.51
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,497.63,367.64
2016,10,21,12,15,900.0,83.0,1.1,24.0,670.5,451.46,329.82
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,403.58,289.42
2016,10,21,12,45,890.0,84.0,1.35,24.0,650.5,353.11,246.21
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,301.91,201.77
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.0,248.78,156.33
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,195.39,113.33
2016,10,21,13,45,645.5,142.0,1.95,24.0,513.0,151.81,92.61
2016,10,21,14,0,424.0,201.0,2.1,24.0,432.0,139.38,101.0
2016,10,21,14,15,559.5,151.0,2.2,23.5,434.5,101.89,81.03
2016,10,21,14,30,695.0,101.0,2.3,23.0,437.0,71.47,55.67
2016,10,21,14,45,731.0,86.5,2.4,23.0,413.5,63.17,48.75
2016,10,21,15,0,767.0,72.0,2.5,23.0,390.0,59.28,45.55
2016,10,21,15,15,736.5,68.5,2.5,22.5,346.5,57.02,43.8
2016,10,21,15,30,706.0,65.0,2.5,22.0,303.0,54.77,42.01
2016,10,21,15,45,660.5,60.0,2.55,21.5,256.5,46.97,35.34
2016,10,21,16,0,615.0,55.0,2.6,21.0,210.0,43.61,32.4
2016,10,21,16,15,545.5,48.5,2.6,20.0,164.0,38.9,28.2
2016,10,21,16,30,476.0,42.0,2.6,19.0,118.0,34.2,23.8
2016,10,21,16,45,357.0,32.0,2.6,18.5,77.0,26.29,16.06
2016,10,21,17,0,238.0,22.0,2.6,18.0,36.0,18.33,0.0
2016,10,21,17,15,119.0,11.0,2.65,17.5,18.0,9.39,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,129.0,16.5,1.7,12.5,29.5,138.53,0.0
2016,10,22,7,0,258.0,33.0,1.7,13.0,59.0,277.48,213.74
2016,10,22,7,15,328.0,46.5,1.7,13.0,98.5,347.39,284.88
2016,10,22,7,30,398.0,60.0,1.7,13.0,138.0,420.39,348.59
2016,10,22,7,45,447.5,70.5,1.7,13.5,180.0,478.76,396.69
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,533.0,439.29
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,572.64,468.54
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,609.83,494.79
2016,10,22,8,45,441.0,132.5,1.55,15.5,306.0,535.49,434.17
2016,10,22,9,0,303.0,174.0,1.5,16.0,308.0,449.3,363.77
2016,10,22,9,15,575.5,126.0,1.4,16.0,407.5,626.35,501.36
2016,10,22,9,30,848.0,78.0,1.3,16.0,507.0,767.65,600.47
2016,10,22,9,45,848.5,84.5,1.2,16.5,537.0,758.01,588.53
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,744.84,576.04
2016,10,22,10,15,859.5,92.5,1.1,17.0,592.5,729.93,564.8
2016,10,22,10,30,870.0,94.0,1.1,17.0,618.0,711.4,549.95
2016,10,22,10,45,877.0,95.0,1.1,17.5,636.5,686.45,529.25
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,654.69,503.58
2016,10,22,11,15,888.0,96.5,1.15,18.0,665.5,621.81,477.95
2016,10,22,11,30,892.0,97.0,1.2,18.0,676.0,586.08,449.5
2016,10,22,11,45,893.5,97.0,1.25,18.5,678.5,545.9,416.15
2016,10,22,12,0,895.0,97.0,1.3,19.0,681.0,503.36,380.15
2016,10,22,12,15,893.5,96.5,1.35,19.0,675.5,456.96,340.94
2016,10,22,12,30,892.0,96.0,1.4,19.0,670.0,408.84,299.25
2016,10,22,12,45,888.0,95.5,1.45,19.0,656.5,358.42,254.85
2016,10,22,13,0,884.0,95.0,1.5,19.0,643.0,306.93,209.13
2016,10,22,13,15,606.0,170.5,1.55,19.0,541.0,246.52,168.14
2016,10,22,13,30,328.0,246.0,1.6,19.0,439.0,219.36,157.77
2016,10,22,13,45,588.0,167.0,1.7,19.0,491.5,161.44,104.77
2016,10,22,14,0,848.0,88.0,1.8,19.0,544.0,82.63,52.78
2016,10,22,14,15,655.5,125.0,1.85,18.5,464.0,86.21,69.3
2016,10,22,14,30,463.0,162.0,1.9,18.0,384.0,108.86,89.1
2016,10,22,14,45,380.0,160.5,1.95,18.0,332.5,108.26,88.76
2016,10,22,15,0,297.0,159.0,2.0,18.0,281.0,111.28,91.58
2016,10,22,15,15,280.0,144.5,2.05,17.5,249.0,102.36,84.22
2016,10,22,15,30,263.0,130.0,2.1,17.0,217.0,93.17,76.51
2016,10,22,15,45,249.0,111.5,2.15,17.0,184.0,81.19,66.05
2016,10,22,16,0,235.0,93.0,2.2,17.0,151.0,68.81,55.05
2016,10,22,16,15,205.5,74.5,2.15,16.5,117.0,55.94,43.5
2016,10,22,16,30,176.0,56.0,2.1,16.0,83.0,42.71,31.42
2016,10,22,16,45,119.5,38.5,2.1,15.5,54.0,29.74,18.93
2016,10,22,17,0,63.0,21.0,2.1,15.0,25.0,16.53,0.0
2016,10,22,17,15,31.5,10.5,2.15,14.5,12.5,8.96,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.35,11.5,32.5,175.96,0.0
2016,10,23,7,0,363.0,30.0,1.3,12.0,65.0,350.83,266.31
2016,10,23,7,15,460.5,38.5,1.3,12.5,109.0,439.32,355.85
2016,10,23,7,30,558.0,47.0,1.3,13.0,153.0,530.29,431.65
2016,10,23,7,45,616.5,52.5,1.3,13.5,200.5,587.57,477.47
2016,10,23,8,0,675.0,58.0,1.3,14.0,248.0,638.18,515.8
2016,10,23,8,15,713.5,62.5,1.3,14.5,294.0,676.26,542.9
2016,10,23,8,30,752.0,67.0,1.3,15.0,340.0,711.58,566.8
2016,10,23,8,45,777.0,70.0,1.3,15.5,382.0,731.13,578.49
2016,10,23,9,0,802.0,73.0,1.3,16.0,424.0,747.31,587.56
2016,10,23,9,15,821.0,75.5,1.3,16.0,461.5,754.58,591.24
2016,10,23,9,30,840.0,78.0,1.3,16.0,499.0,758.19,592.43
2016,10,23,9,45,858.0,78.5,1.35,16.5,532.0,748.31,583.65
2016,10,23,10,0,876.0,79.0,1.4,17.0,565.0,741.74,577.47
2016,10,23,10,15,885.0,80.0,1.45,17.0,590.0,725.48,565.55
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,705.72,550.56
2016,10,23,10,45,901.0,81.5,1.55,17.5,633.0,680.65,529.83
2016,10,23,11,0,908.0,82.0,1.6,18.0,651.0,652.27,506.39
2016,10,23,11,15,911.5,82.0,1.65,18.0,661.5,618.13,479.2
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,581.14,449.2
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.0,540.16,414.58
2016,10,23,12,0,917.0,82.0,1.8,19.0,676.0,496.82,377.29
2016,10,23,12,15,915.0,82.0,1.85,19.0,670.5,450.04,337.09
2016,10,23,12,30,913.0,82.0,1.9,19.0,665.0,401.53,294.42
2016,10,23,12,45,901.5,84.0,2.0,19.5,649.5,350.19,248.48
2016,10,23,13,0,890.0,86.0,2.1,20.0,634.0,298.4,202.01
2016,10,23,13,15,882.0,85.0,2.15,20.0,612.5,244.84,155.37
2016,10,23,13,30,874.0,84.0,2.2,20.0,591.0,191.07,111.77
2016,10,23,13,45,864.5,81.5,2.25,20.0,563.0,136.14,74.82
2016,10,23,14,0,855.0,79.0,2.3,20.0,535.0,73.65,47.17
2016,10,23,14,15,838.5,77.0,2.3,19.5,500.0,62.04,48.29
2016,10,23,14,30,822.0,75.0,2.3,19.0,465.0,60.99,47.61
2016,10,23,14,45,689.0,92.5,2.35,19.0,400.5,67.09,53.02
2016,10,23,15,0,556.0,110.0,2.4,19.0,336.0,79.87,64.23
2016,10,23,15,15,527.0,102.5,2.35,18.5,297.5,75.85,60.98
2016,10,23,15,30,498.0,95.0,2.3,18.0,259.0,69.61,55.72
2016,10,23,15,45,461.0,84.5,2.3,17.5,218.0,62.67,49.73
2016,10,23,16,0,424.0,74.0,2.3,17.0,177.0,55.55,43.42
2016,10,23,16,15,373.5,61.0,2.15,16.5,136.5,46.34,35.08
2016,10,23,16,30,323.0,48.0,2.0,16.0,96.0,36.89,26.33
2016,10,23,16,45,226.0,34.0,1.9,15.5,61.5,26.3,15.83
2016,10,23,17,0,129.0,20.0,1.8,15.0,27.0,15.57,0.0
2016,10,23,17,15,64.5,10.0,1.8,14.5,13.5,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.1,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,8.21,0.59
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,14.81,6.7
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,21.43,12.57
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,28.06,18.37
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,34.7,24.09
2016,10,24,8,15,0.0,50.0,4.0,15.0,50.0,41.35,29.8
2016,10,24,8,30,0.0,58.0,4.1,15.0,58.0,48.02,35.45
2016,10,24,8,45,16.0,113.0,4.25,15.5,120.0,112.27,90.13
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,194.41,158.31
2016,10,24,9,15,100.0,193.5,4.4,16.0,242.5,271.66,222.95
2016,10,24,9,30,168.0,219.0,4.4,16.0,303.0,360.85,295.44
2016,10,24,9,45,105.5,222.5,4.4,16.5,276.5,294.48,239.26
2016,10,24,10,0,43.0,226.0,4.4,17.0,250.0,245.48,197.32
2016,10,24,10,15,99.0,249.5,4.45,17.0,307.5,303.74,244.95
2016,10,24,10,30,155.0,273.0,4.5,17.0,365.0,369.24,297.03
2016,10,24,10,45,140.5,281.0,4.55,17.0,366.5,356.58,285.85
2016,10,24,11,0,126.0,289.0,4.6,17.0,368.0,344.14,275.16
2016,10,24,11,15,102.5,289.0,4.6,17.0,353.5,312.12,248.99
2016,10,24,11,30,79.0,289.0,4.6,17.0,339.0,290.72,231.35
2016,10,24,11,45,85.0,292.0,4.65,17.5,346.0,288.27,228.55
2016,10,24,12,0,91.0,295.0,4.7,18.0,353.0,284.91,224.9
2016,10,24,12,15,81.5,289.0,4.75,18.0,340.5,267.34,210.54
2016,10,24,12,30,72.0,283.0,4.8,18.0,328.0,250.76,197.05
2016,10,24,12,45,36.0,225.0,4.85,18.5,247.5,189.63,148.44
2016,10,24,13,0,0.0,167.0,4.9,19.0,167.0,135.55,105.75
2016,10,24,13,15,35.5,209.5,4.95,18.5,230.0,168.45,131.32
2016,10,24,13,30,71.0,252.0,5.0,18.0,293.0,194.81,151.43
2016,10,24,13,45,35.5,145.0,5.05,18.0,165.5,115.43,88.88
2016,10,24,14,0,0.0,38.0,5.1,18.0,38.0,31.45,21.86
2016,10,24,14,15,0.0,70.0,4.95,18.0,70.0,58.07,45.18
2016,10,24,14,30,0.0,102.0,4.8,18.0,102.0,83.28,67.21
2016,10,24,14,45,0.0,82.5,4.7,18.0,82.5,68.25,54.26
2016,10,24,15,0,0.0,63.0,4.6,18.0,63.0,52.19,40.34
2016,10,24,15,15,0.0,55.5,4.45,17.5,55.5,45.94,35.0
2016,10,24,15,30,0.0,48.0,4.3,17.0,48.0,39.69,29.59
2016,10,24,15,45,0.0,40.0,4.15,17.0,40.0,33.04,23.69
2016,10,24,16,0,0.0,32.0,4.0,17.0,32.0,26.4,17.72
2016,10,24,16,15,0.0,24.5,3.9,16.5,24.5,20.19,12.11
2016,10,24,16,30,0.0,17.0,3.8,16.0,17.0,13.99,6.46
2016,10,24,16,45,0.0,10.5,3.7,16.0,10.5,8.63,1.26
2016,10,24,17,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,3.65,15.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,3.45,15.0,10.0,8.54,0.0
2016,10,25,7,0,0.0,20.0,3.6,15.0,20.0,16.5,6.57
2016,10,25,7,15,0.0,36.0,3.6,15.0,36.0,31.66,20.57
2016,10,25,7,30,0.0,52.0,3.6,15.0,52.0,47.44,34.41
2016,10,25,7,45,0.0,69.0,3.65,15.5,69.0,63.78,48.53
2016,10,25,8,0,0.0,86.0,3.7,16.0,86.0,79.61,62.02
2016,10,25,8,15,0.0,103.0,3.65,16.0,103.0,95.1,75.12
2016,10,25,8,30,0.0,120.0,3.6,16.0,120.0,110.33,87.82
2016,10,25,8,45,24.0,146.0,3.55,16.5,156.5,154.37,124.95
2016,10,25,9,0,48.0,172.0,3.5,17.0,193.0,212.15,172.48
2016,10,25,9,15,24.0,145.0,3.55,17.0,155.5,157.31,126.39
2016,10,25,9,30,0.0,118.0,3.6,17.0,118.0,100.65,78.63
2016,10,25,9,45,0.0,124.5,3.7,17.5,124.5,105.96,82.75
2016,10,25,10,0,0.0,131.0,3.8,18.0,131.0,111.26,86.78
2016,10,25,10,15,0.0,117.5,3.85,18.0,117.5,98.79,76.39
2016,10,25,10,30,0.0,104.0,3.9,18.0,104.0,86.85,66.48
2016,10,25,10,45,0.0,76.0,3.95,18.5,76.0,63.15,46.77
2016,10,25,11,0,0.0,48.0,4.0,19.0,48.0,39.81,27.39
2016,10,25,11,15,0.0,69.0,4.0,19.0,69.0,57.33,41.83
2016,10,25,11,30,0.0,90.0,4.0,19.0,90.0,74.9,56.22
2016,10,25,11,45,0.0,120.0,4.05,19.0,120.0,99.85,76.59
2016,10,25,12,0,0.0,150.0,4.1,19.0,150.0,124.34,96.47
2016,10,25,12,15,0.0,148.5,4.0,19.0,148.5,122.7,95.13
2016,10,25,12,30,0.0,147.0,3.9,19.0,147.0,121.06,93.84
2016,10,25,12,45,0.0,142.5,3.85,19.0,142.5,117.05,90.65
2016,10,25,13,0,0.0,138.0,3.8,19.0,138.0,113.07,87.5
2016,10,25,13,15,53.5,198.0,3.75,19.0,228.5,163.68,126.34
2016,10,25,13,30,107.0,258.0,3.7,19.0,319.0,202.7,155.37
2016,10,25,13,45,55.5,214.0,3.65,19.5,245.5,161.21,124.68
2016,10,25,14,0,4.0,170.0,3.6,20.0,172.0,132.56,108.25
2016,10,25,14,15,2.0,126.5,3.5,19.5,127.5,101.58,82.29
2016,10,25,14,30,0.0,83.0,3.4,19.0,83.0,68.85,54.43
2016,10,25,14,45,0.0,47.5,3.35,19.0,47.5,39.29,28.83
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,9.88,3.06
2016,10,25,15,15,0.0,10.5,3.15,19.0,10.5,8.64,1.98
2016,10,25,15,30,0.0,9.0,3.0,19.0,9.0,7.4,0.89
2016,10,25,15,45,0.0,7.5,2.9,19.0,7.5,6.16,0.0
2016,10,25,16,0,0.0,6.0,2.8,19.0,6.0,4.92,0.0
2016,10,25,16,15,0.0,4.5,2.6,18.5,4.5,3.69,0.0
2016,10,25,16,30,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.5,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.0,1.7,13.5,28.0,131.61,0.0
2016,10,26,7,0,345.0,26.0,1.7,14.0,56.0,328.73,232.5
2016,10,26,7,15,446.0,34.5,1.7,14.5,98.5,418.6,336.17
2016,10,26,7,30,547.0,43.0,1.7,15.0,141.0,510.61,414.21
2016,10,26,7,45,608.0,48.0,1.75,15.5,187.0,562.0,456.71
2016,10,26,8,0,669.0,53.0,1.8,16.0,233.0,619.76,501.65
2016,10,26,8,15,708.0,57.0,1.85,16.5,278.0,656.98,529.06
2016,10,26,8,30,747.0,61.0,1.9,17.0,323.0,691.55,553.38
2016,10,26,8,45,774.0,63.5,2.0,17.5,365.0,711.72,566.68
2016,10,26,9,0,801.0,66.0,2.1,18.0,407.0,728.6,577.32
2016,10,26,9,15,820.0,68.0,2.15,18.5,443.5,735.12,579.92
2016,10,26,9,30,839.0,70.0,2.2,19.0,480.0,731.33,575.14
2016,10,26,9,45,855.0,70.5,2.3,19.5,512.0,727.0,570.47
2016,10,26,10,0,871.0,71.0,2.4,20.0,544.0,719.07,563.27
2016,10,26,10,15,880.0,72.5,2.45,20.0,568.5,703.64,551.55
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,684.72,536.37
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.0,658.79,514.64
2016,10,26,11,0,896.0,77.0,2.7,21.0,627.0,629.75,490.3
2016,10,26,11,15,900.0,77.5,2.75,21.0,637.5,597.01,463.48
2016,10,26,11,30,904.0,78.0,2.8,21.0,648.0,561.39,433.85
2016,10,26,11,45,903.0,79.5,2.9,21.5,650.0,521.51,399.58
2016,10,26,12,0,902.0,81.0,3.0,22.0,652.0,479.38,362.77
2016,10,26,12,15,901.5,80.5,3.0,22.0,647.5,433.64,322.8
2016,10,26,12,30,901.0,80.0,3.0,22.0,643.0,386.08,280.47
2016,10,26,12,45,894.0,81.0,3.05,22.0,629.5,336.19,235.81
2016,10,26,13,0,887.0,82.0,3.1,22.0,616.0,285.45,190.43
2016,10,26,13,15,880.0,81.0,3.05,21.5,595.5,232.56,144.88
2016,10,26,13,30,873.0,80.0,3.0,21.0,575.0,179.37,102.76
2016,10,26,13,45,861.0,79.0,2.95,21.0,547.0,125.68,68.68
2016,10,26,14,0,849.0,78.0,2.9,21.0,519.0,64.73,50.2
2016,10,26,14,15,833.0,76.0,2.8,20.5,485.0,61.53,47.71
2016,10,26,14,30,817.0,74.0,2.7,20.0,451.0,60.47,47.01
2016,10,26,14,45,794.5,71.5,2.65,20.0,411.0,58.97,45.82
2016,10,26,15,0,772.0,69.0,2.6,20.0,371.0,57.49,44.64
2016,10,26,15,15,739.0,65.5,2.45,19.5,327.5,55.13,42.76
2016,10,26,15,30,706.0,62.0,2.3,19.0,284.0,52.78,40.83
2016,10,26,15,45,658.0,57.0,2.2,19.0,237.5,49.07,37.53
2016,10,26,16,0,610.0,52.0,2.1,19.0,191.0,41.64,30.87
2016,10,26,16,15,531.5,45.0,1.8,18.0,145.5,36.41,26.11
2016,10,26,16,30,453.0,38.0,1.5,17.0,100.0,31.2,21.11
2016,10,26,16,45,226.5,31.0,1.25,16.5,62.0,24.08,12.77
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.56,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,4.92,0.0
2016,10,27,7,15,0.0,11.5,2.4,15.0,11.5,9.45,2.14
2016,10,27,7,30,0.0,17.0,2.5,15.0,17.0,13.98,6.17
2016,10,27,7,45,0.0,23.0,2.6,15.5,23.0,18.94,10.5
2016,10,27,8,0,0.0,29.0,2.7,16.0,29.0,23.91,14.79
2016,10,27,8,15,0.0,35.0,2.65,16.0,35.0,28.89,19.07
2016,10,27,8,30,0.0,41.0,2.6,16.0,41.0,33.87,23.3
2016,10,27,8,45,0.0,26.5,2.55,16.5,26.5,21.86,12.99
2016,10,27,9,0,0.0,12.0,2.5,17.0,12.0,9.89,2.76
2016,10,27,9,15,0.0,54.5,2.45,17.0,54.5,45.13,32.54
2016,10,27,9,30,0.0,97.0,2.4,17.0,97.0,81.44,62.81
2016,10,27,9,45,0.0,102.5,2.35,17.5,102.5,86.08,66.34
2016,10,27,10,0,0.0,108.0,2.3,18.0,108.0,90.7,69.89
2016,10,27,10,15,0.0,118.5,2.25,18.0,118.5,99.71,77.15
2016,10,27,10,30,0.0,129.0,2.2,18.0,129.0,108.62,84.31
2016,10,27,10,45,89.5,206.0,2.15,18.0,260.5,250.86,200.22
2016,10,27,11,0,179.0,283.0,2.1,18.0,392.0,369.25,292.19
2016,10,27,11,15,89.5,196.0,2.2,18.0,250.5,227.92,180.26
2016,10,27,11,30,0.0,109.0,2.3,18.0,109.0,90.78,69.3
2016,10,27,11,45,0.0,109.5,2.4,18.0,109.5,91.11,69.73
2016,10,27,12,0,0.0,110.0,2.5,18.0,110.0,91.43,69.99
2016,10,27,12,15,3.0,152.0,2.5,17.5,153.5,126.66,98.87
2016,10,27,12,30,6.0,194.0,2.5,17.0,197.0,160.23,126.19
2016,10,27,12,45,3.0,149.5,2.5,17.0,151.0,123.36,96.33
2016,10,27,13,0,0.0,105.0,2.5,17.0,105.0,86.95,66.72
2016,10,27,13,15,0.0,122.0,2.4,17.0,122.0,100.12,77.68
2016,10,27,13,30,0.0,139.0,2.3,17.0,139.0,112.6,88.03
2016,10,27,13,45,51.5,183.0,2.2,17.0,209.5,140.93,109.62
2016,10,27,14,0,103.0,227.0,2.1,17.0,280.0,159.85,132.65
2016,10,27,14,15,51.5,186.0,2.0,17.0,212.5,135.41,112.04
2016,10,27,14,30,0.0,145.0,1.9,17.0,145.0,113.64,93.64
2016,10,27,14,45,0.0,108.0,1.8,17.0,108.0,87.03,70.83
2016,10,27,15,0,0.0,71.0,1.7,17.0,71.0,58.88,46.4
2016,10,27,15,15,0.0,62.0,1.6,17.0,62.0,51.36,39.9
2016,10,27,15,30,0.0,53.0,1.5,17.0,53.0,43.86,33.31
2016,10,27,15,45,0.0,44.0,1.4,17.0,44.0,36.37,26.65
2016,10,27,16,0,0.0,35.0,1.3,17.0,35.0,28.89,19.92
2016,10,27,16,15,0.0,26.0,1.2,16.5,26.0,21.43,13.18
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,13.99,6.39
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.22,0.44
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,15.5,13.5,0.35,15.0,14.5,22.25,0.0
2016,10,28,7,0,31.0,27.0,0.3,15.0,29.0,67.42,39.72
2016,10,28,7,15,64.5,45.5,0.35,15.0,55.0,117.8,91.97
2016,10,28,7,30,98.0,64.0,0.4,15.0,81.0,163.95,132.89
2016,10,28,7,45,115.5,83.0,0.5,15.5,109.0,198.25,162.36
2016,10,28,8,0,133.0,102.0,0.6,16.0,137.0,231.73,190.31
2016,10,28,8,15,145.0,121.0,0.7,16.0,165.5,260.08,213.57
2016,10,28,8,30,157.0,140.0,0.8,16.0,194.0,287.43,235.47
2016,10,28,8,45,78.5,92.0,0.9,16.5,119.0,160.14,130.49
2016,10,28,9,0,0.0,44.0,1.0,17.0,44.0,36.38,25.16
2016,10,28,9,15,37.0,124.5,1.1,17.0,142.5,145.38,117.06
2016,10,28,9,30,74.0,205.0,1.2,17.0,241.0,258.23,208.08
2016,10,28,9,45,37.0,151.5,1.35,17.5,169.5,167.85,133.81
2016,10,28,10,0,0.0,98.0,1.5,18.0,98.0,81.89,62.49
2016,10,28,10,15,0.0,79.0,1.6,18.0,79.0,65.62,49.09
2016,10,28,10,30,0.0,60.0,1.7,18.0,60.0,49.78,35.91
2016,10,28,10,45,8.5,140.0,1.85,18.0,145.5,123.24,96.39
2016,10,28,11,0,17.0,220.0,2.0,18.0,231.0,197.3,155.85
2016,10,28,11,15,17.5,224.0,2.1,18.0,235.0,198.85,156.74
2016,10,28,11,30,18.0,228.0,2.2,18.0,239.0,200.27,157.74
2016,10,28,11,45,9.0,159.5,2.35,18.5,165.0,136.92,106.64
2016,10,28,12,0,0.0,91.0,2.5,19.0,91.0,75.72,56.86
2016,10,28,12,15,0.0,120.5,2.55,19.0,120.5,99.9,76.67
2016,10,28,12,30,0.0,150.0,2.6,19.0,150.0,123.37,95.74
2016,10,28,12,45,0.0,122.5,2.65,19.0,122.5,101.08,77.67
2016,10,28,13,0,0.0,95.0,2.7,19.0,95.0,78.93,59.67
2016,10,28,13,15,0.0,110.0,2.7,19.0,110.0,90.72,69.43
2016,10,28,13,30,0.0,125.0,2.7,19.0,125.0,101.97,78.73
2016,10,28,13,45,2.0,146.0,2.7,19.0,147.0,116.93,91.01
2016,10,28,14,0,4.0,167.0,2.7,19.0,169.0,130.03,106.6
2016,10,28,14,15,71.0,181.0,2.65,18.5,213.5,132.65,109.24
2016,10,28,14,30,138.0,195.0,2.6,18.0,258.0,134.98,111.67
2016,10,28,14,45,69.0,103.5,2.6,18.0,135.0,78.63,63.29
2016,10,28,15,0,0.0,12.0,2.6,18.0,12.0,9.88,3.09
2016,10,28,15,15,340.5,37.0,2.45,17.5,141.0,26.89,18.23
2016,10,28,15,30,681.0,62.0,2.3,17.0,270.0,52.75,41.16
2016,10,28,15,45,635.5,56.0,2.15,17.0,225.5,44.28,33.61
2016,10,28,16,0,590.0,50.0,2.0,17.0,181.0,40.07,29.71
2016,10,28,16,15,509.5,43.0,1.75,16.5,136.0,34.81,24.81
2016,10,28,16,30,429.0,36.0,1.5,16.0,91.0,29.57,19.65
2016,10,28,16,45,214.5,27.5,1.3,15.5,55.0,21.41,9.54
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,14.5,2.0,1.71,0.0
2016,10,29,7,0,0.0,4.0,1.8,15.0,4.0,3.28,0.0
2016,10,29,7,15,0.0,8.5,1.9,15.0,8.5,6.98,0.06
2016,10,29,7,30,0.0,13.0,2.0,15.0,13.0,10.68,3.36
2016,10,29,7,45,0.0,18.0,2.15,15.5,18.0,14.81,6.97
2016,10,29,8,0,0.0,23.0,2.3,16.0,23.0,18.94,10.54
2016,10,29,8,15,0.0,28.0,2.4,16.0,28.0,23.08,14.11
2016,10,29,8,30,0.0,33.0,2.5,16.0,33.0,27.23,17.65
2016,10,29,8,45,0.0,29.0,2.6,16.5,29.0,23.93,14.76
2016,10,29,9,0,0.0,25.0,2.7,17.0,25.0,20.63,11.89
2016,10,29,9,15,9.5,101.0,2.8,17.0,105.5,92.98,72.99
2016,10,29,9,30,19.0,177.0,2.9,17.0,186.0,173.07,138.98
2016,10,29,9,45,85.0,207.5,3.05,17.5,252.0,262.49,212.25
2016,10,29,10,0,151.0,238.0,3.2,18.0,318.0,348.64,280.61
2016,10,29,10,15,132.5,248.5,3.25,18.0,321.5,337.14,270.11
2016,10,29,10,30,114.0,259.0,3.3,18.0,325.0,314.79,251.57
2016,10,29,10,45,80.0,255.5,3.35,18.5,302.5,281.71,223.99
2016,10,29,11,0,46.0,252.0,3.4,19.0,280.0,251.24,198.65
2016,10,29,11,15,167.5,262.5,3.35,19.0,366.0,330.5,261.72
2016,10,29,11,30,289.0,273.0,3.3,19.0,452.0,396.9,312.16
2016,10,29,11,45,346.5,261.0,3.3,19.5,475.5,394.91,308.1
2016,10,29,12,0,404.0,249.0,3.3,20.0,499.0,387.71,299.46
2016,10,29,12,15,417.5,242.5,3.25,20.0,499.5,364.6,278.74
2016,10,29,12,30,431.0,236.0,3.2,20.0,500.0,336.0,253.35
2016,10,29,12,45,658.0,157.5,3.15,20.0,549.5,314.31,226.71
2016,10,29,13,0,885.0,79.0,3.1,20.0,599.0,274.12,182.3
2016,10,29,13,15,877.5,78.0,3.0,20.0,578.0,221.55,136.75
2016,10,29,13,30,870.0,77.0,2.9,20.0,557.0,168.74,95.44
2016,10,29,13,45,860.0,75.0,2.85,20.0,529.5,115.0,62.93
2016,10,29,14,0,850.0,73.0,2.8,20.0,502.0,67.23,52.62
2016,10,29,14,15,833.0,71.0,2.7,19.5,468.0,58.18,45.06
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,57.01,44.25
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,55.39,42.94
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,53.79,41.63
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,51.31,39.6
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,48.83,37.53
2016,10,29,15,45,647.0,52.5,2.1,18.0,222.5,45.39,34.42
2016,10,29,16,0,594.0,48.0,2.0,18.0,177.0,38.56,28.24
2016,10,29,16,15,512.5,41.0,1.85,17.5,132.5,33.24,23.3
2016,10,29,16,30,431.0,34.0,1.7,17.0,88.0,27.93,18.07
2016,10,29,16,45,285.5,23.5,1.55,16.5,52.5,19.38,7.25
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,11.1,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
