Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,10,30,7,30,0.0,1.0,4.3,15.0,1.0,0.82,0.0
2016,10,30,7,45,0.0,2.0,4.35,15.0,2.0,1.64,0.0
2016,10,30,8,0,0.0,3.0,4.4,15.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.45,15.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.5,15.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,4.5,4.55,15.5,4.5,3.7,0.0
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.12,0.0
2016,10,30,9,15,0.0,36.0,4.65,16.0,36.0,29.75,19.66
2016,10,30,9,30,0.0,67.0,4.7,16.0,67.0,55.55,41.39
2016,10,30,9,45,0.0,37.5,4.8,16.5,37.5,31.02,20.57
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.6,0.0
2016,10,30,10,15,0.0,10.0,4.95,17.0,10.0,8.26,1.3
2016,10,30,10,30,0.0,12.0,5.0,17.0,12.0,9.92,2.68
2016,10,30,10,45,206.5,123.0,5.1,17.5,246.0,251.94,205.46
2016,10,30,11,0,413.0,234.0,5.2,18.0,480.0,478.5,383.76
2016,10,30,11,15,236.5,250.5,5.15,18.0,392.0,365.09,291.47
2016,10,30,11,30,60.0,267.0,5.1,18.0,304.0,260.22,206.63
2016,10,30,11,45,30.0,146.5,5.1,18.0,165.0,138.31,108.37
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,21.53,12.29
2016,10,30,12,15,0.0,87.0,5.05,18.0,87.0,72.36,54.48
2016,10,30,12,30,0.0,148.0,5.0,18.0,148.0,121.71,95.02
2016,10,30,12,45,400.0,128.5,4.95,18.5,362.5,215.55,158.68
2016,10,30,13,0,800.0,109.0,4.9,19.0,577.0,271.24,184.68
2016,10,30,13,15,441.0,175.0,4.85,18.5,431.5,203.48,142.16
2016,10,30,13,30,82.0,241.0,4.8,18.0,286.0,186.16,144.27
2016,10,30,13,45,107.5,231.5,4.75,18.0,287.5,172.16,133.46
2016,10,30,14,0,133.0,222.0,4.7,18.0,289.0,150.58,124.79
2016,10,30,14,15,423.5,159.0,4.55,18.0,351.0,106.63,87.31
2016,10,30,14,30,714.0,96.0,4.4,18.0,413.0,69.8,55.57
2016,10,30,14,45,688.0,92.0,4.3,18.0,374.5,67.82,53.99
2016,10,30,15,0,662.0,88.0,4.2,18.0,336.0,65.87,52.39
2016,10,30,15,15,622.0,83.0,4.0,17.5,293.5,63.04,50.08
2016,10,30,15,30,582.0,78.0,3.8,17.0,251.0,60.24,47.72
2016,10,30,15,45,534.5,69.5,3.65,17.0,207.5,54.54,42.6
2016,10,30,16,0,487.0,61.0,3.5,17.0,164.0,48.74,37.24
2016,10,30,16,15,396.0,51.5,3.4,16.5,121.5,41.75,30.73
2016,10,30,16,30,305.0,42.0,3.3,16.0,79.0,32.49,21.88
2016,10,30,16,45,152.5,28.0,3.2,15.5,46.5,21.68,7.69
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,96.0,13.0,1.7,11.5,20.0,76.62,0.0
2016,10,31,7,0,192.0,26.0,1.7,12.0,40.0,204.72,99.67
2016,10,31,7,15,309.0,37.5,1.8,12.5,79.0,314.15,251.23
2016,10,31,7,30,426.0,49.0,1.9,13.0,118.0,417.84,343.54
2016,10,31,7,45,505.5,55.5,2.0,13.5,163.0,489.71,404.2
2016,10,31,8,0,585.0,62.0,2.1,14.0,208.0,560.69,461.45
2016,10,31,8,15,630.5,67.0,2.15,14.0,252.0,602.23,494.38
2016,10,31,8,30,676.0,72.0,2.2,14.0,296.0,641.45,524.4
2016,10,31,8,45,408.5,121.5,2.3,14.5,262.0,482.75,397.83
2016,10,31,9,0,141.0,171.0,2.4,15.0,228.0,298.52,245.28
2016,10,31,9,15,112.0,185.5,2.45,15.0,233.5,286.06,234.5
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,259.49,211.75
2016,10,31,9,45,65.5,208.0,2.55,15.5,240.0,248.91,201.9
2016,10,31,10,0,48.0,216.0,2.6,16.0,241.0,239.0,192.64
2016,10,31,10,15,48.0,225.5,2.6,16.0,252.0,243.26,195.63
2016,10,31,10,30,48.0,235.0,2.6,16.0,263.0,247.25,198.37
2016,10,31,10,45,95.0,254.0,2.65,16.5,310.5,289.33,231.81
2016,10,31,11,0,142.0,273.0,2.7,17.0,358.0,335.83,267.69
2016,10,31,11,15,185.0,275.5,2.75,17.0,387.5,350.66,278.68
2016,10,31,11,30,228.0,278.0,2.8,17.0,417.0,361.67,286.33
2016,10,31,11,45,258.0,274.5,2.85,17.0,432.0,362.14,285.29
2016,10,31,12,0,288.0,271.0,2.9,17.0,447.0,353.32,276.59
2016,10,31,12,15,190.5,272.0,2.95,17.0,388.0,294.51,230.18
2016,10,31,12,30,93.0,273.0,3.0,17.0,329.0,247.56,194.07
2016,10,31,12,45,153.5,268.0,3.1,17.5,358.0,250.24,193.51
2016,10,31,13,0,214.0,263.0,3.2,18.0,387.0,246.23,186.71
2016,10,31,13,15,212.0,254.0,3.25,18.0,373.0,222.15,166.83
2016,10,31,13,30,210.0,245.0,3.3,18.0,359.0,198.19,148.27
2016,10,31,13,45,116.5,216.5,3.35,18.0,279.5,157.91,121.51
2016,10,31,14,0,23.0,188.0,3.4,18.0,200.0,143.59,118.71
2016,10,31,14,15,11.5,156.5,3.45,17.5,162.5,121.92,100.62
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,99.43,81.59
2016,10,31,14,45,0.0,113.5,3.55,17.0,113.5,90.64,74.13
2016,10,31,15,0,0.0,102.0,3.6,17.0,102.0,81.75,66.52
2016,10,31,15,15,0.0,89.0,3.55,16.5,89.0,71.71,57.91
2016,10,31,15,30,0.0,76.0,3.5,16.0,76.0,61.57,49.08
2016,10,31,15,45,0.0,62.5,3.5,16.0,62.5,50.97,39.61
2016,10,31,16,0,0.0,49.0,3.5,16.0,49.0,40.28,29.93
2016,10,31,16,15,0.0,36.0,3.5,15.5,36.0,29.76,20.37
2016,10,31,16,30,0.0,23.0,3.5,15.0,23.0,18.97,10.42
2016,10,31,16,45,0.0,13.0,3.5,15.0,13.0,10.7,0.24
2016,10,31,17,0,0.0,3.0,3.5,15.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,3.6,15.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,12.0,1.95,12.0,19.0,79.53,0.0
2016,11,1,7,0,204.0,24.0,1.9,12.0,38.0,206.79,82.52
2016,11,1,7,15,324.5,35.0,1.95,12.5,77.0,321.84,256.0
2016,11,1,7,30,445.0,46.0,2.0,13.0,116.0,427.08,350.48
2016,11,1,7,45,520.0,52.5,2.05,13.5,161.0,495.1,408.2
2016,11,1,8,0,595.0,59.0,2.1,14.0,206.0,562.35,462.52
2016,11,1,8,15,642.0,64.0,2.15,14.0,250.5,604.85,496.32
2016,11,1,8,30,689.0,69.0,2.2,14.0,295.0,645.07,527.16
2016,11,1,8,45,722.0,72.5,2.25,14.5,336.5,665.48,541.06
2016,11,1,9,0,755.0,76.0,2.3,15.0,378.0,687.87,556.08
2016,11,1,9,15,777.5,78.5,2.25,15.0,415.0,697.61,561.78
2016,11,1,9,30,800.0,81.0,2.2,15.0,452.0,703.74,564.82
2016,11,1,9,45,817.5,82.5,2.15,15.5,484.0,701.36,560.55
2016,11,1,10,0,835.0,84.0,2.1,16.0,516.0,695.27,553.54
2016,11,1,10,15,845.5,85.5,1.95,16.0,540.5,680.64,539.81
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,662.5,523.39
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,638.17,501.62
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,610.61,477.26
2016,11,1,11,15,874.0,89.5,1.5,17.0,610.0,575.7,448.06
2016,11,1,11,30,878.0,90.0,1.4,17.0,620.0,540.93,418.33
2016,11,1,11,45,877.5,90.5,1.35,17.5,621.5,501.38,383.9
2016,11,1,12,0,877.0,91.0,1.3,18.0,623.0,459.68,347.15
2016,11,1,12,15,874.5,90.5,1.25,18.0,617.5,414.41,307.55
2016,11,1,12,30,872.0,90.0,1.2,18.0,612.0,367.57,265.89
2016,11,1,12,45,868.0,89.0,1.2,18.0,598.5,314.93,219.35
2016,11,1,13,0,864.0,88.0,1.2,18.0,585.0,263.99,174.19
2016,11,1,13,15,855.0,87.0,1.15,18.0,564.0,211.45,129.57
2016,11,1,13,30,846.0,86.0,1.1,18.0,543.0,158.91,89.61
2016,11,1,13,45,832.0,84.5,1.1,18.0,514.5,105.96,59.4
2016,11,1,14,0,818.0,83.0,1.1,18.0,486.0,66.33,52.3
2016,11,1,14,15,799.5,80.5,1.1,18.0,452.0,64.94,51.26
2016,11,1,14,30,781.0,78.0,1.1,18.0,418.0,63.58,50.19
2016,11,1,14,45,752.0,75.5,1.1,18.0,378.5,62.12,49.03
2016,11,1,15,0,723.0,73.0,1.1,18.0,339.0,60.71,47.89
2016,11,1,15,15,685.5,69.0,1.15,17.5,295.5,53.25,41.49
2016,11,1,15,30,648.0,65.0,1.2,17.0,252.0,50.81,39.43
2016,11,1,15,45,591.5,59.0,1.25,17.0,207.5,46.68,35.68
2016,11,1,16,0,535.0,53.0,1.3,17.0,163.0,42.55,31.79
2016,11,1,16,15,444.0,44.5,1.45,16.0,119.5,36.15,25.86
2016,11,1,16,30,353.0,36.0,1.6,15.0,76.0,29.74,19.39
2016,11,1,16,45,207.0,23.0,1.75,14.5,43.5,19.05,3.27
2016,11,1,17,0,61.0,10.0,1.9,14.0,11.0,8.54,0.0
2016,11,1,17,15,30.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,88.51,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,223.49,64.61
2016,11,2,7,15,353.0,32.5,1.85,10.5,76.0,338.58,269.03
2016,11,2,7,30,472.0,43.0,1.9,11.0,116.0,441.88,363.81
2016,11,2,7,45,542.0,50.0,2.0,11.5,161.0,506.52,419.57
2016,11,2,8,0,612.0,57.0,2.1,12.0,206.0,570.48,471.98
2016,11,2,8,15,657.5,62.0,2.1,12.5,250.0,611.72,503.98
2016,11,2,8,30,703.0,67.0,2.1,13.0,294.0,650.66,532.77
2016,11,2,8,45,735.0,70.5,2.15,14.0,336.0,670.39,545.23
2016,11,2,9,0,767.0,74.0,2.2,15.0,378.0,691.84,558.53
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.5,700.67,562.49
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,705.89,563.78
2016,11,2,9,45,836.0,77.5,2.1,16.5,484.5,705.95,561.66
2016,11,2,10,0,862.0,76.0,2.1,17.0,518.0,696.55,552.73
2016,11,2,10,15,872.0,77.5,1.95,17.0,542.5,681.75,539.1
2016,11,2,10,30,882.0,79.0,1.8,17.0,567.0,663.47,522.55
2016,11,2,10,45,888.0,79.5,1.7,17.5,584.5,638.2,500.07
2016,11,2,11,0,894.0,80.0,1.6,18.0,602.0,609.79,475.08
2016,11,2,11,15,897.0,80.5,1.5,18.0,611.5,576.66,447.11
2016,11,2,11,30,900.0,81.0,1.4,18.0,621.0,540.77,416.54
2016,11,2,11,45,900.5,81.5,1.3,18.5,623.0,501.07,381.73
2016,11,2,12,0,901.0,82.0,1.2,19.0,625.0,459.09,344.52
2016,11,2,12,15,899.0,81.5,1.1,19.0,619.0,413.19,304.26
2016,11,2,12,30,897.0,81.0,1.0,19.0,613.0,365.62,261.94
2016,11,2,12,45,893.5,80.0,0.95,19.5,600.0,315.77,217.13
2016,11,2,13,0,890.0,79.0,0.9,20.0,587.0,264.83,171.85
2016,11,2,13,15,882.0,77.5,0.85,20.0,566.0,211.85,127.42
2016,11,2,13,30,874.0,76.0,0.8,20.0,545.0,158.69,87.75
2016,11,2,13,45,861.5,75.0,0.75,20.0,517.0,105.66,58.77
2016,11,2,14,0,849.0,74.0,0.7,20.0,489.0,60.37,46.74
2016,11,2,14,15,832.0,72.0,0.7,20.0,454.5,59.19,45.9
2016,11,2,14,30,815.0,70.0,0.7,20.0,420.0,58.03,45.0
2016,11,2,14,45,789.0,67.5,0.75,20.0,380.5,56.41,43.69
2016,11,2,15,0,763.0,65.0,0.8,20.0,341.0,54.81,42.38
2016,11,2,15,15,727.5,61.0,0.85,19.5,298.0,51.94,40.01
2016,11,2,15,30,692.0,57.0,0.9,19.0,255.0,49.06,37.57
2016,11,2,15,45,636.5,52.0,0.95,18.5,209.5,45.19,34.14
2016,11,2,16,0,581.0,47.0,1.0,18.0,164.0,37.96,27.64
2016,11,2,16,15,494.5,39.5,1.1,17.0,120.5,32.21,22.3
2016,11,2,16,30,408.0,32.0,1.2,16.0,77.0,26.46,16.42
2016,11,2,16,45,204.0,16.0,1.3,15.5,38.5,12.91,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,90.41,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,225.32,31.1
2016,11,3,7,15,363.5,31.0,2.05,11.5,74.5,343.2,269.53
2016,11,3,7,30,485.0,41.0,2.1,12.0,114.0,447.29,366.56
2016,11,3,7,45,556.5,47.5,2.15,12.5,159.0,512.12,422.53
2016,11,3,8,0,628.0,54.0,2.2,13.0,204.0,576.36,474.99
2016,11,3,8,15,673.5,59.0,2.15,13.5,248.5,612.04,502.5
2016,11,3,8,30,719.0,64.0,2.1,14.0,293.0,651.7,531.61
2016,11,3,8,45,750.5,67.0,2.1,14.5,335.0,675.33,547.69
2016,11,3,9,0,782.0,70.0,2.1,15.0,377.0,695.61,560.78
2016,11,3,9,15,803.5,72.5,2.05,15.5,414.0,704.26,564.6
2016,11,3,9,30,825.0,75.0,2.0,16.0,451.0,709.28,565.72
2016,11,3,9,45,844.5,75.5,2.0,17.0,483.0,706.75,560.65
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,694.99,549.02
2016,11,3,10,15,874.0,77.5,1.9,18.5,539.5,680.13,534.57
2016,11,3,10,30,884.0,79.0,1.8,19.0,564.0,661.8,517.41
2016,11,3,10,45,890.0,79.5,1.7,19.5,581.5,636.49,495.03
2016,11,3,11,0,896.0,80.0,1.6,20.0,599.0,608.04,470.15
2016,11,3,11,15,899.5,80.5,1.5,20.0,609.0,575.15,442.52
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,539.45,412.27
2016,11,3,11,45,902.5,81.5,1.35,20.5,620.5,499.22,377.52
2016,11,3,12,0,902.0,82.0,1.3,21.0,622.0,456.79,340.4
2016,11,3,12,15,900.0,82.0,1.25,21.0,616.0,411.34,300.84
2016,11,3,12,30,898.0,82.0,1.2,21.0,610.0,364.2,259.16
2016,11,3,12,45,891.5,81.5,1.15,21.0,596.0,313.94,214.72
2016,11,3,13,0,885.0,81.0,1.1,21.0,582.0,262.87,169.98
2016,11,3,13,15,876.5,80.0,1.05,21.0,561.0,210.48,126.26
2016,11,3,13,30,868.0,79.0,1.0,21.0,540.0,157.94,87.48
2016,11,3,13,45,853.5,78.0,1.0,21.5,511.5,98.11,53.48
2016,11,3,14,0,839.0,77.0,1.0,22.0,483.0,62.47,48.18
2016,11,3,14,15,821.5,74.5,0.95,21.5,449.0,60.97,47.14
2016,11,3,14,30,804.0,72.0,0.9,21.0,415.0,59.48,46.07
2016,11,3,14,45,726.5,74.0,0.85,21.0,362.0,60.84,47.34
2016,11,3,15,0,649.0,76.0,0.8,21.0,309.0,57.32,44.38
2016,11,3,15,15,604.0,74.0,0.75,20.5,269.5,56.48,43.79
2016,11,3,15,30,559.0,72.0,0.7,20.0,230.0,55.82,43.27
2016,11,3,15,45,506.5,64.5,0.7,20.0,188.0,50.78,38.75
2016,11,3,16,0,454.0,57.0,0.7,20.0,146.0,45.69,34.04
2016,11,3,16,15,381.5,45.5,0.75,19.5,106.5,36.96,26.06
2016,11,3,16,30,309.0,34.0,0.8,19.0,67.0,28.03,17.29
2016,11,3,16,45,154.5,17.0,0.85,18.5,33.5,13.75,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.0,2.0,11.5,15.5,75.54,0.0
2016,11,4,7,0,200.0,20.0,2.0,12.0,31.0,192.59,0.0
2016,11,4,7,15,324.5,31.5,2.05,12.5,70.0,314.63,243.69
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,421.54,344.47
2016,11,4,7,45,523.0,50.0,2.2,13.5,153.5,488.55,402.46
2016,11,4,8,0,597.0,57.0,2.3,14.0,198.0,554.87,456.94
2016,11,4,8,15,644.5,62.5,2.15,14.5,242.0,597.91,489.9
2016,11,4,8,30,692.0,68.0,2.0,15.0,286.0,638.68,519.35
2016,11,4,8,45,723.5,72.0,1.95,15.5,327.5,658.04,531.97
2016,11,4,9,0,755.0,76.0,1.9,16.0,369.0,679.6,545.77
2016,11,4,9,15,777.5,78.5,1.75,16.5,406.0,689.2,549.58
2016,11,4,9,30,800.0,81.0,1.6,17.0,443.0,695.18,550.6
2016,11,4,9,45,816.0,83.5,1.45,17.5,474.0,692.78,545.47
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,686.7,537.06
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,672.43,522.45
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,654.65,505.25
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,630.18,483.63
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,602.49,459.53
2016,11,4,11,15,873.0,90.5,0.7,20.0,599.5,569.75,432.32
2016,11,4,11,30,877.0,91.0,0.6,20.0,609.0,534.22,402.57
2016,11,4,11,45,878.5,91.0,0.5,20.5,611.5,494.39,368.37
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,452.26,331.86
2016,11,4,12,15,877.5,90.5,0.3,21.0,608.0,406.08,292.35
2016,11,4,12,30,875.0,90.0,0.2,21.0,602.0,358.35,250.96
2016,11,4,12,45,873.0,88.0,0.15,21.5,589.0,308.16,207.12
2016,11,4,13,0,871.0,86.0,0.1,22.0,576.0,256.84,162.81
2016,11,4,13,15,862.0,85.0,0.15,22.0,555.0,204.25,120.24
2016,11,4,13,30,853.0,84.0,0.2,22.0,534.0,151.65,82.46
2016,11,4,13,45,841.0,82.0,0.25,22.0,506.0,98.38,54.63
2016,11,4,14,0,829.0,80.0,0.3,22.0,478.0,64.6,49.95
2016,11,4,14,15,810.5,77.5,0.3,22.0,444.0,63.14,48.9
2016,11,4,14,30,792.0,75.0,0.3,22.0,410.0,61.7,47.78
2016,11,4,14,45,767.0,72.0,0.35,22.0,371.0,59.82,46.26
2016,11,4,15,0,742.0,69.0,0.4,22.0,332.0,57.96,44.74
2016,11,4,15,15,704.5,64.5,0.45,21.5,289.0,54.77,42.12
2016,11,4,15,30,667.0,60.0,0.5,21.0,246.0,47.35,35.75
2016,11,4,15,45,611.0,54.5,0.55,20.5,201.0,43.47,32.33
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,39.62,28.78
2016,11,4,16,15,462.5,40.5,0.7,19.5,113.0,33.08,22.7
2016,11,4,16,30,370.0,32.0,0.8,19.0,70.0,26.52,15.87
2016,11,4,16,45,185.0,16.0,0.9,18.5,35.0,12.98,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,101.5,9.5,0.65,12.0,14.5,75.8,0.0
2016,11,5,7,0,203.0,19.0,0.7,12.0,29.0,191.18,0.0
2016,11,5,7,15,324.0,30.0,0.7,12.5,67.0,311.6,235.81
2016,11,5,7,30,445.0,41.0,0.7,13.0,105.0,414.79,333.68
2016,11,5,7,45,512.5,49.0,0.75,13.5,148.0,477.71,387.08
2016,11,5,8,0,580.0,57.0,0.8,14.0,191.0,540.07,437.07
2016,11,5,8,15,626.5,62.0,0.8,14.5,234.5,581.47,468.42
2016,11,5,8,30,673.0,67.0,0.8,15.0,278.0,620.65,496.64
2016,11,5,8,45,704.0,71.5,0.85,15.5,318.0,644.82,513.27
2016,11,5,9,0,735.0,76.0,0.9,16.0,358.0,661.98,524.37
2016,11,5,9,15,708.0,85.5,0.85,16.5,379.0,647.16,510.98
2016,11,5,9,30,681.0,95.0,0.8,17.0,400.0,625.72,492.7
2016,11,5,9,45,628.5,118.5,0.8,17.5,415.5,599.2,470.21
2016,11,5,10,0,576.0,142.0,0.8,18.0,431.0,569.97,445.85
2016,11,5,10,15,706.5,114.0,0.8,18.0,485.0,609.55,474.72
2016,11,5,10,30,837.0,86.0,0.8,18.0,539.0,637.83,493.79
2016,11,5,10,45,845.5,86.0,0.85,18.5,556.0,614.05,473.65
2016,11,5,11,0,854.0,86.0,0.9,19.0,573.0,587.07,451.37
2016,11,5,11,15,615.5,162.0,1.0,19.0,516.0,496.63,382.43
2016,11,5,11,30,377.0,238.0,1.1,19.0,459.0,403.57,311.68
2016,11,5,11,45,619.0,162.0,1.2,19.5,526.5,436.33,333.55
2016,11,5,12,0,861.0,86.0,1.3,20.0,594.0,438.27,328.4
2016,11,5,12,15,858.0,86.0,1.35,20.0,588.0,394.39,289.95
2016,11,5,12,30,855.0,86.0,1.4,20.0,582.0,349.01,249.74
2016,11,5,12,45,699.5,131.0,1.45,20.0,530.5,291.14,204.23
2016,11,5,13,0,544.0,176.0,1.5,20.0,479.0,248.44,172.85
2016,11,5,13,15,680.5,130.5,1.55,20.0,495.5,203.14,129.73
2016,11,5,13,30,817.0,85.0,1.6,20.0,512.0,146.64,81.66
2016,11,5,13,45,622.5,127.5,1.65,20.0,443.0,112.71,73.01
2016,11,5,14,0,428.0,170.0,1.7,20.0,374.0,113.54,92.33
2016,11,5,14,15,488.5,144.0,1.7,19.5,361.0,98.88,80.15
2016,11,5,14,30,549.0,118.0,1.7,19.0,348.0,85.07,68.61
2016,11,5,14,45,481.5,116.5,1.75,19.0,304.0,82.71,66.72
2016,11,5,15,0,414.0,115.0,1.8,19.0,260.0,81.88,66.11
2016,11,5,15,15,388.5,103.5,1.75,18.5,225.5,74.7,60.03
2016,11,5,15,30,363.0,92.0,1.7,18.0,191.0,67.31,53.65
2016,11,5,15,45,329.5,78.0,1.7,17.5,155.5,57.87,45.3
2016,11,5,16,0,296.0,64.0,1.7,17.0,120.0,48.15,36.52
2016,11,5,16,15,241.0,49.0,1.6,16.5,86.0,37.31,26.57
2016,11,5,16,30,186.0,34.0,1.5,16.0,52.0,26.2,15.58
2016,11,5,16,45,93.0,17.0,1.45,16.0,26.0,13.21,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.0,0.85,14.0,2.0,1.71,0.0
2016,11,6,7,0,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,11,6,7,15,0.0,10.5,0.9,14.5,10.5,8.63,0.94
2016,11,6,7,30,0.0,17.0,1.0,15.0,17.0,13.99,6.0
2016,11,6,7,45,0.0,24.5,1.1,15.5,24.5,20.19,11.44
2016,11,6,8,0,0.0,32.0,1.2,16.0,32.0,26.4,16.85
2016,11,6,8,15,0.0,40.0,1.2,16.0,40.0,33.04,22.6
2016,11,6,8,30,0.0,48.0,1.2,16.0,48.0,39.69,28.3
2016,11,6,8,45,0.0,55.0,1.3,16.0,55.0,45.52,33.23
2016,11,6,9,0,0.0,62.0,1.4,16.0,62.0,51.36,38.12
2016,11,6,9,15,15.0,117.0,1.4,16.0,124.0,113.0,90.2
2016,11,6,9,30,30.0,172.0,1.4,16.0,186.0,189.67,153.18
2016,11,6,9,45,96.5,196.0,1.4,16.5,243.5,258.01,208.81
2016,11,6,10,0,163.0,220.0,1.4,17.0,301.0,335.07,269.33
2016,11,6,10,15,107.5,223.0,1.35,17.0,277.5,280.37,224.27
2016,11,6,10,30,52.0,226.0,1.3,17.0,254.0,240.96,191.77
2016,11,6,10,45,114.5,242.5,1.3,17.5,306.5,298.61,237.22
2016,11,6,11,0,177.0,259.0,1.3,18.0,359.0,340.41,268.63
2016,11,6,11,15,130.5,260.0,1.35,18.0,334.5,304.4,239.53
2016,11,6,11,30,84.0,261.0,1.4,18.0,310.0,265.79,208.95
2016,11,6,11,45,189.5,258.0,1.45,18.5,369.0,307.77,240.42
2016,11,6,12,0,295.0,255.0,1.5,19.0,428.0,337.87,260.56
2016,11,6,12,15,328.0,245.5,1.5,19.0,436.0,321.87,245.51
2016,11,6,12,30,361.0,236.0,1.5,19.0,444.0,302.53,227.44
2016,11,6,12,45,333.0,235.5,1.5,19.0,424.5,270.19,200.72
2016,11,6,13,0,305.0,235.0,1.5,19.0,405.0,240.04,176.34
2016,11,6,13,15,337.0,219.5,1.45,19.0,400.5,211.77,151.88
2016,11,6,13,30,369.0,204.0,1.4,19.0,396.0,180.3,127.1
2016,11,6,13,45,480.0,166.0,1.4,19.5,401.5,129.91,90.83
2016,11,6,14,0,591.0,128.0,1.4,20.0,407.0,89.68,71.94
2016,11,6,14,15,443.5,145.5,1.35,19.5,346.5,99.4,80.63
2016,11,6,14,30,296.0,163.0,1.3,19.0,286.0,113.64,93.13
2016,11,6,14,45,286.5,148.5,1.3,19.0,258.0,104.87,85.75
2016,11,6,15,0,277.0,134.0,1.3,19.0,230.0,95.84,78.12
2016,11,6,15,15,262.5,117.5,1.15,18.5,199.5,85.24,69.14
2016,11,6,15,30,248.0,101.0,1.0,18.0,169.0,74.32,59.71
2016,11,6,15,45,227.0,84.0,0.9,17.5,137.5,62.71,49.48
2016,11,6,16,0,206.0,67.0,0.8,17.0,106.0,50.76,38.76
2016,11,6,16,15,165.0,50.0,0.75,16.5,75.5,38.4,27.46
2016,11,6,16,30,124.0,33.0,0.7,16.0,45.0,25.76,14.99
2016,11,6,16,45,62.0,16.5,0.7,16.0,22.5,13.16,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,6.83,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.73,0.0
2016,11,7,7,15,55.5,32.0,1.5,13.5,39.5,93.14,65.22
2016,11,7,7,30,111.0,48.0,1.5,14.0,63.0,164.33,132.09
2016,11,7,7,45,134.0,66.5,1.55,14.5,91.5,202.85,166.5
2016,11,7,8,0,157.0,85.0,1.6,15.0,120.0,240.27,198.77
2016,11,7,8,15,171.0,102.5,1.55,15.5,148.0,268.49,222.2
2016,11,7,8,30,185.0,120.0,1.5,16.0,176.0,280.75,232.09
2016,11,7,8,45,193.0,137.0,1.45,16.5,203.0,301.46,247.98
2016,11,7,9,0,201.0,154.0,1.4,17.0,230.0,320.99,262.37
2016,11,7,9,15,167.5,172.0,1.35,17.5,239.5,310.14,251.55
2016,11,7,9,30,134.0,190.0,1.3,18.0,249.0,298.8,240.54
2016,11,7,9,45,429.0,146.0,1.3,18.5,353.5,477.48,382.51
2016,11,7,10,0,724.0,102.0,1.3,19.0,458.0,624.93,491.63
2016,11,7,10,15,736.5,104.0,1.25,19.5,481.5,613.87,478.99
2016,11,7,10,30,749.0,106.0,1.2,20.0,505.0,599.55,465.41
2016,11,7,10,45,757.5,107.0,1.15,20.5,521.5,578.51,446.81
2016,11,7,11,0,766.0,108.0,1.1,21.0,538.0,553.99,425.49
2016,11,7,11,15,770.5,108.5,1.05,21.0,547.5,525.0,401.36
2016,11,7,11,30,775.0,109.0,1.0,21.0,557.0,493.44,374.84
2016,11,7,11,45,776.5,109.0,1.0,21.5,559.5,457.63,344.17
2016,11,7,12,0,778.0,109.0,1.0,22.0,562.0,419.77,311.31
2016,11,7,12,15,588.0,167.0,1.0,22.0,507.5,357.59,263.4
2016,11,7,12,30,398.0,225.0,1.0,22.0,453.0,304.74,224.37
2016,11,7,12,45,390.0,221.0,1.05,22.0,440.0,273.63,198.46
2016,11,7,13,0,382.0,217.0,1.1,22.0,427.0,242.79,172.93
2016,11,7,13,15,373.5,210.0,1.05,22.0,409.0,210.23,147.04
2016,11,7,13,30,365.0,203.0,1.0,22.0,391.0,178.33,124.14
2016,11,7,13,45,288.0,202.5,1.0,22.0,346.0,148.03,108.74
2016,11,7,14,0,211.0,202.0,1.0,22.0,301.0,140.22,113.76
2016,11,7,14,15,207.0,187.5,0.95,22.0,279.0,131.52,106.7
2016,11,7,14,30,203.0,173.0,0.9,22.0,257.0,122.55,99.38
2016,11,7,14,45,198.0,156.5,0.9,22.0,231.5,112.19,90.84
2016,11,7,15,0,193.0,140.0,0.9,22.0,206.0,101.53,81.95
2016,11,7,15,15,182.0,122.5,0.8,21.5,178.5,89.94,72.26
2016,11,7,15,30,171.0,105.0,0.7,21.0,151.0,78.03,62.12
2016,11,7,15,45,153.5,86.5,0.6,20.5,122.0,63.82,49.78
2016,11,7,16,0,136.0,68.0,0.5,20.0,93.0,51.01,38.44
2016,11,7,16,15,103.5,50.0,0.5,19.5,66.0,38.1,26.79
2016,11,7,16,30,71.0,32.0,0.5,19.0,39.0,24.87,13.76
2016,11,7,16,45,35.5,16.0,0.55,19.0,19.5,13.04,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,9.39,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,18.78,0.0
2016,11,8,7,15,201.5,30.0,1.3,13.5,57.0,222.0,157.69
2016,11,8,7,30,403.0,38.0,1.3,14.0,92.0,376.61,303.29
2016,11,8,7,45,479.5,45.5,1.35,15.0,134.0,444.02,361.28
2016,11,8,8,0,556.0,53.0,1.4,16.0,176.0,511.28,415.48
2016,11,8,8,15,605.0,58.5,1.3,16.5,218.0,554.52,448.61
2016,11,8,8,30,654.0,64.0,1.2,17.0,260.0,595.72,478.41
2016,11,8,8,45,688.0,67.5,1.15,17.5,300.0,620.6,495.07
2016,11,8,9,0,722.0,71.0,1.1,18.0,340.0,639.01,506.39
2016,11,8,9,15,745.5,73.5,1.05,18.5,375.5,649.47,511.54
2016,11,8,9,30,769.0,76.0,1.0,19.0,411.0,656.46,514.08
2016,11,8,9,45,742.0,87.5,0.95,19.5,429.5,634.67,495.19
2016,11,8,10,0,715.0,99.0,0.9,20.0,448.0,613.17,476.3
2016,11,8,10,15,779.0,88.0,0.85,20.0,485.5,620.22,479.9
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,619.96,477.57
2016,11,8,10,45,849.0,78.5,0.8,20.5,540.0,597.14,457.88
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,571.26,435.91
2016,11,8,11,15,859.0,80.5,0.75,21.5,566.5,540.34,409.5
2016,11,8,11,30,863.0,81.0,0.7,22.0,576.0,506.71,380.67
2016,11,8,11,45,863.0,81.5,0.7,22.5,578.0,468.7,348.42
2016,11,8,12,0,863.0,82.0,0.7,23.0,580.0,428.54,313.86
2016,11,8,12,15,861.5,81.5,0.7,23.0,575.0,385.0,276.56
2016,11,8,12,30,860.0,81.0,0.7,23.0,570.0,339.84,237.23
2016,11,8,12,45,856.0,80.0,0.7,23.0,557.0,292.18,195.65
2016,11,8,13,0,852.0,79.0,0.7,23.0,544.0,243.54,153.75
2016,11,8,13,15,844.0,78.0,0.7,23.0,524.0,187.99,108.85
2016,11,8,13,30,836.0,77.0,0.7,23.0,504.0,137.01,72.98
2016,11,8,13,45,823.0,75.5,0.75,23.0,477.5,85.56,48.26
2016,11,8,14,0,810.0,74.0,0.8,23.0,451.0,60.28,46.19
2016,11,8,14,15,792.0,72.0,0.7,23.0,418.0,59.1,45.32
2016,11,8,14,30,774.0,70.0,0.6,23.0,385.0,57.96,44.44
2016,11,8,14,45,747.5,67.0,0.55,23.0,347.0,55.98,42.82
2016,11,8,15,0,721.0,64.0,0.5,23.0,309.0,54.01,41.19
2016,11,8,15,15,683.5,60.0,0.45,22.5,267.5,51.14,38.82
2016,11,8,15,30,646.0,56.0,0.4,22.0,226.0,44.35,32.98
2016,11,8,15,45,586.5,50.5,0.35,22.0,183.0,40.39,29.4
2016,11,8,16,0,527.0,45.0,0.3,22.0,140.0,36.45,25.7
2016,11,8,16,15,432.5,36.5,0.6,21.0,99.0,29.83,19.59
2016,11,8,16,30,338.0,28.0,0.9,20.0,58.0,23.2,12.05
2016,11,8,16,45,169.0,14.0,1.2,19.0,29.0,11.4,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,18.0,87.35,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,52.0,235.65,161.72
2016,11,9,7,30,346.0,41.0,1.5,14.0,86.0,337.47,271.59
2016,11,9,7,45,423.5,50.5,1.55,14.5,127.5,407.57,333.56
2016,11,9,8,0,501.0,60.0,1.6,15.0,169.0,477.49,391.76
2016,11,9,8,15,552.5,67.0,1.5,15.5,211.0,524.33,428.49
2016,11,9,8,30,604.0,74.0,1.4,16.0,253.0,569.05,461.75
2016,11,9,8,45,649.0,72.5,1.35,16.5,290.0,596.01,480.47
2016,11,9,9,0,694.0,71.0,1.3,17.0,327.0,616.08,493.4
2016,11,9,9,15,719.0,73.5,1.3,17.5,362.0,627.84,500.21
