Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,30,744.0,76.0,1.3,18.0,397.0,636.21,504.41
2016,11,9,9,45,725.5,88.0,1.35,18.5,419.5,624.05,492.92
2016,11,9,10,0,707.0,100.0,1.4,19.0,442.0,606.66,477.58
2016,11,9,10,15,763.5,94.0,1.4,19.5,480.5,614.13,480.91
2016,11,9,10,30,820.0,88.0,1.4,20.0,519.0,618.96,481.6
2016,11,9,10,45,828.5,89.0,1.4,20.5,536.0,596.81,462.12
2016,11,9,11,0,837.0,90.0,1.4,21.0,553.0,571.48,440.21
2016,11,9,11,15,840.5,90.5,1.4,21.0,563.0,539.9,414.13
2016,11,9,11,30,844.0,91.0,1.4,21.0,573.0,505.65,385.47
2016,11,9,11,45,845.5,91.0,1.4,21.5,575.0,467.52,352.49
2016,11,9,12,0,847.0,91.0,1.4,22.0,577.0,427.17,317.12
2016,11,9,12,15,844.5,91.0,1.35,22.0,571.5,383.36,278.84
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,338.05,238.73
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,289.48,195.35
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,239.42,151.41
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.0,188.53,109.97
2016,11,9,13,30,829.0,81.0,1.2,23.0,501.0,137.7,74.33
2016,11,9,13,45,814.5,79.5,1.15,23.0,474.0,86.59,50.17
2016,11,9,14,0,800.0,78.0,1.1,23.0,447.0,63.17,48.68
2016,11,9,14,15,757.0,77.0,1.05,23.0,405.5,62.52,48.25
2016,11,9,14,30,714.0,76.0,1.0,23.0,364.0,62.0,47.9
2016,11,9,14,45,673.0,77.0,0.95,23.0,327.5,57.94,44.51
2016,11,9,15,0,632.0,78.0,0.9,23.0,291.0,59.3,45.73
2016,11,9,15,15,630.0,68.0,0.85,22.5,256.0,52.7,40.15
2016,11,9,15,30,628.0,58.0,0.8,22.0,221.0,45.84,34.24
2016,11,9,15,45,568.5,52.0,0.75,22.0,178.5,41.55,30.36
2016,11,9,16,0,509.0,46.0,0.7,22.0,136.0,37.27,26.34
2016,11,9,16,15,413.0,37.0,0.75,21.5,95.5,30.27,19.83
2016,11,9,16,30,317.0,28.0,0.8,21.0,55.0,23.22,11.63
2016,11,9,16,45,158.5,14.0,0.85,20.5,27.5,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,8.54,0.0
2016,11,10,7,15,22.5,27.0,2.15,14.5,30.0,48.84,27.64
2016,11,10,7,30,45.0,44.0,2.2,15.0,50.0,98.09,75.61
2016,11,10,7,45,62.5,63.0,2.25,15.5,74.5,132.65,106.53
2016,11,10,8,0,80.0,82.0,2.3,16.0,99.0,165.82,135.41
2016,11,10,8,15,91.0,100.5,2.15,16.0,124.0,192.47,158.28
2016,11,10,8,30,102.0,119.0,2.0,16.0,149.0,218.24,179.82
2016,11,10,8,45,111.5,135.5,1.9,16.5,172.5,239.27,196.58
2016,11,10,9,0,121.0,152.0,1.8,17.0,196.0,259.52,212.25
2016,11,10,9,15,207.0,161.0,1.65,17.5,246.0,324.7,264.99
2016,11,10,9,30,293.0,170.0,1.5,18.0,296.0,401.53,324.41
2016,11,10,9,45,419.5,157.0,1.4,18.5,351.0,478.6,382.64
2016,11,10,10,0,546.0,144.0,1.3,19.0,406.0,536.2,424.19
2016,11,10,10,15,477.0,170.5,1.25,19.0,408.0,500.9,394.5
2016,11,10,10,30,408.0,197.0,1.2,19.0,410.0,465.45,365.56
2016,11,10,10,45,454.0,192.5,1.15,19.5,436.5,470.05,367.18
2016,11,10,11,0,500.0,188.0,1.1,20.0,463.0,470.41,364.88
2016,11,10,11,15,355.0,222.5,1.0,20.5,419.5,393.8,304.25
2016,11,10,11,30,210.0,257.0,0.9,21.0,376.0,328.19,252.8
2016,11,10,11,45,208.5,258.0,0.8,21.5,377.0,314.11,240.56
2016,11,10,12,0,207.0,259.0,0.7,22.0,378.0,299.58,227.58
2016,11,10,12,15,131.0,249.0,0.6,22.0,324.0,250.01,189.8
2016,11,10,12,30,55.0,239.0,0.5,22.0,270.0,207.37,158.2
2016,11,10,12,45,292.5,206.0,0.4,22.5,364.5,235.23,171.04
2016,11,10,13,0,530.0,173.0,0.3,23.0,459.0,237.11,160.7
2016,11,10,13,15,665.5,128.5,0.25,23.0,473.0,192.1,119.09
2016,11,10,13,30,801.0,84.0,0.2,23.0,487.0,135.8,73.67
2016,11,10,13,45,786.5,82.0,0.15,23.0,460.5,85.91,50.73
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,64.38,49.63
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.0,62.93,48.57
2016,11,10,14,30,733.0,75.0,0.1,23.0,368.0,61.52,47.47
2016,11,10,14,45,705.0,71.5,0.15,23.0,331.0,59.26,45.63
2016,11,10,15,0,677.0,68.0,0.2,23.0,294.0,52.3,39.72
2016,11,10,15,15,636.5,63.5,0.2,22.5,253.0,49.38,37.3
2016,11,10,15,30,596.0,59.0,0.2,22.0,212.0,46.46,34.8
2016,11,10,15,45,535.5,52.5,0.2,22.0,170.5,41.82,30.61
2016,11,10,16,0,475.0,46.0,0.2,22.0,129.0,37.17,26.26
2016,11,10,16,15,379.0,36.5,0.2,21.5,90.0,29.78,19.4
2016,11,10,16,30,283.0,27.0,0.2,21.0,51.0,22.32,10.57
2016,11,10,16,45,141.5,13.5,0.2,20.5,25.5,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,9.39,0.0
2016,11,11,7,15,72.0,27.0,1.3,14.5,36.0,106.36,62.68
2016,11,11,7,30,144.0,43.0,1.3,15.0,61.0,180.42,143.05
2016,11,11,7,45,182.0,59.5,1.35,15.5,92.0,226.55,184.93
2016,11,11,8,0,220.0,76.0,1.4,16.0,123.0,272.27,224.32
2016,11,11,8,15,243.0,92.5,1.25,16.5,154.5,306.31,252.32
2016,11,11,8,30,266.0,109.0,1.1,17.0,186.0,339.12,278.09
2016,11,11,8,45,287.0,122.0,1.0,17.5,216.0,364.37,297.03
2016,11,11,9,0,308.0,135.0,0.9,18.0,246.0,388.26,314.16
2016,11,11,9,15,418.0,130.0,0.85,18.5,297.5,468.83,375.27
2016,11,11,9,30,528.0,125.0,0.8,19.0,349.0,530.49,419.71
2016,11,11,9,45,376.0,165.0,0.8,19.5,330.0,441.76,348.94
2016,11,11,10,0,224.0,205.0,0.8,20.0,311.0,358.24,282.44
2016,11,11,10,15,179.0,218.5,0.8,20.0,306.0,332.72,261.93
2016,11,11,10,30,134.0,232.0,0.8,20.0,301.0,308.34,241.94
2016,11,11,10,45,111.5,237.5,0.85,20.5,296.0,281.61,220.34
2016,11,11,11,0,89.0,243.0,0.9,21.0,291.0,266.36,207.6
2016,11,11,11,15,126.5,250.5,0.95,21.0,320.5,292.28,227.27
2016,11,11,11,30,164.0,258.0,1.0,21.0,350.0,306.46,237.25
2016,11,11,11,45,245.5,248.5,1.1,21.0,387.0,326.67,251.29
2016,11,11,12,0,327.0,239.0,1.2,21.0,424.0,333.77,254.2
2016,11,11,12,15,254.0,246.5,1.2,21.0,389.0,292.67,221.96
2016,11,11,12,30,181.0,254.0,1.2,21.0,354.0,256.5,194.43
2016,11,11,12,45,175.0,249.0,1.3,21.0,344.0,236.55,178.21
2016,11,11,13,0,169.0,244.0,1.4,21.0,334.0,216.95,162.39
2016,11,11,13,15,189.5,232.0,1.4,21.0,329.5,197.21,145.83
2016,11,11,13,30,210.0,220.0,1.4,21.0,325.0,175.39,129.09
2016,11,11,13,45,259.0,201.0,1.45,21.0,323.5,143.35,107.39
2016,11,11,14,0,308.0,182.0,1.5,21.0,322.0,124.77,101.5
2016,11,11,14,15,226.0,175.0,1.45,20.5,273.5,119.83,97.74
2016,11,11,14,30,144.0,168.0,1.4,20.0,225.0,118.64,97.09
2016,11,11,14,45,137.0,152.0,1.4,20.0,202.5,108.53,88.61
2016,11,11,15,0,130.0,136.0,1.4,20.0,180.0,98.15,79.81
2016,11,11,15,15,120.5,118.5,1.3,19.5,154.5,86.58,70.0
2016,11,11,15,30,111.0,101.0,1.2,19.0,129.0,74.71,59.74
2016,11,11,15,45,97.5,82.0,1.1,18.5,103.5,61.6,48.18
2016,11,11,16,0,84.0,63.0,1.0,18.0,78.0,48.15,36.13
2016,11,11,16,15,54.5,45.5,0.95,17.5,54.0,35.3,24.33
2016,11,11,16,30,25.0,28.0,0.9,17.0,30.0,22.47,10.4
2016,11,11,16,45,12.5,14.0,0.9,17.0,15.0,11.95,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,85.26,0.0
2016,11,12,7,15,249.5,23.0,0.9,14.5,47.5,236.66,133.26
2016,11,12,7,30,386.0,34.0,0.9,15.0,80.0,354.63,279.25
2016,11,12,7,45,469.0,41.5,0.9,15.5,121.0,425.1,342.3
2016,11,12,8,0,552.0,49.0,0.9,16.0,162.0,495.86,399.82
2016,11,12,8,15,603.0,53.5,0.85,16.5,203.5,538.52,432.88
2016,11,12,8,30,654.0,58.0,0.8,17.0,245.0,574.64,459.32
2016,11,12,8,45,690.5,61.5,0.8,17.5,284.5,601.92,478.4
2016,11,12,9,0,727.0,65.0,0.8,18.0,324.0,626.09,494.48
2016,11,12,9,15,750.5,67.5,0.8,18.0,359.5,636.37,500.97
2016,11,12,9,30,774.0,70.0,0.8,18.0,395.0,643.25,504.98
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.5,642.45,502.07
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,638.05,496.24
2016,11,12,10,15,827.5,72.5,0.8,19.0,480.0,624.94,484.88
2016,11,12,10,30,839.0,74.0,0.8,19.0,504.0,604.63,468.29
2016,11,12,10,45,846.5,74.5,0.85,19.5,521.0,582.0,449.28
2016,11,12,11,0,854.0,75.0,0.9,20.0,538.0,556.31,427.62
2016,11,12,11,15,655.5,139.5,0.95,20.0,498.5,484.61,371.97
2016,11,12,11,30,457.0,204.0,1.0,20.0,459.0,411.52,315.87
2016,11,12,11,45,660.0,140.5,1.1,20.5,510.5,424.06,321.77
2016,11,12,12,0,863.0,77.0,1.2,21.0,562.0,415.74,308.71
2016,11,12,12,15,861.0,76.5,1.25,21.0,556.5,372.46,270.62
2016,11,12,12,30,859.0,76.0,1.3,21.0,551.0,327.61,230.74
2016,11,12,12,45,847.5,77.5,1.4,21.0,537.0,280.64,189.26
2016,11,12,13,0,836.0,79.0,1.5,21.0,523.0,228.72,144.59
2016,11,12,13,15,827.0,78.0,1.55,21.0,503.0,178.92,104.03
2016,11,12,13,30,818.0,77.0,1.6,21.0,483.0,129.13,69.54
2016,11,12,13,45,805.0,75.5,1.65,21.0,456.5,79.06,47.1
2016,11,12,14,0,792.0,74.0,1.7,21.0,430.0,60.32,46.7
2016,11,12,14,15,773.0,71.5,1.7,20.5,398.0,58.77,45.56
2016,11,12,14,30,754.0,69.0,1.7,20.0,366.0,57.23,44.41
2016,11,12,14,45,727.5,66.0,1.75,20.0,329.0,55.24,42.75
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,53.27,41.08
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,49.96,38.26
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,42.84,32.02
2016,11,12,15,45,559.0,48.5,1.95,19.0,168.0,38.85,28.33
2016,11,12,16,0,497.0,43.0,2.0,19.0,126.0,34.89,24.53
2016,11,12,16,15,394.5,34.0,2.0,18.0,87.0,27.8,17.86
2016,11,12,16,30,292.0,25.0,2.0,17.0,48.0,20.68,8.59
2016,11,12,16,45,146.0,12.5,2.05,16.5,24.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,95.0,11.0,1.0,13.0,13.0,72.17,0.0
2016,11,13,7,15,229.0,23.0,0.95,13.0,45.0,219.87,110.52
2016,11,13,7,30,363.0,35.0,0.9,13.0,77.0,338.3,267.19
2016,11,13,7,45,445.0,43.5,0.85,13.5,117.5,409.0,331.52
2016,11,13,8,0,527.0,52.0,0.8,14.0,158.0,479.93,389.78
2016,11,13,8,15,579.5,57.5,0.7,14.5,199.5,524.91,424.56
2016,11,13,8,30,632.0,63.0,0.6,15.0,241.0,567.9,455.84
2016,11,13,8,45,335.0,101.0,0.55,15.5,196.5,387.56,314.14
2016,11,13,9,0,38.0,139.0,0.5,16.0,152.0,169.9,136.11
2016,11,13,9,15,41.5,153.0,0.45,16.5,169.0,183.25,147.48
2016,11,13,9,30,45.0,167.0,0.4,17.0,186.0,196.26,157.22
2016,11,13,9,45,60.0,183.5,0.35,17.5,210.5,219.45,175.09
2016,11,13,10,0,75.0,200.0,0.3,18.0,235.0,241.44,191.55
2016,11,13,10,15,92.0,213.0,0.35,18.0,258.5,259.62,205.47
2016,11,13,10,30,109.0,226.0,0.4,18.0,282.0,276.33,218.09
2016,11,13,10,45,469.0,157.0,0.5,18.5,408.0,441.08,345.66
2016,11,13,11,0,829.0,88.0,0.6,19.0,534.0,556.15,427.63
2016,11,13,11,15,833.5,88.5,0.6,19.0,544.0,525.66,401.0
2016,11,13,11,30,838.0,89.0,0.6,19.0,554.0,492.47,373.36
2016,11,13,11,45,841.0,88.5,0.65,19.5,557.0,455.09,341.58
2016,11,13,12,0,844.0,88.0,0.7,20.0,560.0,415.43,307.2
2016,11,13,12,15,842.5,88.0,0.65,20.0,554.5,372.51,269.65
2016,11,13,12,30,841.0,88.0,0.6,20.0,549.0,328.0,230.23
2016,11,13,12,45,845.0,84.0,0.6,20.5,538.0,280.07,187.56
2016,11,13,13,0,849.0,80.0,0.6,21.0,527.0,230.56,144.36
2016,11,13,13,15,840.0,79.0,0.6,21.0,507.0,180.13,103.88
2016,11,13,13,30,831.0,78.0,0.6,21.0,487.0,129.7,69.56
2016,11,13,13,45,819.0,75.5,0.6,21.0,460.5,78.27,46.92
2016,11,13,14,0,807.0,73.0,0.6,21.0,434.0,59.84,46.28
2016,11,13,14,15,787.5,71.0,0.6,21.0,401.5,58.63,45.36
2016,11,13,14,30,768.0,69.0,0.6,21.0,369.0,57.45,44.43
2016,11,13,14,45,740.5,66.0,0.6,21.0,331.0,55.44,42.75
2016,11,13,15,0,713.0,63.0,0.6,21.0,293.0,53.45,41.07
2016,11,13,15,15,672.5,58.5,0.65,20.5,252.0,50.12,38.25
2016,11,13,15,30,632.0,54.0,0.7,20.0,211.0,42.97,32.01
2016,11,13,15,45,570.5,48.0,0.75,19.5,168.5,38.57,28.04
2016,11,13,16,0,509.0,42.0,0.8,19.0,126.0,34.17,23.91
2016,11,13,16,15,407.0,33.0,0.9,18.5,87.0,27.04,17.14
2016,11,13,16,30,305.0,24.0,1.0,18.0,48.0,19.88,7.43
2016,11,13,16,45,152.5,12.0,1.1,17.5,24.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,53.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,106.0,10.0,1.5,12.0,12.0,78.27,0.0
2016,11,14,7,15,248.5,21.5,1.45,12.5,44.0,228.94,97.21
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,354.41,279.15
2016,11,14,7,45,474.0,41.0,1.35,13.5,117.5,425.02,345.55
2016,11,14,8,0,557.0,49.0,1.3,14.0,159.0,495.96,404.53
2016,11,14,8,15,609.5,54.0,1.2,14.5,201.0,540.17,439.53
2016,11,14,8,30,662.0,59.0,1.1,15.0,243.0,582.41,471.0
2016,11,14,8,45,331.0,83.0,1.0,15.5,175.0,361.0,296.09
2016,11,14,9,0,0.0,107.0,0.9,16.0,107.0,95.23,74.39
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,106.94,84.45
2016,11,14,9,30,0.0,134.0,0.7,17.0,134.0,118.51,93.61
2016,11,14,9,45,8.5,153.0,0.6,17.5,157.0,141.17,111.89
2016,11,14,10,0,17.0,172.0,0.5,18.0,180.0,163.14,129.19
2016,11,14,10,15,25.5,186.5,0.45,18.0,199.0,179.96,142.37
2016,11,14,10,30,34.0,201.0,0.4,18.0,218.0,205.36,162.16
2016,11,14,10,45,42.0,212.5,0.35,18.5,234.0,216.65,170.22
2016,11,14,11,0,50.0,224.0,0.3,19.0,250.0,226.93,177.4
2016,11,14,11,15,40.5,221.5,0.35,19.0,243.0,214.45,167.34
2016,11,14,11,30,31.0,219.0,0.4,19.0,236.0,202.91,158.22
2016,11,14,11,45,66.5,234.5,0.45,19.5,271.5,226.85,176.25
2016,11,14,12,0,102.0,250.0,0.5,20.0,307.0,246.62,190.2
2016,11,14,12,15,149.5,248.0,0.55,20.0,330.5,254.29,194.44
2016,11,14,12,30,197.0,246.0,0.6,20.0,354.0,254.09,191.97
2016,11,14,12,45,252.0,232.5,0.65,20.5,367.0,242.08,179.22
2016,11,14,13,0,307.0,219.0,0.7,21.0,380.0,223.86,161.38
2016,11,14,13,15,561.5,151.0,0.75,21.0,431.5,188.05,122.27
2016,11,14,13,30,816.0,83.0,0.8,21.0,483.0,130.98,71.52
2016,11,14,13,45,802.0,81.5,0.9,21.0,456.0,81.05,50.22
2016,11,14,14,0,788.0,80.0,1.0,21.0,429.0,64.93,50.67
2016,11,14,14,15,768.0,77.5,1.1,20.5,396.5,63.46,49.63
2016,11,14,14,30,748.0,75.0,1.2,20.0,364.0,62.02,48.58
2016,11,14,14,45,718.5,71.5,1.35,20.0,326.5,59.72,46.65
2016,11,14,15,0,689.0,68.0,1.5,20.0,289.0,52.7,40.58
2016,11,14,15,15,647.0,63.0,1.55,19.5,248.0,49.35,37.73
2016,11,14,15,30,605.0,58.0,1.6,19.0,207.0,46.01,34.78
2016,11,14,15,45,541.0,51.5,1.65,18.5,164.5,41.31,30.51
2016,11,14,16,0,477.0,45.0,1.7,18.0,122.0,36.62,26.08
2016,11,14,16,15,373.0,35.0,1.8,17.5,83.5,28.73,18.55
2016,11,14,16,30,269.0,25.0,1.9,17.0,45.0,20.76,7.37
2016,11,14,16,45,134.5,12.5,2.0,16.5,22.5,10.67,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.5,14.5,1.9,13.5,37.0,190.47,60.37
2016,11,15,7,30,421.0,29.0,2.0,14.0,74.0,369.17,288.78
2016,11,15,7,45,499.0,35.5,2.1,14.5,114.0,426.77,347.14
2016,11,15,8,0,577.0,42.0,2.2,15.0,154.0,493.22,404.08
2016,11,15,8,15,627.0,46.5,2.25,15.5,195.0,535.98,439.56
2016,11,15,8,30,677.0,51.0,2.3,16.0,236.0,576.52,471.52
2016,11,15,8,45,707.5,54.5,2.35,16.5,274.5,599.11,488.36
2016,11,15,9,0,738.0,58.0,2.4,17.0,313.0,618.72,502.24
2016,11,15,9,15,761.0,60.5,2.45,17.0,348.0,628.53,509.16
2016,11,15,9,30,784.0,63.0,2.5,17.0,383.0,634.98,513.41
2016,11,15,9,45,462.5,132.0,2.6,17.5,325.0,474.75,384.78
2016,11,15,10,0,141.0,201.0,2.7,18.0,267.0,297.92,240.09
2016,11,15,10,15,141.5,212.5,2.75,18.0,281.5,301.6,242.91
2016,11,15,10,30,142.0,224.0,2.8,18.0,296.0,304.44,244.4
2016,11,15,10,45,126.0,231.0,2.85,18.0,296.5,292.46,233.99
2016,11,15,11,0,110.0,238.0,2.9,18.0,297.0,272.81,217.66
2016,11,15,11,15,63.5,220.0,3.0,18.0,254.5,224.81,178.73
2016,11,15,11,30,17.0,202.0,3.1,18.0,212.0,177.19,140.18
2016,11,15,11,45,8.5,147.5,3.25,18.0,152.5,126.2,98.81
2016,11,15,12,0,0.0,93.0,3.4,18.0,93.0,77.29,58.74
2016,11,15,12,15,0.0,110.5,3.5,18.0,110.5,91.54,70.56
2016,11,15,12,30,0.0,128.0,3.6,18.0,128.0,105.38,81.98
2016,11,15,12,45,0.0,126.0,3.7,18.0,126.0,103.41,80.4
2016,11,15,13,0,0.0,124.0,3.8,18.0,124.0,101.42,78.84
2016,11,15,13,15,8.0,151.5,3.8,17.5,155.5,122.55,96.16
2016,11,15,13,30,16.0,179.0,3.8,17.0,187.0,140.68,111.13
2016,11,15,13,45,104.5,184.0,3.85,17.0,230.5,132.03,103.35
2016,11,15,14,0,193.0,189.0,3.9,17.0,274.0,132.15,109.89
2016,11,15,14,15,96.5,145.5,3.85,16.5,188.0,105.53,87.19
2016,11,15,14,30,0.0,102.0,3.8,16.0,102.0,82.04,66.98
2016,11,15,14,45,0.0,91.5,3.75,16.0,91.5,73.9,59.92
2016,11,15,15,0,0.0,81.0,3.7,16.0,81.0,65.67,52.71
2016,11,15,15,15,0.0,69.5,3.55,15.5,69.5,56.64,44.8
2016,11,15,15,30,0.0,58.0,3.4,15.0,58.0,47.52,36.68
2016,11,15,15,45,0.0,46.0,3.25,15.0,46.0,37.96,27.98
2016,11,15,16,0,0.0,34.0,3.1,15.0,34.0,28.1,18.94
2016,11,15,16,15,0.0,23.0,2.95,14.5,23.0,18.97,10.46
2016,11,15,16,30,0.0,12.0,2.8,14.0,12.0,9.87,0.24
2016,11,15,16,45,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,186.13,34.84
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,360.36,283.53
2016,11,16,7,45,497.0,39.5,3.05,11.5,116.5,436.3,359.86
2016,11,16,8,0,589.0,47.0,3.2,12.0,159.0,512.65,426.15
2016,11,16,8,15,642.5,52.0,3.35,12.5,202.0,551.37,459.6
2016,11,16,8,30,696.0,57.0,3.5,13.0,245.0,595.22,495.32
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.5,621.98,516.31
2016,11,16,9,0,770.0,63.0,3.9,14.0,326.0,645.46,533.93
2016,11,16,9,15,794.0,65.5,3.95,14.0,362.5,655.65,541.27
2016,11,16,9,30,818.0,68.0,4.0,14.0,399.0,662.29,545.7
2016,11,16,9,45,833.5,70.0,4.05,14.5,429.5,658.88,540.45
2016,11,16,10,0,849.0,72.0,4.1,15.0,460.0,651.88,532.24
2016,11,16,10,15,860.0,73.5,4.1,15.0,484.0,637.81,519.23
2016,11,16,10,30,871.0,75.0,4.1,15.0,508.0,616.5,500.49
2016,11,16,10,45,873.0,77.5,4.1,15.0,524.5,592.02,478.83
2016,11,16,11,0,875.0,80.0,4.1,15.0,541.0,567.0,456.29
2016,11,16,11,15,879.0,80.5,4.1,15.0,550.5,533.45,426.73
2016,11,16,11,30,883.0,81.0,4.1,15.0,560.0,499.55,396.19
2016,11,16,11,45,875.0,84.0,4.1,15.0,560.5,460.13,360.64
2016,11,16,12,0,867.0,87.0,4.1,15.0,561.0,418.32,322.48
2016,11,16,12,15,864.5,86.5,4.05,15.0,555.5,373.84,281.36
2016,11,16,12,30,862.0,86.0,4.0,15.0,550.0,327.85,238.46
2016,11,16,12,45,859.0,84.5,4.0,15.0,537.5,279.56,193.72
2016,11,16,13,0,856.0,83.0,4.0,15.0,525.0,230.23,149.18
2016,11,16,13,15,846.5,81.5,3.95,15.0,504.5,179.17,106.68
2016,11,16,13,30,837.0,80.0,3.9,15.0,484.0,128.18,71.23
2016,11,16,13,45,817.5,80.0,3.9,15.0,456.5,78.31,50.64
2016,11,16,14,0,798.0,80.0,3.9,15.0,429.0,65.22,52.24
2016,11,16,14,15,777.5,77.0,3.85,15.0,396.0,63.34,50.68
2016,11,16,14,30,757.0,74.0,3.8,15.0,363.0,61.48,49.12
2016,11,16,14,45,719.5,72.0,3.8,15.0,324.0,55.31,43.72
2016,11,16,15,0,682.0,70.0,3.8,15.0,285.0,54.28,42.84
2016,11,16,15,15,638.5,65.0,3.7,14.5,244.0,50.98,39.95
2016,11,16,15,30,595.0,60.0,3.6,14.0,203.0,47.69,36.97
2016,11,16,15,45,517.5,54.0,3.5,13.5,160.0,43.4,32.96
2016,11,16,16,0,440.0,48.0,3.4,13.0,117.0,39.2,28.84
2016,11,16,16,15,333.5,36.5,3.3,12.5,79.0,30.07,19.94
2016,11,16,16,30,227.0,25.0,3.2,12.0,41.0,20.81,6.0
2016,11,16,16,45,113.5,12.5,3.1,11.5,20.5,10.67,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,14.5,1.35,7.5,35.5,184.05,3.19
2016,11,17,7,30,412.0,29.0,1.3,8.0,71.0,360.7,281.5
2016,11,17,7,45,502.0,36.0,1.3,8.5,112.5,433.79,356.63
2016,11,17,8,0,592.0,43.0,1.3,9.0,154.0,501.12,414.78
2016,11,17,8,15,645.5,48.0,1.3,9.5,196.5,547.05,452.91
2016,11,17,8,30,699.0,53.0,1.3,10.0,239.0,590.61,487.15
2016,11,17,8,45,737.0,56.0,1.35,10.5,280.0,617.87,507.72
2016,11,17,9,0,775.0,59.0,1.4,11.0,321.0,641.94,525.08
2016,11,17,9,15,799.0,61.0,1.3,11.5,357.0,651.47,529.66
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,657.49,531.41
2016,11,17,9,45,842.0,64.5,1.2,12.5,424.5,650.51,523.8
2016,11,17,10,0,861.0,66.0,1.2,13.0,456.0,645.7,517.42
2016,11,17,10,15,872.5,67.0,1.15,13.5,480.5,631.88,503.68
2016,11,17,10,30,884.0,68.0,1.1,14.0,505.0,614.63,487.27
2016,11,17,10,45,893.0,68.5,1.05,14.5,522.5,591.96,466.62
2016,11,17,11,0,902.0,69.0,1.0,15.0,540.0,566.01,443.23
2016,11,17,11,15,905.5,69.5,0.95,15.0,550.0,534.03,415.72
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,499.28,385.52
2016,11,17,11,45,911.0,69.5,0.85,15.5,562.5,460.27,350.72
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,418.9,313.4
2016,11,17,12,15,911.0,69.0,0.8,16.0,560.0,374.43,273.76
2016,11,17,12,30,909.0,69.0,0.8,16.0,555.0,328.25,232.06
2016,11,17,12,45,903.0,68.5,0.85,16.0,541.5,279.17,188.11
2016,11,17,13,0,897.0,68.0,0.9,16.0,528.0,229.2,144.31
2016,11,17,13,15,888.5,67.0,0.9,16.0,508.0,177.8,102.5
2016,11,17,13,30,880.0,66.0,0.9,16.0,488.0,126.2,67.68
2016,11,17,13,45,866.0,65.0,0.9,16.0,461.0,74.45,47.27
2016,11,17,14,0,852.0,64.0,0.9,16.0,434.0,60.66,48.03
2016,11,17,14,15,833.5,62.0,0.85,16.0,401.0,52.57,41.02
2016,11,17,14,30,815.0,60.0,0.8,16.0,368.0,51.2,39.89
2016,11,17,14,45,787.5,57.0,0.8,16.0,330.0,48.96,37.97
2016,11,17,15,0,760.0,54.0,0.8,16.0,292.0,46.72,36.01
2016,11,17,15,15,720.0,50.5,0.75,15.5,250.0,43.98,33.63
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,41.26,31.17
2016,11,17,15,45,618.0,42.0,0.65,15.0,165.5,37.14,27.28
2016,11,17,16,0,556.0,37.0,0.6,15.0,123.0,33.06,23.28
2016,11,17,16,15,449.5,29.0,0.6,14.5,83.5,26.06,16.36
2016,11,17,16,30,343.0,21.0,0.6,14.0,44.0,19.06,4.1
2016,11,17,16,45,171.5,10.5,0.6,13.5,22.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.0,2.4,7.5,33.0,170.17,0.0
2016,11,18,7,30,373.0,30.0,2.4,8.0,66.0,334.01,259.09
2016,11,18,7,45,465.0,38.0,2.45,8.5,107.0,409.3,339.45
2016,11,18,8,0,557.0,46.0,2.5,9.0,148.0,485.41,406.61
2016,11,18,8,15,614.0,52.0,2.35,9.5,191.0,533.57,447.16
2016,11,18,8,30,671.0,58.0,2.2,10.0,234.0,579.83,483.92
2016,11,18,8,45,710.0,62.0,2.1,10.5,275.0,603.68,501.59
2016,11,18,9,0,749.0,66.0,2.0,11.0,316.0,629.82,520.1
2016,11,18,9,15,774.0,69.0,2.05,12.0,352.5,641.5,526.71
2016,11,18,9,30,799.0,72.0,2.1,13.0,389.0,649.62,529.95
2016,11,18,9,45,822.0,72.5,2.15,14.0,421.0,649.81,526.78
2016,11,18,10,0,845.0,73.0,2.2,15.0,453.0,646.2,520.54
2016,11,18,10,15,855.5,74.5,2.35,15.5,477.0,631.97,507.5
2016,11,18,10,30,866.0,76.0,2.5,16.0,501.0,614.31,491.59
2016,11,18,10,45,872.0,77.5,2.65,16.5,517.5,590.64,470.73
2016,11,18,11,0,878.0,79.0,2.8,17.0,534.0,561.49,445.29
2016,11,18,11,15,880.5,79.5,2.85,17.0,543.5,529.63,417.69
2016,11,18,11,30,883.0,80.0,2.9,17.0,553.0,495.14,387.35
2016,11,18,11,45,881.5,80.5,3.0,17.5,554.5,456.44,352.42
2016,11,18,12,0,880.0,81.0,3.1,18.0,556.0,415.69,315.14
2016,11,18,12,15,877.0,80.5,3.2,18.0,550.0,371.69,275.16
2016,11,18,12,30,874.0,80.0,3.3,18.0,544.0,326.16,233.34
2016,11,18,12,45,869.0,78.5,3.4,18.0,531.0,278.01,189.44
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,224.48,142.28
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.5,173.8,100.8
2016,11,18,13,30,846.0,75.0,3.6,18.0,479.0,123.08,66.41
2016,11,18,13,45,833.0,73.5,3.7,18.0,452.5,72.06,45.98
2016,11,18,14,0,820.0,72.0,3.8,18.0,426.0,59.56,46.69
2016,11,18,14,15,801.0,69.5,3.75,17.5,393.5,57.93,45.45
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,56.32,44.21
2016,11,18,14,45,755.0,64.0,3.65,17.0,323.5,54.26,42.44
2016,11,18,15,0,728.0,61.0,3.6,17.0,286.0,52.21,40.66
2016,11,18,15,15,686.5,56.5,3.4,16.5,245.0,48.81,37.69
2016,11,18,15,30,645.0,52.0,3.2,16.0,204.0,45.41,34.64
2016,11,18,15,45,580.0,46.0,3.05,15.5,161.5,37.23,27.22
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,32.76,22.93
2016,11,18,16,15,403.0,31.0,2.8,14.5,80.0,25.55,15.78
2016,11,18,16,30,291.0,22.0,2.7,14.0,41.0,18.31,2.77
2016,11,18,16,45,145.5,11.0,2.65,13.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,4.9,13.0,4.5,3.69,0.0
2016,11,19,7,30,0.0,9.0,4.9,13.0,9.0,7.39,0.0
2016,11,19,7,45,0.0,15.5,4.9,13.5,15.5,12.75,4.97
2016,11,19,8,0,0.0,22.0,4.9,14.0,22.0,18.12,9.71
2016,11,19,8,15,0.0,28.5,4.9,14.0,28.5,23.5,14.45
2016,11,19,8,30,0.0,35.0,4.9,14.0,35.0,28.89,19.17
2016,11,19,8,45,0.0,41.5,4.9,14.0,41.5,34.28,23.85
2016,11,19,9,0,0.0,48.0,4.9,14.0,48.0,39.69,28.49
2016,11,19,9,15,0.0,77.5,4.9,14.0,77.5,65.03,50.11
2016,11,19,9,30,0.0,107.0,4.9,14.0,107.0,92.43,73.29
2016,11,19,9,45,0.0,101.5,4.9,14.5,101.5,86.23,67.77
2016,11,19,10,0,0.0,96.0,4.9,15.0,96.0,80.67,62.84
2016,11,19,10,15,0.0,84.0,4.9,15.0,84.0,69.82,53.6
2016,11,19,10,30,0.0,72.0,4.9,15.0,72.0,59.73,45.03
2016,11,19,10,45,0.0,49.0,4.9,15.5,49.0,40.57,28.73
2016,11,19,11,0,0.0,26.0,4.9,16.0,26.0,21.49,12.54
2016,11,19,11,15,0.0,55.5,4.85,16.0,55.5,46.0,33.19
2016,11,19,11,30,0.0,85.0,4.8,16.0,85.0,70.63,53.81
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,82.28,63.51
2016,11,19,12,0,0.0,113.0,4.8,16.0,113.0,93.73,73.03
