Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,15,0.0,135.5,4.75,16.0,135.5,111.75,88.0
2016,11,19,12,30,0.0,158.0,4.7,16.0,158.0,129.03,102.32
2016,11,19,12,45,0.0,156.5,4.7,16.0,156.5,126.99,100.69
2016,11,19,13,0,0.0,155.0,4.7,16.0,155.0,124.89,99.04
2016,11,19,13,15,0.0,122.0,4.6,16.0,122.0,99.25,77.84
2016,11,19,13,30,0.0,89.0,4.5,16.0,89.0,73.6,56.52
2016,11,19,13,45,0.0,78.0,4.45,16.5,78.0,64.74,49.07
2016,11,19,14,0,0.0,67.0,4.4,17.0,67.0,55.54,43.37
2016,11,19,14,15,0.0,44.0,4.25,16.5,44.0,36.38,26.63
2016,11,19,14,30,0.0,21.0,4.1,16.0,21.0,17.31,9.78
2016,11,19,14,45,0.0,18.5,4.0,16.0,18.5,15.24,7.96
2016,11,19,15,0,0.0,16.0,3.9,16.0,16.0,13.17,6.11
2016,11,19,15,15,0.0,13.5,3.7,15.5,13.5,11.1,4.27
2016,11,19,15,30,0.0,11.0,3.5,15.0,11.0,9.04,2.41
2016,11,19,15,45,0.0,8.5,3.35,15.0,8.5,6.98,0.53
2016,11,19,16,0,0.0,6.0,3.2,15.0,6.0,4.92,0.0
2016,11,19,16,15,0.0,4.0,3.15,14.5,4.0,3.28,0.0
2016,11,19,16,30,0.0,2.0,3.1,14.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,3.05,14.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.5,9.5,7.82,0.0
2016,11,20,7,30,0.0,19.0,1.5,13.0,19.0,15.67,6.13
2016,11,20,7,45,0.0,32.0,1.5,13.5,32.0,26.6,16.49
2016,11,20,8,0,0.0,45.0,1.5,14.0,45.0,39.04,27.42
2016,11,20,8,15,0.0,58.5,1.55,14.0,58.5,51.65,38.46
2016,11,20,8,30,0.0,72.0,1.6,14.0,72.0,63.97,49.15
2016,11,20,8,45,0.0,85.0,1.65,14.0,85.0,75.54,59.08
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,86.98,68.76
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,97.25,77.36
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,107.45,85.8
2016,11,20,9,45,0.0,93.5,1.7,14.5,93.5,78.88,61.49
2016,11,20,10,0,0.0,65.0,1.7,15.0,65.0,53.87,40.22
2016,11,20,10,15,0.0,44.5,1.7,15.0,44.5,36.81,25.73
2016,11,20,10,30,0.0,24.0,1.7,15.0,24.0,19.82,11.26
2016,11,20,10,45,0.0,68.5,1.7,15.0,68.5,56.82,42.58
2016,11,20,11,0,0.0,113.0,1.7,15.0,113.0,94.53,74.06
2016,11,20,11,15,0.0,117.0,1.6,15.0,117.0,97.7,76.57
2016,11,20,11,30,0.0,121.0,1.5,15.0,121.0,100.82,79.11
2016,11,20,11,45,0.0,127.5,1.45,15.0,127.5,105.96,83.33
2016,11,20,12,0,0.0,134.0,1.4,15.0,134.0,110.95,87.43
2016,11,20,12,15,0.0,71.5,1.25,15.0,71.5,59.34,44.49
2016,11,20,12,30,0.0,9.0,1.1,15.0,9.0,7.43,0.67
2016,11,20,12,45,0.0,63.5,1.0,15.0,63.5,52.66,39.05
2016,11,20,13,0,0.0,118.0,0.9,15.0,118.0,96.64,75.82
2016,11,20,13,15,6.5,144.5,0.85,15.0,148.0,116.87,92.25
2016,11,20,13,30,13.0,171.0,0.8,15.0,178.0,134.35,106.49
2016,11,20,13,45,78.0,177.5,0.8,15.0,211.5,131.12,103.65
2016,11,20,14,0,143.0,184.0,0.8,15.0,245.0,128.36,107.03
2016,11,20,14,15,371.5,137.5,0.8,15.0,279.5,94.92,78.24
2016,11,20,14,30,600.0,91.0,0.8,15.0,314.0,67.56,54.46
2016,11,20,14,45,568.5,87.5,0.8,15.0,281.0,65.87,53.08
2016,11,20,15,0,537.0,84.0,0.8,15.0,248.0,64.28,51.69
2016,11,20,15,15,499.5,76.0,0.75,14.5,211.5,59.03,47.09
2016,11,20,15,30,462.0,68.0,0.7,14.0,175.0,53.72,42.3
2016,11,20,15,45,414.0,57.0,0.65,14.0,138.0,45.66,34.85
2016,11,20,16,0,366.0,46.0,0.6,14.0,101.0,37.42,27.08
2016,11,20,16,15,271.0,34.0,0.6,14.0,67.0,27.9,17.65
2016,11,20,16,30,176.0,22.0,0.6,14.0,33.0,17.17,0.32
2016,11,20,16,45,88.0,11.0,0.65,14.0,16.5,9.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,13.5,2.25,10.5,29.0,127.97,0.0
2016,11,21,7,30,356.0,27.0,2.3,11.0,58.0,315.81,227.91
2016,11,21,7,45,454.5,34.5,2.4,11.5,97.5,393.86,320.87
2016,11,21,8,0,553.0,42.0,2.5,12.0,137.0,472.8,390.97
2016,11,21,8,15,610.0,47.0,2.55,12.0,178.5,513.39,427.12
2016,11,21,8,30,667.0,52.0,2.6,12.0,220.0,558.98,465.38
2016,11,21,8,45,707.0,55.0,2.65,12.5,260.0,587.54,487.82
2016,11,21,9,0,747.0,58.0,2.7,13.0,300.0,612.99,506.89
2016,11,21,9,15,772.5,61.0,2.7,13.0,336.0,625.03,515.67
2016,11,21,9,30,798.0,64.0,2.7,13.0,372.0,633.62,521.08
2016,11,21,9,45,800.0,70.0,2.7,13.5,400.0,626.52,512.8
2016,11,21,10,0,802.0,76.0,2.7,14.0,428.0,616.2,501.96
2016,11,21,10,15,815.0,77.5,2.7,14.0,452.0,604.61,491.03
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,589.58,477.19
2016,11,21,10,45,838.0,79.5,2.7,14.5,494.0,568.35,457.43
2016,11,21,11,0,848.0,80.0,2.7,15.0,512.0,543.89,434.83
2016,11,21,11,15,853.0,81.0,2.65,15.0,522.5,514.26,408.42
2016,11,21,11,30,858.0,82.0,2.6,15.0,533.0,481.83,379.23
2016,11,21,11,45,861.5,81.5,2.55,15.5,536.0,444.65,345.01
2016,11,21,12,0,865.0,81.0,2.5,16.0,539.0,405.09,308.26
2016,11,21,12,15,863.0,80.5,2.5,16.0,534.0,361.48,268.37
2016,11,21,12,30,861.0,80.0,2.5,16.0,529.0,316.3,226.67
2016,11,21,12,45,861.0,77.5,2.5,16.5,518.0,268.5,182.45
2016,11,21,13,0,861.0,75.0,2.5,17.0,507.0,223.86,142.04
2016,11,21,13,15,852.0,74.0,2.5,16.5,487.5,169.21,97.78
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,118.95,64.27
2016,11,21,13,45,828.0,71.5,2.5,16.0,441.5,68.35,44.86
2016,11,21,14,0,813.0,70.0,2.5,16.0,415.0,58.11,45.83
2016,11,21,14,15,792.5,68.0,2.5,16.0,382.5,56.82,44.78
2016,11,21,14,30,772.0,66.0,2.5,16.0,350.0,55.57,43.74
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.5,53.45,41.93
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,51.37,40.09
2016,11,21,15,15,668.0,56.0,2.45,15.5,234.5,48.37,37.46
2016,11,21,15,30,624.0,52.0,2.4,15.0,194.0,41.7,31.47
2016,11,21,15,45,553.5,46.0,2.35,14.5,152.5,37.21,27.28
2016,11,21,16,0,483.0,40.0,2.3,14.0,111.0,32.76,22.95
2016,11,21,16,15,366.0,30.5,2.3,13.5,73.5,25.12,15.24
2016,11,21,16,30,249.0,21.0,2.3,13.0,36.0,17.45,0.0
2016,11,21,16,45,124.5,10.5,2.35,12.5,18.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,144.5,14.5,0.75,10.0,26.5,106.52,0.0
2016,11,22,7,30,289.0,29.0,0.7,10.0,53.0,269.44,187.47
2016,11,22,7,45,387.5,38.5,0.7,10.5,91.5,351.43,283.11
2016,11,22,8,0,486.0,48.0,0.7,11.0,130.0,432.27,352.99
2016,11,22,8,15,547.5,54.0,0.75,11.0,171.0,482.98,396.28
2016,11,22,8,30,609.0,60.0,0.8,11.0,212.0,531.83,436.28
2016,11,22,8,45,385.5,96.5,0.85,11.5,198.5,409.93,338.56
2016,11,22,9,0,162.0,133.0,0.9,12.0,185.0,264.99,219.45
2016,11,22,9,15,172.5,146.5,1.0,12.5,207.5,281.0,232.88
2016,11,22,9,30,183.0,160.0,1.1,13.0,230.0,296.04,244.26
2016,11,22,9,45,330.5,151.0,1.2,13.5,290.0,387.18,318.03
2016,11,22,10,0,478.0,142.0,1.3,14.0,350.0,474.11,385.14
2016,11,22,10,15,493.5,147.5,1.35,14.0,373.0,473.68,382.88
2016,11,22,10,30,509.0,153.0,1.4,14.0,396.0,470.6,379.08
2016,11,22,10,45,456.5,172.0,1.45,14.5,396.0,439.5,352.38
2016,11,22,11,0,404.0,191.0,1.5,15.0,396.0,408.9,326.32
2016,11,22,11,15,444.5,186.0,1.5,15.0,415.0,404.27,321.01
2016,11,22,11,30,485.0,181.0,1.5,15.0,434.0,395.59,311.79
2016,11,22,11,45,442.5,192.0,1.55,15.0,424.0,361.6,283.15
2016,11,22,12,0,400.0,203.0,1.6,15.0,414.0,325.49,252.98
2016,11,22,12,15,424.5,195.5,1.6,15.0,417.5,306.87,235.11
2016,11,22,12,30,449.0,188.0,1.6,15.0,421.0,281.5,211.3
2016,11,22,12,45,486.0,174.0,1.6,15.0,421.0,251.28,182.9
2016,11,22,13,0,523.0,160.0,1.6,15.0,421.0,217.16,151.63
2016,11,22,13,15,471.5,164.0,1.6,15.0,392.0,180.27,123.82
2016,11,22,13,30,420.0,168.0,1.6,15.0,363.0,147.94,103.46
2016,11,22,13,45,469.5,147.5,1.65,15.0,354.0,106.77,80.52
2016,11,22,14,0,519.0,127.0,1.7,15.0,345.0,89.09,73.2
2016,11,22,14,15,516.0,116.5,1.7,14.5,319.0,82.85,68.01
2016,11,22,14,30,513.0,106.0,1.7,14.0,293.0,76.47,62.61
2016,11,22,14,45,480.0,101.0,1.7,14.0,261.5,73.38,59.95
2016,11,22,15,0,447.0,96.0,1.7,14.0,230.0,70.28,57.21
2016,11,22,15,15,414.5,85.5,1.65,13.5,195.5,63.29,51.04
2016,11,22,15,30,382.0,75.0,1.6,13.0,161.0,56.14,44.58
2016,11,22,15,45,341.0,61.5,1.6,13.0,126.5,46.59,35.75
2016,11,22,16,0,300.0,48.0,1.6,13.0,92.0,36.81,26.57
2016,11,22,16,15,217.5,34.5,1.65,12.5,60.5,26.65,16.49
2016,11,22,16,30,135.0,21.0,1.7,12.0,29.0,16.34,0.0
2016,11,22,16,45,67.5,10.5,1.8,12.0,14.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,10.5,24.0,74.75,0.0
2016,11,23,7,30,187.0,33.0,1.9,11.0,48.0,207.1,137.92
2016,11,23,7,45,290.0,45.0,1.85,11.5,85.0,292.35,236.54
2016,11,23,8,0,393.0,57.0,1.8,12.0,122.0,375.96,310.39
2016,11,23,8,15,461.5,65.0,1.85,12.0,162.5,433.26,360.1
2016,11,23,8,30,530.0,73.0,1.9,12.0,203.0,489.64,407.2
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.0,524.35,434.86
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,556.08,459.16
2016,11,23,9,15,650.0,89.0,2.15,13.0,316.0,574.15,472.63
2016,11,23,9,30,682.0,93.0,2.2,13.0,351.0,588.84,483.05
2016,11,23,9,45,375.0,137.0,2.25,13.5,280.5,414.24,341.12
2016,11,23,10,0,68.0,181.0,2.3,14.0,210.0,217.53,177.37
2016,11,23,10,15,34.0,161.5,2.3,14.0,176.0,170.58,138.4
2016,11,23,10,30,0.0,142.0,2.3,14.0,142.0,121.42,96.91
2016,11,23,10,45,198.5,166.5,2.3,14.0,266.5,278.35,227.74
2016,11,23,11,0,397.0,191.0,2.3,14.0,391.0,395.87,320.28
2016,11,23,11,15,604.5,145.0,2.3,14.0,456.0,450.01,360.0
2016,11,23,11,30,812.0,99.0,2.3,14.0,521.0,474.69,374.69
2016,11,23,11,45,816.5,98.0,2.3,14.5,524.5,439.1,341.67
2016,11,23,12,0,821.0,97.0,2.3,15.0,528.0,401.17,306.47
2016,11,23,12,15,818.5,97.0,2.35,15.0,523.0,359.62,268.5
2016,11,23,12,30,816.0,97.0,2.4,15.0,518.0,316.61,228.82
2016,11,23,12,45,810.0,96.0,2.5,15.0,505.5,270.67,186.98
2016,11,23,13,0,804.0,95.0,2.6,15.0,493.0,224.05,145.7
2016,11,23,13,15,794.0,93.5,2.65,15.0,473.5,176.03,106.66
2016,11,23,13,30,784.0,92.0,2.7,15.0,454.0,128.2,74.68
2016,11,23,13,45,770.5,89.0,2.8,15.0,428.5,79.51,55.66
2016,11,23,14,0,757.0,86.0,2.9,15.0,403.0,64.02,51.24
2016,11,23,14,15,735.0,83.0,2.85,14.5,371.0,62.37,49.99
2016,11,23,14,30,713.0,80.0,2.8,14.0,339.0,60.77,48.74
2016,11,23,14,45,682.5,76.0,2.8,14.0,302.5,58.37,46.65
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,56.0,44.54
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,52.33,41.29
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,48.69,37.94
2016,11,23,15,45,486.0,53.0,2.25,13.0,145.0,42.82,32.39
2016,11,23,16,0,415.0,45.0,2.1,13.0,104.0,36.93,26.63
2016,11,23,16,15,294.5,33.5,2.05,12.0,68.0,27.68,17.28
2016,11,23,16,30,174.0,22.0,2.0,11.0,32.0,17.18,0.0
2016,11,23,16,45,87.0,11.0,2.0,10.5,16.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,15.0,1.35,6.5,23.5,83.57,0.0
2016,11,24,7,30,219.0,30.0,1.4,7.0,47.0,221.33,142.34
2016,11,24,7,45,327.0,41.5,1.5,7.5,85.5,310.17,253.3
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,398.99,332.93
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.5,456.46,382.96
2016,11,24,8,30,570.0,69.0,1.5,8.0,207.0,511.88,429.17
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.5,549.64,459.0
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,584.24,485.09
2016,11,24,9,15,704.0,81.0,1.45,9.5,324.5,600.39,495.43
2016,11,24,9,30,734.0,85.0,1.4,10.0,361.0,613.14,502.68
2016,11,24,9,45,759.5,86.5,1.4,10.5,392.5,616.43,502.74
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,613.44,497.88
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,603.41,486.61
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,589.88,472.52
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.0,569.64,453.19
2016,11,24,11,0,835.0,93.0,1.0,13.0,510.0,546.11,431.13
2016,11,24,11,15,840.0,94.0,0.85,13.0,520.5,516.87,404.77
2016,11,24,11,30,845.0,95.0,0.7,13.0,531.0,484.85,375.82
2016,11,24,11,45,848.5,94.5,0.6,13.5,534.5,448.15,342.47
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,409.09,306.74
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.0,366.02,268.0
2016,11,24,12,30,848.0,93.0,0.3,14.0,528.0,321.4,227.62
2016,11,24,12,45,842.5,92.0,0.25,14.5,516.0,274.19,185.24
2016,11,24,13,0,837.0,91.0,0.2,15.0,504.0,226.18,143.48
2016,11,24,13,15,776.5,91.5,0.2,15.0,463.0,171.7,102.52
2016,11,24,13,30,716.0,92.0,0.2,15.0,422.0,117.27,67.51
2016,11,24,13,45,751.5,88.0,0.25,15.0,416.5,72.15,49.72
2016,11,24,14,0,787.0,84.0,0.3,15.0,411.0,68.77,55.4
2016,11,24,14,15,659.5,92.5,0.35,14.5,352.0,68.55,55.42
2016,11,24,14,30,532.0,101.0,0.4,14.0,293.0,74.95,61.26
2016,11,24,14,45,490.5,99.0,0.45,14.0,261.5,72.19,58.87
2016,11,24,15,0,449.0,97.0,0.5,14.0,230.0,71.06,57.88
2016,11,24,15,15,415.0,86.5,0.55,13.5,195.0,64.05,51.7
2016,11,24,15,30,381.0,76.0,0.6,13.0,160.0,56.9,45.24
2016,11,24,15,45,332.5,63.0,0.7,13.0,125.0,47.67,36.69
2016,11,24,16,0,284.0,50.0,0.8,13.0,90.0,38.25,27.79
2016,11,24,16,15,199.5,35.5,0.9,12.5,58.5,27.36,16.9
2016,11,24,16,30,115.0,21.0,1.0,12.0,27.0,16.31,0.0
2016,11,24,16,45,57.5,10.5,1.15,11.5,13.5,8.96,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,8.5,12.0,10.24,0.0
2016,11,25,7,30,0.0,24.0,2.0,9.0,24.0,23.19,8.67
2016,11,25,7,45,21.0,41.5,2.0,9.5,44.5,65.06,48.71
2016,11,25,8,0,42.0,59.0,2.0,10.0,65.0,98.44,79.03
2016,11,25,8,15,54.0,76.5,2.0,10.0,87.5,124.49,102.45
2016,11,25,8,30,66.0,94.0,2.0,10.0,110.0,149.72,124.79
2016,11,25,8,45,74.0,111.0,2.0,10.5,132.0,170.75,142.76
2016,11,25,9,0,82.0,128.0,2.0,11.0,154.0,191.1,159.73
2016,11,25,9,15,90.5,142.0,2.0,11.0,173.5,207.22,173.13
2016,11,25,9,30,99.0,156.0,2.0,11.0,193.0,222.8,185.85
2016,11,25,9,45,67.0,162.0,2.0,11.5,188.0,202.05,167.13
2016,11,25,10,0,35.0,168.0,2.0,12.0,183.0,182.7,149.78
2016,11,25,10,15,106.5,186.5,2.0,12.5,235.5,251.99,207.33
2016,11,25,10,30,178.0,205.0,2.0,13.0,288.0,305.29,249.96
2016,11,25,10,45,118.0,207.5,2.05,13.5,263.5,264.19,214.83
2016,11,25,11,0,58.0,210.0,2.1,14.0,239.0,218.53,176.62
2016,11,25,11,15,34.0,195.5,2.1,14.0,213.0,188.04,151.47
2016,11,25,11,30,10.0,181.0,2.1,14.0,187.0,156.24,125.27
2016,11,25,11,45,16.5,190.0,2.15,14.0,199.0,164.81,132.23
2016,11,25,12,0,23.0,199.0,2.2,14.0,211.0,172.46,138.27
2016,11,25,12,15,81.0,214.5,2.15,14.0,256.0,201.8,160.68
2016,11,25,12,30,139.0,230.0,2.1,14.0,301.0,223.08,175.47
2016,11,25,12,45,208.5,218.5,2.1,14.5,322.5,218.87,168.14
2016,11,25,13,0,278.0,207.0,2.1,15.0,344.0,206.46,153.86
2016,11,25,13,15,225.0,203.5,2.1,14.5,311.5,179.23,134.31
2016,11,25,13,30,172.0,200.0,2.1,14.0,279.0,155.59,119.21
2016,11,25,13,45,160.5,189.0,2.1,14.0,259.5,133.87,112.41
2016,11,25,14,0,149.0,178.0,2.1,14.0,240.0,124.8,104.74
2016,11,25,14,15,292.0,147.5,2.1,14.0,256.5,104.31,87.0
2016,11,25,14,30,435.0,117.0,2.1,14.0,273.0,83.19,68.55
2016,11,25,14,45,406.5,110.0,2.1,14.0,243.5,78.94,64.88
2016,11,25,15,0,378.0,103.0,2.1,14.0,214.0,74.65,61.08
2016,11,25,15,15,349.0,90.5,2.0,13.5,181.5,66.41,53.78
2016,11,25,15,30,320.0,78.0,1.9,13.0,149.0,57.96,46.15
2016,11,25,15,45,283.0,63.5,1.85,13.0,116.0,47.79,36.75
2016,11,25,16,0,246.0,49.0,1.8,13.0,83.0,37.36,26.95
2016,11,25,16,15,168.0,34.5,1.8,12.5,54.0,26.52,16.08
2016,11,25,16,30,90.0,20.0,1.8,12.0,25.0,15.5,0.0
2016,11,25,16,45,45.0,10.0,1.85,12.0,12.5,8.54,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,13.19,1.79
2016,11,26,7,45,0.0,31.0,2.85,10.5,31.0,27.4,16.87
2016,11,26,8,0,0.0,46.0,2.8,11.0,46.0,42.46,30.39
2016,11,26,8,15,0.0,62.5,2.75,11.0,62.5,58.65,44.72
2016,11,26,8,30,0.0,79.0,2.7,11.0,79.0,74.2,58.4
2016,11,26,8,45,2.0,94.5,2.65,11.0,95.0,89.51,71.77
2016,11,26,9,0,4.0,110.0,2.6,11.0,111.0,104.56,84.74
2016,11,26,9,15,8.5,123.0,2.7,11.0,126.0,118.29,96.51
2016,11,26,9,30,13.0,136.0,2.8,11.0,141.0,131.87,108.02
2016,11,26,9,45,13.5,145.5,2.95,11.0,151.0,139.0,113.87
2016,11,26,10,0,14.0,155.0,3.1,11.0,161.0,146.15,119.71
2016,11,26,10,15,49.5,177.5,3.3,11.0,200.5,197.09,162.84
2016,11,26,10,30,85.0,200.0,3.5,11.0,240.0,235.89,195.08
2016,11,26,10,45,72.5,204.5,3.7,11.0,239.5,226.97,186.99
2016,11,26,11,0,60.0,209.0,3.9,11.0,239.0,218.7,179.64
2016,11,26,11,15,78.0,218.0,4.0,11.0,257.5,230.17,188.77
2016,11,26,11,30,96.0,227.0,4.1,11.0,276.0,239.74,196.07
2016,11,26,11,45,86.0,226.5,4.2,11.5,270.5,227.61,185.17
2016,11,26,12,0,76.0,226.0,4.3,12.0,265.0,216.18,175.01
2016,11,26,12,15,38.0,154.0,4.3,12.0,173.5,139.91,112.09
2016,11,26,12,30,0.0,82.0,4.3,12.0,82.0,68.1,52.57
2016,11,26,12,45,283.0,113.0,4.3,12.0,251.0,156.51,116.2
2016,11,26,13,0,566.0,144.0,4.3,12.0,420.0,211.92,148.42
2016,11,26,13,15,505.0,151.5,4.15,12.0,391.0,174.86,120.08
2016,11,26,13,30,444.0,159.0,4.0,12.0,362.0,143.04,100.43
2016,11,26,13,45,456.5,146.5,3.9,12.0,344.5,105.25,88.34
2016,11,26,14,0,469.0,134.0,3.8,12.0,327.0,93.33,77.95
2016,11,26,14,15,504.0,116.5,3.7,12.0,309.0,82.92,68.81
2016,11,26,14,30,539.0,99.0,3.6,12.0,291.0,73.65,60.65
2016,11,26,14,45,477.5,101.0,3.55,12.0,257.5,73.5,60.57
2016,11,26,15,0,416.0,103.0,3.5,12.0,224.0,75.01,61.91
2016,11,26,15,15,374.5,92.0,3.5,12.0,189.0,67.69,55.25
2016,11,26,15,30,333.0,81.0,3.5,12.0,154.0,60.23,48.34
2016,11,26,15,45,265.0,68.0,3.5,12.0,118.5,51.01,39.71
2016,11,26,16,0,197.0,55.0,3.5,12.0,83.0,41.91,30.99
2016,11,26,16,15,98.5,39.0,3.6,11.5,53.0,29.9,18.79
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,18.21,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,9.82,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,108.0,13.5,3.1,9.5,20.5,80.53,0.0
2016,11,27,7,30,216.0,27.0,3.1,10.0,41.0,209.03,100.67
2016,11,27,7,45,340.0,36.5,3.15,10.5,79.0,311.79,249.99
2016,11,27,8,0,464.0,46.0,3.2,11.0,117.0,408.43,338.68
2016,11,27,8,15,533.0,52.0,3.3,11.0,157.5,463.82,388.58
2016,11,27,8,30,602.0,58.0,3.4,11.0,198.0,517.33,434.84
2016,11,27,8,45,652.5,61.5,3.55,11.5,238.5,552.71,464.08
2016,11,27,9,0,703.0,65.0,3.7,12.0,279.0,585.22,489.74
2016,11,27,9,15,732.0,68.0,3.65,12.0,314.5,595.74,497.42
2016,11,27,9,30,761.0,71.0,3.6,12.0,350.0,607.23,505.24
2016,11,27,9,45,688.0,88.0,3.6,12.5,356.5,567.63,470.72
2016,11,27,10,0,615.0,105.0,3.6,13.0,363.0,523.5,432.85
2016,11,27,10,15,726.5,91.0,3.5,13.0,412.5,558.55,459.46
2016,11,27,10,30,838.0,77.0,3.4,13.0,462.0,584.9,477.85
2016,11,27,10,45,848.0,77.5,3.3,13.5,480.0,563.86,457.41
2016,11,27,11,0,858.0,78.0,3.2,14.0,498.0,539.58,434.36
2016,11,27,11,15,862.5,78.5,3.1,14.0,508.5,509.4,407.08
2016,11,27,11,30,867.0,79.0,3.0,14.0,519.0,476.48,377.05
2016,11,27,11,45,866.5,79.5,2.9,14.5,521.5,438.85,342.05
2016,11,27,12,0,866.0,80.0,2.8,15.0,524.0,399.11,304.8
2016,11,27,12,15,863.0,80.0,2.7,15.0,519.5,356.15,265.02
2016,11,27,12,30,860.0,80.0,2.6,15.0,515.0,311.68,223.6
2016,11,27,12,45,701.0,115.0,2.55,15.0,464.0,255.56,178.87
2016,11,27,13,0,542.0,150.0,2.5,15.0,413.0,211.87,147.03
2016,11,27,13,15,439.0,164.0,2.4,15.0,372.0,175.16,121.54
2016,11,27,13,30,336.0,178.0,2.3,15.0,331.0,150.56,109.08
2016,11,27,13,45,395.0,157.0,2.25,15.0,326.5,110.84,92.08
2016,11,27,14,0,454.0,136.0,2.2,15.0,322.0,94.52,78.03
2016,11,27,14,15,422.0,129.0,2.15,14.5,291.5,90.36,74.66
2016,11,27,14,30,390.0,122.0,2.1,14.0,261.0,86.19,71.23
2016,11,27,14,45,360.0,114.0,2.1,14.0,231.5,81.33,66.99
2016,11,27,15,0,330.0,106.0,2.1,14.0,202.0,76.4,62.63
2016,11,27,15,15,304.0,92.5,2.05,13.5,171.0,67.54,54.78
2016,11,27,15,30,278.0,79.0,2.0,13.0,140.0,58.46,46.57
2016,11,27,15,45,238.5,64.5,1.95,12.5,108.5,48.32,37.26
2016,11,27,16,0,199.0,50.0,1.9,12.0,77.0,37.93,27.52
2016,11,27,16,15,99.5,36.0,1.95,11.5,49.5,27.81,17.0
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,17.5,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,87.5,13.0,3.9,11.0,19.0,66.8,0.0
2016,11,28,7,30,175.0,26.0,4.0,11.0,38.0,178.97,71.38
2016,11,28,7,45,287.5,38.0,4.15,11.5,74.0,278.55,221.46
2016,11,28,8,0,400.0,50.0,4.3,12.0,110.0,367.26,304.52
2016,11,28,8,15,472.0,57.5,4.3,12.0,150.0,426.72,357.98
2016,11,28,8,30,544.0,65.0,4.3,12.0,190.0,484.18,407.7
2016,11,28,8,45,594.0,70.0,4.35,12.0,229.0,521.45,439.41
2016,11,28,9,0,644.0,75.0,4.4,12.0,268.0,555.8,467.57
2016,11,28,9,15,676.0,78.5,4.35,12.0,303.5,573.02,480.7
2016,11,28,9,30,708.0,82.0,4.3,12.0,339.0,586.92,490.61
2016,11,28,9,45,594.5,107.5,4.3,12.5,336.0,527.02,439.27
2016,11,28,10,0,481.0,133.0,4.3,13.0,333.0,461.66,383.75
2016,11,28,10,15,507.5,136.5,4.2,13.0,359.0,466.11,386.0
2016,11,28,10,30,534.0,140.0,4.1,13.0,385.0,467.49,385.21
2016,11,28,10,45,590.5,130.0,4.05,13.5,410.0,474.53,388.21
2016,11,28,11,0,647.0,120.0,4.0,14.0,435.0,471.08,382.36
2016,11,28,11,15,673.0,127.0,3.9,14.0,461.0,463.3,372.91
2016,11,28,11,30,699.0,134.0,3.8,14.0,487.0,451.36,359.62
2016,11,28,11,45,475.0,178.0,3.7,14.0,418.5,360.6,286.02
2016,11,28,12,0,251.0,222.0,3.6,14.0,350.0,284.36,225.63
2016,11,28,12,15,483.5,174.5,3.5,14.0,418.5,307.41,237.05
2016,11,28,12,30,716.0,127.0,3.4,14.0,487.0,308.32,226.9
2016,11,28,12,45,704.5,127.0,3.3,14.5,474.5,265.9,187.82
2016,11,28,13,0,693.0,127.0,3.2,15.0,462.0,223.47,150.23
2016,11,28,13,15,687.0,113.0,3.15,15.0,434.0,171.11,107.57
2016,11,28,13,30,681.0,99.0,3.1,15.0,406.0,119.2,71.25
2016,11,28,13,45,668.5,104.0,3.05,15.0,391.5,81.5,66.54
2016,11,28,14,0,656.0,109.0,3.0,15.0,377.0,80.02,65.38
2016,11,28,14,15,629.5,105.0,2.9,14.5,346.0,78.0,63.82
2016,11,28,14,30,603.0,101.0,2.8,14.0,315.0,76.06,62.31
2016,11,28,14,45,584.0,92.5,2.75,14.0,281.0,70.66,57.56
2016,11,28,15,0,565.0,84.0,2.7,14.0,247.0,65.17,52.67
2016,11,28,15,15,513.0,77.0,2.5,13.5,208.5,60.58,48.59
2016,11,28,15,30,461.0,70.0,2.3,13.0,170.0,56.01,44.39
2016,11,28,15,45,406.0,58.5,2.15,13.0,132.5,47.45,36.39
2016,11,28,16,0,351.0,47.0,2.0,13.0,95.0,38.7,28.04
2016,11,28,16,15,175.5,37.0,2.05,12.5,61.0,28.46,17.35
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,20.77,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,9.5,2.4,7.5,21.5,128.66,0.0
2016,11,29,7,30,380.0,19.0,2.4,8.0,43.0,294.6,94.06
2016,11,29,7,45,486.5,26.0,2.4,8.5,81.5,388.17,307.95
2016,11,29,8,0,593.0,33.0,2.4,9.0,120.0,471.17,389.35
2016,11,29,8,15,653.0,37.5,2.45,9.5,162.0,519.36,432.9
2016,11,29,8,30,713.0,42.0,2.5,10.0,204.0,565.55,472.12
2016,11,29,8,45,750.5,45.5,2.6,10.5,243.5,592.55,494.46
2016,11,29,9,0,788.0,49.0,2.7,11.0,283.0,616.57,513.31
2016,11,29,9,15,813.0,51.0,2.65,11.0,319.0,621.1,516.49
2016,11,29,9,30,838.0,53.0,2.6,11.0,355.0,628.29,520.9
2016,11,29,9,45,854.5,55.0,2.55,11.5,385.5,626.48,516.72
2016,11,29,10,0,871.0,57.0,2.5,12.0,416.0,621.21,509.57
2016,11,29,10,15,882.5,58.0,2.35,12.0,440.5,608.13,496.64
2016,11,29,10,30,894.0,59.0,2.2,12.0,465.0,591.65,480.82
2016,11,29,10,45,899.5,60.5,2.1,12.5,482.5,568.97,459.26
2016,11,29,11,0,905.0,62.0,2.0,13.0,500.0,543.18,435.0
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.0,512.57,407.39
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,479.16,376.99
2016,11,29,11,45,912.0,64.0,1.7,13.5,524.5,441.47,341.98
2016,11,29,12,0,911.0,65.0,1.6,14.0,527.0,401.59,304.63
2016,11,29,12,15,909.0,64.5,1.55,14.0,523.0,357.97,264.43
2016,11,29,12,30,907.0,64.0,1.5,14.0,519.0,312.66,222.37
2016,11,29,12,45,890.5,67.5,1.5,14.5,505.5,265.9,179.48
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,218.97,138.03
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.0,169.67,98.26
2016,11,29,13,30,857.0,69.0,1.5,15.0,454.0,114.41,61.05
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,63.77,50.93
2016,11,29,14,0,829.0,66.0,1.5,15.0,403.0,55.55,43.81
2016,11,29,14,15,809.5,63.5,1.45,14.5,371.0,53.79,42.42
2016,11,29,14,30,790.0,61.0,1.4,14.0,339.0,52.05,41.02
2016,11,29,14,45,761.5,58.0,1.35,14.0,303.0,49.83,39.07
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,47.63,37.1
2016,11,29,15,15,689.5,51.0,1.25,13.5,226.5,44.5,34.3
2016,11,29,15,30,646.0,47.0,1.2,13.0,186.0,41.39,31.42
