Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,576.5,41.5,1.2,12.5,145.0,36.83,27.11
2016,11,29,16,0,507.0,36.0,1.2,12.0,104.0,29.66,20.3
2016,11,29,16,15,384.5,27.0,1.15,11.5,67.5,22.32,12.41
2016,11,29,16,30,262.0,18.0,1.1,11.0,31.0,14.96,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.0,1.15,10.0,17.0,72.62,0.0
2016,11,30,7,30,200.0,22.0,1.1,10.0,34.0,185.43,35.25
2016,11,30,7,45,308.5,33.0,1.05,10.0,69.0,285.16,221.97
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,371.34,303.82
2016,11,30,8,15,487.5,51.0,1.1,10.0,143.0,428.26,354.34
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,483.62,401.43
2016,11,30,8,45,606.5,62.5,1.35,10.5,221.0,518.86,430.46
2016,11,30,9,0,655.0,67.0,1.5,11.0,260.0,551.39,456.18
2016,11,30,9,15,686.5,70.5,1.6,11.0,295.5,568.19,469.23
2016,11,30,9,30,718.0,74.0,1.7,11.0,331.0,581.77,479.3
2016,11,30,9,45,364.0,111.0,1.8,11.5,241.5,374.46,311.15
2016,11,30,10,0,10.0,148.0,1.9,12.0,152.0,137.26,111.09
2016,11,30,10,15,125.5,169.5,1.9,12.0,226.0,245.7,203.18
2016,11,30,10,30,241.0,191.0,1.9,12.0,300.0,337.46,277.5
2016,11,30,10,45,134.5,189.5,1.95,12.5,251.0,255.63,208.85
2016,11,30,11,0,28.0,188.0,2.0,13.0,202.0,182.5,147.73
2016,11,30,11,15,14.0,161.5,2.05,13.0,168.5,143.04,115.09
2016,11,30,11,30,0.0,135.0,2.1,13.0,135.0,112.75,89.86
2016,11,30,11,45,1.0,150.0,2.2,13.0,150.5,125.18,100.25
2016,11,30,12,0,2.0,165.0,2.3,13.0,166.0,137.07,110.09
2016,11,30,12,15,12.5,178.0,2.4,13.0,184.0,149.77,120.37
2016,11,30,12,30,23.0,191.0,2.5,13.0,202.0,160.85,129.15
2016,11,30,12,45,11.5,158.0,2.6,13.0,163.5,130.52,104.32
2016,11,30,13,0,0.0,125.0,2.7,13.0,125.0,101.85,80.92
2016,11,30,13,15,43.0,158.5,2.65,13.0,178.0,128.53,101.49
2016,11,30,13,30,86.0,192.0,2.6,13.0,231.0,147.56,116.32
2016,11,30,13,45,232.0,169.5,2.6,13.0,265.5,119.43,100.39
2016,11,30,14,0,378.0,147.0,2.6,13.0,300.0,101.04,84.42
2016,11,30,14,15,333.5,140.5,2.5,13.0,267.5,100.49,84.07
2016,11,30,14,30,289.0,134.0,2.4,13.0,235.0,95.98,80.18
2016,11,30,14,45,467.5,101.5,2.35,13.0,244.5,73.86,60.62
2016,11,30,15,0,646.0,69.0,2.3,13.0,254.0,53.91,42.83
2016,11,30,15,15,597.5,63.5,2.15,12.5,215.0,50.16,39.49
2016,11,30,15,30,549.0,58.0,2.0,12.0,176.0,46.44,36.03
2016,11,30,15,45,466.5,51.0,1.95,12.0,136.0,41.29,31.08
2016,11,30,16,0,384.0,44.0,1.9,12.0,96.0,36.2,25.96
2016,11,30,16,15,263.5,32.0,1.9,11.5,61.5,26.49,15.68
2016,11,30,16,30,143.0,20.0,1.9,11.0,27.0,15.6,0.0
2016,11,30,16,45,71.5,10.0,1.9,11.0,13.5,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,9.5,2.15,7.5,18.5,108.95,0.0
2016,12,1,7,30,320.0,19.0,2.1,8.0,37.0,250.86,14.82
2016,12,1,7,45,438.5,27.0,2.1,8.5,75.0,354.75,276.43
2016,12,1,8,0,557.0,35.0,2.1,9.0,113.0,446.32,367.68
2016,12,1,8,15,622.0,40.0,2.3,9.0,154.5,498.67,416.23
2016,12,1,8,30,687.0,45.0,2.5,9.0,196.0,548.88,460.33
2016,12,1,8,45,730.0,48.5,2.75,9.5,236.5,579.75,486.62
2016,12,1,9,0,773.0,52.0,3.0,10.0,277.0,607.58,509.29
2016,12,1,9,15,800.5,54.5,3.1,10.5,313.5,620.4,518.33
2016,12,1,9,30,828.0,57.0,3.2,11.0,350.0,629.74,523.99
2016,12,1,9,45,840.0,60.5,3.3,11.5,380.5,626.64,519.33
2016,12,1,10,0,852.0,64.0,3.4,12.0,411.0,620.07,511.67
2016,12,1,10,15,865.0,65.5,3.45,12.0,436.0,604.18,497.39
2016,12,1,10,30,878.0,67.0,3.5,12.0,461.0,589.46,483.56
2016,12,1,10,45,887.0,68.0,3.55,12.5,479.5,568.51,463.6
2016,12,1,11,0,896.0,69.0,3.6,13.0,498.0,544.33,440.68
2016,12,1,11,15,900.5,69.5,3.55,13.0,509.0,514.23,413.23
2016,12,1,11,30,905.0,70.0,3.5,13.0,520.0,481.32,382.91
2016,12,1,11,45,907.0,70.0,3.5,13.5,523.5,444.19,347.97
2016,12,1,12,0,909.0,70.0,3.5,14.0,527.0,404.68,310.45
2016,12,1,12,15,907.0,69.5,3.45,14.0,523.0,361.19,269.69
2016,12,1,12,30,905.0,69.0,3.4,14.0,519.0,316.0,227.1
2016,12,1,12,45,899.0,69.0,3.35,14.5,507.0,268.79,182.84
2016,12,1,13,0,893.0,69.0,3.3,15.0,495.0,220.61,139.39
2016,12,1,13,15,883.5,68.0,3.25,15.0,475.5,170.42,98.53
2016,12,1,13,30,874.0,67.0,3.2,15.0,456.0,120.07,65.34
2016,12,1,13,45,858.0,66.0,3.2,15.0,430.0,63.3,50.55
2016,12,1,14,0,842.0,65.0,3.2,15.0,404.0,54.98,43.31
2016,12,1,14,15,821.5,62.5,3.1,14.5,372.0,53.19,41.88
2016,12,1,14,30,801.0,60.0,3.0,14.0,340.0,51.41,40.43
2016,12,1,14,45,771.0,57.5,2.9,14.0,303.0,49.55,38.8
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,47.74,37.17
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,44.59,34.35
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,41.47,31.45
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,36.44,26.71
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,31.44,21.79
2016,12,1,16,15,386.5,26.5,2.45,11.5,66.5,21.92,11.94
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,14.99,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,165.0,9.0,3.15,6.5,17.5,111.36,0.0
2016,12,2,7,30,330.0,18.0,3.2,7.0,35.0,254.89,0.0
2016,12,2,7,45,443.0,26.0,3.25,8.0,73.0,355.91,275.96
2016,12,2,8,0,556.0,34.0,3.3,9.0,111.0,443.47,367.12
2016,12,2,8,15,621.0,39.0,3.4,9.5,152.0,495.64,415.43
2016,12,2,8,30,686.0,44.0,3.5,10.0,193.0,545.75,458.84
2016,12,2,8,45,726.0,47.5,3.65,10.5,233.0,574.56,483.33
2016,12,2,9,0,766.0,51.0,3.8,11.0,273.0,600.39,504.17
2016,12,2,9,15,793.0,53.5,3.9,11.5,309.0,612.97,513.08
2016,12,2,9,30,820.0,56.0,4.0,12.0,345.0,622.13,518.61
2016,12,2,9,45,833.5,59.5,4.1,12.5,375.5,620.2,514.8
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,614.79,508.11
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,599.12,493.4
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,584.64,479.37
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,563.68,459.13
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,539.52,436.03
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,509.75,408.86
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,477.19,378.85
2016,12,2,11,45,901.0,69.0,3.75,14.5,517.5,440.41,344.18
2016,12,2,12,0,903.0,69.0,3.7,15.0,521.0,401.27,306.98
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.0,358.16,266.68
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,313.37,224.56
2016,12,2,12,45,891.0,68.5,3.7,15.0,500.5,266.53,181.16
2016,12,2,13,0,883.0,69.0,3.7,15.0,488.0,218.89,138.55
2016,12,2,13,15,873.0,68.0,3.65,15.0,469.0,169.22,98.06
2016,12,2,13,30,863.0,67.0,3.6,15.0,450.0,119.45,65.18
2016,12,2,13,45,846.5,66.0,3.6,15.0,424.0,63.36,50.61
2016,12,2,14,0,830.0,65.0,3.6,15.0,398.0,54.86,43.21
2016,12,2,14,15,596.5,94.0,3.45,15.0,323.5,69.5,56.24
2016,12,2,14,30,363.0,123.0,3.3,15.0,249.0,86.79,71.55
2016,12,2,14,45,544.5,89.0,3.15,15.0,255.5,67.72,54.73
2016,12,2,15,0,726.0,55.0,3.0,15.0,262.0,47.63,36.9
2016,12,2,15,15,681.5,51.0,2.8,14.0,222.0,44.49,34.18
2016,12,2,15,30,637.0,47.0,2.6,13.0,182.0,41.38,31.36
2016,12,2,15,45,566.0,41.0,2.45,12.5,141.5,36.37,26.64
2016,12,2,16,0,495.0,35.0,2.3,12.0,101.0,28.8,19.49
2016,12,2,16,15,371.5,26.5,2.3,11.5,65.0,21.89,11.87
2016,12,2,16,30,248.0,18.0,2.3,11.0,29.0,14.98,0.0
2016,12,2,16,45,124.0,9.0,2.35,10.5,14.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.0,9.0,1.35,8.5,15.5,87.86,0.0
2016,12,3,7,30,256.0,18.0,1.3,9.0,31.0,212.48,0.0
2016,12,3,7,45,373.5,26.5,1.3,9.5,66.5,319.19,240.64
2016,12,3,8,0,491.0,35.0,1.3,10.0,102.0,407.94,332.1
2016,12,3,8,15,559.0,41.0,1.35,10.0,141.5,454.91,375.98
2016,12,3,8,30,627.0,47.0,1.4,10.0,181.0,508.14,421.66
2016,12,3,8,45,675.0,50.0,1.45,10.5,220.5,542.01,449.34
2016,12,3,9,0,723.0,53.0,1.5,11.0,260.0,572.86,473.28
2016,12,3,9,15,752.0,55.5,1.55,11.5,295.5,587.14,483.27
2016,12,3,9,30,781.0,58.0,1.6,12.0,331.0,598.07,490.11
2016,12,3,9,45,685.5,81.5,1.65,12.5,337.0,552.86,452.25
2016,12,3,10,0,590.0,105.0,1.7,13.0,343.0,503.11,411.08
2016,12,3,10,15,715.5,86.0,1.65,13.5,392.0,541.33,439.18
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,570.13,458.17
2016,12,3,10,45,851.0,67.5,1.6,14.5,459.0,546.87,436.78
2016,12,3,11,0,861.0,68.0,1.6,15.0,477.0,523.98,415.61
2016,12,3,11,15,866.0,68.5,1.6,15.0,488.0,495.52,390.44
2016,12,3,11,30,871.0,69.0,1.6,15.0,499.0,464.31,362.52
2016,12,3,11,45,872.5,69.5,1.65,15.5,502.5,429.0,330.25
2016,12,3,12,0,874.0,70.0,1.7,16.0,506.0,391.4,295.48
2016,12,3,12,15,872.5,70.0,1.75,16.0,502.5,350.24,257.78
2016,12,3,12,30,871.0,70.0,1.8,16.0,499.0,307.37,218.18
2016,12,3,12,45,866.0,69.5,1.85,16.0,487.5,261.74,176.52
2016,12,3,13,0,861.0,69.0,1.9,16.0,476.0,215.11,135.29
2016,12,3,13,15,853.0,68.0,1.85,16.0,458.0,166.9,96.31
2016,12,3,13,30,845.0,67.0,1.8,16.0,440.0,112.72,59.72
2016,12,3,13,45,828.5,66.0,1.8,16.5,415.0,63.35,41.56
2016,12,3,14,0,812.0,65.0,1.8,17.0,390.0,54.67,42.7
2016,12,3,14,15,792.0,63.0,1.7,16.5,359.5,53.29,41.64
2016,12,3,14,30,772.0,61.0,1.6,16.0,329.0,51.94,40.58
2016,12,3,14,45,737.5,59.0,1.55,16.0,292.5,50.5,39.33
2016,12,3,15,0,703.0,57.0,1.5,16.0,256.0,49.13,38.1
2016,12,3,15,15,658.5,52.5,1.45,15.5,217.0,45.63,34.99
2016,12,3,15,30,614.0,48.0,1.4,15.0,178.0,42.14,31.78
2016,12,3,15,45,535.0,42.5,1.35,14.5,137.5,34.51,24.79
2016,12,3,16,0,456.0,37.0,1.3,14.0,97.0,30.38,20.68
2016,12,3,16,15,334.0,27.5,1.35,13.5,62.5,22.68,12.34
2016,12,3,16,30,212.0,18.0,1.4,13.0,28.0,14.93,0.0
2016,12,3,16,45,106.0,9.0,1.5,12.5,14.0,7.68,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,9.0,0.85,9.0,14.0,73.58,0.0
2016,12,4,7,30,211.0,18.0,0.9,9.0,28.0,181.87,0.0
2016,12,4,7,45,334.0,27.5,0.95,9.5,63.0,294.0,217.81
2016,12,4,8,0,457.0,37.0,1.0,10.0,98.0,387.03,313.92
2016,12,4,8,15,528.5,43.5,1.05,10.0,137.5,443.22,364.75
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,498.25,411.68
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,530.84,438.27
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,556.74,458.5
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,573.59,470.2
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,587.05,478.62
2016,12,4,9,45,648.5,90.0,1.25,12.5,329.0,538.15,438.23
2016,12,4,10,0,546.0,114.0,1.3,13.0,332.0,484.33,394.29
2016,12,4,10,15,527.0,126.5,1.3,13.0,348.0,464.36,377.54
2016,12,4,10,30,508.0,139.0,1.3,13.0,364.0,448.76,363.62
2016,12,4,10,45,509.5,145.5,1.3,13.0,378.5,437.09,352.75
2016,12,4,11,0,511.0,152.0,1.3,13.0,393.0,423.41,340.04
2016,12,4,11,15,514.0,155.5,1.35,13.0,403.0,405.71,324.15
2016,12,4,11,30,517.0,159.0,1.4,13.0,413.0,386.15,306.44
2016,12,4,11,45,669.5,122.5,1.45,13.5,454.0,394.52,307.99
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,386.32,294.28
2016,12,4,12,15,603.5,137.5,1.65,14.0,436.5,318.88,241.17
2016,12,4,12,30,385.0,189.0,1.8,14.0,378.0,261.36,198.24
2016,12,4,12,45,339.5,192.0,1.95,14.5,356.0,229.55,171.77
2016,12,4,13,0,294.0,195.0,2.1,15.0,334.0,201.21,149.06
2016,12,4,13,15,332.5,180.5,2.2,15.0,332.0,175.54,126.57
2016,12,4,13,30,371.0,166.0,2.3,15.0,330.0,146.12,104.2
2016,12,4,13,45,359.0,158.0,2.4,15.0,309.0,115.75,89.24
2016,12,4,14,0,347.0,150.0,2.5,15.0,288.0,106.44,88.51
2016,12,4,14,15,317.5,145.5,2.45,14.5,264.0,103.38,86.13
2016,12,4,14,30,288.0,141.0,2.4,14.0,240.0,100.26,83.65
2016,12,4,14,45,280.5,126.0,2.35,14.0,214.5,90.78,75.34
2016,12,4,15,0,273.0,111.0,2.3,14.0,189.0,81.04,66.71
2016,12,4,15,15,247.0,96.5,2.25,13.5,159.0,71.22,57.99
2016,12,4,15,30,221.0,82.0,2.2,13.0,129.0,61.16,48.9
2016,12,4,15,45,192.5,66.0,2.15,13.0,100.0,49.86,38.44
2016,12,4,16,0,164.0,50.0,2.1,13.0,71.0,38.28,27.58
2016,12,4,16,15,82.0,34.5,2.15,12.5,45.0,26.64,15.51
2016,12,4,16,30,0.0,19.0,2.2,12.0,19.0,15.31,0.0
2016,12,4,16,45,0.0,9.5,2.3,12.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,8.0,3.5,2.99,0.0
2016,12,5,7,30,0.0,7.0,2.0,8.0,7.0,5.75,0.0
2016,12,5,7,45,0.0,16.5,2.0,8.5,16.5,13.59,4.6
2016,12,5,8,0,0.0,26.0,2.0,9.0,26.0,21.46,12.45
2016,12,5,8,15,0.0,37.0,2.0,9.0,37.0,30.59,20.7
2016,12,5,8,30,0.0,48.0,2.0,9.0,48.0,40.23,29.32
2016,12,5,8,45,0.0,58.5,2.0,9.5,58.5,49.66,37.63
2016,12,5,9,0,0.0,69.0,2.0,10.0,69.0,58.99,45.73
2016,12,5,9,15,0.0,79.0,1.95,10.0,79.0,67.74,53.31
2016,12,5,9,30,0.0,89.0,1.9,10.0,89.0,76.42,60.75
2016,12,5,9,45,0.0,111.0,1.9,10.0,111.0,96.75,78.12
2016,12,5,10,0,0.0,133.0,1.9,10.0,133.0,116.81,95.07
2016,12,5,10,15,11.0,150.5,1.9,10.0,155.0,138.64,113.57
2016,12,5,10,30,22.0,168.0,1.9,10.0,177.0,159.57,131.09
2016,12,5,10,45,71.0,188.0,1.9,10.5,220.5,210.83,173.68
2016,12,5,11,0,120.0,208.0,1.9,11.0,264.0,257.73,211.37
2016,12,5,11,15,70.0,196.5,1.85,11.0,229.5,207.21,169.06
2016,12,5,11,30,20.0,185.0,1.8,11.0,195.0,164.53,133.63
2016,12,5,11,45,59.5,202.0,1.8,11.0,232.0,196.36,159.5
2016,12,5,12,0,99.0,219.0,1.8,11.0,269.0,219.24,177.07
2016,12,5,12,15,157.5,217.0,1.75,11.0,295.0,230.85,184.31
2016,12,5,12,30,216.0,215.0,1.7,11.0,321.0,233.4,183.31
2016,12,5,12,45,208.0,210.5,1.7,11.0,310.5,213.06,165.54
2016,12,5,13,0,200.0,206.0,1.7,11.0,300.0,193.17,148.67
2016,12,5,13,15,183.5,198.5,1.6,11.0,282.5,170.75,130.92
2016,12,5,13,30,167.0,191.0,1.5,11.0,265.0,149.88,115.94
2016,12,5,13,45,155.0,180.5,1.45,11.0,246.0,129.01,103.24
2016,12,5,14,0,143.0,170.0,1.4,11.0,227.0,119.84,101.56
2016,12,5,14,15,131.5,159.0,1.4,11.0,208.5,112.76,95.47
2016,12,5,14,30,120.0,148.0,1.4,11.0,190.0,105.49,89.15
2016,12,5,14,45,117.0,132.0,1.4,11.0,169.5,95.26,80.14
2016,12,5,15,0,114.0,116.0,1.4,11.0,149.0,84.75,70.76
2016,12,5,15,15,102.5,99.5,1.45,10.5,125.5,73.59,60.79
2016,12,5,15,30,91.0,83.0,1.5,10.0,102.0,62.16,50.38
2016,12,5,15,45,77.5,65.5,1.55,10.0,79.0,49.82,38.9
2016,12,5,16,0,64.0,48.0,1.6,10.0,56.0,37.19,26.99
2016,12,5,16,15,32.0,31.5,1.6,9.5,35.5,24.88,14.31
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,12.39,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,8.5,2.3,5.5,13.5,81.82,0.0
2016,12,6,7,30,240.0,17.0,2.3,6.0,27.0,196.21,0.0
2016,12,6,7,45,364.5,26.0,2.35,6.5,62.0,310.11,224.98
2016,12,6,8,0,489.0,35.0,2.4,7.0,97.0,404.32,333.25
2016,12,6,8,15,561.5,41.0,2.45,7.5,137.5,453.45,380.58
2016,12,6,8,30,634.0,47.0,2.5,8.0,178.0,509.74,429.54
2016,12,6,8,45,515.0,69.5,2.6,8.5,190.0,459.57,388.9
2016,12,6,9,0,396.0,92.0,2.7,9.0,202.0,396.89,336.78
2016,12,6,9,15,418.0,100.5,2.75,9.5,230.5,414.17,350.75
2016,12,6,9,30,440.0,109.0,2.8,10.0,259.0,429.37,362.0
2016,12,6,9,45,473.0,114.5,2.9,10.5,289.5,445.83,374.07
2016,12,6,10,0,506.0,120.0,3.0,11.0,320.0,459.45,383.38
2016,12,6,10,15,609.0,104.0,3.0,11.0,359.5,495.61,411.46
2016,12,6,10,30,712.0,88.0,3.0,11.0,399.0,518.69,428.24
2016,12,6,10,45,789.0,80.5,3.05,11.5,438.5,528.54,432.89
2016,12,6,11,0,866.0,73.0,3.1,12.0,478.0,532.99,432.5
2016,12,6,11,15,871.0,73.5,3.1,12.0,489.5,503.75,405.77
2016,12,6,11,30,876.0,74.0,3.1,12.0,501.0,470.93,375.73
2016,12,6,11,45,871.5,76.0,3.15,12.0,503.5,434.54,342.28
2016,12,6,12,0,867.0,78.0,3.2,12.0,506.0,395.47,305.94
2016,12,6,12,15,865.5,78.0,3.25,12.0,502.5,353.81,266.78
2016,12,6,12,30,864.0,78.0,3.3,12.0,499.0,310.46,225.75
2016,12,6,12,45,602.0,132.5,3.35,12.0,422.5,247.88,179.03
2016,12,6,13,0,340.0,187.0,3.4,12.0,346.0,204.24,151.72
2016,12,6,13,15,589.0,130.0,3.45,12.0,393.5,173.71,115.44
2016,12,6,13,30,838.0,73.0,3.5,12.0,441.0,118.32,65.41
2016,12,6,13,45,823.0,71.5,3.6,12.0,416.0,68.99,46.17
2016,12,6,14,0,808.0,70.0,3.7,12.0,391.0,58.52,47.02
2016,12,6,14,15,787.5,68.0,3.65,12.0,360.0,57.21,45.92
2016,12,6,14,30,767.0,66.0,3.6,12.0,329.0,55.95,44.84
2016,12,6,14,45,737.5,62.5,3.6,12.0,293.5,53.41,42.59
2016,12,6,15,0,708.0,59.0,3.6,12.0,258.0,50.9,40.3
2016,12,6,15,15,662.0,54.5,3.45,11.5,219.0,47.42,37.16
2016,12,6,15,30,616.0,50.0,3.3,11.0,180.0,40.36,30.7
2016,12,6,15,45,547.5,43.5,3.15,10.5,140.0,35.42,26.0
2016,12,6,16,0,479.0,37.0,3.0,10.0,100.0,30.49,21.11
2016,12,6,16,15,352.0,28.0,2.9,9.5,64.5,23.18,12.93
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,15.88,0.0
2016,12,6,16,45,112.5,9.5,2.7,8.5,14.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,1.9,5.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,1.9,5.0,20.0,17.07,0.0
2016,12,7,7,45,134.5,30.5,1.9,5.5,47.0,164.65,115.34
2016,12,7,8,0,269.0,41.0,1.9,6.0,74.0,263.93,218.36
2016,12,7,8,15,305.5,54.5,1.95,6.0,106.0,303.01,256.34
2016,12,7,8,30,342.0,68.0,2.0,6.0,138.0,341.25,291.19
2016,12,7,8,45,368.0,79.0,2.05,6.0,168.5,367.82,314.92
2016,12,7,9,0,394.0,90.0,2.1,6.0,199.0,392.8,336.33
2016,12,7,9,15,412.0,100.0,2.05,6.5,227.0,409.32,349.05
2016,12,7,9,30,430.0,110.0,2.0,7.0,255.0,423.74,359.43
2016,12,7,9,45,373.0,130.5,2.0,7.5,265.0,399.63,337.28
2016,12,7,10,0,316.0,151.0,2.0,8.0,275.0,362.77,305.09
2016,12,7,10,15,186.0,165.5,2.0,8.0,240.0,278.16,233.3
2016,12,7,10,30,56.0,180.0,2.0,8.0,205.0,200.12,166.31
2016,12,7,10,45,50.5,185.5,2.05,8.5,209.0,197.44,163.57
2016,12,7,11,0,45.0,191.0,2.1,9.0,213.0,195.0,160.84
2016,12,7,11,15,47.0,196.5,2.2,9.0,219.5,196.35,161.66
2016,12,7,11,30,49.0,202.0,2.3,9.0,226.0,197.32,162.13
2016,12,7,11,45,24.5,166.5,2.45,9.5,178.5,151.9,123.85
2016,12,7,12,0,0.0,131.0,2.6,10.0,131.0,108.55,87.42
2016,12,7,12,15,0.0,96.0,2.7,10.0,96.0,79.61,62.89
2016,12,7,12,30,0.0,61.0,2.8,10.0,61.0,50.56,38.06
2016,12,7,12,45,15.0,122.5,2.95,10.0,130.0,103.81,83.05
2016,12,7,13,0,30.0,184.0,3.1,10.0,199.0,148.95,120.47
2016,12,7,13,15,29.0,177.5,3.15,10.0,191.0,139.65,112.7
2016,12,7,13,30,28.0,171.0,3.2,10.0,183.0,130.44,105.35
2016,12,7,13,45,14.0,132.5,3.25,10.0,138.5,104.73,84.54
2016,12,7,14,0,0.0,94.0,3.3,10.0,94.0,76.47,63.51
2016,12,7,14,15,0.0,86.5,3.3,9.5,86.5,70.58,58.44
2016,12,7,14,30,0.0,79.0,3.3,9.0,79.0,64.64,53.24
2016,12,7,14,45,0.0,70.5,3.35,9.0,70.5,57.9,47.17
2016,12,7,15,0,0.0,62.0,3.4,9.0,62.0,51.09,40.97
2016,12,7,15,15,0.0,52.5,3.3,9.0,52.5,43.47,33.96
2016,12,7,15,30,0.0,43.0,3.2,9.0,43.0,35.56,26.62
2016,12,7,15,45,0.0,33.0,3.15,9.0,33.0,27.25,18.85
2016,12,7,16,0,0.0,23.0,3.1,9.0,23.0,18.96,11.07
2016,12,7,16,15,0.0,14.5,3.05,8.5,14.5,11.93,3.95
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,13.19,3.43
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,21.47,12.05
2016,12,8,8,15,0.0,37.5,3.15,13.0,37.5,31.06,20.63
2016,12,8,8,30,0.0,49.0,3.1,13.0,49.0,41.7,30.01
2016,12,8,8,45,0.0,60.5,3.05,13.0,60.5,52.14,39.16
2016,12,8,9,0,0.0,72.0,3.0,13.0,72.0,62.43,48.09
2016,12,8,9,15,0.0,82.5,2.9,13.0,82.5,71.57,55.95
2016,12,8,9,30,0.0,93.0,2.8,13.0,93.0,80.64,63.66
2016,12,8,9,45,28.5,126.5,2.75,13.5,137.5,139.66,113.95
2016,12,8,10,0,57.0,160.0,2.7,14.0,182.0,190.34,156.07
2016,12,8,10,15,28.5,145.5,2.65,14.0,156.5,152.7,123.94
2016,12,8,10,30,0.0,131.0,2.6,14.0,131.0,112.32,89.63
2016,12,8,10,45,13.5,156.0,2.55,14.0,162.5,141.57,114.13
2016,12,8,11,0,27.0,181.0,2.5,14.0,194.0,169.43,137.04
2016,12,8,11,15,13.5,147.0,2.45,14.0,153.5,130.45,104.45
2016,12,8,11,30,0.0,113.0,2.4,14.0,113.0,94.23,74.19
2016,12,8,11,45,0.0,114.0,2.35,14.5,114.0,94.81,74.54
2016,12,8,12,0,0.0,115.0,2.3,15.0,115.0,95.38,74.86
2016,12,8,12,15,0.0,109.5,2.25,15.0,109.5,90.63,70.9
2016,12,8,12,30,0.0,104.0,2.2,15.0,104.0,85.97,67.03
2016,12,8,12,45,0.0,97.5,2.2,15.0,97.5,80.58,62.56
2016,12,8,13,0,0.0,91.0,2.2,15.0,91.0,75.27,58.16
2016,12,8,13,15,0.0,99.5,2.15,15.0,99.5,81.72,63.64
2016,12,8,13,30,0.0,108.0,2.1,15.0,108.0,87.76,68.77
2016,12,8,13,45,32.5,136.0,2.1,15.0,148.5,104.0,82.11
2016,12,8,14,0,65.0,164.0,2.1,15.0,189.0,119.39,99.8
2016,12,8,14,15,61.5,151.5,2.05,14.5,174.0,111.08,92.83
2016,12,8,14,30,58.0,139.0,2.0,14.0,159.0,102.57,85.64
2016,12,8,14,45,54.0,124.5,1.95,14.0,141.5,92.68,76.98
2016,12,8,15,0,50.0,110.0,1.9,14.0,124.0,82.56,68.03
2016,12,8,15,15,43.0,94.0,1.8,14.0,105.0,71.31,57.94
2016,12,8,15,30,36.0,78.0,1.7,14.0,86.0,59.82,47.51
2016,12,8,15,45,25.0,61.5,1.65,14.0,66.5,47.79,36.47
2016,12,8,16,0,14.0,45.0,1.6,14.0,47.0,35.54,25.1
2016,12,8,16,15,7.0,29.0,1.55,13.5,30.0,23.46,12.92
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.45,13.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,5.97,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,119.66,0.0
2016,12,9,7,45,306.5,23.5,1.35,12.5,53.0,264.31,170.83
2016,12,9,8,0,442.0,33.0,1.4,13.0,86.0,369.16,294.15
2016,12,9,8,15,516.0,39.0,1.5,13.0,124.5,425.61,347.21
2016,12,9,8,30,590.0,45.0,1.6,13.0,163.0,475.7,391.31
2016,12,9,8,45,639.5,49.0,1.7,13.5,201.0,511.86,421.49
2016,12,9,9,0,689.0,53.0,1.8,14.0,239.0,545.2,447.97
2016,12,9,9,15,396.5,95.5,1.85,14.0,206.0,393.3,325.38
2016,12,9,9,30,104.0,138.0,1.9,14.0,173.0,219.31,180.43
2016,12,9,9,45,115.0,151.5,2.0,14.5,193.5,235.1,193.49
2016,12,9,10,0,126.0,165.0,2.1,15.0,214.0,249.83,204.8
2016,12,9,10,15,67.0,159.5,2.15,15.0,185.5,190.58,155.05
2016,12,9,10,30,8.0,154.0,2.2,15.0,157.0,138.58,111.12
2016,12,9,10,45,136.0,174.5,2.3,15.5,237.0,242.3,197.03
2016,12,9,11,0,264.0,195.0,2.4,16.0,317.0,328.33,264.89
2016,12,9,11,15,152.0,195.5,2.4,16.0,266.5,253.29,203.37
2016,12,9,11,30,40.0,196.0,2.4,16.0,216.0,188.19,150.5
2016,12,9,11,45,49.0,201.5,2.4,16.0,225.5,192.06,153.4
2016,12,9,12,0,58.0,207.0,2.4,16.0,235.0,194.8,155.1
2016,12,9,12,15,60.0,206.0,2.35,16.0,235.0,188.86,149.79
2016,12,9,12,30,62.0,205.0,2.3,16.0,235.0,182.59,144.21
2016,12,9,12,45,61.0,200.5,2.25,16.0,229.5,172.68,135.81
2016,12,9,13,0,60.0,196.0,2.2,16.0,224.0,162.79,127.56
2016,12,9,13,15,30.0,168.5,2.15,16.0,182.5,133.88,105.21
2016,12,9,13,30,0.0,141.0,2.1,16.0,141.0,111.76,88.4
2016,12,9,13,45,108.5,152.5,2.05,16.0,195.5,112.34,87.83
2016,12,9,14,0,217.0,164.0,2.0,16.0,250.0,117.27,97.55
2016,12,9,14,15,211.5,151.5,1.85,15.5,230.0,105.88,87.92
2016,12,9,14,30,206.0,139.0,1.7,15.0,210.0,98.21,81.47
2016,12,9,14,45,199.5,124.5,1.55,15.0,187.0,89.09,73.52
2016,12,9,15,0,193.0,110.0,1.4,15.0,164.0,79.73,65.26
2016,12,9,15,15,373.5,79.5,1.3,14.5,164.5,58.99,46.95
2016,12,9,15,30,554.0,49.0,1.2,14.0,165.0,39.18,29.28
2016,12,9,15,45,487.5,42.5,1.1,14.0,128.0,34.29,24.65
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,29.4,19.83
2016,12,9,16,15,304.5,26.5,1.0,14.0,58.5,21.72,11.55
2016,12,9,16,30,188.0,17.0,1.0,14.0,26.0,13.99,0.0
2016,12,9,16,45,94.0,8.5,1.05,14.0,13.0,7.26,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
