Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,14.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,4.5,3.6,14.0,4.5,3.69,0.0
2016,12,10,8,0,0.0,8.0,3.6,14.0,8.0,6.56,0.0
2016,12,10,8,15,0.0,12.0,3.5,14.0,12.0,9.86,2.65
2016,12,10,8,30,0.0,16.0,3.4,14.0,16.0,13.16,5.57
2016,12,10,8,45,0.0,20.0,3.3,14.0,20.0,16.46,8.48
2016,12,10,9,0,0.0,24.0,3.2,14.0,24.0,19.77,11.38
2016,12,10,9,15,0.0,27.5,3.05,14.0,27.5,22.67,13.9
2016,12,10,9,30,0.0,31.0,2.9,14.0,31.0,25.57,16.39
2016,12,10,9,45,0.0,47.0,2.8,14.5,47.0,38.86,27.72
2016,12,10,10,0,0.0,63.0,2.7,15.0,63.0,52.19,38.96
2016,12,10,10,15,0.0,34.5,2.7,15.0,34.5,28.49,18.73
2016,12,10,10,30,0.0,6.0,2.7,15.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,10.5,2.7,15.0,10.5,8.66,1.75
2016,12,10,11,0,0.0,15.0,2.7,15.0,15.0,12.37,4.92
2016,12,10,11,15,0.0,22.5,2.65,15.0,22.5,18.58,10.2
2016,12,10,11,30,0.0,30.0,2.6,15.0,30.0,24.79,15.48
2016,12,10,11,45,0.0,52.5,2.55,15.0,52.5,43.48,31.33
2016,12,10,12,0,0.0,75.0,2.5,15.0,75.0,62.24,47.15
2016,12,10,12,15,0.0,86.5,2.45,15.0,86.5,71.82,55.2
2016,12,10,12,30,0.0,98.0,2.4,15.0,98.0,81.12,63.01
2016,12,10,12,45,0.0,62.5,2.35,15.0,62.5,51.8,38.36
2016,12,10,13,0,0.0,27.0,2.3,15.0,27.0,22.3,13.38
2016,12,10,13,15,0.0,18.0,2.25,14.5,18.0,14.85,7.07
2016,12,10,13,30,0.0,9.0,2.2,14.0,9.0,7.42,0.72
2016,12,10,13,45,0.0,10.0,2.15,14.0,10.0,8.24,1.43
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,9.06,2.49
2016,12,10,14,15,0.0,10.0,2.05,14.0,10.0,8.23,1.76
2016,12,10,14,30,0.0,9.0,2.0,14.0,9.0,7.4,1.02
2016,12,10,14,45,0.0,8.0,2.0,14.0,8.0,6.58,0.27
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,4.93,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,12,10,15,45,0.0,3.5,1.85,13.0,3.5,2.87,0.0
2016,12,10,16,0,0.0,2.0,1.8,13.0,2.0,1.64,0.0
2016,12,10,16,15,0.0,1.0,1.75,13.0,1.0,0.82,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,7.0,13.0,11.1,0.0
2016,12,11,7,45,82.5,27.0,1.45,7.0,36.5,107.56,62.41
2016,12,11,8,0,165.0,41.0,1.4,7.0,60.0,196.44,158.97
2016,12,11,8,15,192.5,56.5,1.35,7.0,87.5,216.76,181.41
2016,12,11,8,30,220.0,72.0,1.3,7.0,115.0,251.01,212.58
2016,12,11,8,45,237.0,86.5,1.3,7.5,142.0,275.66,234.08
2016,12,11,9,0,254.0,101.0,1.3,8.0,169.0,299.08,253.66
2016,12,11,9,15,268.0,113.0,1.3,8.0,194.0,315.86,267.51
2016,12,11,9,30,282.0,125.0,1.3,8.0,219.0,331.27,279.78
2016,12,11,9,45,164.5,140.0,1.3,8.5,196.0,253.21,212.69
2016,12,11,10,0,47.0,155.0,1.3,9.0,173.0,179.19,148.53
2016,12,11,10,15,53.5,166.5,1.35,9.5,188.5,190.44,157.71
2016,12,11,10,30,60.0,178.0,1.4,10.0,204.0,201.03,165.9
2016,12,11,10,45,161.0,185.5,1.45,10.5,259.0,267.25,220.42
2016,12,11,11,0,262.0,193.0,1.5,11.0,314.0,325.76,266.41
2016,12,11,11,15,279.5,196.0,1.5,11.0,327.5,322.96,262.45
2016,12,11,11,30,297.0,199.0,1.5,11.0,341.0,318.11,256.89
2016,12,11,11,45,255.5,206.5,1.55,11.5,329.5,290.89,233.32
2016,12,11,12,0,214.0,214.0,1.6,12.0,318.0,261.8,208.66
2016,12,11,12,15,180.0,214.5,1.65,12.0,301.5,237.22,188.2
2016,12,11,12,30,146.0,215.0,1.7,12.0,285.0,215.13,170.09
2016,12,11,12,45,197.0,206.5,1.75,12.5,299.0,208.92,161.93
2016,12,11,13,0,248.0,198.0,1.8,13.0,313.0,197.02,148.83
2016,12,11,13,15,162.0,191.5,1.85,12.5,265.5,164.68,126.22
2016,12,11,13,30,76.0,185.0,1.9,12.0,218.0,143.19,113.22
2016,12,11,13,45,38.0,123.0,2.0,12.0,139.5,95.89,75.99
2016,12,11,14,0,0.0,61.0,2.1,12.0,61.0,50.53,39.86
2016,12,11,14,15,0.0,56.0,1.95,11.5,56.0,46.35,36.28
2016,12,11,14,30,0.0,51.0,1.8,11.0,51.0,42.19,32.64
2016,12,11,14,45,0.0,45.5,1.65,11.0,45.5,37.61,28.53
2016,12,11,15,0,0.0,40.0,1.5,11.0,40.0,33.04,24.38
2016,12,11,15,15,0.0,34.0,1.45,10.5,34.0,28.06,19.86
2016,12,11,15,30,0.0,28.0,1.4,10.0,28.0,23.08,15.28
2016,12,11,15,45,0.0,21.5,1.35,10.0,21.5,17.7,10.26
2016,12,11,16,0,0.0,15.0,1.3,10.0,15.0,12.33,5.22
2016,12,11,16,15,0.0,9.5,1.35,9.5,9.5,7.8,0.66
2016,12,11,16,30,0.0,4.0,1.4,9.0,4.0,3.28,0.0
2016,12,11,16,45,0.0,2.0,1.45,9.0,2.0,1.71,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,6.5,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,14.51,0.0
2016,12,12,7,45,209.0,25.0,1.75,7.5,48.5,198.48,112.6
2016,12,12,8,0,418.0,33.0,1.8,8.0,80.0,352.15,284.41
2016,12,12,8,15,496.0,39.5,1.85,8.0,118.5,411.7,342.39
2016,12,12,8,30,574.0,46.0,1.9,8.0,157.0,470.57,394.59
2016,12,12,8,45,618.5,51.5,1.95,8.5,195.0,504.22,423.44
2016,12,12,9,0,663.0,57.0,2.0,9.0,233.0,531.03,445.45
2016,12,12,9,15,696.0,60.5,1.9,9.0,268.0,550.21,460.23
2016,12,12,9,30,729.0,64.0,1.8,9.0,303.0,566.08,471.52
2016,12,12,9,45,593.5,94.0,1.75,9.5,301.0,504.6,419.38
2016,12,12,10,0,458.0,124.0,1.7,10.0,299.0,433.57,360.01
2016,12,12,10,15,536.0,116.5,1.6,10.0,334.5,458.06,378.87
2016,12,12,10,30,614.0,109.0,1.5,10.0,370.0,484.27,397.45
2016,12,12,10,45,546.0,131.0,1.45,10.5,371.0,442.56,361.19
2016,12,12,11,0,478.0,153.0,1.4,11.0,372.0,407.88,330.96
2016,12,12,11,15,419.5,170.0,1.4,11.0,366.0,374.44,302.61
2016,12,12,11,30,361.0,187.0,1.4,11.0,360.0,336.13,270.51
2016,12,12,11,45,384.5,184.5,1.45,11.0,370.0,324.69,259.29
2016,12,12,12,0,408.0,182.0,1.5,11.0,380.0,315.1,248.83
2016,12,12,12,15,367.5,188.5,1.5,11.0,366.0,280.3,219.03
2016,12,12,12,30,327.0,195.0,1.5,11.0,352.0,252.29,195.11
2016,12,12,12,45,311.5,193.0,1.5,11.0,340.0,226.32,172.46
2016,12,12,13,0,296.0,191.0,1.5,11.0,328.0,201.27,151.16
2016,12,12,13,15,244.0,189.0,1.5,11.0,299.5,172.34,129.48
2016,12,12,13,30,192.0,187.0,1.5,11.0,271.0,151.03,115.73
2016,12,12,13,45,195.5,176.0,1.5,11.0,257.0,129.1,102.09
2016,12,12,14,0,199.0,165.0,1.5,11.0,243.0,117.59,99.62
2016,12,12,14,15,189.5,154.0,1.45,11.0,224.0,110.48,93.48
2016,12,12,14,30,180.0,143.0,1.4,11.0,205.0,103.18,87.12
2016,12,12,14,45,173.5,128.0,1.35,11.0,182.5,93.41,78.49
2016,12,12,15,0,167.0,113.0,1.3,11.0,160.0,83.38,69.54
2016,12,12,15,15,153.5,97.5,1.3,10.5,135.5,72.74,60.03
2016,12,12,15,30,140.0,82.0,1.3,10.0,111.0,61.86,50.11
2016,12,12,15,45,121.0,65.0,1.3,10.0,86.0,49.75,38.85
2016,12,12,16,0,102.0,48.0,1.3,10.0,61.0,36.68,26.58
2016,12,12,16,15,51.0,32.5,1.35,9.5,39.0,25.66,15.14
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,13.92,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,17.0,1.6,9.5,17.0,14.03,2.03
2016,12,13,8,0,0.0,29.0,1.7,10.0,29.0,24.82,14.73
2016,12,13,8,15,0.0,43.5,1.65,10.0,43.5,39.43,27.92
2016,12,13,8,30,0.0,58.0,1.6,10.0,58.0,53.28,40.25
2016,12,13,8,45,0.0,73.0,1.6,10.5,73.0,67.28,52.52
2016,12,13,9,0,0.0,88.0,1.6,11.0,88.0,80.93,64.31
2016,12,13,9,15,1.0,101.5,1.55,11.0,102.0,93.28,74.97
2016,12,13,9,30,2.0,115.0,1.5,11.0,116.0,105.48,85.36
2016,12,13,9,45,5.0,126.0,1.5,11.5,128.0,116.16,94.22
2016,12,13,10,0,8.0,137.0,1.5,12.0,140.0,126.72,102.85
2016,12,13,10,15,259.5,134.5,1.5,12.0,244.5,300.19,249.56
2016,12,13,10,30,511.0,132.0,1.5,12.0,349.0,443.07,362.96
2016,12,13,10,45,404.5,159.5,1.5,12.0,336.0,393.8,320.67
2016,12,13,11,0,298.0,187.0,1.5,12.0,323.0,338.98,275.48
2016,12,13,11,15,308.0,190.5,1.45,12.0,334.5,332.11,268.69
2016,12,13,11,30,318.0,194.0,1.4,12.0,346.0,323.6,260.07
2016,12,13,11,45,168.5,188.0,1.35,12.5,269.0,234.74,188.07
2016,12,13,12,0,19.0,182.0,1.3,13.0,192.0,157.63,126.43
2016,12,13,12,15,124.5,195.5,1.25,13.0,255.5,204.65,162.54
2016,12,13,12,30,230.0,209.0,1.2,13.0,319.0,234.67,182.47
2016,12,13,12,45,138.0,199.5,1.2,13.0,265.5,190.71,148.63
2016,12,13,13,0,46.0,190.0,1.2,13.0,212.0,156.55,124.11
2016,12,13,13,15,23.0,115.5,1.2,13.0,126.5,95.8,74.79
2016,12,13,13,30,0.0,41.0,1.2,13.0,41.0,33.9,23.5
2016,12,13,13,45,0.0,46.0,1.2,13.0,46.0,38.04,27.14
2016,12,13,14,0,0.0,51.0,1.2,13.0,51.0,42.19,32.32
2016,12,13,14,15,0.0,46.5,1.2,13.0,46.5,38.45,29.0
2016,12,13,14,30,0.0,42.0,1.2,13.0,42.0,34.7,25.67
2016,12,13,14,45,0.0,37.5,1.25,13.0,37.5,30.96,22.32
2016,12,13,15,0,0.0,33.0,1.3,13.0,33.0,27.23,18.94
2016,12,13,15,15,0.0,28.0,1.25,12.5,28.0,23.08,15.2
2016,12,13,15,30,0.0,23.0,1.2,12.0,23.0,18.94,11.42
2016,12,13,15,45,0.0,17.5,1.2,12.0,17.5,14.4,7.2
2016,12,13,16,0,0.0,12.0,1.2,12.0,12.0,9.86,2.98
2016,12,13,16,15,0.0,7.5,1.3,11.5,7.5,6.15,0.0
2016,12,13,16,30,0.0,3.0,1.4,11.0,3.0,2.46,0.0
2016,12,13,16,45,0.0,1.5,1.5,11.0,1.5,1.28,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,2.45,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.5,12.0,9.0,7.68,0.0
2016,12,14,7,45,42.5,23.5,2.65,12.5,28.5,63.5,26.63
2016,12,14,8,0,85.0,38.0,2.8,13.0,48.0,125.06,96.55
2016,12,14,8,15,108.0,54.5,2.8,13.0,72.0,146.06,118.48
2016,12,14,8,30,131.0,71.0,2.8,13.0,96.0,178.5,147.63
2016,12,14,8,45,145.5,87.5,2.85,13.5,120.5,204.21,169.99
2016,12,14,9,0,160.0,104.0,2.9,14.0,145.0,228.79,190.75
2016,12,14,9,15,169.0,118.5,2.95,14.0,168.0,245.9,205.07
2016,12,14,9,30,178.0,133.0,3.0,14.0,191.0,262.0,218.18
2016,12,14,9,45,179.0,146.0,3.05,14.0,209.5,270.07,224.3
2016,12,14,10,0,180.0,159.0,3.1,14.0,228.0,277.24,229.52
2016,12,14,10,15,118.5,167.0,3.1,14.0,214.0,240.75,198.06
2016,12,14,10,30,57.0,175.0,3.1,14.0,200.0,196.72,160.56
2016,12,14,10,45,112.0,187.5,3.1,14.5,238.0,243.17,198.53
2016,12,14,11,0,167.0,200.0,3.1,15.0,276.0,275.84,224.11
2016,12,14,11,15,111.0,200.0,3.1,15.0,251.0,238.67,192.94
2016,12,14,11,30,55.0,200.0,3.1,15.0,226.0,199.14,160.32
2016,12,14,11,45,27.5,166.0,3.1,15.0,179.0,153.24,122.6
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,109.46,86.6
2016,12,14,12,15,0.0,121.0,3.05,15.0,121.0,100.02,78.79
2016,12,14,12,30,0.0,110.0,3.0,15.0,110.0,90.82,71.12
2016,12,14,12,45,0.0,110.5,2.95,15.0,110.5,90.94,71.27
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,90.99,71.36
2016,12,14,13,15,1.5,129.5,2.9,15.0,130.5,104.73,82.86
2016,12,14,13,30,3.0,148.0,2.9,15.0,150.0,117.01,93.14
2016,12,14,13,45,1.5,127.0,2.9,15.0,128.0,100.7,79.68
2016,12,14,14,0,0.0,106.0,2.9,15.0,106.0,85.13,69.9
2016,12,14,14,15,0.0,97.5,2.9,14.5,97.5,78.58,64.36
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,71.96,58.69
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,64.54,52.14
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,57.05,45.45
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,48.38,37.63
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,39.63,29.66
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,31.0,21.74
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,22.29,13.69
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,14.42,5.94
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,11.0,4.7,14.0,11.0,9.05,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,15.66,6.9
2016,12,15,8,15,0.0,28.5,4.35,14.0,28.5,23.53,14.05
2016,12,15,8,30,0.0,38.0,4.1,14.0,38.0,31.41,21.03
2016,12,15,8,45,0.0,48.5,3.9,14.0,48.5,40.14,28.69
2016,12,15,9,0,0.0,59.0,3.7,14.0,59.0,49.59,36.91
2016,12,15,9,15,0.0,68.5,3.6,14.0,68.5,57.98,44.13
2016,12,15,9,30,0.0,78.0,3.5,14.0,78.0,66.29,51.23
2016,12,15,9,45,0.0,86.0,3.45,14.0,86.0,73.11,56.99
2016,12,15,10,0,0.0,94.0,3.4,14.0,94.0,79.9,62.69
2016,12,15,10,15,0.0,89.0,3.3,14.0,89.0,74.75,58.23
2016,12,15,10,30,0.0,84.0,3.2,14.0,84.0,70.02,54.15
2016,12,15,10,45,0.0,80.0,3.1,14.0,80.0,66.42,51.04
2016,12,15,11,0,0.0,76.0,3.0,14.0,76.0,63.06,48.14
2016,12,15,11,15,0.0,56.5,2.95,14.0,56.5,46.8,34.31
2016,12,15,11,30,0.0,37.0,2.9,14.0,37.0,30.59,20.51
2016,12,15,11,45,0.0,37.5,2.85,14.5,37.5,31.01,20.81
2016,12,15,12,0,0.0,38.0,2.8,15.0,38.0,31.43,21.11
2016,12,15,12,15,0.0,27.5,2.8,15.0,27.5,22.72,13.71
2016,12,15,12,30,0.0,17.0,2.8,15.0,17.0,14.03,6.32
2016,12,15,12,45,0.0,19.5,2.8,15.0,19.5,16.1,8.08
2016,12,15,13,0,0.0,22.0,2.8,15.0,22.0,18.16,9.86
2016,12,15,13,15,0.0,39.5,2.75,15.0,39.5,32.66,22.22
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,47.2,34.61
2016,12,15,13,45,0.0,39.5,2.7,15.0,39.5,32.64,22.26
2016,12,15,14,0,0.0,22.0,2.7,15.0,22.0,18.14,10.58
2016,12,15,14,15,0.0,20.0,2.6,14.5,20.0,16.48,9.15
2016,12,15,14,30,0.0,18.0,2.5,14.0,18.0,14.83,7.7
2016,12,15,14,45,0.0,16.0,2.45,14.0,16.0,13.17,6.21
2016,12,15,15,0,0.0,14.0,2.4,14.0,14.0,11.52,4.72
2016,12,15,15,15,0.0,12.0,2.25,14.0,12.0,9.86,3.21
2016,12,15,15,30,0.0,10.0,2.1,14.0,10.0,8.21,1.69
2016,12,15,15,45,0.0,7.5,2.0,14.0,7.5,6.15,0.0
2016,12,15,16,0,0.0,5.0,1.9,14.0,5.0,4.1,0.0
2016,12,15,16,15,0.0,3.0,1.8,13.5,3.0,2.46,0.0
2016,12,15,16,30,0.0,1.0,1.7,13.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,1.6,13.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,62.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,125.0,11.0,3.9,7.0,14.0,87.17,0.0
2016,12,16,7,45,280.0,21.5,4.0,7.5,46.0,235.77,93.7
2016,12,16,8,0,435.0,32.0,4.1,8.0,78.0,360.79,289.21
2016,12,16,8,15,519.5,39.0,4.2,8.0,118.0,425.31,356.12
2016,12,16,8,30,604.0,46.0,4.3,8.0,158.0,489.24,414.42
2016,12,16,8,45,655.5,50.5,4.45,8.5,197.5,521.04,443.41
2016,12,16,9,0,707.0,55.0,4.6,9.0,237.0,556.79,473.73
2016,12,16,9,15,740.5,58.5,4.6,9.0,274.0,576.32,489.88
2016,12,16,9,30,774.0,62.0,4.6,9.0,311.0,592.43,502.36
2016,12,16,9,45,800.5,63.5,4.7,9.5,343.5,598.13,505.21
2016,12,16,10,0,827.0,65.0,4.8,10.0,376.0,600.13,504.61
2016,12,16,10,15,842.5,66.5,4.8,10.0,402.5,591.72,495.83
2016,12,16,10,30,858.0,68.0,4.8,10.0,429.0,579.77,483.87
2016,12,16,10,45,867.0,69.5,4.8,10.5,448.5,560.68,464.93
2016,12,16,11,0,876.0,71.0,4.8,11.0,468.0,538.34,443.01
2016,12,16,11,15,882.0,72.0,4.75,11.0,480.5,509.07,415.81
2016,12,16,11,30,888.0,73.0,4.7,11.0,493.0,479.31,387.57
2016,12,16,11,45,890.5,73.5,4.7,11.0,498.5,444.78,354.93
2016,12,16,12,0,893.0,74.0,4.7,11.0,504.0,407.81,319.56
2016,12,16,12,15,892.0,73.5,4.7,11.0,501.5,366.47,280.0
2016,12,16,12,30,891.0,73.0,4.7,11.0,499.0,323.3,238.47
2016,12,16,12,45,856.5,71.5,4.75,11.0,474.5,266.65,187.12
2016,12,16,13,0,822.0,70.0,4.8,11.0,450.0,214.08,140.44
2016,12,16,13,15,844.5,70.0,4.8,11.0,448.0,172.8,103.66
2016,12,16,13,30,867.0,70.0,4.8,11.0,446.0,128.08,70.57
2016,12,16,13,45,853.0,69.0,4.85,11.0,421.5,78.01,47.11
2016,12,16,14,0,839.0,68.0,4.9,11.0,397.0,57.37,46.18
2016,12,16,14,15,819.0,65.5,4.85,11.0,367.0,55.61,44.66
2016,12,16,14,30,799.0,63.0,4.8,11.0,337.0,53.86,43.13
2016,12,16,14,45,770.5,60.0,4.8,11.0,301.5,51.65,41.16
2016,12,16,15,0,742.0,57.0,4.8,11.0,266.0,49.46,39.16
2016,12,16,15,15,698.5,53.0,4.65,10.5,226.5,46.34,36.33
2016,12,16,15,30,655.0,49.0,4.5,10.0,187.0,43.25,33.43
2016,12,16,15,45,587.5,43.0,4.4,9.5,147.0,38.27,28.68
2016,12,16,16,0,520.0,37.0,4.3,9.0,107.0,30.55,21.33
2016,12,16,16,15,260.0,35.0,4.2,8.5,70.0,27.17,16.75
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,24.57,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.5,201.38,69.89
2016,12,17,8,0,498.0,29.0,1.8,4.0,81.0,388.76,312.05
2016,12,17,8,15,579.0,35.5,1.85,4.5,122.0,452.63,378.34
2016,12,17,8,30,660.0,42.0,1.9,5.0,163.0,515.03,433.85
2016,12,17,8,45,709.0,46.5,1.95,5.5,204.0,551.87,465.87
2016,12,17,9,0,758.0,51.0,2.0,6.0,245.0,585.76,493.69
2016,12,17,9,15,790.0,54.0,2.0,6.5,282.5,603.41,506.94
2016,12,17,9,30,822.0,57.0,2.0,7.0,320.0,617.58,516.54
2016,12,17,9,45,843.0,59.0,2.0,7.5,352.5,619.87,516.15
2016,12,17,10,0,864.0,61.0,2.0,8.0,385.0,618.53,512.53
2016,12,17,10,15,878.5,62.5,2.0,8.0,411.5,604.81,499.94
2016,12,17,10,30,893.0,64.0,2.0,8.0,438.0,592.19,487.78
2016,12,17,10,45,901.0,65.5,2.0,8.5,458.0,572.45,468.8
2016,12,17,11,0,909.0,67.0,2.0,9.0,478.0,549.47,446.92
2016,12,17,11,15,914.5,67.5,2.0,9.0,490.5,521.02,421.08
2016,12,17,11,30,920.0,68.0,2.0,9.0,503.0,489.62,392.27
2016,12,17,11,45,920.5,69.0,2.0,9.5,508.0,453.79,358.57
2016,12,17,12,0,921.0,70.0,2.0,10.0,513.0,415.55,322.28
2016,12,17,12,15,920.0,70.0,2.0,10.0,510.5,373.65,282.95
2016,12,17,12,30,919.0,70.0,2.0,10.0,508.0,329.84,241.46
2016,12,17,12,45,909.0,71.0,2.0,10.0,497.0,282.99,197.72
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,235.37,154.36
2016,12,17,13,15,890.0,71.0,1.95,10.0,469.0,185.77,112.26
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,130.71,71.95
2016,12,17,13,45,866.5,68.5,1.85,10.0,427.5,79.52,47.47
2016,12,17,14,0,852.0,67.0,1.8,10.0,403.0,56.74,45.81
2016,12,17,14,15,832.0,65.0,1.75,10.0,372.0,55.35,44.63
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,53.98,43.44
2016,12,17,14,45,781.5,60.0,1.65,10.0,305.0,51.74,41.44
2016,12,17,15,0,751.0,57.0,1.6,10.0,269.0,49.52,39.42
2016,12,17,15,15,707.0,53.0,1.6,9.5,229.5,46.38,36.57
2016,12,17,15,30,663.0,49.0,1.6,9.0,190.0,43.28,33.65
2016,12,17,15,45,592.5,43.5,1.6,8.5,149.0,38.73,29.27
2016,12,17,16,0,522.0,38.0,1.6,8.0,108.0,31.4,22.23
2016,12,17,16,15,261.0,36.0,1.65,7.5,71.0,27.93,17.59
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,25.23,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.5,200.97,58.31
2016,12,18,8,0,501.0,28.0,2.9,3.0,79.0,389.72,314.27
2016,12,18,8,15,584.0,34.5,2.95,3.5,120.5,454.69,383.76
2016,12,18,8,30,667.0,41.0,3.0,4.0,162.0,518.38,441.49
2016,12,18,8,45,717.5,45.0,3.1,4.5,203.0,555.64,474.72
2016,12,18,9,0,768.0,49.0,3.2,5.0,244.0,589.95,503.64
2016,12,18,9,15,800.5,51.5,3.15,5.5,282.0,607.31,516.9
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,621.21,526.38
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,623.74,526.16
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,622.64,522.61
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,609.49,509.88
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,597.39,497.53
2016,12,18,10,45,911.5,65.0,2.85,7.5,460.5,578.36,478.62
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,555.95,456.66
2016,12,18,11,15,927.5,66.5,2.75,8.0,494.5,527.21,430.04
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,495.48,400.42
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,459.12,365.84
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,420.23,328.51
2016,12,18,12,15,937.0,67.0,2.7,9.0,516.5,377.77,288.22
2016,12,18,12,30,936.0,67.0,2.7,9.0,514.0,333.36,245.73
2016,12,18,12,45,931.5,66.5,2.7,9.5,504.0,285.9,200.39
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,237.2,155.16
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,186.49,111.77
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,135.37,74.56
2016,12,18,13,45,897.0,63.0,2.7,10.0,434.5,83.87,49.83
2016,12,18,14,0,884.0,62.0,2.7,10.0,410.0,59.26,48.06
2016,12,18,14,15,865.5,60.0,2.6,10.0,379.5,57.33,46.4
2016,12,18,14,30,847.0,58.0,2.5,10.0,349.0,50.34,40.14
2016,12,18,14,45,819.5,55.5,2.45,10.0,313.0,48.41,38.42
2016,12,18,15,0,792.0,53.0,2.4,10.0,277.0,46.51,36.68
2016,12,18,15,15,750.5,49.5,2.3,9.0,237.0,43.69,34.19
2016,12,18,15,30,709.0,46.0,2.2,8.0,197.0,40.9,31.62
2016,12,18,15,45,643.5,40.5,2.1,7.5,155.5,36.24,27.16
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,31.6,22.53
2016,12,18,16,15,460.0,27.0,2.0,6.5,75.5,24.46,14.87
2016,12,18,16,30,342.0,19.0,2.0,6.0,37.0,17.32,0.0
2016,12,18,16,45,171.0,9.5,2.0,5.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,1.95,3.0,37.0,187.37,41.92
2016,12,19,8,0,443.0,30.0,1.9,4.0,74.0,363.33,289.27
2016,12,19,8,15,526.5,36.5,1.9,4.0,113.5,418.57,351.01
2016,12,19,8,30,610.0,43.0,1.9,4.0,153.0,482.7,409.05
2016,12,19,8,45,662.0,47.5,1.9,4.5,192.5,521.78,443.02
2016,12,19,9,0,714.0,52.0,1.9,5.0,232.0,557.98,472.8
2016,12,19,9,15,747.0,55.0,1.85,5.5,269.0,576.76,486.91
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,592.18,497.4
2016,12,19,9,45,794.0,62.5,1.8,6.5,337.0,593.73,496.45
2016,12,19,10,0,808.0,67.0,1.8,7.0,368.0,591.91,492.5
2016,12,19,10,15,824.0,68.5,1.8,7.5,394.5,584.45,483.9
2016,12,19,10,30,840.0,70.0,1.8,8.0,421.0,573.49,472.27
2016,12,19,10,45,849.5,71.5,1.85,8.5,440.5,555.4,455.0
2016,12,19,11,0,859.0,73.0,1.9,9.0,460.0,534.06,434.82
2016,12,19,11,15,865.5,74.0,1.85,9.0,473.0,507.53,410.44
2016,12,19,11,30,872.0,75.0,1.8,9.0,486.0,478.05,383.17
2016,12,19,11,45,873.0,75.5,1.8,9.5,491.0,442.92,350.35
2016,12,19,12,0,874.0,76.0,1.8,10.0,496.0,405.48,315.03
2016,12,19,12,15,792.0,88.0,1.8,10.0,467.5,348.83,266.11
2016,12,19,12,30,710.0,100.0,1.8,10.0,439.0,294.11,219.07
2016,12,19,12,45,654.5,113.0,1.8,10.5,420.5,254.0,183.36
2016,12,19,13,0,599.0,126.0,1.8,11.0,402.0,217.36,151.89
2016,12,19,13,15,570.5,127.5,1.75,11.0,383.0,179.57,120.87
2016,12,19,13,30,542.0,129.0,1.7,11.0,364.0,141.63,93.61
2016,12,19,13,45,679.0,99.0,1.65,11.0,377.5,93.15,60.89
2016,12,19,14,0,816.0,69.0,1.6,11.0,391.0,57.85,46.6
2016,12,19,14,15,795.0,67.0,1.5,10.5,361.0,56.5,45.57
2016,12,19,14,30,774.0,65.0,1.4,10.0,331.0,55.18,44.53
2016,12,19,14,45,743.5,62.0,1.3,10.0,296.0,53.0,42.59
2016,12,19,15,0,713.0,59.0,1.2,10.0,261.0,50.86,40.64
2016,12,19,15,15,668.5,55.0,1.2,9.5,222.5,47.79,37.86
2016,12,19,15,30,624.0,51.0,1.2,9.0,184.0,41.1,31.7
2016,12,19,15,45,552.5,45.0,1.3,9.0,144.5,36.55,27.3
2016,12,19,16,0,481.0,39.0,1.4,9.0,105.0,32.03,22.75
2016,12,19,16,15,363.5,29.5,1.4,8.5,69.0,24.33,14.72
2016,12,19,16,30,246.0,20.0,1.4,8.0,33.0,16.59,0.0
2016,12,19,16,45,123.0,10.0,1.4,8.0,16.5,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.0,33.5,165.28,24.94
2016,12,20,8,0,375.0,30.0,2.2,6.0,67.0,319.34,252.08
2016,12,20,8,15,460.5,37.0,2.15,6.5,104.5,383.8,319.89
2016,12,20,8,30,546.0,44.0,2.1,7.0,142.0,448.17,377.15
2016,12,20,8,45,600.0,48.5,2.05,7.5,180.0,487.14,410.89
2016,12,20,9,0,654.0,53.0,2.0,8.0,218.0,519.69,437.78
2016,12,20,9,15,688.5,56.5,1.95,8.5,253.5,540.51,453.66
2016,12,20,9,30,723.0,60.0,1.9,9.0,289.0,558.12,466.04
2016,12,20,9,45,754.0,61.0,1.85,9.5,321.5,567.12,470.98
2016,12,20,10,0,785.0,62.0,1.8,10.0,354.0,572.49,472.59
2016,12,20,10,15,660.5,92.5,1.75,10.5,350.0,515.98,424.49
2016,12,20,10,30,536.0,123.0,1.7,11.0,346.0,450.9,370.22
