Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,10,45,687.0,95.0,1.65,11.5,395.0,493.01,401.5
2016,12,20,11,0,838.0,67.0,1.6,12.0,444.0,515.22,415.1
2016,12,20,11,15,844.5,68.0,1.5,12.0,457.0,490.33,391.76
2016,12,20,11,30,851.0,69.0,1.4,12.0,470.0,462.58,366.03
2016,12,20,11,45,852.5,69.5,1.35,12.5,475.0,429.47,335.17
2016,12,20,12,0,854.0,70.0,1.3,13.0,480.0,394.08,301.93
2016,12,20,12,15,663.0,117.0,1.25,13.0,434.5,330.76,250.81
2016,12,20,12,30,472.0,164.0,1.2,13.0,389.0,276.54,208.8
2016,12,20,12,45,470.0,161.0,1.2,13.0,381.5,246.03,181.43
2016,12,20,13,0,468.0,158.0,1.2,13.0,374.0,214.98,153.95
2016,12,20,13,15,640.5,115.0,1.2,13.0,399.5,180.87,117.65
2016,12,20,13,30,813.0,72.0,1.2,13.0,425.0,130.64,72.69
2016,12,20,13,45,799.5,70.5,1.25,13.0,402.0,83.04,48.7
2016,12,20,14,0,786.0,69.0,1.3,13.0,379.0,57.49,45.91
2016,12,20,14,15,766.5,67.0,1.25,13.0,350.5,56.17,44.82
2016,12,20,14,30,747.0,65.0,1.2,13.0,322.0,54.89,43.73
2016,12,20,14,45,721.0,61.5,1.15,13.0,289.0,52.36,41.5
2016,12,20,15,0,695.0,58.0,1.1,13.0,256.0,49.84,39.24
2016,12,20,15,15,652.5,54.0,1.05,12.5,218.5,46.78,36.5
2016,12,20,15,30,610.0,50.0,1.0,12.0,181.0,40.19,30.5
2016,12,20,15,45,548.0,43.5,1.0,11.5,142.5,35.26,25.88
2016,12,20,16,0,486.0,37.0,1.0,11.0,104.0,30.31,21.07
2016,12,20,16,15,372.5,28.5,1.05,10.5,69.0,23.45,13.94
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,16.58,0.0
2016,12,20,16,45,129.5,10.0,1.15,9.5,17.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,188.0,14.5,2.25,8.5,32.5,164.23,12.74
2016,12,21,8,0,376.0,29.0,2.3,9.0,65.0,318.89,247.91
2016,12,21,8,15,461.5,36.0,2.35,9.0,102.5,383.21,316.68
2016,12,21,8,30,547.0,43.0,2.4,9.0,140.0,447.61,374.66
2016,12,21,8,45,602.0,48.0,2.5,9.5,178.5,487.95,409.92
2016,12,21,9,0,657.0,53.0,2.6,10.0,217.0,521.86,438.41
2016,12,21,9,15,692.5,56.0,2.65,10.5,253.0,542.84,454.89
2016,12,21,9,30,728.0,59.0,2.7,11.0,289.0,560.58,467.88
2016,12,21,9,45,757.0,60.5,2.8,11.5,321.5,568.93,472.94
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,573.72,474.71
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,568.15,467.96
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,559.1,458.18
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,542.36,441.45
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,519.87,419.99
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.0,495.32,397.37
2016,12,21,11,30,860.0,69.0,2.3,13.0,473.0,467.84,371.86
2016,12,21,11,45,864.5,68.5,2.3,13.5,479.5,434.75,340.83
2016,12,21,12,0,869.0,68.0,2.3,14.0,486.0,399.17,307.18
2016,12,21,12,15,869.5,68.0,2.3,14.0,485.0,360.31,270.87
2016,12,21,12,30,870.0,68.0,2.3,14.0,484.0,319.51,232.43
2016,12,21,12,45,863.0,68.5,2.3,14.5,474.5,275.49,191.14
2016,12,21,13,0,856.0,69.0,2.3,15.0,465.0,230.51,150.03
2016,12,21,13,15,848.5,68.5,2.25,15.0,449.0,179.41,106.75
2016,12,21,13,30,841.0,68.0,2.2,15.0,433.0,131.66,71.73
2016,12,21,13,45,829.0,66.5,2.2,15.0,410.5,82.75,46.67
2016,12,21,14,0,817.0,65.0,2.2,15.0,388.0,54.76,43.12
2016,12,21,14,15,798.5,63.0,2.1,14.5,359.5,53.37,42.05
2016,12,21,14,30,780.0,61.0,2.0,14.0,331.0,52.01,40.97
2016,12,21,14,45,753.0,58.0,1.95,14.0,297.0,49.78,39.02
2016,12,21,15,0,726.0,55.0,1.9,14.0,263.0,47.57,37.03
2016,12,21,15,15,684.5,51.5,1.75,13.5,225.0,44.85,34.61
2016,12,21,15,30,643.0,48.0,1.6,13.0,187.0,42.18,32.13
2016,12,21,15,45,578.0,42.0,1.5,12.5,147.5,37.18,27.46
2016,12,21,16,0,513.0,36.0,1.4,12.0,108.0,32.19,22.63
2016,12,21,16,15,401.0,28.0,1.4,11.5,72.0,23.07,13.63
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,16.6,0.0
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.5,1.4,7.5,34.5,175.56,1.79
2016,12,22,8,0,413.0,29.0,1.3,8.0,69.0,342.8,264.46
2016,12,22,8,15,500.5,36.0,1.2,8.0,108.0,408.81,335.09
2016,12,22,8,30,588.0,43.0,1.1,8.0,147.0,468.14,387.83
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.5,508.73,421.82
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,546.54,451.61
2016,12,22,9,15,728.5,56.5,0.9,9.5,263.0,567.36,466.21
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,584.84,477.21
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,590.57,479.01
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,592.76,477.74
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,585.9,470.92
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,575.53,461.11
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,558.53,445.87
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,538.2,427.63
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,511.52,404.47
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,480.77,377.53
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.0,447.3,347.05
2016,12,22,12,0,885.0,73.0,1.3,14.0,498.0,411.35,313.88
2016,12,22,12,15,884.5,73.0,1.3,14.0,496.5,371.4,277.29
2016,12,22,12,30,884.0,73.0,1.3,14.0,495.0,329.54,238.55
2016,12,22,12,45,881.5,72.0,1.3,14.0,486.0,284.59,197.17
2016,12,22,13,0,879.0,71.0,1.3,14.0,477.0,238.31,155.35
2016,12,22,13,15,870.5,70.0,1.2,14.0,460.5,185.55,110.78
2016,12,22,13,30,862.0,69.0,1.1,14.0,444.0,136.16,74.39
2016,12,22,13,45,849.5,67.5,1.05,14.0,421.0,86.1,48.32
2016,12,22,14,0,837.0,66.0,1.0,14.0,398.0,55.75,44.17
2016,12,22,14,15,817.0,64.0,0.95,14.0,368.0,54.34,43.01
2016,12,22,14,30,797.0,62.0,0.9,14.0,338.0,52.96,41.84
2016,12,22,14,45,766.5,59.5,0.85,14.0,303.0,51.11,40.22
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,49.3,38.61
2016,12,22,15,15,693.0,53.0,0.85,13.5,229.5,46.17,35.82
2016,12,22,15,30,650.0,49.0,0.9,13.0,191.0,43.08,32.96
2016,12,22,15,45,583.5,43.5,1.0,12.5,151.0,38.54,28.7
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,31.23,21.82
2016,12,22,16,15,404.5,29.0,1.15,11.5,74.0,23.92,14.43
2016,12,22,16,30,292.0,20.0,1.2,11.0,37.0,16.57,0.71
2016,12,22,16,45,146.0,10.0,1.25,10.5,18.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.5,2.0,1.64,0.0
2016,12,23,8,0,0.0,4.0,4.0,9.0,4.0,3.28,0.0
2016,12,23,8,15,0.0,7.0,3.8,9.0,7.0,5.74,0.0
2016,12,23,8,30,0.0,10.0,3.6,9.0,10.0,8.21,1.43
2016,12,23,8,45,0.0,13.0,3.45,9.0,13.0,10.68,3.66
2016,12,23,9,0,0.0,16.0,3.3,9.0,16.0,13.16,5.88
2016,12,23,9,15,0.0,19.0,3.15,9.0,19.0,15.64,8.08
2016,12,23,9,30,0.0,22.0,3.0,9.0,22.0,18.12,10.26
2016,12,23,9,45,0.0,24.5,2.9,9.5,24.5,20.2,12.04
2016,12,23,10,0,0.0,27.0,2.8,10.0,27.0,22.27,13.81
2016,12,23,10,15,0.0,63.5,2.85,10.0,63.5,52.61,40.12
2016,12,23,10,30,0.0,100.0,2.9,10.0,100.0,84.4,67.41
2016,12,23,10,45,96.0,148.0,2.95,10.5,191.0,196.51,163.09
2016,12,23,11,0,192.0,196.0,3.0,11.0,282.0,287.83,237.81
2016,12,23,11,15,113.0,192.0,3.35,11.0,243.0,234.46,192.69
2016,12,23,11,30,34.0,188.0,3.7,11.0,204.0,180.17,147.29
2016,12,23,11,45,17.0,103.0,4.05,11.5,111.0,95.18,75.66
2016,12,23,12,0,0.0,18.0,4.4,12.0,18.0,14.86,7.13
2016,12,23,12,15,14.5,103.5,4.55,11.5,110.5,90.7,71.79
2016,12,23,12,30,29.0,189.0,4.7,11.0,203.0,162.93,132.38
2016,12,23,12,45,187.5,186.5,4.9,11.0,273.5,196.8,154.78
2016,12,23,13,0,346.0,184.0,5.1,11.0,344.0,212.85,160.42
2016,12,23,13,15,173.0,101.0,5.1,11.0,181.0,104.72,76.32
2016,12,23,13,30,0.0,18.0,5.1,11.0,18.0,14.85,7.2
2016,12,23,13,45,0.0,74.0,5.1,11.0,74.0,61.38,47.42
2016,12,23,14,0,0.0,130.0,5.1,11.0,130.0,101.98,86.08
2016,12,23,14,15,0.0,120.0,4.95,11.0,120.0,94.51,79.49
2016,12,23,14,30,0.0,110.0,4.8,11.0,110.0,86.93,72.8
2016,12,23,14,45,0.0,98.5,4.7,11.0,98.5,78.23,65.05
2016,12,23,15,0,0.0,87.0,4.6,11.0,87.0,69.42,57.13
2016,12,23,15,15,0.0,74.5,4.35,10.5,74.5,59.81,48.5
2016,12,23,15,30,0.0,62.0,4.1,10.0,62.0,50.09,39.65
2016,12,23,15,45,0.0,48.5,3.95,9.5,48.5,39.55,29.93
2016,12,23,16,0,0.0,35.0,3.8,9.0,35.0,28.89,20.02
2016,12,23,16,15,0.0,23.5,3.7,9.0,23.5,19.4,10.83
2016,12,23,16,30,0.0,12.0,3.6,9.0,12.0,9.88,0.0
2016,12,23,16,45,0.0,6.0,3.5,9.0,6.0,5.12,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.5,13.5,2.7,5.5,33.5,176.92,0.0
2016,12,24,8,0,425.0,27.0,2.7,6.0,67.0,338.9,263.25
2016,12,24,8,15,513.0,34.0,2.75,6.5,106.0,407.39,339.49
2016,12,24,8,30,601.0,41.0,2.8,7.0,145.0,475.08,400.54
2016,12,24,8,45,657.0,45.0,2.85,7.5,185.0,516.55,437.09
2016,12,24,9,0,713.0,49.0,2.9,8.0,225.0,555.24,469.45
2016,12,24,9,15,747.0,52.0,2.9,8.0,262.5,575.15,485.88
2016,12,24,9,30,781.0,55.0,2.9,8.0,300.0,591.77,498.75
2016,12,24,9,45,806.0,56.5,2.95,8.5,332.5,597.26,501.35
2016,12,24,10,0,831.0,58.0,3.0,9.0,365.0,599.19,500.65
2016,12,24,10,15,847.0,59.5,3.0,9.0,392.0,587.68,489.76
2016,12,24,10,30,863.0,61.0,3.0,9.0,419.0,577.48,479.45
2016,12,24,10,45,873.0,62.5,3.05,9.5,439.5,560.41,462.61
2016,12,24,11,0,883.0,64.0,3.1,10.0,460.0,540.07,442.81
2016,12,24,11,15,890.0,64.5,3.1,10.0,473.5,513.92,418.62
2016,12,24,11,30,897.0,65.0,3.1,10.0,487.0,484.77,391.43
2016,12,24,11,45,900.0,65.0,3.1,10.0,493.0,450.52,359.49
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,413.75,324.75
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,373.4,286.4
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,331.1,245.84
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.5,286.36,203.02
2016,12,24,13,0,882.0,69.0,3.1,11.0,478.0,240.77,160.44
2016,12,24,13,15,874.5,68.0,3.05,11.0,462.0,192.53,118.35
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,143.81,81.21
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,88.45,49.1
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,54.27,43.37
2016,12,24,14,15,825.5,62.0,2.9,10.5,371.0,52.84,42.26
2016,12,24,14,30,807.0,60.0,2.8,10.0,342.0,51.43,41.12
2016,12,24,14,45,781.5,57.5,2.75,10.0,308.0,49.58,39.47
2016,12,24,15,0,756.0,55.0,2.7,10.0,274.0,47.76,37.82
2016,12,24,15,15,715.5,51.0,2.6,9.5,235.5,44.58,34.95
2016,12,24,15,30,675.0,47.0,2.5,9.0,197.0,41.42,32.01
2016,12,24,15,45,613.0,42.0,2.4,8.5,156.5,37.27,28.05
2016,12,24,16,0,551.0,37.0,2.3,8.0,116.0,33.17,23.97
2016,12,24,16,15,439.5,29.0,2.3,7.5,78.5,26.11,16.74
2016,12,24,16,30,328.0,21.0,2.3,7.0,41.0,17.46,3.01
2016,12,24,16,45,164.0,10.5,2.35,7.0,20.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,13.5,2.2,4.5,33.0,173.21,0.0
2016,12,25,8,0,414.0,27.0,2.3,5.0,66.0,331.79,257.18
2016,12,25,8,15,503.0,34.0,2.35,5.0,105.0,400.99,335.21
2016,12,25,8,30,592.0,41.0,2.4,5.0,144.0,469.4,397.73
2016,12,25,8,45,645.0,46.0,2.45,5.5,183.5,510.12,433.76
2016,12,25,9,0,698.0,51.0,2.5,6.0,223.0,548.19,465.73
2016,12,25,9,15,733.0,54.0,2.5,6.5,260.0,569.01,482.09
2016,12,25,9,30,768.0,57.0,2.5,7.0,297.0,586.51,494.81
2016,12,25,9,45,784.0,61.0,2.55,7.5,328.5,589.53,495.38
2016,12,25,10,0,800.0,65.0,2.6,8.0,360.0,589.19,492.88
2016,12,25,10,15,620.0,103.5,2.6,8.0,342.0,507.07,424.22
2016,12,25,10,30,440.0,142.0,2.6,8.0,324.0,418.5,350.25
2016,12,25,10,45,557.5,121.5,2.65,8.5,364.0,452.59,376.71
2016,12,25,11,0,675.0,101.0,2.7,9.0,404.0,473.87,391.12
2016,12,25,11,15,502.5,145.5,2.75,9.0,375.0,400.42,329.29
2016,12,25,11,30,330.0,190.0,2.8,9.0,346.0,331.88,272.15
2016,12,25,11,45,311.5,196.0,2.85,9.5,344.5,311.96,253.93
2016,12,25,12,0,293.0,202.0,2.9,10.0,343.0,292.3,235.77
2016,12,25,12,15,402.5,179.0,2.9,10.0,372.5,296.78,235.15
2016,12,25,12,30,512.0,156.0,2.9,10.0,402.0,287.1,221.22
2016,12,25,12,45,502.0,155.0,2.9,10.0,392.5,254.61,191.3
2016,12,25,13,0,492.0,154.0,2.9,10.0,383.0,222.14,161.98
2016,12,25,13,15,431.5,160.0,2.9,10.0,356.0,187.18,134.22
2016,12,25,13,30,371.0,166.0,2.9,10.0,329.0,159.31,115.03
2016,12,25,13,45,265.5,168.5,2.95,10.0,282.0,130.86,99.86
2016,12,25,14,0,160.0,171.0,3.0,10.0,235.0,120.73,102.91
2016,12,25,14,15,154.5,159.5,2.95,10.0,218.0,113.5,96.63
2016,12,25,14,30,149.0,148.0,2.9,10.0,201.0,106.08,90.12
2016,12,25,14,45,144.5,133.5,2.85,10.0,180.5,96.74,81.85
2016,12,25,15,0,140.0,119.0,2.8,10.0,160.0,87.15,73.26
2016,12,25,15,15,386.0,85.0,2.75,9.5,175.5,62.76,51.36
2016,12,25,15,30,632.0,51.0,2.7,9.0,191.0,44.62,34.9
2016,12,25,15,45,570.0,45.0,2.65,8.5,152.0,36.46,27.32
2016,12,25,16,0,508.0,39.0,2.6,8.0,113.0,31.93,22.89
2016,12,25,16,15,400.5,30.5,2.7,7.5,76.5,25.1,15.95
2016,12,25,16,30,293.0,22.0,2.8,7.0,40.0,18.25,4.24
2016,12,25,16,45,146.5,11.0,2.95,7.0,20.0,9.39,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,210.5,13.5,2.8,2.5,32.5,175.26,0.0
2016,12,26,8,0,421.0,27.0,2.9,3.0,65.0,336.35,262.06
2016,12,26,8,15,509.5,34.0,2.95,3.5,104.5,405.44,341.48
2016,12,26,8,30,598.0,41.0,3.0,4.0,144.0,473.69,403.99
2016,12,26,8,45,649.5,46.0,3.05,4.5,183.5,513.56,439.75
2016,12,26,9,0,701.0,51.0,3.1,5.0,223.0,550.76,471.37
2016,12,26,9,15,736.0,54.0,3.1,5.5,260.5,571.67,488.06
2016,12,26,9,30,771.0,57.0,3.1,6.0,298.0,589.27,501.03
2016,12,26,9,45,792.0,60.5,3.1,6.5,330.5,594.96,503.6
2016,12,26,10,0,813.0,64.0,3.1,7.0,363.0,597.15,502.9
2016,12,26,10,15,829.5,65.5,3.05,7.5,390.0,590.68,494.81
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,580.69,483.62
2016,12,26,10,45,857.0,68.5,3.0,8.5,438.0,564.04,467.0
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,544.04,447.37
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,515.47,421.24
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,486.61,394.26
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,453.12,362.26
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,417.12,327.62
2016,12,26,12,15,887.0,71.0,2.7,10.0,497.5,377.16,289.71
2016,12,26,12,30,886.0,71.0,2.6,10.0,496.0,335.31,249.7
2016,12,26,12,45,882.0,70.5,2.55,10.5,487.5,290.55,206.87
2016,12,26,13,0,878.0,70.0,2.5,11.0,479.0,244.53,163.76
2016,12,26,13,15,870.0,69.0,2.45,11.0,463.0,196.42,121.65
2016,12,26,13,30,862.0,68.0,2.4,11.0,447.0,142.8,79.87
2016,12,26,13,45,848.5,67.0,2.35,11.0,424.0,93.08,51.47
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,55.65,44.6
2016,12,26,14,15,816.5,64.0,2.15,10.5,371.5,54.25,43.52
2016,12,26,14,30,798.0,62.0,2.0,10.0,342.0,52.88,42.43
2016,12,26,14,45,770.5,59.0,1.95,10.0,308.0,50.64,40.44
2016,12,26,15,0,743.0,56.0,1.9,10.0,274.0,48.42,38.43
2016,12,26,15,15,703.0,52.5,1.85,9.5,235.5,45.71,35.99
2016,12,26,15,30,663.0,49.0,1.8,9.0,197.0,43.03,33.49
2016,12,26,15,45,601.5,43.5,1.75,8.5,157.5,38.49,29.19
2016,12,26,16,0,540.0,38.0,1.7,8.0,118.0,33.97,24.75
2016,12,26,16,15,434.0,30.0,1.8,7.5,80.5,24.73,15.73
2016,12,26,16,30,328.0,22.0,1.9,7.0,43.0,18.27,5.03
2016,12,26,16,45,164.0,11.0,2.0,6.5,21.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.5,1.7,4.5,30.5,156.53,0.0
2016,12,27,8,0,357.0,29.0,1.7,5.0,61.0,307.34,235.45
2016,12,27,8,15,447.5,36.5,1.65,5.5,99.0,375.86,312.1
2016,12,27,8,30,538.0,44.0,1.6,6.0,137.0,444.65,373.42
2016,12,27,8,45,597.5,49.0,1.55,6.5,176.0,488.57,411.22
2016,12,27,9,0,657.0,54.0,1.5,7.0,215.0,525.59,441.65
2016,12,27,9,15,693.5,57.5,1.35,7.5,252.0,548.53,458.5
2016,12,27,9,30,730.0,61.0,1.2,8.0,289.0,568.2,471.59
2016,12,27,9,45,759.0,63.0,1.1,8.5,322.0,577.82,476.36
2016,12,27,10,0,788.0,65.0,1.0,9.0,355.0,583.84,477.83
2016,12,27,10,15,805.0,67.0,1.1,9.5,382.0,578.8,472.13
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,570.28,463.46
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,553.72,448.26
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,533.94,430.16
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,508.93,407.74
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,480.95,382.46
2016,12,27,11,45,761.0,94.0,1.4,11.5,456.5,424.84,334.86
2016,12,27,12,0,666.0,114.0,1.4,12.0,435.0,371.23,289.49
2016,12,27,12,15,582.0,137.0,1.3,12.0,417.0,329.46,253.8
2016,12,27,12,30,498.0,160.0,1.2,12.0,399.0,288.56,219.39
2016,12,27,12,45,464.5,164.0,1.1,12.0,384.0,254.51,189.76
2016,12,27,13,0,431.0,168.0,1.0,12.0,369.0,222.5,162.46
2016,12,27,13,15,506.5,145.5,1.0,12.0,374.0,190.68,131.92
2016,12,27,13,30,582.0,123.0,1.0,12.0,379.0,153.3,99.48
2016,12,27,13,45,551.0,122.0,1.0,12.5,354.5,113.86,75.92
2016,12,27,14,0,520.0,121.0,1.0,13.0,330.0,85.56,70.67
2016,12,27,14,15,497.0,117.5,1.0,12.5,306.0,83.57,69.2
2016,12,27,14,30,474.0,114.0,1.0,12.0,282.0,81.62,67.68
2016,12,27,14,45,455.0,105.0,1.05,12.0,253.0,75.97,62.71
2016,12,27,15,0,436.0,96.0,1.1,12.0,224.0,70.21,57.6
2016,12,27,15,15,406.0,86.0,1.15,11.5,192.5,63.56,51.7
2016,12,27,15,30,376.0,76.0,1.2,11.0,161.0,56.76,45.54
2016,12,27,15,45,335.0,63.5,1.25,10.5,128.0,47.95,37.41
2016,12,27,16,0,294.0,51.0,1.3,10.0,95.0,38.94,28.96
2016,12,27,16,15,221.0,38.0,1.35,9.5,64.5,29.23,19.53
2016,12,27,16,30,148.0,25.0,1.4,9.0,34.0,19.38,6.33
2016,12,27,16,45,74.0,12.5,1.5,9.0,17.0,10.67,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,2.35,4.5,32.0,172.61,0.0
2016,12,28,8,0,427.0,26.0,2.4,5.0,64.0,340.06,260.63
2016,12,28,8,15,514.5,32.5,2.4,5.5,103.0,407.96,339.92
2016,12,28,8,30,602.0,39.0,2.4,6.0,142.0,475.12,400.83
2016,12,28,8,45,657.5,43.0,2.4,6.5,182.0,516.51,437.29
2016,12,28,9,0,713.0,47.0,2.4,7.0,222.0,555.3,469.61
2016,12,28,9,15,747.0,50.0,2.4,7.5,259.5,575.63,485.52
2016,12,28,9,30,781.0,53.0,2.4,8.0,297.0,592.74,497.86
2016,12,28,9,45,808.0,54.0,2.45,9.0,330.0,599.35,500.5
2016,12,28,10,0,835.0,55.0,2.5,10.0,363.0,597.55,496.21
2016,12,28,10,15,850.5,56.5,2.4,10.5,390.0,590.93,487.86
2016,12,28,10,30,866.0,58.0,2.3,11.0,417.0,580.9,476.55
2016,12,28,10,45,876.5,59.0,2.25,11.5,437.5,563.97,459.8
2016,12,28,11,0,887.0,60.0,2.2,12.0,458.0,543.75,440.19
2016,12,28,11,15,893.5,60.5,2.1,12.0,472.0,517.69,416.25
2016,12,28,11,30,900.0,61.0,2.0,12.0,486.0,488.66,389.45
2016,12,28,11,45,903.0,61.0,1.9,12.5,492.5,454.69,357.54
2016,12,28,12,0,906.0,61.0,1.8,13.0,499.0,418.19,323.05
2016,12,28,12,15,905.5,61.5,1.75,13.0,498.0,378.53,286.15
2016,12,28,12,30,905.0,62.0,1.7,13.0,497.0,336.86,247.0
2016,12,28,12,45,898.5,62.5,1.7,13.5,488.5,291.78,204.69
2016,12,28,13,0,892.0,63.0,1.7,14.0,480.0,245.59,162.08
2016,12,28,13,15,884.5,62.0,1.65,14.0,464.5,197.11,119.94
2016,12,28,13,30,877.0,61.0,1.6,14.0,449.0,148.1,82.04
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.5,98.53,53.26
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,56.89,45.14
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,55.36,43.99
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,48.37,37.88
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,46.43,36.2
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,44.51,34.48
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,42.1,32.34
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,39.72,30.16
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.0,35.51,26.22
2016,12,28,16,0,580.0,35.0,1.1,11.0,123.0,31.32,22.16
2016,12,28,16,15,480.0,28.0,1.1,10.5,85.0,25.14,16.02
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,18.98,6.7
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,160.44,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,316.24,241.27
2016,12,29,8,15,464.0,37.0,3.45,6.0,101.0,388.0,324.09
2016,12,29,8,30,558.0,45.0,3.5,6.0,140.0,460.11,390.4
2016,12,29,8,45,614.5,50.0,3.55,6.5,180.0,502.4,428.24
2016,12,29,9,0,671.0,55.0,3.6,7.0,220.0,537.39,458.33
2016,12,29,9,15,708.5,59.0,3.6,7.5,257.5,561.78,477.92
2016,12,29,9,30,746.0,63.0,3.6,8.0,295.0,582.83,493.7
2016,12,29,9,45,757.5,69.0,3.65,8.5,326.5,585.8,494.17
2016,12,29,10,0,769.0,75.0,3.7,9.0,358.0,585.5,491.63
2016,12,29,10,15,787.5,77.0,3.6,9.5,385.5,581.86,485.82
2016,12,29,10,30,806.0,79.0,3.5,10.0,413.0,574.66,476.84
2016,12,29,10,45,822.5,79.5,3.45,10.5,435.0,561.1,462.7
2016,12,29,11,0,839.0,80.0,3.4,11.0,457.0,544.0,445.42
2016,12,29,11,15,846.5,81.0,3.25,11.5,471.5,519.3,421.54
2016,12,29,11,30,854.0,82.0,3.1,12.0,486.0,491.59,394.88
2016,12,29,11,45,860.0,81.5,3.0,12.5,493.0,458.84,363.85
2016,12,29,12,0,866.0,81.0,2.9,13.0,500.0,423.41,330.12
2016,12,29,12,15,865.5,81.0,2.8,13.0,499.0,383.6,292.96
2016,12,29,12,30,865.0,81.0,2.7,13.0,498.0,341.89,253.68
2016,12,29,12,45,871.5,77.5,2.6,13.5,491.5,297.2,211.09
2016,12,29,13,0,878.0,74.0,2.5,14.0,485.0,250.45,167.3
2016,12,29,13,15,869.5,73.0,2.4,14.0,469.5,201.42,124.47
2016,12,29,13,30,861.0,72.0,2.3,14.0,454.0,152.04,85.84
2016,12,29,13,45,849.5,70.5,2.25,14.0,431.0,101.94,55.78
2016,12,29,14,0,838.0,69.0,2.2,14.0,408.0,57.89,46.03
2016,12,29,14,15,819.0,67.0,2.1,13.5,379.0,56.52,45.01
2016,12,29,14,30,800.0,65.0,2.0,13.0,350.0,55.19,43.97
2016,12,29,14,45,773.0,62.0,1.9,13.0,315.5,53.01,42.06
2016,12,29,15,0,746.0,59.0,1.8,13.0,281.0,50.84,40.13
2016,12,29,15,15,706.0,55.0,1.7,12.5,242.5,47.75,37.4
2016,12,29,15,30,666.0,51.0,1.6,12.0,204.0,44.69,34.59
2016,12,29,15,45,602.0,46.0,1.5,11.5,164.0,40.62,30.78
2016,12,29,16,0,538.0,41.0,1.4,11.0,124.0,33.59,24.18
2016,12,29,16,15,433.5,32.5,1.45,10.5,85.5,26.76,17.48
2016,12,29,16,30,329.0,24.0,1.5,10.0,47.0,19.92,7.9
2016,12,29,16,45,164.5,12.0,1.6,9.5,23.5,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,15.0,0.7,7.5,29.0,142.42,0.0
2016,12,30,8,0,311.0,30.0,0.6,8.0,58.0,279.18,208.09
2016,12,30,8,15,403.5,39.0,0.55,8.0,95.0,350.87,285.56
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,423.04,348.1
2016,12,30,8,45,550.5,54.5,0.45,8.5,170.5,466.0,383.57
2016,12,30,9,0,605.0,61.0,0.4,9.0,209.0,506.82,415.48
2016,12,30,9,15,644.0,65.5,0.55,9.5,245.5,532.29,436.01
2016,12,30,9,30,683.0,70.0,0.7,10.0,282.0,554.76,453.42
2016,12,30,9,45,724.0,70.0,0.85,10.5,317.0,566.55,462.22
2016,12,30,10,0,765.0,70.0,1.0,11.0,352.0,578.79,470.7
2016,12,30,10,15,735.5,77.0,1.15,11.5,364.5,551.56,448.29
2016,12,30,10,30,706.0,84.0,1.3,12.0,377.0,524.48,425.84
2016,12,30,10,45,700.0,93.0,1.45,12.5,396.0,509.33,412.12
2016,12,30,11,0,694.0,102.0,1.6,13.0,415.0,491.63,395.95
2016,12,30,11,15,700.5,104.0,1.6,13.0,428.0,470.96,377.3
2016,12,30,11,30,707.0,106.0,1.6,13.0,441.0,447.68,356.17
2016,12,30,11,45,774.5,93.5,1.65,13.0,465.0,435.24,342.62
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,415.94,322.4
2016,12,30,12,15,841.5,81.0,1.7,13.0,488.5,377.17,286.72
2016,12,30,12,30,841.0,81.0,1.7,13.0,488.0,336.56,248.99
2016,12,30,12,45,837.5,80.5,1.75,13.5,480.0,293.03,208.3
2016,12,30,13,0,834.0,80.0,1.8,14.0,472.0,248.29,167.05
2016,12,30,13,15,826.5,79.0,1.85,13.5,457.0,201.47,126.48
2016,12,30,13,30,819.0,78.0,1.9,13.0,442.0,154.24,89.49
2016,12,30,13,45,806.0,76.0,2.0,13.0,419.5,105.71,59.68
2016,12,30,14,0,793.0,74.0,2.1,13.0,397.0,61.16,49.11
2016,12,30,14,15,774.5,72.0,2.15,13.0,369.0,59.9,48.1
2016,12,30,14,30,756.0,70.0,2.2,13.0,341.0,58.68,47.08
2016,12,30,14,45,726.5,67.0,2.3,13.0,307.5,56.59,45.25
2016,12,30,15,0,697.0,64.0,2.4,13.0,274.0,54.55,43.43
2016,12,30,15,15,656.5,60.0,2.35,12.5,236.5,47.36,37.04
2016,12,30,15,30,616.0,56.0,2.3,12.0,199.0,44.67,34.58
2016,12,30,15,45,542.5,51.0,2.25,11.5,159.0,41.02,31.14
2016,12,30,16,0,469.0,46.0,2.2,11.0,119.0,37.48,27.63
2016,12,30,16,15,365.0,36.5,2.2,10.5,82.5,29.97,20.29
2016,12,30,16,30,261.0,27.0,2.2,10.0,46.0,22.42,10.19
2016,12,30,16,45,130.5,13.5,2.25,9.5,23.0,11.52,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
